Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,77.8128719697,21.3719483613,21.4866156976,0.192325303628,4.12243109448,15.9888894789,93.5596459535,90.5679155357,2.97173041782,0.02
 01/02  02:00:00,67.4878186884,17.6747299831,15.1235767201,0.0,4.12243109448,15.9888894789,81.7597979283,78.7680675104,2.97173041782,0.02
 01/02  03:00:00,81.8659977018,23.3137561731,23.2640086785,0.477936659813,4.12243109448,15.9888894789,103.288497062,100.296766644,2.97173041782,0.02
 01/02  04:00:00,73.8007144286,18.982241084,19.1126394747,1.01632198729,4.12243109448,15.9888894789,83.4874317744,80.4957013566,2.97173041782,0.02
 01/02  05:00:00,105.421171891,27.6743270643,25.0516882567,0.566728631888,12.3672932834,24.9413748627,117.992641571,113.019757541,4.9528840297,0.02
 01/02  06:00:00,135.320969191,28.7796519293,32.2835542311,22.129335123,12.3672932834,24.9413748627,186.912766002,181.939881973,4.9528840297,0.02
 01/02  07:00:00,183.408921433,29.2609917685,27.0783053186,16.7957154592,24.7345865669,70.7195625826,152.772099187,142.846331127,9.90576805939,0.02
 01/02  08:00:00,203.984427565,29.4893650703,28.2103093697,11.365176256,37.1018798503,92.3937384068,133.053713241,123.127945181,9.90576805939,0.02
 01/02  09:00:00,209.41709524,29.6041334319,30.1633698496,7.38490164814,37.1018798503,104.434947198,124.422592897,114.496824838,9.90576805939,0.02
 01/02  10:00:00,224.624971366,29.8395724052,35.453214224,5.02583545101,37.1018798503,116.476155989,125.586740756,107.050286798,9.90576805939,8.63068589847
 01/02  11:00:00,228.751155401,30.2229804071,40.500825556,3.7203785064,37.1018798503,116.476155989,111.458358469,101.53259041,9.90576805939,0.02
 01/02  12:00:00,229.464356444,30.4870575229,41.868377118,2.80170405987,37.1018798503,116.476155989,116.789182459,98.2457786966,9.90576805939,8.6376357029
 01/02  13:00:00,217.680021901,30.4694175566,42.8653703788,2.07984720222,37.1018798503,104.434947198,107.752511161,97.8267431016,9.90576805939,0.02
 01/02  14:00:00,228.842694174,30.3323375915,42.3380101966,1.86513048714,37.1018798503,116.476155989,117.081634118,98.5380959916,9.90576805939,8.63777006699
 01/02  15:00:00,228.953326475,30.3385268314,42.6495148039,1.65830376093,37.1018798503,116.476155989,108.125575032,98.199806973,9.90576805939,0.02
 01/02  16:00:00,228.844421289,30.4784006526,42.674033257,1.38521094215,37.1018798503,116.476155989,114.551339251,96.0114640465,9.90576805939,8.63410714456
 01/02  17:00:00,228.68714281,30.4037416704,40.1796123027,1.44846202893,37.1018798503,116.476155989,105.52231223,95.5965441707,9.90576805939,0.02
 01/02  18:00:00,239.1895381,30.1842452152,38.9227031618,1.68259239097,37.1018798503,116.476155989,116.224002841,97.6988789853,9.90576805939,8.61935579666
 01/02  19:00:00,147.48566695,27.8196060756,32.5319409755,0.0,24.7345865669,47.5788473902,80.3068623328,75.3339783031,4.9528840297,0.02
 01/02  20:00:00,148.804169204,28.2554431092,33.4146157707,0.0,24.7345865669,47.5788473902,86.4891463931,81.5162623634,4.9528840297,0.02
 01/02  21:00:00,119.000405581,26.9479320082,26.1753007056,0.0,12.3672932834,38.6892022431,100.500744861,97.5090144428,2.97173041782,0.02
 01/02  22:00:00,88.7420809292,15.4472950874,19.3786397234,0.0,12.3672932834,27.0668015668,62.2802152426,59.2884848248,2.97173041782,0.02
 01/02  23:00:00,76.8325569082,22.0934124788,19.9288482987,0.0,4.12243109448,15.9888894789,96.7781835252,93.7864531074,2.97173041782,0.02
 01/02  24:00:00,74.1334994575,18.982241084,20.3076474685,0.116189801973,4.12243109448,15.9888894789,79.5080235178,76.5162931,2.97173041782,0.02
 01/03  01:00:00,75.9553272686,22.3113309956,18.7857838354,0.00771299734744,4.12243109448,15.9888894789,100.916910298,97.9251798805,2.97173041782,0.02
 01/03  02:00:00,71.7955695292,18.5464040504,18.321520724,0.238132775392,4.12243109448,15.9888894789,81.3688113606,78.3770809428,2.97173041782,0.02
 01/03  03:00:00,82.7018503947,23.3137561731,24.064302143,0.513495806651,4.12243109448,15.9888894789,103.062916335,100.071185918,2.97173041782,0.02
 01/03  04:00:00,71.5578429124,18.1977344234,18.4177286403,0.252867802747,4.12243109448,15.9888894789,83.4974520758,80.505721658,2.97173041782,0.02
 01/03  05:00:00,111.419229229,28.110164098,30.4231114155,0.757525537491,12.3672932834,24.9413748627,117.008348994,112.035464964,4.9528840297,0.02
 01/03  06:00:00,138.571592967,28.7919604127,36.7746328158,20.8765715202,12.3672932834,24.9413748627,185.858223663,180.885339634,4.9528840297,0.02
 01/03  07:00:00,191.144792559,29.264069227,35.9949487497,15.6118653172,24.7345865669,70.7195625826,151.745826496,141.820058437,9.90576805939,0.02
 01/03  08:00:00,213.427118527,29.5032476183,38.6891560252,10.3151244828,37.1018798503,92.3937384068,131.865517621,121.939749561,9.90576805939,0.02
 01/03  09:00:00,220.14924147,29.6203135318,41.5359330086,6.72832263011,37.1018798503,104.434947198,132.002340021,113.469461715,9.90576805939,8.6271102464
 01/03  10:00:00,233.41321132,29.8526227073,44.7937761008,4.46047510238,37.1018798503,116.476155989,116.478946686,106.553178627,9.90576805939,0.02
 01/03  11:00:00,237.797811338,30.3305763953,50.2383931332,2.92184881196,37.1018798503,116.476155989,119.051524301,100.50969025,9.90576805939,8.63606599198
 01/03  12:00:00,241.367389682,30.8516258006,54.4543220466,1.75423052268,37.1018798503,116.476155989,105.135630876,95.2098628164,9.90576805939,0.02
 01/03  13:00:00,231.533049236,31.2055646596,56.8227844456,1.23930325231,37.1018798503,104.434947198,110.972009188,92.4336100719,9.90576805939,8.63263105692
 01/03  14:00:00,248.709966726,31.5678650326,61.8865330468,0.94835475096,37.1018798503,116.476155989,99.6491302558,89.7233621964,9.90576805939,0.02
 01/03  15:00:00,249.97395422,31.6843628619,63.3668067442,0.615803124891,37.1018798503,116.476155989,106.704219244,88.1624862094,9.90576805939,8.63596497502
 01/03  16:00:00,246.502978369,31.6100036628,60.0856934388,0.500498536978,37.1018798503,116.476155989,97.7660964204,87.840328361,9.90576805939,0.02
 01/03  17:00:00,246.350490226,31.2146234313,57.9634240499,0.517106475792,37.1018798503,116.476155989,108.4527826,89.9177222722,9.90576805939,8.62929226879
 01/03  18:00:00,255.560216441,30.7682303479,55.7751593504,0.616862907722,37.1018798503,116.476155989,103.049405734,93.1236376746,9.90576805939,0.02
 01/03  19:00:00,158.770557579,28.1464838508,43.4899506811,0.0,24.7345865669,47.5788473902,76.3103448412,71.3374608115,4.9528840297,0.02
 01/03  20:00:00,160.125665717,28.5823208845,44.4092161866,0.0,24.7345865669,47.5788473902,82.4264698387,77.453585809,4.9528840297,0.02
 01/03  21:00:00,133.820873782,27.8196060756,40.1240735552,0.0,12.3672932834,38.6892022431,105.022392156,93.4412606551,2.97173041782,8.60940108345
 01/03  22:00:00,91.705717233,15.0114580538,22.7781103571,0.0,12.3672932834,27.0668015668,62.242196289,59.2504658712,2.97173041782,0.02
 01/03  23:00:00,81.2163780201,19.878040015,26.6005125104,0.0,4.12243109448,15.9888894789,85.8397531436,82.8480227258,2.97173041782,0.02
 01/03  24:00:00,58.6712955821,10.6048379898,13.5702006464,0.0,4.12243109448,15.9888894789,47.9697393983,44.9780089805,2.97173041782,0.02
 01/04  01:00:00,83.3256385103,19.6916427697,28.9203271105,0.0,4.12243109448,15.9888894789,81.8935407943,78.9018103764,2.97173041782,0.02
 01/04  02:00:00,58.2115824556,10.6048379898,13.1104875191,0.0,4.12243109448,15.9888894789,47.9665924552,44.9748620374,2.97173041782,0.02
 01/04  03:00:00,82.6535503265,19.6480590664,28.2918226517,0.0,4.12243109448,15.9888894789,85.35952225,82.3677918322,2.97173041782,0.02
 01/04  04:00:00,64.1285815208,11.694430574,17.937072796,0.000821214223359,4.12243109448,15.9888894789,51.025732039,48.0340016211,2.97173041782,0.02
 01/04  05:00:00,118.169365559,27.8196060756,38.2210632687,0.00026836364877,12.3672932834,24.9413748627,112.283713459,107.31082943,4.9528840297,0.02
 01/04  06:00:00,136.997591904,28.8284279178,44.7239825935,11.3167535328,12.3672932834,24.9413748627,180.203856303,175.230972274,4.9528840297,0.02
 01/04  07:00:00,193.743325976,29.3593628893,46.9072249968,7.20282921498,24.7345865669,70.7195625826,146.734283634,136.808515574,9.90576805939,0.02
 01/04  08:00:00,218.726395246,29.7263419694,50.0633347051,4.01713808173,37.1018798503,92.3937384068,127.357391511,117.431623451,9.90576805939,0.02
 01/04  09:00:00,226.218088351,29.8645219095,51.2620015968,2.8268457741,37.1018798503,104.434947198,120.489435684,110.563667625,9.90576805939,0.02
 01/04  10:00:00,239.507200526,29.9629235897,52.9761897437,2.26176945997,37.1018798503,116.476155989,125.846490867,107.309890266,9.90576805939,8.63083254214
 01/04  11:00:00,240.709557499,30.1767920301,54.5233840819,1.70237122836,37.1018798503,116.476155989,113.756270281,103.830502221,9.90576805939,0.02
 01/04  12:00:00,243.367790423,30.8330284298,57.2450907932,0.982479326786,37.1018798503,116.476155989,115.776276916,97.234100422,9.90576805939,8.63640843496
 01/04  13:00:00,236.389541983,31.3978704854,62.0874723263,0.63877500312,37.1018798503,104.434947198,101.869975977,91.9442079178,9.90576805939,0.02
 01/04  14:00:00,253.80300825,31.944037131,67.1079118971,0.443869893482,37.1018798503,116.476155989,106.682036541,88.1382958638,9.90576805939,8.63797261804
 01/04  15:00:00,258.713252596,32.3967949784,71.7286895427,0.280746532587,37.1018798503,116.476155989,104.052902864,85.5110926224,9.90576805939,8.63604218172
 01/04  16:00:00,257.826847694,32.4019968636,70.9126583734,0.205445556357,37.1018798503,116.476155989,94.9579927856,85.0322247262,9.90576805939,0.02
 01/04  17:00:00,256.238211322,31.96020111,67.3556686843,0.266980319099,37.1018798503,116.476155989,97.1064354935,87.1806674341,9.90576805939,0.02
 01/04  18:00:00,264.201758679,31.3228458167,64.0962291112,0.382707298929,37.1018798503,116.476155989,109.562110587,91.0367603396,9.90576805939,8.61958218812
 01/04  19:00:00,163.831892561,28.342610516,48.3551710566,0.0,24.7345865669,47.5788473902,74.7154101833,69.7425261536,4.9528840297,0.02
 01/04  20:00:00,162.082351119,28.2554431092,46.6927933949,0.0,24.7345865669,47.5788473902,80.9012642379,75.9283802082,4.9528840297,0.02
 01/04  21:00:00,128.61136574,27.6016875587,35.1324968911,0.0,12.3672932834,38.6892022431,95.7131226689,92.7213922511,2.97173041782,0.02
 01/04  22:00:00,87.593035451,15.272960274,18.4039236992,0.0,12.3672932834,27.0668015668,58.787251043,55.7955206251,2.97173041782,0.02
 01/04  23:00:00,71.2787483834,19.4422029814,17.0987192776,0.0,4.12243109448,15.9888894789,86.5230061575,83.5312757397,2.97173041782,0.02
 01/04  24:00:00,60.4360372963,14.1397839864,11.600320382,0.0,4.12243109448,15.9888894789,64.3237561496,61.3320257318,2.97173041782,0.02
 01/05  01:00:00,79.7951825862,23.183005063,21.7294493277,0.0,4.12243109448,15.9888894789,98.7075595213,95.7158291035,2.97173041782,0.02
 01/05  02:00:00,70.9134480072,18.4592366436,17.7025798048,0.034807459263,4.12243109448,15.9888894789,80.685466562,77.6937361442,2.97173041782,0.02
 01/05  03:00:00,76.633648981,22.5292495125,19.2449082288,0.0491944114088,4.12243109448,15.9888894789,101.583902888,98.5921724702,2.97173041782,0.02
 01/05  04:00:00,71.4640747295,18.7207388638,17.8249150925,0.163841570722,4.12243109448,15.9888894789,82.234118603,79.2423881851,2.97173041782,0.02
 01/05  05:00:00,107.3448684,28.226387307,26.7121170092,0.277935347687,12.3672932834,24.9413748627,124.721035759,111.166275913,4.9528840297,8.60187581582
 01/05  06:00:00,125.955779715,28.3526929963,32.0857543036,13.3889037326,12.3672932834,24.9413748627,185.448698365,180.475814335,4.9528840297,0.02
 01/05  07:00:00,185.798035906,29.363367914,34.9912728932,11.169485506,24.7345865669,70.7195625826,150.637955939,140.71218788,9.90576805939,0.02
 01/05  08:00:00,213.174028572,29.6237906585,41.8259593644,6.80469676722,37.1018798503,92.3937384068,130.61965568,120.693887621,9.90576805939,0.02
 01/05  09:00:00,224.506512788,29.7847490144,48.6935330124,3.76355252248,37.1018798503,104.434947198,121.781659692,111.855891632,9.90576805939,0.02
 01/05  10:00:00,238.424264902,30.0929315765,52.1095632923,1.91539845364,37.1018798503,116.476155989,123.846264597,105.309686741,9.90576805939,8.63080979703
 01/05  11:00:00,239.151543331,30.5119694903,53.1157223117,1.21688599865,37.1018798503,116.476155989,110.208860762,100.283092703,9.90576805939,0.02
 01/05  12:00:00,245.706606418,31.0022942853,59.4965305271,0.900538773114,37.1018798503,116.476155989,113.943308899,95.3996653028,9.90576805939,8.63787553637
 01/05  13:00:00,236.722901948,31.2232812387,62.5687589891,0.665484924758,37.1018798503,104.434947198,103.231401052,93.3056329924,9.90576805939,0.02
 01/05  14:00:00,234.583072218,31.2498828454,48.3706694929,0.655277985953,37.1018798503,116.476155989,111.423094713,92.8812310538,9.90576805939,8.63609559989
 01/05  15:00:00,223.191534948,31.1761753568,36.8862390374,0.822152064633,37.1018798503,116.476155989,102.838330769,92.9125627091,9.90576805939,0.02
 01/05  16:00:00,221.491866229,31.0181651594,35.1500871258,1.01680993612,37.1018798503,116.476155989,111.566260513,93.0261735389,9.90576805939,8.63431891478
 01/05  17:00:00,223.201000867,30.631068167,34.6599782209,1.25463633601,37.1018798503,116.476155989,105.305311835,95.3795437759,9.90576805939,0.02
 01/05  18:00:00,233.505832266,30.3027901037,33.2443185045,1.55873576506,37.1018798503,116.476155989,107.992266957,98.0664988978,9.90576805939,0.02
 01/05  19:00:00,142.617814814,27.7106468171,27.7730337082,0.0,24.7345865669,47.5788473902,89.2636709861,75.7013361762,4.9528840297,8.60945078023
 01/05  20:00:00,145.646496337,28.473361626,30.0390122158,0.0,24.7345865669,47.5788473902,86.7801358092,81.8072517795,4.9528840297,0.02
 01/05  21:00:00,115.383102863,26.9479320082,22.5579970468,0.0,12.3672932834,38.6892022431,100.737934791,97.7462043732,2.97173041782,0.02
 01/05  22:00:00,88.1178660031,16.7789310521,17.3744763032,0.0,12.3672932834,27.0668015668,67.075096588,64.0833661702,2.97173041782,0.02
 01/05  23:00:00,75.7515010489,22.0934124788,18.8477925912,0.0,4.12243109448,15.9888894789,95.7561799231,92.7644495053,2.97173041782,0.02
 01/05  24:00:00,74.3033404812,18.8950736773,20.639336915,0.0794181547421,4.12243109448,15.9888894789,79.2604287347,76.2686983169,2.97173041782,0.02
 01/06  01:00:00,79.5585557369,22.7471680293,21.9268933724,0.0741982869703,4.12243109448,15.9888894789,100.425653207,97.4339227892,2.97173041782,0.02
 01/06  02:00:00,70.4339553335,18.1105670167,17.543978555,0.0898979503952,4.12243109448,15.9888894789,81.5362159908,78.544485573,2.97173041782,0.02
 01/06  03:00:00,82.3419172259,23.183005063,24.0814388283,0.267177234808,4.12243109448,15.9888894789,102.252406983,99.2606765654,2.97173041782,0.02
 01/06  04:00:00,75.5831410087,18.7643225672,21.7561490365,0.373157535128,4.12243109448,15.9888894789,82.9399110048,79.9481805869,2.97173041782,0.02
 01/06  05:00:00,112.690887166,27.6743270643,32.6523534747,0.235778628075,12.3672932834,24.9413748627,116.040272674,111.067388644,4.9528840297,0.02
 01/06  06:00:00,139.686921697,28.8028467903,41.3122911018,17.4433557698,12.3672932834,24.9413748627,184.603288298,179.630404268,4.9528840297,0.02
 01/06  07:00:00,194.200414882,29.3007031867,42.2461573987,12.3796452184,24.7345865669,70.7195625826,150.261451283,140.335683223,9.90576805939,0.02
 01/06  08:00:00,218.506894619,29.5806953204,46.3060682287,7.70054419895,37.1018798503,92.3937384068,130.369375093,120.443607034,9.90576805939,0.02
 01/06  09:00:00,226.270715266,29.725079552,49.6126113451,4.66831966332,37.1018798503,104.434947198,130.777507221,112.24442085,9.90576805939,8.62731831078
 01/06  10:00:00,239.480299375,29.9396111292,52.3942049727,2.84015763348,37.1018798503,116.476155989,116.373377383,106.447609324,9.90576805939,0.02
 01/06  11:00:00,243.228433274,30.337772404,56.9679018906,1.61573929859,37.1018798503,116.476155989,119.794458633,101.25392477,9.90576805939,8.63476580345
 01/06  12:00:00,246.582350133,30.4483833074,60.587000468,1.23976843292,37.1018798503,116.476155989,108.97009201,99.0443239501,9.90576805939,0.02
 01/06  13:00:00,239.042605473,30.6576446156,65.2164703845,0.90306603601,37.1018798503,104.434947198,115.566245291,97.0275877688,9.90576805939,8.63288946311
 01/06  14:00:00,255.949010666,31.0591389814,69.9851378667,0.597532870653,37.1018798503,116.476155989,102.849353707,92.9235856475,9.90576805939,0.02
 01/06  15:00:00,257.156227032,31.1342179501,71.3217902303,0.393210234287,37.1018798503,116.476155989,109.840321962,91.2983887366,9.90576805939,8.63616516554
 01/06  16:00:00,255.332095522,31.0623596622,69.6321230053,0.330842122594,37.1018798503,116.476155989,101.357418155,91.4316500953,9.90576805939,0.02
 01/06  17:00:00,255.966227417,30.8506352873,68.1044721172,0.355757200346,37.1018798503,116.476155989,111.465980628,92.9307029377,9.90576805939,8.62950963132
 01/06  18:00:00,265.490038158,30.6898286625,65.9788842466,0.421365347828,37.1018798503,116.476155989,104.205934331,94.2801662713,9.90576805939,0.02
 01/06  19:00:00,168.211939933,28.0593164441,53.0185033608,0.0,24.7345865669,47.5788473902,75.8985259596,70.9256419299,4.9528840297,0.02
 01/06  20:00:00,169.947803364,28.5823208845,54.2313568959,0.0,24.7345865669,47.5788473902,81.3216917374,76.3488077077,4.9528840297,0.02
 01/06  21:00:00,141.848084363,27.8196060756,48.1512853669,0.0,12.3672932834,38.6892022431,95.0366207558,92.044890338,2.97173041782,0.02
 01/06  22:00:00,99.8679109836,16.1131130697,29.8144832349,0.0,12.3672932834,27.0668015668,73.9718320598,62.3942019948,2.97173041782,8.6058996471
 01/06  23:00:00,83.6683387164,19.4422029814,29.4883092755,0.0,4.12243109448,15.9888894789,84.6801887904,81.6884583726,2.97173041782,0.02
 01/06  24:00:00,65.1617963214,12.3723109881,18.2449137923,0.0,4.12243109448,15.9888894789,58.0930696247,55.1013392069,2.97173041782,0.02
 01/07  01:00:00,87.9129800081,19.8659775832,33.3333329762,0.0,4.12243109448,15.9888894789,84.4568487796,81.4651183618,2.97173041782,0.02
 01/07  02:00:00,60.3845898463,10.6048379898,15.2834941549,0.0,4.12243109448,15.9888894789,49.4635265298,46.471796112,2.97173041782,0.02
 01/07  03:00:00,85.3326862648,19.8659775832,30.7530393776,0.0,4.12243109448,15.9888894789,84.4824186397,81.4906882219,2.97173041782,0.02
 01/07  04:00:00,61.8880149993,11.4765120572,15.9146476507,0.000597714337884,4.12243109448,15.9888894789,50.8182390109,47.8265085931,2.97173041782,0.02
 01/07  05:00:00,89.6788159755,26.9479320082,27.7369628626,0.0,4.12243109448,16.0517297156,118.585394389,115.593663972,2.97173041782,0.02
 01/07  06:00:00,89.3598720079,27.6016875587,26.7635763398,0.000687044604734,4.12243109448,16.0517297156,120.290970179,117.299239761,2.97173041782,0.02
 01/07  07:00:00,111.79149549,29.1271171765,23.6884028035,0.427979624889,4.12243109448,39.6058045677,102.199138562,99.2074081443,2.97173041782,0.02
 01/07  08:00:00,158.238935481,29.169908809,26.8253221094,18.9657600718,12.3672932834,65.3531420225,161.235635104,156.262751074,4.9528840297,0.02
 01/07  09:00:00,153.950322859,29.1562372876,26.9724871646,14.3903276387,12.3672932834,68.2430321324,156.156637411,151.183753381,4.9528840297,0.02
 01/07  10:00:00,178.424359648,29.196550734,27.1079412319,8.87373382093,16.4897243779,93.1370602926,144.191386333,136.246771886,7.92461444751,0.02
 01/07  11:00:00,180.673161555,29.2232977999,27.7008321453,7.56191224904,16.4897243779,93.1370602926,138.908446555,130.963832108,7.92461444751,0.02
 01/07  12:00:00,185.805907126,29.3111879464,28.6440076542,6.67900286299,16.4897243779,93.1370602926,142.349393924,125.810141888,7.92461444751,8.61463758805
 01/07  13:00:00,174.998934678,29.4545749466,28.4662005308,6.401236579,16.4897243779,83.9857416113,130.354537749,122.409923301,7.92461444751,0.02
 01/07  14:00:00,173.471680688,29.521303158,29.9720353879,6.13612214578,16.4897243779,83.9857416113,128.716305031,120.771690584,7.92461444751,0.02
 01/07  15:00:00,172.652163485,29.4903266622,29.3740317992,5.76981111962,16.4897243779,83.9857416113,127.891838582,119.947224134,7.92461444751,0.02
 01/07  16:00:00,144.111072945,29.1271171765,23.4790779218,0.0,12.3672932834,70.6512738906,69.1601251602,64.1872411305,4.9528840297,0.02
 01/07  17:00:00,144.891081212,29.1271171765,22.05248987,0.0,12.3672932834,70.6512738906,79.2538146399,65.6893125554,4.9528840297,8.61161805479
 01/07  18:00:00,141.470704367,29.1271171765,21.1644114161,0.115102894492,12.3672932834,58.1284167478,77.3330726501,72.3601886204,4.9528840297,0.02
 01/07  19:00:00,104.215680085,26.5120949746,18.7604681744,0.0,12.3672932834,24.9413748627,100.826552432,95.8536684028,4.9528840297,0.02
 01/07  20:00:00,106.844915488,27.1658505251,21.3120502732,0.0294772519448,12.3672932834,24.9413748627,107.735714764,102.762830735,4.9528840297,0.02
 01/07  21:00:00,87.5842519582,26.9479320082,20.3130791661,0.0826774920899,4.12243109448,16.0517297156,116.828029977,113.836299559,2.97173041782,0.02
 01/07  22:00:00,73.4065936907,20.3259394805,14.9919833049,0.0,4.12243109448,15.9888894789,96.6372083012,93.6454778834,2.97173041782,0.02
 01/07  23:00:00,66.9042458304,17.6747299831,12.8924250327,0.0,4.12243109448,15.9888894789,85.0878345039,82.0961040861,2.97173041782,0.02
 01/07  24:00:00,77.735008241,22.6382087709,18.779124185,0.224617489787,4.12243109448,15.9888894789,107.058646022,104.066915604,2.97173041782,0.02
 01/08  01:00:00,66.3792569002,18.1105670167,14.9730139904,0.273297677438,2.06121554724,15.9888894789,86.6339223309,83.642191913,2.97173041782,0.02
 01/08  02:00:00,72.4423207827,22.0934124788,17.0708514234,0.0,2.06121554724,15.9888894789,109.679635452,106.687905034,2.97173041782,0.02
 01/08  03:00:00,71.0993959131,18.982241084,18.107693747,1.29169305245,2.06121554724,15.9888894789,88.2327516999,85.2410212821,2.97173041782,0.02
 01/08  04:00:00,72.0960342278,22.0934124788,17.2033092175,0.0,2.06121554724,15.9888894789,111.063731106,108.072000688,2.97173041782,0.02
 01/08  05:00:00,72.3555913584,19.0694084908,18.5322295802,2.12565691938,2.06121554724,15.9888894789,89.4715247211,86.4797943033,2.97173041782,0.02
 01/08  06:00:00,83.4992215947,23.8367606135,23.3089596441,3.60442067774,2.06121554724,15.9888894789,111.343976917,108.352246499,2.97173041782,0.02
 01/08  07:00:00,74.6202516869,19.0912003424,19.5046769044,3.39607800786,2.06121554724,15.9888894789,90.0479949392,87.0562645214,2.97173041782,0.02
 01/08  08:00:00,75.2176414412,23.4009235798,25.0936890261,3.3706147722,2.06121554724,15.9888894789,112.153108055,109.161377637,2.97173041782,0.02
 01/08  09:00:00,88.5880239636,18.7643225672,22.1544194234,1.3274324626,4.12243109448,41.7362269337,87.4108570419,82.4379730122,4.9528840297,0.02
 01/08  10:00:00,99.8423488317,23.183005063,28.9905432576,1.20616669761,4.12243109448,41.7362269337,105.480184466,100.507300436,4.9528840297,0.02
 01/08  11:00:00,92.9861020816,18.982241084,26.2065190499,1.45549235046,4.12243109448,41.7362269337,84.3092070404,79.3363230107,4.9528840297,0.02
 01/08  12:00:00,106.766577982,23.5316746899,35.9300972755,0.842172111591,4.12243109448,41.7362269337,101.538403125,96.5655190953,4.9528840297,0.02
 01/08  13:00:00,100.221449072,19.4180781177,33.8633087209,0.598212539893,4.12243109448,41.7362269337,81.3946935745,76.4218095448,4.9528840297,0.02
 01/08  14:00:00,110.524011756,23.8367606135,39.6721905302,0.552426606433,4.12243109448,41.7362269337,100.613941859,95.6410578295,4.9528840297,0.02
 01/08  15:00:00,95.243804077,18.982241084,29.4156667718,0.504046423256,4.12243109448,41.7362269337,83.1744673077,78.201583278,4.9528840297,0.02
 01/08  16:00:00,104.659783936,23.4009235798,34.197959619,0.598266622912,4.12243109448,41.7362269337,103.373906399,98.4010223695,4.9528840297,0.02
 01/08  17:00:00,81.783174945,19.4180781177,29.7195872271,0.812185331481,4.12243109448,24.8785346261,84.0566001872,79.0837161575,4.9528840297,0.02
 01/08  18:00:00,66.2666848825,14.1277215546,18.854725656,0.776725037118,2.06121554724,15.9888894789,73.9487293381,62.3751131849,2.97173041782,8.60188573532
 01/08  19:00:00,78.7120509781,22.0934124788,23.8695574211,0.0,2.06121554724,15.9888894789,110.85537192,107.863641502,2.97173041782,0.02
 01/08  20:00:00,73.692300724,18.7207388638,21.0592709258,1.28399418499,2.06121554724,15.9888894789,89.6477266671,86.6559962492,2.97173041782,0.02
 01/08  21:00:00,76.4823279974,22.5292495125,20.4305063926,0.773491140225,2.06121554724,15.9888894789,113.146469806,110.154739389,2.97173041782,0.02
 01/08  22:00:00,70.6406600768,18.5464040504,16.5585161399,2.26798019594,2.06121554724,15.9888894789,91.5323974448,88.540667027,2.97173041782,0.02
 01/08  23:00:00,88.7241224935,23.4009235798,21.239550137,4.12446637609,2.06121554724,15.9888894789,114.258966449,111.267236031,2.97173041782,0.02
 01/08  24:00:00,76.6793823215,18.5464040504,15.6620932353,3.25745693273,2.06121554724,15.9888894789,92.135901178,89.1441707602,2.97173041782,0.02
 01/09  01:00:00,95.4146285174,23.8367606135,21.2077936856,7.09414825429,4.12243109448,15.9888894789,114.144198937,111.152468519,2.97173041782,0.02
 01/09  02:00:00,86.3039361378,19.330910711,17.2667632699,7.532541866,4.12243109448,15.9888894789,91.9937327592,89.0020023414,2.97173041782,0.02
 01/09  03:00:00,102.988896488,24.2725976471,21.4911267,11.2662506743,4.12243109448,15.9888894789,114.681162667,111.689432249,2.97173041782,0.02
 01/09  04:00:00,89.4507859412,19.4180781177,17.0860393393,9.77472900064,4.12243109448,15.9888894789,92.6272759051,89.6355454873,2.97173041782,0.02
 01/09  05:00:00,126.964166391,28.6912801429,24.3378709558,9.71276670097,12.3672932834,24.9413748627,131.319552767,126.346668737,4.9528840297,0.02
 01/09  06:00:00,154.782528637,28.2709674245,27.1124557488,35.5602564123,12.3672932834,24.9413748627,200.804011123,195.831127094,4.9528840297,0.02
 01/09  07:00:00,209.203953697,29.174928755,21.0330873118,34.2408724915,24.7345865669,70.7195625826,165.785727854,155.859959794,9.90576805939,0.02
 01/09  08:00:00,219.870569433,29.2115974634,20.5250115762,22.9732850861,37.1018798503,92.3937384068,144.290676802,134.364908743,9.90576805939,0.02
 01/09  09:00:00,217.451445136,29.2229343971,21.5940010598,17.554607152,37.1018798503,104.434947198,144.679625578,126.146446416,9.90576805939,8.62741110259
 01/09  10:00:00,224.972603445,29.2322034144,23.3255872071,15.0226540318,37.1018798503,116.476155989,131.908946889,121.98317883,9.90576805939,0.02
 01/09  11:00:00,222.269172,29.2460796539,24.1157495317,13.4460527341,37.1018798503,116.476155989,137.86341779,119.321224484,9.90576805939,8.63642524679
 01/09  12:00:00,221.308216121,29.2652929602,24.2237489756,12.1443927433,37.1018798503,116.476155989,126.704965984,116.779197924,9.90576805939,0.02
 01/09  13:00:00,209.682523707,29.2848581129,24.3198473147,10.9195995949,37.1018798503,104.434947198,132.870521308,114.331784066,9.90576805939,8.63296918193
 01/09  14:00:00,218.737090422,29.3199667496,24.4670060734,9.5621340995,37.1018798503,116.476155989,122.023950746,112.098182687,9.90576805939,0.02
 01/09  15:00:00,217.809180149,29.3780262202,24.7060892827,7.75811729202,37.1018798503,116.476155989,127.17115453,108.629052827,9.90576805939,8.63633364403
 01/09  16:00:00,216.941173203,29.4418970504,25.0027849607,6.5954371281,37.1018798503,116.476155989,114.425594024,104.499825965,9.90576805939,0.02
 01/09  17:00:00,215.730331312,29.4681904879,24.1737191121,5.9658741343,37.1018798503,116.476155989,121.954470989,103.419048441,9.90576805939,8.62965448834
 01/09  18:00:00,229.459786384,29.4658189591,22.5025831178,6.3831100232,37.1018798503,116.476155989,115.408171767,105.482403707,9.90576805939,0.02
 01/09  19:00:00,142.343381009,27.5290480531,19.7237360515,0.0,24.7345865669,47.5788473902,86.9956005439,82.0227165142,4.9528840297,0.02
 01/09  20:00:00,144.310399535,28.110164098,21.2617265448,0.0156066185596,24.7345865669,47.5788473902,93.2836970833,88.3108130536,4.9528840297,0.02
 01/09  21:00:00,116.884565121,26.9479320082,16.4117747283,0.118502860253,12.3672932834,38.6892022431,107.292230262,104.300499844,2.97173041782,0.02
 01/09  22:00:00,100.282114248,21.6334505815,16.8615289777,0.84950071364,12.3672932834,27.0668015668,89.4844448422,86.4927144244,2.97173041782,0.02
 01/09  23:00:00,68.6897057425,17.6747299831,10.1757435032,0.0,4.12243109448,15.9888894789,81.292190417,78.3004599992,2.97173041782,0.02
 01/09  24:00:00,82.9849066797,22.8779191394,15.2352322707,1.47174262438,4.12243109448,15.9888894789,103.845921344,100.854190926,2.97173041782,0.02
 01/10  01:00:00,79.2888025247,19.2001596009,14.9975881638,3.96103534908,4.12243109448,15.9888894789,84.6825512415,81.6908208237,2.97173041782,0.02
 01/10  02:00:00,90.6501679072,23.8367606135,17.8736071134,6.04902852317,4.12243109448,15.9888894789,105.635493131,102.643762713,2.97173041782,0.02
 01/10  03:00:00,86.649876764,19.8539151514,16.5215637515,9.22161823231,4.12243109448,15.9888894789,94.2632459937,82.6911002507,2.97173041782,8.60041532519
 01/10  04:00:00,91.6114170735,23.8367606135,18.0333805969,8.51427422865,4.12243109448,15.9888894789,107.756329098,104.76459868,2.97173041782,0.02
 01/10  05:00:00,116.056600522,28.6912801429,21.4032626906,8.74667751793,12.3672932834,24.9413748627,122.27845284,117.30556881,4.9528840297,0.02
 01/10  06:00:00,143.668424347,28.2772177155,24.8093171927,33.4726746635,12.3672932834,24.9413748627,193.197378914,188.224494884,4.9528840297,0.02
 01/10  07:00:00,192.24141173,29.1942409701,19.7883165308,31.6402294255,24.7345865669,70.7195625826,158.124977531,148.199209471,9.90576805939,0.02
 01/10  08:00:00,207.623483965,29.2407209068,21.8227901208,21.6403881286,37.1018798503,92.3937384068,137.555335054,127.629566994,9.90576805939,0.02
 01/10  09:00:00,210.426307179,29.2876686226,23.9019959805,14.9719445161,37.1018798503,104.434947198,128.274880542,118.349112483,9.90576805939,0.02
 01/10  10:00:00,222.903358336,29.3993053894,29.0598640686,10.1378137004,37.1018798503,116.476155989,129.141261531,110.604375779,9.90576805939,8.63111769281
 01/10  11:00:00,228.080158957,29.6566384448,36.1033313601,8.01320616678,37.1018798503,116.476155989,114.15650407,104.230736011,9.90576805939,0.02
 01/10  12:00:00,232.266408553,29.9917266118,41.7627151597,6.20472124846,37.1018798503,116.476155989,117.530657486,98.9884922786,9.90576805939,8.63639714779
 01/10  13:00:00,220.518212327,30.3070327093,42.9157854892,5.02999598692,37.1018798503,104.434947198,105.410674634,95.4849065745,9.90576805939,0.02
 01/10  14:00:00,232.735525742,30.5500100812,43.8122177376,4.06605576667,37.1018798503,116.476155989,111.565974707,93.0219312535,9.90576805939,8.63827539419
 01/10  15:00:00,232.734537076,30.7504692919,44.5587877989,3.11828463977,37.1018798503,116.476155989,100.841593269,90.9158252101,9.90576805939,0.02
 01/10  16:00:00,231.182384147,30.7815276932,43.7495435731,2.34451330772,37.1018798503,116.476155989,108.555194419,90.0148170064,9.90576805939,8.63460935363
 01/10  17:00:00,226.923334224,30.4803813302,40.0327463836,2.10403316689,37.1018798503,116.476155989,101.99710836,92.0713403008,9.90576805939,0.02
 01/10  18:00:00,235.896403021,30.0427461454,35.2502854407,2.20336504332,37.1018798503,116.476155989,106.422411901,96.4966438419,9.90576805939,0.02
 01/10  19:00:00,142.379652387,27.8196060756,27.4259194977,0.0,24.7345865669,47.5788473902,88.9992176239,75.4367991951,4.9528840297,8.60953439914
 01/10  20:00:00,142.546743636,28.1464838508,27.2661445299,0.0,24.7345865669,47.5788473902,86.9055595873,81.9326755576,4.9528840297,0.02
 01/10  21:00:00,114.484537843,26.9479320082,21.6170690676,0.0,12.3672932834,38.6892022431,101.076469807,98.0847393889,2.97173041782,0.02
 01/10  22:00:00,95.0598409539,19.6916427697,19.5345298208,0.00576988647403,12.3672932834,27.0668015668,78.9394022445,75.9476718267,2.97173041782,0.02
 01/10  23:00:00,67.1451512046,17.6747299831,13.549981209,0.0,4.12243109448,15.9888894789,77.5352813821,74.5435509642,2.97173041782,0.02
 01/10  24:00:00,77.8569806818,22.3113309956,18.0674661948,0.0,4.12243109448,15.9888894789,99.3216535031,96.3299230852,2.97173041782,0.02
 01/11  01:00:00,71.5038248083,18.5464040504,16.55447909,0.197586777169,4.12243109448,15.9888894789,80.8402040553,77.8484736375,2.97173041782,0.02
 01/11  02:00:00,81.9334603333,23.3137561731,20.7718587595,0.535098585758,4.12243109448,15.9888894789,102.309754454,99.3180240361,2.97173041782,0.02
 01/11  03:00:00,66.6376102125,17.6747299831,12.8124286217,0.0,4.12243109448,15.9888894789,82.8709976109,79.8792671931,2.97173041782,0.02
 01/11  04:00:00,80.3167152431,23.1394213596,19.8166127601,0.709639645236,4.12243109448,15.9888894789,103.530755612,100.539025194,2.97173041782,0.02
 01/11  05:00:00,106.560853513,28.3135547137,24.0680743622,1.20059195618,12.3672932834,24.9413748627,117.631618228,112.658734198,4.9528840297,0.02
 01/11  06:00:00,131.334116144,28.31190842,26.046556509,21.6625575903,12.3672932834,24.9413748627,188.464062104,183.491178074,4.9528840297,0.02
 01/11  07:00:00,181.685183306,29.2553043576,22.1721691571,19.4423111328,24.7345865669,70.7195625826,153.964867017,144.039098958,9.90576805939,0.02
 01/11  08:00:00,202.83785339,29.4129418547,25.572874586,12.9324427085,37.1018798503,92.3937384068,133.989411944,124.063643885,9.90576805939,0.02
 01/11  09:00:00,208.618112798,29.5293026557,28.1133904532,8.71073147959,37.1018798503,104.434947198,133.710531848,115.177259897,9.90576805939,8.62750389222
 01/11  10:00:00,220.483239258,29.7558720731,30.1387443479,6.28226913277,37.1018798503,116.476155989,117.599458724,107.673690665,9.90576805939,0.02
 01/11  11:00:00,222.770554741,30.1329041828,33.4068898314,4.9237494554,37.1018798503,116.476155989,120.308580384,101.767730319,9.90576805939,8.63508200579
 01/11  12:00:00,225.599652881,30.5694919581,36.8387845451,3.88414249344,37.1018798503,116.476155989,106.850684761,96.9249167016,9.90576805939,0.02
 01/11  13:00:00,213.393084276,30.9353721241,37.1260841798,3.06621673516,37.1018798503,104.434947198,112.342946972,93.80404175,9.90576805939,8.63313716214
 01/11  14:00:00,224.691619583,31.1706506625,36.8115252704,2.40220480575,37.1018798503,116.476155989,101.875115735,91.9493476753,9.90576805939,0.02
 01/11  15:00:00,224.587233944,31.2755920641,37.0409149583,1.96373116579,37.1018798503,116.476155989,108.908475082,90.3662787656,9.90576805939,8.63642825658
 01/11  16:00:00,225.285395525,31.2318869436,38.0060785322,1.74062247116,37.1018798503,116.476155989,99.6146028863,89.6888348269,9.90576805939,0.02
 01/11  17:00:00,224.972458433,30.8690999146,38.1177042089,1.67947739149,37.1018798503,116.476155989,110.032884197,91.4973984355,9.90576805939,8.62971770255
 01/11  18:00:00,237.674386767,30.3997974697,37.1628649809,1.71174611364,37.1018798503,116.476155989,105.19272587,95.2669578109,9.90576805939,0.02
 01/11  19:00:00,143.656525142,27.8196060756,28.7027894122,0.0,24.7345865669,47.5788473902,79.1316473597,74.15876333,4.9528840297,0.02
 01/11  20:00:00,145.044587835,28.473361626,29.4370908775,0.0,24.7345865669,47.5788473902,85.9991482738,81.0262642441,4.9528840297,0.02
 01/11  21:00:00,112.998489324,26.5120949746,20.609200751,0.0,12.3672932834,38.6892022431,108.918892545,97.3376344289,2.97173041782,8.60952769857
 01/11  22:00:00,93.2278790143,18.982241084,20.1965410808,0.0,12.3672932834,27.0668015668,73.7517924352,70.7600620174,2.97173041782,0.02
 01/11  23:00:00,74.6704525279,22.0934124788,17.718561169,0.0,4.12243109448,15.9888894789,95.8174622453,92.8257318275,2.97173041782,0.02
 01/11  24:00:00,73.1081545407,18.8950736773,19.3912077552,0.114246120204,4.12243109448,15.9888894789,79.3654068462,76.3736764284,2.97173041782,0.02
 01/12  01:00:00,78.1599003877,22.7471680293,20.4886504531,0.113785759158,4.12243109448,15.9888894789,100.719380905,97.7276504872,2.97173041782,0.02
 01/12  02:00:00,68.997122485,18.1105670167,16.0638498135,0.13319376652,4.12243109448,15.9888894789,81.9101877729,78.9184573551,2.97173041782,0.02
 01/12  03:00:00,80.3688575575,23.183005063,21.9447483127,0.430808024913,4.12243109448,15.9888894789,102.935705371,99.9439749528,2.97173041782,0.02
 01/12  04:00:00,72.6276326335,18.7643225672,18.4790711058,0.694727051987,4.12243109448,15.9888894789,83.6657616634,80.6740312456,2.97173041782,0.02
 01/12  05:00:00,105.868428046,27.6743270643,25.5557094089,0.50996355343,12.3672932834,24.9413748627,117.502849415,112.529965385,4.9528840297,0.02
 01/12  06:00:00,136.625699106,28.7770898303,33.5585031455,22.1616780897,12.3672932834,24.9413748627,187.384665385,182.411781356,4.9528840297,0.02
 01/12  07:00:00,186.520960893,29.2662169181,30.6653161254,16.315518781,24.7345865669,70.7195625826,152.579149468,142.653381409,9.90576805939,0.02
 01/12  08:00:00,207.977893299,29.4871957128,32.5196282292,11.0514843055,37.1018798503,92.3937384068,132.606764519,122.68099646,9.90576805939,0.02
 01/12  09:00:00,213.659444704,29.6139892332,34.6609352119,7.11978481885,37.1018798503,104.434947198,132.25429862,113.720953944,9.90576805939,8.62757661694
 01/12  10:00:00,228.209330951,29.9240404965,39.4038472149,4.57511645917,37.1018798503,116.476155989,115.717827844,105.792059785,9.90576805939,0.02
 01/12  11:00:00,233.252002446,30.40698454,45.3242088036,3.21376942693,37.1018798503,116.476155989,118.113487411,99.5711967076,9.90576805939,8.63652264445
 01/12  12:00:00,240.148593866,30.9094319897,52.6967479196,2.23521206182,37.1018798503,116.476155989,104.52427177,94.5985037106,9.90576805939,0.02
 01/12  13:00:00,234.065813915,31.4201756843,58.9680512558,1.41213808549,37.1018798503,104.434947198,109.34779231,90.8088300784,9.90576805939,8.63319417175
 01/12  14:00:00,250.525369373,31.8153316976,63.3457782102,1.057057718,37.1018798503,116.476155989,97.7830352231,87.8572671637,9.90576805939,0.02
 01/12  15:00:00,252.569907555,32.0953966959,65.464179548,0.703292073459,37.1018798503,116.476155989,104.152141782,85.6099127966,9.90576805939,8.63646092593
 01/12  16:00:00,252.351382233,32.0900251659,65.4589785733,0.495612492189,37.1018798503,116.476155989,94.7350608188,84.8092927594,9.90576805939,0.02
 01/12  17:00:00,251.017269103,31.6490628674,64.6397891324,0.422197044483,37.1018798503,116.476155989,105.30226655,86.7667117023,9.90576805939,8.62978678863
 01/12  18:00:00,260.6613096,31.0208549135,60.7340189133,0.506468802582,37.1018798503,116.476155989,100.867897624,90.9421295642,9.90576805939,0.02
 01/12  19:00:00,162.540733846,28.342610516,47.0640049857,0.0,24.7345865669,47.5788473902,75.1514791271,70.1785950974,4.9528840297,0.02
 01/12  20:00:00,161.020124034,28.2554431092,45.6305576221,0.0,24.7345865669,47.5788473902,81.4207758934,76.4478918637,4.9528840297,0.02
 01/12  21:00:00,135.97604471,27.6016875587,42.4971666897,0.0,12.3672932834,38.6892022431,95.6389538167,92.6472233989,2.97173041782,0.02
 01/12  22:00:00,95.8169923637,15.4472950874,26.4535406033,0.0,12.3672932834,27.0668015668,60.2956562293,57.3039258115,2.97173041782,0.02
 01/12  23:00:00,81.1448988108,19.4422029814,26.9648691827,0.0,4.12243109448,15.9888894789,85.101870437,82.1101400192,2.97173041782,0.02
 01/12  24:00:00,62.4969952373,11.1278424302,16.8728946585,0.0,4.12243109448,15.9888894789,47.7227948448,44.731064427,2.97173041782,0.02
 01/13  01:00:00,80.5895395508,18.9943035159,26.8815661636,0.0,4.12243109448,15.9888894789,80.8667847982,77.8750543804,2.97173041782,0.02
 01/13  02:00:00,67.0213723141,11.9123490908,20.6127650276,0.0,4.12243109448,15.9888894789,56.1521252018,44.5791860636,2.97173041782,8.60120872044
 01/13  03:00:00,80.3940867106,18.5584664822,27.1219504662,0.0,4.12243109448,15.9888894789,83.4626406399,80.470910222,2.97173041782,0.02
 01/13  04:00:00,67.2894586387,11.8251816841,20.968018959,0.0,4.12243109448,15.9888894789,49.6913702669,46.6996398491,2.97173041782,0.02
 01/13  05:00:00,125.87257189,28.2554431092,45.4886999578,0.0,12.3672932834,24.9413748627,112.239653773,107.266769743,4.9528840297,0.02
 01/13  06:00:00,135.584976339,28.381248908,47.142761287,7.93253739526,12.3672932834,24.9413748627,179.598587572,174.625703542,4.9528840297,0.02
 01/13  07:00:00,199.099845094,29.4687110054,53.8896025233,5.46762187643,24.7345865669,70.7195625826,145.807119243,135.881351184,9.90576805939,0.02
 01/13  08:00:00,225.236784678,29.7968443906,57.5307892217,2.98956459887,37.1018798503,92.3937384068,126.241799971,116.316031912,9.90576805939,0.02
 01/13  09:00:00,233.282753172,30.1668799085,59.7435230593,1.10764321741,37.1018798503,104.434947198,117.411090226,107.485322167,9.90576805939,0.02
 01/13  10:00:00,250.478934403,30.7880342662,64.9029364207,0.481588162117,37.1018798503,116.476155989,118.131856492,99.5948302836,9.90576805939,8.63125814866
 01/13  11:00:00,260.670714858,31.4360554419,74.5971948677,0.330470529216,37.1018798503,116.476155989,103.325174439,93.3994063798,9.90576805939,0.02
 01/13  12:00:00,266.170327271,32.0843098451,79.588414617,0.190356171195,37.1018798503,116.476155989,106.82889134,88.2848499901,9.90576805939,8.63827329092
 01/13  13:00:00,256.819408021,32.6791625389,81.7686629675,0.106172743085,37.1018798503,104.434947198,95.4221137531,85.4963456938,9.90576805939,0.02
 01/13  14:00:00,271.403663263,33.1638239216,83.906530586,0.026066271309,37.1018798503,116.476155989,99.5736238223,81.0299753543,9.90576805939,8.63788040866
 01/13  15:00:00,272.169654873,33.4700248152,84.3926208332,0.0,37.1018798503,116.476155989,88.9445760769,79.0188080175,9.90576805939,0.02
 01/13  16:00:00,271.184480103,33.4200036174,83.4576787955,0.0,37.1018798503,116.476155989,99.0234775212,80.4829216784,9.90576805939,8.63478778344
 01/13  17:00:00,266.744561442,32.8008372169,79.6375391711,0.0,37.1018798503,116.476155989,93.5057997396,83.5800316802,9.90576805939,0.02
 01/13  18:00:00,274.939754778,31.9307536071,74.6067963195,0.00219322037505,37.1018798503,116.476155989,106.534302567,88.0088780713,9.90576805939,8.61965643592
 01/13  19:00:00,174.547736926,28.4299961968,58.9836201539,0.0,24.7345865669,47.5788473902,72.4953733072,67.5224892775,4.9528840297,0.02
 01/13  20:00:00,173.809238777,28.2555676244,58.4195552457,0.0,24.7345865669,47.5788473902,78.0767647833,73.1038807536,4.9528840297,0.02
 01/13  21:00:00,154.155115848,28.3644023676,59.9135334897,0.0,12.3672932834,38.6892022431,92.0239036676,89.0321732497,2.97173041782,0.02
 01/13  22:00:00,111.459588969,17.6506051194,39.8445198024,0.0,12.3672932834,27.0668015668,61.3906382456,58.3989078277,2.97173041782,0.02
 01/13  23:00:00,100.727126789,21.3719483613,44.5931955729,0.0,4.12243109448,15.9888894789,82.3523599627,79.3606295449,2.97173041782,0.02
 01/13  24:00:00,81.1714056765,14.924290647,31.6542301183,0.0,4.12243109448,15.9888894789,63.3762856833,60.3845552655,2.97173041782,0.02
 01/14  01:00:00,97.4499162165,20.7617765142,41.9261567751,0.0,4.12243109448,15.9888894789,93.1926994551,90.2009690373,2.97173041782,0.02
 01/14  02:00:00,80.9413377556,14.4763911815,31.8962184351,0.0,4.12243109448,15.9888894789,60.9122164277,57.9204860099,2.97173041782,0.02
 01/14  03:00:00,102.328211035,21.5462831748,46.0199448718,0.0,4.12243109448,15.9888894789,93.4072263586,90.4154959408,2.97173041782,0.02
 01/14  04:00:00,70.3326203603,12.3723109881,23.4157380174,0.0,4.12243109448,15.9888894789,58.3164061074,55.3246756896,2.97173041782,0.02
 01/14  05:00:00,116.147007386,27.6016875587,53.5513985623,0.0,4.12243109448,16.0517297156,116.860687842,113.868957424,2.97173041782,0.02
 01/14  06:00:00,108.425447083,26.5120949746,46.919430803,0.0,4.12243109448,16.0517297156,115.624983336,112.633252918,2.97173041782,0.02
 01/14  07:00:00,149.220354791,29.1271171765,61.5452414127,0.0,4.12243109448,39.6058045677,96.8652413772,93.8735109594,2.97173041782,0.02
 01/14  08:00:00,183.361270999,29.1735995527,65.6128459348,5.43129628616,12.3672932834,65.3531420225,155.397744419,150.42486039,4.9528840297,0.02
 01/14  09:00:00,178.824390952,29.1994055799,65.6025908503,2.68626331953,12.3672932834,68.2430321324,158.211520843,144.64826466,4.9528840297,8.61037215319
 01/14  10:00:00,192.177662894,29.4159532078,51.1951549073,1.21354474756,16.4897243779,93.1370602926,138.055570606,130.110956158,7.92461444751,0.02
 01/14  11:00:00,178.921185204,29.4545437681,36.4718031324,2.64171555407,16.4897243779,93.1370602926,135.358654992,127.414040544,7.92461444751,0.02
 01/14  12:00:00,175.364500625,29.4584366984,31.1226436182,4.43028434458,16.4897243779,93.1370602926,134.793693537,126.84907909,7.92461444751,0.02
 01/14  13:00:00,163.783879436,29.4556745988,27.3487961703,5.77790983531,16.4897243779,83.9857416113,134.392093038,126.44747859,7.92461444751,0.02
 01/14  14:00:00,162.615722867,29.4266060832,25.1245430622,6.82561108549,16.4897243779,83.9857416113,142.814159331,126.277337915,7.92461444751,8.61220696816
 01/14  15:00:00,162.682840533,29.4443160158,25.0763038467,6.96079980456,16.4897243779,83.9857416113,132.129508017,124.18489357,7.92461444751,0.02
 01/14  16:00:00,134.200858241,29.1271171765,21.3292179808,0.0,12.3672932834,70.6512738906,70.1107513443,65.1378673147,4.9528840297,0.02
 01/14  17:00:00,136.510189518,29.1271171765,21.5163863458,0.0270393711497,12.3672932834,70.6512738906,69.9158222356,64.9429382059,4.9528840297,0.02
 01/14  18:00:00,142.27436386,29.1271171765,21.2267531826,0.244591805564,12.3672932834,58.1284167478,76.5211072473,71.5482232176,4.9528840297,0.02
 01/14  19:00:00,107.110181756,26.5120949746,18.1907399362,0.0,12.3672932834,24.9413748627,100.968817148,95.9959331184,4.9528840297,0.02
 01/14  20:00:00,109.150749584,26.7300134914,18.6532445725,0.00421284961102,12.3672932834,24.9413748627,108.529063093,103.556179063,4.9528840297,0.02
 01/14  21:00:00,97.7962396919,27.3837690419,20.9651351429,0.217898992015,4.12243109448,16.0517297156,116.748773092,113.757042675,2.97173041782,0.02
 01/14  22:00:00,82.1372115768,20.3259394805,14.2302550299,0.0,4.12243109448,15.9888894789,96.1933855963,93.2016551785,2.97173041782,0.02
 01/14  23:00:00,76.9640435841,17.6747299831,12.234141539,0.0,4.12243109448,15.9888894789,84.445358788,81.4536283702,2.97173041782,0.02
 01/14  24:00:00,88.9421546889,22.0934124788,14.9730304434,0.0,4.12243109448,15.9888894789,106.149769778,103.158039361,2.97173041782,0.02
 01/15  01:00:00,75.787574828,17.7618973898,11.8424908383,0.0576440354558,2.06121554724,15.9888894789,86.7041241325,83.7123937146,2.97173041782,0.02
 01/15  02:00:00,98.9845108791,24.0982628337,21.1626367903,2.5320287971,2.06121554724,15.9888894789,116.742625877,105.16954665,2.97173041782,8.60134880894
 01/15  03:00:00,87.8416187239,19.4180781177,16.673130755,3.74484697976,2.06121554724,15.9888894789,88.0327555696,85.0410251518,2.97173041782,0.02
 01/15  04:00:00,103.996186894,24.2725976471,19.785743214,6.50441204173,2.06121554724,15.9888894789,110.316499051,107.324768633,2.97173041782,0.02
 01/15  05:00:00,90.5418330144,19.4180781177,15.2898466282,6.35236967177,2.06121554724,15.9888894789,88.8976605859,85.9059301681,2.97173041782,0.02
 01/15  06:00:00,106.795903037,24.2725976471,19.0270784961,9.41225074653,2.06121554724,15.9888894789,111.460791136,108.469060718,2.97173041782,0.02
 01/15  07:00:00,93.4225528905,19.4180781177,15.0825683416,9.50579927769,2.06121554724,15.9888894789,91.0717241746,88.0799937568,2.97173041782,0.02
 01/15  08:00:00,100.31177289,24.2725976471,18.8527539022,12.3893211812,2.06121554724,15.9888894789,114.071657173,111.079926755,2.97173041782,0.02
 01/15  09:00:00,100.825638893,19.0694084908,14.2605712253,4.10755996743,4.12243109448,41.7362269337,87.6381469398,82.6652629101,4.9528840297,0.02
 01/15  10:00:00,116.788597069,24.1854302404,19.0238384762,5.1171496369,4.12243109448,41.7362269337,102.733066541,97.760182511,4.9528840297,0.02
 01/15  11:00:00,102.396529135,19.2437433042,15.3333277567,3.45526882906,4.12243109448,41.7362269337,80.3172182382,75.3443342086,4.9528840297,0.02
 01/15  12:00:00,120.81281476,24.0982628337,19.9235201426,4.63320525448,4.12243109448,41.7362269337,96.5815217378,91.6086377081,4.9528840297,0.02
 01/15  13:00:00,107.193531714,19.4181447601,16.4758352292,4.0219080717,4.12243109448,41.7362269337,77.7717166129,72.7988325832,4.9528840297,0.02
