Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  14:00:00,123.855937235,24.2728431529,20.7362434929,5.1736121915,4.12243109448,41.7362269337,95.8276456115,90.8547615818,4.9528840297,0.02
 01/15  15:00:00,106.852284057,19.4188718574,16.5834540508,3.89514528551,4.12243109448,41.7362269337,77.5725862479,72.5997022182,4.9528840297,0.02
 01/15  16:00:00,123.63707586,24.2729235887,20.1630751043,5.22607994193,4.12243109448,41.7362269337,95.2308995566,90.2580155269,4.9528840297,0.02
 01/15  17:00:00,88.2327575824,18.982241084,14.2551245415,3.24456425937,4.12243109448,24.8785346261,79.3473283976,74.3744443679,4.9528840297,0.02
 01/15  18:00:00,106.40194763,23.9239280202,17.8208334998,6.03306368348,2.06121554724,15.9888894789,105.519321164,102.527590746,2.97173041782,0.02
 01/15  19:00:00,93.6187476191,19.4180781177,14.4038397934,6.82084588812,2.06121554724,15.9888894789,89.0507222243,86.0589918065,2.97173041782,0.02
 01/15  20:00:00,113.577503937,24.2725976471,17.9554413113,10.0153792952,2.06121554724,15.9888894789,112.104044878,109.11231446,2.97173041782,0.02
 01/15  21:00:00,94.8723730022,19.4180781177,14.1891176988,9.43231177165,2.06121554724,15.9888894789,91.558799685,88.5670692672,2.97173041782,0.02
 01/15  22:00:00,107.855783737,24.2725976471,17.7709336775,13.4954990779,2.06121554724,15.9888894789,114.840426434,111.848696016,2.97173041782,0.02
 01/15  23:00:00,93.4919739808,19.4180781177,14.1021158551,11.8431545806,2.06121554724,15.9888894789,93.0758065013,90.0840760835,2.97173041782,0.02
 01/15  24:00:00,110.309486171,24.2725976471,17.6801365418,16.0524807767,2.06121554724,15.9888894789,116.036343744,113.044613326,2.97173041782,0.02
 01/16  01:00:00,94.2749034716,19.4180781177,14.4288582938,13.4422203652,2.06121554724,15.9888894789,93.9095331535,90.9178027357,2.97173041782,0.02
 01/16  02:00:00,109.108002957,24.2725976471,18.184206626,17.7761479604,2.06121554724,15.9888894789,117.001560104,114.009829686,2.97173041782,0.02
 01/16  03:00:00,92.5526279246,19.4180781177,14.1210521123,14.8230155618,2.06121554724,15.9888894789,94.7999603851,91.8082299673,2.97173041782,0.02
 01/16  04:00:00,108.005751657,24.2725976471,17.532461113,19.621869326,2.06121554724,15.9888894789,118.153369855,115.161639438,2.97173041782,0.02
 01/16  05:00:00,93.0245305957,19.4180781177,13.9485945847,16.111559198,2.06121554724,15.9888894789,104.055141387,92.4821027216,2.97173041782,8.60130824737
 01/16  06:00:00,109.359396729,24.2725976471,17.1246114339,21.1397376637,2.06121554724,15.9888894789,118.832760011,115.841029593,2.97173041782,0.02
 01/16  07:00:00,94.2385841095,19.4180781177,13.3367444614,17.342418443,2.06121554724,15.9888894789,96.0832196583,93.0914892405,2.97173041782,0.02
 01/16  08:00:00,99.7133120375,24.2725976471,16.7893932994,21.8283299213,2.06121554724,15.9888894789,119.285385826,116.293655408,2.97173041782,0.02
 01/16  09:00:00,101.541252924,19.4180781177,13.6312471508,12.7104122022,4.12243109448,41.7362269337,91.9246066326,86.9517226029,4.9528840297,0.02
 01/16  10:00:00,112.200272528,24.2725976471,17.826084532,12.2908994733,4.12243109448,41.7362269337,108.446753385,103.473869355,4.9528840297,0.02
 01/16  11:00:00,97.7399898962,19.4180781177,14.8216456561,8.90761688153,4.12243109448,41.7362269337,85.6213486026,80.6484645729,4.9528840297,0.02
 01/16  12:00:00,110.711070013,24.2725976471,19.565642705,10.1200713029,4.12243109448,41.7362269337,102.985648979,98.0127649498,4.9528840297,0.02
 01/16  13:00:00,97.1549485867,19.4180781177,16.1237236742,7.77761635744,4.12243109448,41.7362269337,82.4694274338,77.4965434041,4.9528840297,0.02
 01/16  14:00:00,110.76493554,24.2725976471,20.9647287719,9.13309945749,4.12243109448,41.7362269337,100.730326893,95.7574428629,4.9528840297,0.02
 01/16  15:00:00,96.9644334366,19.4180781177,16.8898850787,6.90032586801,4.12243109448,41.7362269337,81.3929982208,76.4201141911,4.9528840297,0.02
 01/16  16:00:00,110.070476586,24.2725976471,21.3366427762,8.19412043423,4.12243109448,41.7362269337,100.116710995,95.1438269653,4.9528840297,0.02
 01/16  17:00:00,76.9179829213,19.2001596009,15.9768499206,5.59049233749,4.12243109448,24.8785346261,82.6842728391,77.7113888094,4.9528840297,0.02
 01/16  18:00:00,92.5411859939,23.8367606135,18.6724282431,8.75846204995,2.06121554724,15.9888894789,108.734133405,105.742402987,2.97173041782,0.02
 01/16  19:00:00,87.8995357537,19.8539151514,16.2593535167,12.6214188371,2.06121554724,15.9888894789,91.1747818217,88.1830514038,2.97173041782,0.02
 01/16  20:00:00,95.4448389484,23.8367606135,17.2283493609,11.6444747587,2.06121554724,15.9888894789,114.663617989,111.671887571,2.97173041782,0.02
 01/16  21:00:00,94.6144735394,19.8539151514,15.8030825856,16.275008358,2.06121554724,15.9888894789,93.0210561742,90.0293257564,2.97173041782,0.02
 01/16  22:00:00,103.484150264,23.8367606135,17.1415458841,14.0943169838,2.06121554724,15.9888894789,115.808536531,112.816806114,2.97173041782,0.02
 01/16  23:00:00,99.8859853557,19.8539151514,15.3482444804,18.7268092126,2.06121554724,15.9888894789,93.7038469752,90.7121165574,2.97173041782,0.02
 01/16  24:00:00,107.159281225,23.8367606135,16.2074190446,15.9918159623,2.06121554724,15.9888894789,116.738691472,113.746961054,2.97173041782,0.02
 01/17  01:00:00,104.299071843,19.8539151514,14.6091392578,19.8851843977,4.12243109448,15.9888894789,93.5947619911,90.6030315733,2.97173041782,0.02
 01/17  02:00:00,109.953163454,23.8367606135,15.3017132556,16.7315316929,4.12243109448,15.9888894789,116.255366533,113.263636115,2.97173041782,0.02
 01/17  03:00:00,105.320467233,19.8539151514,14.2572687196,21.305102893,4.12243109448,15.9888894789,93.9409494724,90.9492190545,2.97173041782,0.02
 01/17  04:00:00,113.633653896,23.8367606135,15.2834000857,17.931655109,4.12243109448,15.9888894789,116.645955929,113.654225511,2.97173041782,0.02
 01/17  05:00:00,148.226704245,28.6912801429,17.8134661117,18.0802587754,12.3672932834,24.9413748627,133.25735363,128.2844696,4.9528840297,0.02
 01/17  06:00:00,188.996003508,28.2554431092,20.5032441081,51.7055702419,12.3672932834,24.9413748627,204.052409421,199.079525391,4.9528840297,0.02
 01/17  07:00:00,244.428388634,29.1271171765,12.8817113237,53.8795763453,24.7345865669,70.7195625826,188.274022718,178.348254659,9.90576805939,0.02
 01/17  08:00:00,251.507277168,29.128108144,12.4477255842,38.4250421543,37.1018798503,92.3937384068,178.694586915,160.179709291,9.90576805939,8.6091095644
 01/17  09:00:00,248.47809721,29.1305392351,12.4441934753,29.3899687815,37.1018798503,104.434947198,160.043662921,150.117894862,9.90576805939,0.02
 01/17  10:00:00,254.461320468,29.136283822,13.0622402362,22.7770853866,37.1018798503,116.476155989,150.200662318,140.274894258,9.90576805939,0.02
 01/17  11:00:00,251.764540091,29.1588735147,13.5109251752,19.340190225,37.1018798503,116.476155989,150.357590591,131.815016382,9.90576805939,8.63680614974
 01/17  12:00:00,250.40279802,29.265925888,14.1329076495,16.4656179317,37.1018798503,116.476155989,141.587555563,123.043234144,9.90576805939,8.63855335966
 01/17  13:00:00,239.472689806,29.4155091699,15.1819755433,14.2066846063,37.1018798503,104.434947198,122.137045733,112.211277673,9.90576805939,0.02
 01/17  14:00:00,248.790645782,29.5249288882,15.5989999024,12.3607220921,37.1018798503,116.476155989,123.488752042,104.946094668,9.90576805939,8.6368893153
 01/17  15:00:00,248.538333014,29.579359435,15.6051303177,10.8604856867,37.1018798503,116.476155989,111.1732983,101.247530241,9.90576805939,0.02
 01/17  16:00:00,248.951626928,29.5399312209,15.0162020533,9.94714442244,37.1018798503,116.476155989,120.617276279,102.076617192,9.90576805939,8.63489102773
 01/17  17:00:00,248.576147462,29.3621294988,14.0911921219,9.73069493803,37.1018798503,116.476155989,119.887205802,109.961437743,9.90576805939,0.02
 01/17  18:00:00,263.155014965,29.2631731232,12.9990148191,10.5818027633,37.1018798503,116.476155989,129.668835072,119.743067013,9.90576805939,0.02
 01/17  19:00:00,167.74061454,26.5120949746,8.91148785373,0.0,24.7345865669,47.5788473902,88.5970578212,83.6241737915,4.9528840297,0.02
 01/17  20:00:00,171.570107582,27.3837690419,11.1078217501,0.257116972618,24.7345865669,47.5788473902,101.84307617,88.2805998692,4.9528840297,8.6095922714
 01/17  21:00:00,149.461247928,26.9479320082,8.82518900417,0.343567232236,12.3672932834,38.6892022431,107.133159262,104.141428844,2.97173041782,0.02
 01/17  22:00:00,121.48426487,21.6455130133,7.19770880444,0.659647353347,12.3672932834,27.0668015668,91.7116603812,88.7199299634,2.97173041782,0.02
 01/17  23:00:00,104.86375466,19.8539151514,10.6301819251,7.05653699918,4.12243109448,15.9888894789,81.1677067005,78.1759762827,2.97173041782,0.02
 01/17  24:00:00,117.892442052,23.8367606135,9.45941302938,8.43469575422,4.12243109448,15.9888894789,104.156134437,101.164404019,2.97173041782,0.02
 01/18  01:00:00,110.008155619,19.8539151514,9.27123062707,13.1591002581,4.12243109448,15.9888894789,85.1321646821,82.1404342643,2.97173041782,0.02
 01/18  02:00:00,121.552598634,23.8367606135,8.33226025428,12.8035366548,4.12243109448,15.9888894789,107.712942088,104.72121167,2.97173041782,0.02
 01/18  03:00:00,113.923525639,19.8539151514,8.36567313371,17.5595133414,4.12243109448,15.9888894789,87.6751975891,84.6834671713,2.97173041782,0.02
 01/18  04:00:00,124.498922831,23.8367606135,7.77809067684,16.1299761965,4.12243109448,15.9888894789,110.452403215,107.460672797,2.97173041782,0.02
 01/18  05:00:00,156.364746577,28.6912801429,9.15930169563,17.1796307057,12.3672932834,24.9413748627,125.136378212,120.163494182,4.9528840297,0.02
 01/18  06:00:00,190.217373559,28.2619212714,13.4051693823,47.4288106899,12.3672932834,24.9413748627,196.971866386,191.998982357,4.9528840297,0.02
 01/18  07:00:00,242.241796211,29.141508901,6.5432316712,48.7664960949,24.7345865669,70.7195625826,200.473571888,190.547803829,9.90576805939,0.02
 01/18  08:00:00,250.911700414,29.1799722977,6.72555813764,35.478603322,37.1018798503,92.3937384068,183.155178724,173.229410664,9.90576805939,0.02
 01/18  09:00:00,249.415910427,29.1916949063,7.16443221535,27.9741870103,37.1018798503,104.434947198,180.226984065,161.693411627,9.90576805939,8.62780437858
 01/18  10:00:00,255.806810466,29.2098402848,7.84754945814,21.9955086991,37.1018798503,116.476155989,161.868584741,151.942816681,9.90576805939,0.02
 01/18  11:00:00,252.560902491,29.2722759551,8.89314235519,18.47161924,37.1018798503,116.476155989,160.053998705,141.511354096,9.90576805939,8.6368765492
 01/18  12:00:00,251.126160722,29.3575433746,9.90524468199,16.1425050131,37.1018798503,116.476155989,141.688650209,131.76288215,9.90576805939,0.02
 01/18  13:00:00,239.751678116,29.490868902,10.9615951248,14.3568439377,37.1018798503,104.434947198,140.222410037,121.68317078,9.90576805939,8.63347119796
 01/18  14:00:00,250.137692118,29.6029864799,11.8391860636,12.7772915695,37.1018798503,116.476155989,123.436241062,113.510473002,9.90576805939,0.02
 01/18  15:00:00,249.494258207,29.6384685842,12.3368664977,11.2351838948,37.1018798503,116.476155989,127.630669855,109.088162334,9.90576805939,8.6367394612
 01/18  16:00:00,247.995858817,29.6168571271,11.8516534831,10.3114788959,37.1018798503,116.476155989,119.516355077,109.590587018,9.90576805939,0.02
 01/18  17:00:00,246.935966129,29.470020823,10.7875033015,10.2295989556,37.1018798503,116.476155989,135.81681958,117.281029611,9.90576805939,8.63002191042
 01/18  18:00:00,262.160315213,29.3993096441,10.3483535956,11.0220675337,37.1018798503,116.476155989,134.607338216,124.681570157,9.90576805939,0.02
 01/18  19:00:00,171.764834985,27.5290480531,10.5776795543,0.193918509715,24.7345865669,47.5788473902,88.5025786195,83.5296945898,4.9528840297,0.02
 01/18  20:00:00,173.172112583,27.8196060756,11.0299177548,0.66998617384,24.7345865669,47.5788473902,92.6543201447,87.681436115,4.9528840297,0.02
 01/18  21:00:00,145.874629719,26.5120949746,6.34927144319,0.0,12.3672932834,38.6892022431,106.026845407,103.035114989,2.97173041782,0.02
 01/18  22:00:00,132.722887218,23.388861148,12.4040484854,5.08083272673,12.3672932834,27.0668015668,99.8645598639,88.286857957,2.97173041782,8.60597148914
 01/18  23:00:00,102.550666192,19.4180781177,9.40416275865,7.44607274475,4.12243109448,15.9888894789,81.150436764,78.1587063461,2.97173041782,0.02
 01/18  24:00:00,121.637571975,24.2725976471,10.9026045954,12.3364927097,4.12243109448,15.9888894789,104.079058625,101.087328207,2.97173041782,0.02
 01/19  01:00:00,103.758169213,19.4180781177,8.19608809487,11.4913329948,4.12243109448,15.9888894789,85.382581286,82.3908508682,2.97173041782,0.02
 01/19  02:00:00,121.740463755,24.2725976471,9.78417134519,16.5510553354,4.12243109448,15.9888894789,107.831133359,104.839402941,2.97173041782,0.02
 01/19  03:00:00,104.681382765,19.4180781177,7.32098665581,14.3887335703,4.12243109448,15.9888894789,87.7530844648,84.761354047,2.97173041782,0.02
 01/19  04:00:00,124.662135686,24.2725976471,9.19074286619,20.028364794,4.12243109448,15.9888894789,110.419037184,107.427306766,2.97173041782,0.02
 01/19  05:00:00,144.728258389,28.2554431092,8.0188238694,14.0754088361,12.3672932834,24.9413748627,124.32651037,119.35362634,4.9528840297,0.02
 01/19  06:00:00,195.178820024,28.7032356496,16.2156103036,56.7118710646,12.3672932834,24.9413748627,194.313372828,189.340488798,4.9528840297,0.02
 01/19  07:00:00,237.633183989,29.1646818785,8.64379691501,46.0909423255,24.7345865669,70.7195625826,190.792081062,180.866313002,9.90576805939,0.02
 01/19  08:00:00,247.193501994,29.2070196412,8.21081380814,34.5766421218,37.1018798503,92.3937384068,175.014171314,165.088403255,9.90576805939,0.02
 01/19  09:00:00,245.79832728,29.2278032907,9.43561134728,29.83241818,37.1018798503,104.434947198,164.461762166,154.535994106,9.90576805939,0.02
 01/19  10:00:00,253.47816963,29.2404872148,10.698342312,25.0109840175,37.1018798503,116.476155989,162.411739986,143.874475234,9.90576805939,8.63149669307
 01/19  11:00:00,251.769467868,29.2500206651,11.2135721575,22.6026753114,37.1018798503,116.476155989,148.698335403,138.772567344,9.90576805939,0.02
 01/19  12:00:00,250.616295711,29.2599164163,12.0120392964,20.6965362769,37.1018798503,116.476155989,152.584195539,134.039805025,9.90576805939,8.63862245481
 01/19  13:00:00,238.214264794,29.2711227634,12.449137111,19.1341480719,37.1018798503,104.434947198,140.018569918,130.092801859,9.90576805939,0.02
 01/19  14:00:00,251.585492911,29.2862289809,13.0755160531,17.7906263061,37.1018798503,116.476155989,144.703566724,126.16060214,9.90576805939,8.63719652502
 01/19  15:00:00,245.513728353,29.2959038465,11.6509025496,17.2520744168,37.1018798503,116.476155989,147.191381925,128.649666355,9.90576805939,8.63594751069
 01/19  16:00:00,238.549574663,29.3067262191,10.9261119343,17.2899281715,37.1018798503,116.476155989,142.58220198,132.656433921,9.90576805939,0.02
 01/19  17:00:00,238.753513828,29.3227254171,11.3719589499,17.2407193686,37.1018798503,116.476155989,140.012766097,130.086998038,9.90576805939,0.02
 01/19  18:00:00,252.074799109,29.3337873467,11.3750465679,17.444734078,37.1018798503,116.476155989,148.04804443,129.522334457,9.90576805939,8.61994191367
 01/19  19:00:00,158.049441039,27.8196060756,12.3715997333,0.820604898539,24.7345865669,47.5788473902,93.2401167731,88.2672327434,4.9528840297,0.02
 01/19  20:00:00,158.834176768,27.6743270643,11.3808609797,1.12401936859,24.7345865669,47.5788473902,96.1585001512,91.1856161215,4.9528840297,0.02
 01/19  21:00:00,142.494033213,27.8196060756,11.7206442254,3.51276624549,12.3672932834,38.6892022431,108.875611137,105.88388072,2.97173041782,0.02
 01/19  22:00:00,126.582874356,23.388861148,13.1255229551,8.72756775856,12.3672932834,27.0668015668,92.9855497303,89.9938193124,2.97173041782,0.02
 01/19  23:00:00,98.6103297823,19.4180781177,10.9658617021,10.0363855798,4.12243109448,15.9888894789,82.3893668574,79.3976364396,2.97173041782,0.02
 01/19  24:00:00,117.348540449,24.2725976471,14.0695887509,14.1208765809,4.12243109448,15.9888894789,105.021169078,102.02943866,2.97173041782,0.02
 01/20  01:00:00,101.891163191,19.4180781177,11.3987756977,12.6993258105,4.12243109448,15.9888894789,85.3347284641,82.3429980463,2.97173041782,0.02
 01/20  02:00:00,120.379296045,24.2725976471,14.6671136392,16.6149473545,4.12243109448,15.9888894789,107.287069182,104.295338765,2.97173041782,0.02
 01/20  03:00:00,103.828755873,19.4180781177,11.5502158453,14.5010840721,4.12243109448,15.9888894789,86.9398850139,83.9481545961,2.97173041782,0.02
 01/20  04:00:00,121.482819497,24.2725976471,14.3535579609,18.2641162371,4.12243109448,15.9888894789,116.838755547,105.266774492,2.97173041782,8.60025063727
 01/20  05:00:00,141.970447493,28.2554431092,14.4500370193,12.5712245225,12.3672932834,24.9413748627,122.573059893,117.600175863,4.9528840297,0.02
 01/20  06:00:00,190.831377035,28.6975425259,21.3585736342,54.1789487419,12.3672932834,24.9413748627,193.332184264,188.359300234,4.9528840297,0.02
 01/20  07:00:00,228.366388705,29.1662410351,13.488746247,42.5085983211,24.7345865669,70.7195625826,174.221042445,164.295274386,9.90576805939,0.02
 01/20  08:00:00,237.325879272,29.2153739854,14.1049086375,30.1502395458,37.1018798503,92.3937384068,152.720709162,142.794941102,9.90576805939,0.02
 01/20  09:00:00,235.393500628,29.237069637,15.1560369822,24.2368026012,37.1018798503,104.434947198,140.832121069,130.906353009,9.90576805939,0.02
 01/20  10:00:00,241.11536559,29.2493253791,16.1598686475,19.9557278218,37.1018798503,116.476155989,140.448013127,121.910711999,9.90576805939,8.63153306863
 01/20  11:00:00,236.046623936,29.2608689705,16.5762879449,17.4133703593,37.1018798503,116.476155989,126.94077045,117.015002391,9.90576805939,0.02
 01/20  12:00:00,231.582558477,29.2895817432,17.1825046045,14.7314492312,37.1018798503,116.476155989,130.796241435,112.251786222,9.90576805939,8.63868715443
 01/20  13:00:00,216.941138872,29.3494604308,17.8934891014,11.3701531261,37.1018798503,104.434947198,115.859470747,105.933702688,9.90576805939,0.02
 01/20  14:00:00,228.327255053,29.4076567656,19.1148405197,9.6136179807,37.1018798503,116.476155989,121.139365823,102.594837632,9.90576805939,8.63876013115
 01/20  15:00:00,229.327530309,29.4932446132,20.1090131677,8.08277746787,37.1018798503,116.476155989,109.896452189,99.9706841292,9.90576805939,0.02
 01/20  16:00:00,229.147159971,29.5350698936,19.3241476736,6.98045268526,37.1018798503,116.476155989,117.04369879,98.5028578595,9.90576805939,8.63507287093
 01/20  17:00:00,229.201932962,29.5055392232,18.5512017273,6.44326464484,37.1018798503,116.476155989,108.546629934,98.6208618746,9.90576805939,0.02
 01/20  18:00:00,240.192958019,29.4835636323,17.4987583124,6.84186314669,37.1018798503,116.476155989,119.634384517,101.108746528,9.90576805939,8.61986992944
 01/20  19:00:00,155.627045092,27.8196060756,18.0889810217,0.0,24.7345865669,47.5788473902,84.6737241933,79.7008401636,4.9528840297,0.02
 01/20  20:00:00,156.917944443,27.6743270643,17.7819597398,0.0253846905493,24.7345865669,47.5788473902,90.7472724454,85.7743884157,4.9528840297,0.02
 01/20  21:00:00,137.037927267,27.3837690419,16.9636432972,0.301321599624,12.3672932834,38.6892022431,104.008317995,101.016587577,2.97173041782,0.02
 01/20  22:00:00,108.225033734,21.2096759797,10.9393968868,0.0,12.3672932834,27.0668015668,89.5913803883,86.5996499705,2.97173041782,0.02
 01/20  23:00:00,79.243579027,17.6747299831,8.8212963682,0.0,4.12243109448,15.9888894789,79.555148837,76.5634184192,2.97173041782,0.02
 01/20  24:00:00,98.7537798405,23.4009235798,15.5908465881,2.39985398552,4.12243109448,15.9888894789,101.952998795,98.961268377,2.97173041782,0.02
 01/21  01:00:00,87.0249936135,18.8950736773,12.5180222595,3.17757895362,4.12243109448,15.9888894789,82.9132649769,79.9215345591,2.97173041782,0.02
 01/21  02:00:00,106.86934264,24.2725976471,17.2931849432,7.593500435,4.12243109448,15.9888894789,104.664056267,101.672325849,2.97173041782,0.02
 01/21  03:00:00,93.4525594029,19.4180781177,13.3112489811,7.6020212324,4.12243109448,15.9888894789,85.0406170169,82.0488865991,2.97173041782,0.02
 01/21  04:00:00,110.463173068,24.2725976471,16.3885757233,11.1914413858,4.12243109448,15.9888894789,107.257392421,104.265662004,2.97173041782,0.02
 01/21  05:00:00,117.0639835,28.2554431092,15.9675111495,10.0727819386,4.12243109448,16.0517297156,127.17735012,124.185619702,2.97173041782,0.02
 01/21  06:00:00,122.640319013,28.6912801429,16.9388103598,14.0415239131,4.12243109448,16.0517297156,128.559407453,125.567677035,2.97173041782,0.02
 01/21  07:00:00,144.262908886,29.1271171765,10.4638002482,18.0810566653,4.12243109448,39.6058045677,129.828570933,126.836840515,2.97173041782,0.02
 01/21  08:00:00,212.144965877,29.1271171765,14.2122416313,56.9078831996,12.3672932834,65.3531420225,186.272094723,181.299210693,4.9528840297,0.02
 01/21  09:00:00,201.711237256,29.1271171765,15.1293543013,45.9459449593,12.3672932834,68.2430321324,186.724371126,173.161077059,4.9528840297,8.61041003725
 01/21  10:00:00,223.006930313,29.142616948,14.3696724106,37.6645062423,16.4897243779,93.1370602926,168.640563134,160.695948687,7.92461444751,0.02
 01/21  11:00:00,220.421338098,29.1478427872,13.4995567438,34.0616751929,16.4897243779,93.1370602926,167.173117457,159.228503009,7.92461444751,0.02
 01/21  12:00:00,215.817629282,29.1493925361,13.4991568586,28.6531882929,16.4897243779,93.1370602926,161.379510109,153.434895661,7.92461444751,0.02
 01/21  13:00:00,203.903196964,29.149914301,13.4922734129,24.4753823694,16.4897243779,83.9857416113,156.141392584,148.196778137,7.92461444751,0.02
 01/21  14:00:00,203.169387807,29.1529030159,13.4996749687,21.9160919023,16.4897243779,83.9857416113,161.875369849,145.33842456,7.92461444751,8.61233084159
 01/21  15:00:00,202.938225554,29.1567301894,13.5061063269,20.0718177344,16.4897243779,83.9857416113,150.905752006,142.961137558,7.92461444751,0.02
 01/21  16:00:00,164.402745331,29.1271171765,10.0006693878,1.3538125057,12.3672932834,70.6512738906,94.6180196045,89.6451355748,4.9528840297,0.02
 01/21  17:00:00,165.043695948,29.1271171765,9.68389170047,3.01932102608,12.3672932834,70.6512738906,97.384595023,92.4117109933,4.9528840297,0.02
 01/21  18:00:00,165.403604734,29.1271171765,9.65464172232,4.31269864525,12.3672932834,58.1284167478,105.395622945,100.422738915,4.9528840297,0.02
 01/21  19:00:00,133.539684814,27.5290480531,12.0369236257,2.12823564588,12.3672932834,24.9413748627,107.736519843,102.763635813,4.9528840297,0.02
 01/21  20:00:00,138.737658015,28.2554431092,13.6500437024,4.96066118719,12.3672932834,24.9413748627,112.551631319,107.578747289,4.9528840297,0.02
 01/21  21:00:00,130.655786479,28.6912801429,14.6653751602,11.1834142417,4.12243109448,16.0517297156,121.492095198,118.50036478,2.97173041782,0.02
 01/21  22:00:00,113.808475765,22.9530241143,11.8539613939,10.9629237896,4.12243109448,15.9888894789,101.027741958,98.0360115403,2.97173041782,0.02
 01/21  23:00:00,109.567233817,19.8539151514,11.5786758663,15.3549521515,4.12243109448,15.9888894789,86.8858704155,83.8941399977,2.97173041782,0.02
 01/21  24:00:00,119.14298008,23.8367606135,10.9079585196,14.322691765,4.12243109448,15.9888894789,109.7794282,106.787697782,2.97173041782,0.02
 01/22  01:00:00,110.669360228,19.8539151514,10.3969100005,19.5130186048,2.06121554724,15.9888894789,89.8384626161,86.8467321983,2.97173041782,0.02
 01/22  02:00:00,121.469910387,23.8367606135,9.86840059639,17.6211874379,2.06121554724,15.9888894789,121.736744728,110.164888974,2.97173041782,8.60012533588
 01/22  03:00:00,114.791544461,19.8539151514,9.59393919525,22.73600551,2.06121554724,15.9888894789,91.6639013631,88.6721709453,2.97173041782,0.02
 01/22  04:00:00,120.007454337,23.8367606135,9.87638527066,19.8703747208,2.06121554724,15.9888894789,115.318632164,112.326901746,2.97173041782,0.02
 01/22  05:00:00,112.064800417,19.8539151514,10.5982210028,24.8001667806,2.06121554724,15.9888894789,93.2022601059,90.2105296881,2.97173041782,0.02
 01/22  06:00:00,117.980110265,23.8367606135,11.316980793,21.0680938288,2.06121554724,15.9888894789,116.583946853,113.592216435,2.97173041782,0.02
 01/22  07:00:00,112.663715431,19.8539151514,11.4192225843,26.2909487163,2.06121554724,15.9888894789,93.9907800304,90.9990496126,2.97173041782,0.02
 01/22  08:00:00,106.087543383,23.8367606135,12.198007807,22.013905675,2.06121554724,15.9888894789,117.35756594,114.365835522,2.97173041782,0.02
 01/22  09:00:00,122.493639298,19.8539151514,12.5667473828,23.7944012352,4.12243109448,41.7362269337,92.1295108768,87.1566268471,4.9528840297,0.02
 01/22  10:00:00,125.415748945,23.8367606135,13.7715389889,18.5367702499,4.12243109448,41.7362269337,112.337442288,107.364558258,4.9528840297,0.02
 01/22  11:00:00,117.537686256,19.8539151514,12.9898562276,22.2134568703,4.12243109448,41.7362269337,90.5766569003,85.6037728706,4.9528840297,0.02
 01/22  12:00:00,119.657438495,23.8367606135,14.2476490775,17.0948086273,4.12243109448,41.7362269337,111.614404223,106.641520194,4.9528840297,0.02
 01/22  13:00:00,113.545133426,19.8539151514,13.7276996548,21.0499267721,4.12243109448,41.7362269337,90.3596730248,85.3867889951,4.9528840297,0.02
 01/22  14:00:00,116.276555464,23.8367606135,14.6410423154,16.5514263536,4.12243109448,41.7362269337,112.133046617,107.160162587,4.9528840297,0.02
 01/22  15:00:00,111.037679172,19.8539151514,13.6721117958,20.0898988606,4.12243109448,41.7362269337,90.6160513666,85.6431673369,4.9528840297,0.02
 01/22  16:00:00,111.415240562,23.8367606135,15.6305679245,14.2023684015,4.12243109448,41.7362269337,109.878545229,104.9056612,4.9528840297,0.02
 01/22  17:00:00,89.21427961,19.8539151514,14.7481932544,17.1289318186,4.12243109448,24.8785346261,88.3681557265,83.3952716968,4.9528840297,0.02
 01/22  18:00:00,99.7767819727,23.8367606135,14.9285170344,17.490262446,2.06121554724,15.9888894789,113.622599498,110.630869081,2.97173041782,0.02
 01/22  19:00:00,102.428560969,19.8539151514,13.5962526142,23.9878195922,2.06121554724,15.9888894789,94.3521399673,91.3604095495,2.97173041782,0.02
 01/22  20:00:00,109.064270028,23.8367606135,14.4150445404,21.2671075946,2.06121554724,15.9888894789,119.059910447,116.06818003,2.97173041782,0.02
 01/22  21:00:00,106.544611844,19.8539151514,13.554460374,27.1660404208,2.06121554724,15.9888894789,96.5675468733,93.5758164555,2.97173041782,0.02
 01/22  22:00:00,108.205289327,23.8367606135,14.3799186035,21.9763061631,2.06121554724,15.9888894789,119.970068365,116.978337947,2.97173041782,0.02
 01/22  23:00:00,105.643818584,19.8539151514,13.5334022932,27.313688553,2.06121554724,15.9888894789,96.4690520853,93.4773216675,2.97173041782,0.02
 01/22  24:00:00,110.222612043,23.8367606135,14.3655783146,22.4832496952,2.06121554724,15.9888894789,119.907102943,116.915372525,2.97173041782,0.02
 01/23  01:00:00,109.490004509,19.8539151514,13.5267686022,27.0741648723,4.12243109448,15.9888894789,95.7594436155,92.7677131977,2.97173041782,0.02
 01/23  02:00:00,114.09569465,23.8367606135,13.8650808726,22.2833445824,4.12243109448,15.9888894789,118.766325697,115.774595279,2.97173041782,0.02
 01/23  03:00:00,112.528597056,19.8539151514,12.4199723071,28.1449284606,4.12243109448,15.9888894789,95.7827267073,92.7909962895,2.97173041782,0.02
 01/23  04:00:00,120.742592626,23.8367606135,12.0829347744,23.525497395,4.12243109448,15.9888894789,119.064031392,116.072300974,2.97173041782,0.02
 01/23  05:00:00,153.496655394,28.6912801429,14.119616435,24.3958434644,12.3672932834,24.9413748627,135.884448763,130.911564733,4.9528840297,0.02
 01/23  06:00:00,192.651610191,28.2554431092,17.335018797,57.871838658,12.3672932834,24.9413748627,216.073767891,202.518992101,4.9528840297,8.60189176031
 01/23  07:00:00,252.457584093,29.1271171765,9.08434808627,63.310426005,24.7345865669,70.7195625826,203.528139259,193.602371199,9.90576805939,0.02
 01/23  08:00:00,257.366441286,29.1290101291,7.59951367927,46.5146574552,37.1018798503,92.3937384068,189.844227096,179.918459036,9.90576805939,0.02
 01/23  09:00:00,255.176662959,29.1357278077,7.15125181235,37.0312298426,37.1018798503,104.434947198,181.623298375,171.697530316,9.90576805939,0.02
 01/23  10:00:00,259.675582894,29.1423167185,7.15223667119,30.6117163241,37.1018798503,116.476155989,183.551349744,165.01402314,9.90576805939,8.63155854539
 01/23  11:00:00,257.94705986,29.1476799319,7.15589077722,29.499800157,37.1018798503,116.476155989,173.242249353,163.316481293,9.90576805939,0.02
 01/23  12:00:00,256.968558357,29.1557645865,7.77561323197,28.2807540159,37.1018798503,116.476155989,178.636817648,160.092293712,9.90576805939,8.63875587702
 01/23  13:00:00,244.230221857,29.1633533554,8.8331133289,26.2868471003,37.1018798503,104.434947198,163.802738918,153.876970858,9.90576805939,0.02
 01/23  14:00:00,252.367170871,29.1703058601,9.27073455616,24.3193480425,37.1018798503,116.476155989,168.049472651,149.504836777,9.90576805939,8.63886781416
 01/23  15:00:00,250.142591975,29.1766565946,9.89383282727,21.6498873863,37.1018798503,116.476155989,154.375533799,144.449765739,9.90576805939,0.02
 01/23  16:00:00,247.007929489,29.1839760597,10.3401784057,18.7201155195,37.1018798503,116.476155989,157.162437744,138.621544393,9.90576805939,8.63512529202
 01/23  17:00:00,246.055549998,29.1908424037,10.3316648387,17.6349038637,37.1018798503,116.476155989,146.497632724,136.571864665,9.90576805939,0.02
 01/23  18:00:00,261.449245748,29.2004868555,10.334340137,18.630923303,37.1018798503,116.476155989,147.26529733,137.339529271,9.90576805939,0.02
 01/23  19:00:00,161.332135681,26.5120949746,6.77533435694,0.0,24.7345865669,47.5788473902,103.346657776,89.7841156494,4.9528840297,8.60965809719
 01/23  20:00:00,168.787338071,27.8196060756,10.0777018633,1.53544978628,24.7345865669,47.5788473902,97.7210960799,92.7482120502,4.9528840297,0.02
 01/23  21:00:00,152.803037501,27.8196060756,9.24888255029,4.82930898455,12.3672932834,38.6892022431,111.150894674,108.159164256,2.97173041782,0.02
 01/23  22:00:00,131.473214385,22.9530241143,9.6063358469,8.38857537319,12.3672932834,27.0668015668,94.290398445,91.2986680272,2.97173041782,0.02
 01/23  23:00:00,110.534844951,19.8539151514,9.59236172599,14.5717973047,4.12243109448,15.9888894789,83.5033084846,80.5115780668,2.97173041782,0.02
 01/23  24:00:00,121.321526578,23.8367606135,8.84738525337,13.932718384,4.12243109448,15.9888894789,106.769574644,103.777844226,2.97173041782,0.02
 01/24  01:00:00,113.707762143,19.8539151514,9.06340850233,18.6143039089,4.12243109448,15.9888894789,86.8954884714,83.9037580535,2.97173041782,0.02
 01/24  02:00:00,124.151739286,23.8367606135,8.67623479508,16.8897005707,4.12243109448,15.9888894789,109.593074207,106.601343789,2.97173041782,0.02
 01/24  03:00:00,116.991901216,19.8539151514,8.54095365771,21.830472756,4.12243109448,15.9888894789,88.8200698594,85.8283394416,2.97173041782,0.02
 01/24  04:00:00,126.315927306,23.8367606135,7.60885118045,19.731813512,4.12243109448,15.9888894789,111.881495153,108.889764735,2.97173041782,0.02
 01/24  05:00:00,157.660386109,28.6912801429,8.98547343098,20.5793615156,12.3672932834,24.9413748627,126.594003798,121.621119768,4.9528840297,0.02
 01/24  06:00:00,192.711039581,28.2613340873,13.3680137053,52.0073712276,12.3672932834,24.9413748627,198.596322271,193.623438242,4.9528840297,0.02
 01/24  07:00:00,246.799966437,29.1386540973,7.1574857246,54.7583396563,24.7345865669,70.7195625826,200.241791633,190.316023574,9.90576805939,0.02
 01/24  08:00:00,252.206030364,29.1775144016,7.16245366014,40.6246103004,37.1018798503,92.3937384068,182.730912527,172.805144468,9.90576805939,0.02
 01/24  09:00:00,251.252915507,29.1895958906,8.39631889695,31.3940574555,37.1018798503,104.434947198,177.898122219,159.364426096,9.90576805939,8.62792806365
 01/24  10:00:00,256.348921852,29.1983645118,10.512743958,23.384697214,37.1018798503,116.476155989,153.540104493,143.614336433,9.90576805939,0.02
 01/24  11:00:00,251.774467232,29.2169615837,10.1619338175,19.1694683341,37.1018798503,116.476155989,155.600560544,137.057700208,9.90576805939,8.63709227686
 01/24  12:00:00,249.556248489,29.2913531218,11.1362392711,16.1005576111,37.1018798503,116.476155989,139.42197954,129.49621148,9.90576805939,0.02
 01/24  13:00:00,237.997948911,29.3515005557,13.0765917512,13.4800478436,37.1018798503,104.434947198,136.468549785,117.929141184,9.90576805939,8.63364054194
 01/24  14:00:00,248.845942352,29.3118947196,14.1363253136,11.7763933949,37.1018798503,116.476155989,124.820577465,114.894809406,9.90576805939,0.02
 01/24  15:00:00,249.728919154,29.3675322758,14.5873300076,10.6316626658,37.1018798503,116.476155989,128.21327828,109.670494851,9.90576805939,8.63701536917
 01/24  16:00:00,248.158538791,29.375283242,14.5899926203,9.73649585371,37.1018798503,116.476155989,117.868415569,107.942647509,9.90576805939,0.02
 01/24  17:00:00,246.81542927,29.3678339368,15.1900991309,9.18108689608,37.1018798503,116.476155989,124.948553252,106.412640129,9.90576805939,8.63014506349
 01/24  18:00:00,259.762772745,29.3616952557,15.6124429981,9.38776172296,37.1018798503,116.476155989,116.649441654,106.723673594,9.90576805939,0.02
 01/24  19:00:00,172.828331832,27.3837690419,15.4578486863,0.0186440554562,24.7345865669,47.5788473902,85.3716064959,80.3987224662,4.9528840297,0.02
 01/24  20:00:00,175.530786696,28.2554431092,17.9068073931,0.289403158541,24.7345865669,47.5788473902,99.5365650022,85.9741664162,4.9528840297,8.60951455625
 01/24  21:00:00,146.167016335,26.5120949746,11.6415305333,0.0,12.3672932834,38.6892022431,104.265688997,101.273958579,2.97173041782,0.02
 01/24  22:00:00,119.277269142,21.2096759797,9.74116072046,0.0,12.3672932834,27.0668015668,89.7392133245,86.7474829067,2.97173041782,0.02
 01/24  23:00:00,90.2038273185,17.6747299831,8.50677069958,0.0,4.12243109448,15.9888894789,79.4862572259,76.4945268081,2.97173041782,0.02
 01/24  24:00:00,119.215660439,24.1854302404,17.7913578755,5.14334523636,4.12243109448,15.9888894789,101.51200394,98.5202735227,2.97173041782,0.02
 01/25  01:00:00,102.085930812,19.4180781177,14.0012578119,6.10041259852,4.12243109448,15.9888894789,82.4312615948,79.439531177,2.97173041782,0.02
 01/25  02:00:00,120.209167879,24.2725976471,17.5666060699,9.38866681621,4.12243109448,15.9888894789,104.085854482,101.094124065,2.97173041782,0.02
 01/25  03:00:00,102.73706721,19.4180781177,13.4706304202,8.8419266366,4.12243109448,15.9888894789,84.9586690187,81.9669386009,2.97173041782,0.02
 01/25  04:00:00,119.928229799,24.2725976471,16.4986682559,12.4830931932,4.12243109448,15.9888894789,106.98231012,103.990579702,2.97173041782,0.02
 01/25  05:00:00,141.757442788,28.2554431092,16.6410303292,8.30294168933,12.3672932834,24.9413748627,120.212707782,115.239823753,4.9528840297,0.02
 01/25  06:00:00,185.816833205,28.7078382739,23.4785115784,45.0847204115,12.3672932834,24.9413748627,189.788532081,184.815648051,4.9528840297,0.02
 01/25  07:00:00,223.957156681,29.1830772017,14.3749379528,35.2533028766,24.7345865669,70.7195625826,168.560480509,158.63471245,9.90576805939,0.02
 01/25  08:00:00,233.803239401,29.2311809252,14.730931595,25.2740136163,37.1018798503,92.3937384068,148.832098515,138.906330456,9.90576805939,0.02
 01/25  09:00:00,236.020461779,29.2565711272,15.5945957297,18.9250278148,37.1018798503,104.434947198,144.138826327,125.605136923,9.90576805939,8.62792134412
 01/25  10:00:00,241.772909279,29.3251300981,16.1738478669,13.7864274043,37.1018798503,116.476155989,125.007326055,115.081557996,9.90576805939,0.02
 01/25  11:00:00,239.220539535,29.4361463244,17.5510234385,11.1758624238,37.1018798503,116.476155989,124.233240399,105.690470428,9.90576805939,8.63700191214
 01/25  12:00:00,238.960130773,29.6026659097,19.6759618947,9.34505837517,37.1018798503,116.476155989,111.711736406,101.785968347,9.90576805939,0.02
 01/25  13:00:00,228.450105829,29.8030057341,20.9495933669,7.8918384045,37.1018798503,104.434947198,117.02243683,98.4829934367,9.90576805939,8.63367533414
 01/25  14:00:00,241.067460258,29.9854587724,23.3031603975,6.70131192965,37.1018798503,116.476155989,106.036851985,96.1110839257,9.90576805939,0.02
 01/25  15:00:00,242.005991047,30.0950059732,24.9114197262,5.32608306645,37.1018798503,116.476155989,112.653768897,94.1109970631,9.90576805939,8.63700377446
 01/25  16:00:00,235.191838016,30.1008074908,23.1295573783,4.63659934187,37.1018798503,116.476155989,103.407840198,93.4820721384,9.90576805939,0.02
 01/25  17:00:00,228.773592036,29.9311655,21.3789204137,4.34782115365,37.1018798503,116.476155989,113.484964649,94.9489793068,9.90576805939,8.63021728261
 01/25  18:00:00,240.579231006,29.6651641652,19.7338616382,4.52753103178,37.1018798503,116.476155989,108.272185678,98.3464176182,9.90576805939,0.02
 01/25  19:00:00,158.538630958,27.6743270643,18.7730949351,0.0,24.7345865669,47.5788473902,82.3169043582,77.3440203285,4.9528840297,0.02
 01/25  20:00:00,160.439641914,28.110164098,19.770557153,0.0,24.7345865669,47.5788473902,88.9351024658,83.9622184361,4.9528840297,0.02
 01/25  21:00:00,134.09245583,26.9479320082,14.5366055098,0.0548821439685,12.3672932834,38.6892022431,102.987154313,99.9954238951,2.97173041782,0.02
 01/25  22:00:00,109.661895782,21.8198478268,12.8978760061,0.210938429499,12.3672932834,27.0668015668,97.4472449038,85.8708226431,2.97173041782,8.60469184287
 01/25  23:00:00,81.0129160782,18.1105670167,10.352824552,0.317799433948,4.12243109448,15.9888894789,78.857314254,75.8655838361,2.97173041782,0.02
 01/25  24:00:00,89.3105314602,22.0934124788,11.2274268903,0.0,4.12243109448,15.9888894789,101.623228261,98.6314978428,2.97173041782,0.02
 01/26  01:00:00,87.1114144016,19.4180781177,14.7009137211,2.86173236531,4.12243109448,15.9888894789,82.5895343479,79.5978039301,2.97173041782,0.02
 01/26  02:00:00,99.6999886314,23.8367606135,16.6067322736,4.86767967615,4.12243109448,15.9888894789,103.616754638,100.625024221,2.97173041782,0.02
 01/26  03:00:00,93.2572069309,19.8539151514,15.4691873582,7.75499528951,4.12243109448,15.9888894789,84.0811699372,81.0894395194,2.97173041782,0.02
 01/26  04:00:00,102.528835904,23.8367606135,16.7466594391,7.50459567385,4.12243109448,15.9888894789,105.809030525,102.817300107,2.97173041782,0.02
 01/26  05:00:00,133.629628839,28.6912801429,21.6303692823,7.53470586317,12.3672932834,24.9413748627,119.494621574,114.521737544,4.9528840297,0.02
 01/26  06:00:00,163.450533595,28.2743283711,25.7972355641,32.5489700193,12.3672932834,24.9413748627,189.14052464,184.16764061,4.9528840297,0.02
 01/26  07:00:00,211.00608007,29.2045713061,20.4711042775,29.2977831811,24.7345865669,70.7195625826,154.221858487,144.296090427,9.90576805939,0.02
 01/26  08:00:00,221.670811349,29.2672188334,21.6888783726,20.1832298741,37.1018798503,92.3937384068,134.387298535,124.461530476,9.90576805939,0.02
 01/26  09:00:00,223.847255313,29.3319944295,22.6184506384,13.7973509264,37.1018798503,104.434947198,125.666170669,115.74040261,9.90576805939,0.02
 01/26  10:00:00,232.18075032,29.4347265725,23.9156283893,9.54751625787,37.1018798503,116.476155989,127.398117807,108.862063399,9.90576805939,8.63028634812
 01/26  11:00:00,229.279789552,29.5173554598,24.886206111,7.90796386332,37.1018798503,116.476155989,115.295194427,105.369426367,9.90576805939,0.02
 01/26  12:00:00,227.936587262,29.5703710574,27.8018349041,6.6592016932,37.1018798503,116.476155989,122.571353155,104.026740414,9.90576805939,8.63884468185
 01/26  13:00:00,217.349815403,29.845192139,31.1173006339,5.34247443188,37.1018798503,104.434947198,109.676012313,99.7502442537,9.90576805939,0.02
 01/26  14:00:00,226.571537743,29.8682181101,32.1342110194,4.14399557805,37.1018798503,116.476155989,117.178068155,98.6332461313,9.90576805939,8.63905396388
 01/26  15:00:00,225.385875296,29.8498305078,32.4552431774,3.31251215347,37.1018798503,116.476155989,116.576596912,98.6747839746,9.90576805939,7.9960448782
 01/26  16:00:00,224.622641829,29.987639957,32.8202943003,2.45988792457,37.1018798503,116.476155989,107.256264225,96.6901591099,9.90576805939,0.660337055233
 01/26  17:00:00,220.605338709,29.8574116918,30.6165439927,2.50048654607,37.1018798503,116.476155989,107.586124618,97.6603565584,9.90576805939,0.02
 01/26  18:00:00,230.294460399,29.719497329,28.1462611702,3.10950687934,37.1018798503,116.476155989,118.37203784,99.8461544289,9.90576805939,8.62011535176
 01/26  19:00:00,148.746823122,27.8196060756,23.5003954091,0.0,24.7345865669,47.5788473902,82.3040466354,77.3311626057,4.9528840297,0.02
 01/26  20:00:00,151.594600845,28.0738443452,22.8950312549,0.0,24.7345865669,47.5788473902,88.5438293541,83.5709453244,4.9528840297,0.02
 01/26  21:00:00,122.333218794,26.9479320082,16.9560890346,0.0,12.3672932834,38.6892022431,102.781233689,99.7895032717,2.97173041782,0.02
 01/26  22:00:00,101.883220262,21.4155320647,16.8031122955,0.137407986266,12.3672932834,27.0668015668,86.6814048306,83.6896744127,2.97173041782,0.02
 01/26  23:00:00,71.9664803315,17.6747299831,10.7063448613,0.0,4.12243109448,15.9888894789,78.593701969,75.6019715512,2.97173041782,0.02
 01/26  24:00:00,84.6954452567,22.7035843259,15.4541089166,0.319064530003,4.12243109448,15.9888894789,100.958292151,97.9665617335,2.97173041782,0.02
 01/27  01:00:00,75.23794369,18.1105670167,11.7589273128,0.399035413231,4.12243109448,15.9888894789,81.9854027804,78.9936723626,2.97173041782,0.02
 01/27  02:00:00,91.8246936935,23.183005063,16.7054025128,1.46301414422,4.12243109448,15.9888894789,103.563549069,100.571818651,2.97173041782,0.02
 01/27  03:00:00,79.4246875048,17.9362322032,10.7091247858,0.402384470305,4.12243109448,15.9888894789,83.6968212017,80.7050907839,2.97173041782,0.02
 01/27  04:00:00,106.839766435,24.2725976471,18.598941419,5.93910576052,4.12243109448,15.9888894789,105.378636675,102.386906257,2.97173041782,0.02
 01/27  05:00:00,129.488034748,27.9648850868,16.5363372084,3.44417419447,12.3672932834,24.9413748627,127.673071731,114.118297752,4.9528840297,8.60188994976
 01/27  06:00:00,170.904547757,28.7408922656,22.1617381592,35.0637841799,12.3672932834,24.9413748627,189.10800252,184.135118491,4.9528840297,0.02
 01/27  07:00:00,212.762713862,29.2287067305,13.4863136917,27.0015418408,24.7345865669,70.7195625826,169.641458141,159.715690082,9.90576805939,0.02
 01/27  08:00:00,226.006368223,29.3096794456,12.8763072913,20.2782416066,37.1018798503,92.3937384068,151.85060153,141.92483347,9.90576805939,0.02
 01/27  09:00:00,230.17484886,29.3810441004,11.8199421872,16.1092276862,37.1018798503,104.434947198,146.323937194,136.398169135,9.90576805939,0.02
 01/27  10:00:00,240.222099466,29.4456748922,11.3776924543,13.475936404,37.1018798503,116.476155989,150.502240444,131.965307722,9.90576805939,8.63116466292
 01/27  11:00:00,240.205718303,29.4624669452,11.3812898633,13.504158498,37.1018798503,116.476155989,140.201271854,130.275503795,9.90576805939,0.02
 01/27  12:00:00,238.824021568,29.5003642016,11.3824495385,12.3346617621,37.1018798503,116.476155989,145.94173745,127.397101838,9.90576805939,8.63886755236
 01/27  13:00:00,228.328732727,29.5919363731,12.0075816974,10.4170154273,37.1018798503,104.434947198,128.242179601,118.316411541,9.90576805939,0.02
 01/27  14:00:00,238.629449298,29.7311087346,12.4449418195,9.6216367878,37.1018798503,116.476155989,127.845180941,109.30054643,9.90576805939,8.63886645175
 01/27  15:00:00,237.265888967,29.8670639943,12.5116098925,8.60429169188,37.1018798503,116.476155989,113.993500076,104.067732016,9.90576805939,0.02
 01/27  16:00:00,236.635297545,29.8643127607,12.4888598433,7.90807740601,37.1018798503,116.476155989,121.112702945,102.571684665,9.90576805939,8.63525022055
 01/27  17:00:00,238.336828863,29.7213185009,11.8370133018,7.94789109634,37.1018798503,116.476155989,117.960201447,108.034433387,9.90576805939,0.02
 01/27  18:00:00,251.92302456,29.6115516218,11.4006076013,8.92410241741,37.1018798503,116.476155989,134.275498312,115.749775754,9.90576805939,8.61995449878
 01/27  19:00:00,166.975305432,27.8196060756,12.7580648238,0.150761704181,24.7345865669,47.5788473902,87.1880096756,82.2151256459,4.9528840297,0.02
 01/27  20:00:00,169.833316098,28.2554431092,13.8639686619,0.570999366688,24.7345865669,47.5788473902,92.2309545655,87.2580705358,4.9528840297,0.02
 01/27  21:00:00,142.668233584,26.9479320082,8.24690324986,0.390655417576,12.3672932834,38.6892022431,105.837182836,102.845452419,2.97173041782,0.02
 01/27  22:00:00,128.240651694,23.388861148,13.0940509008,4.44996708668,12.3672932834,27.0668015668,91.0624933699,88.0707629521,2.97173041782,0.02
 01/27  23:00:00,100.111685002,19.4180781177,10.3091567792,6.58205664882,4.12243109448,15.9888894789,80.7561451265,77.7644147087,2.97173041782,0.02
 01/27  24:00:00,119.971196079,24.2725976471,12.4959735406,10.8835838025,4.12243109448,15.9888894789,103.40280468,100.411074263,2.97173041782,0.02
 01/28  01:00:00,104.044202656,19.4180781177,9.76889074789,10.3678795038,4.12243109448,15.9888894789,84.7553869466,81.7636565288,2.97173041782,0.02
 01/28  02:00:00,123.852935996,24.2725976471,11.7537229317,15.0974727626,4.12243109448,15.9888894789,107.009236686,104.017506268,2.97173041782,0.02
 01/28  03:00:00,106.765357946,19.4180781177,8.89077555568,13.3235669139,4.12243109448,15.9888894789,87.1322467646,84.1405163467,2.97173041782,0.02
 01/28  04:00:00,126.599967156,24.2725976471,10.6458678088,18.6548395195,4.12243109448,15.9888894789,109.66879046,106.677060043,2.97173041782,0.02
 01/28  05:00:00,133.028299572,28.2554431092,9.76664053607,15.6482844524,4.12243109448,16.0517297156,129.915079309,126.923348891,2.97173041782,0.02
 01/28  06:00:00,139.650391997,28.6912801429,10.7555607401,21.271634935,4.12243109448,16.0517297156,131.207893384,128.216162966,2.97173041782,0.02
 01/28  07:00:00,161.557525582,29.1271171765,4.12644047984,25.1747507138,4.12243109448,39.6058045677,152.155599652,149.163869234,2.97173041782,0.02
 01/28  08:00:00,228.920706805,29.1271171765,7.88037518754,67.4860400116,12.3672932834,65.3531420225,211.654636607,206.681752577,4.9528840297,0.02
 01/28  09:00:00,213.195112837,29.1271171765,8.18821370603,52.4345934382,12.3672932834,68.2430321324,212.60588509,199.042553173,4.9528840297,8.6104478871
 01/28  10:00:00,227.39632717,29.1326813253,8.81503014068,38.6453286514,16.4897243779,93.1370602926,187.167665668,179.223051221,7.92461444751,0.02
 01/28  11:00:00,222.274664453,29.1390624392,9.8794400637,33.2574633312,16.4897243779,93.1370602926,176.276159057,168.331544609,7.92461444751,0.02
 01/28  12:00:00,218.083511253,29.1422916368,10.3215346913,29.309668981,16.4897243779,93.1370602926,170.075720839,162.131106391,7.92461444751,0.02
 01/28  13:00:00,205.960316492,29.1482109087,10.9269673318,26.0399113936,16.4897243779,83.9857416113,164.769118142,156.824503694,7.92461444751,0.02
 01/28  14:00:00,204.460609543,29.1566197228,11.3688980038,24.1068227612,16.4897243779,83.9857416113,168.969815748,152.432793546,7.92461444751,8.61240775505
 01/28  15:00:00,202.594829113,29.1620058585,11.3711633236,22.1682663574,16.4897243779,83.9857416113,158.361915834,150.417301387,7.92461444751,0.02
 01/28  16:00:00,162.00512629,29.1271171765,7.87962734223,1.89905067173,12.3672932834,70.6512738906,102.428630031,97.4557460018,4.9528840297,0.02
 01/28  17:00:00,163.863483811,29.1271171765,7.68519871462,3.95614215178,12.3672932834,70.6512738906,104.652251806,99.6793677765,4.9528840297,0.02
 01/28  18:00:00,162.493325076,29.1271171765,7.61969529191,5.23214724078,12.3672932834,58.1284167478,112.558232219,107.585348189,4.9528840297,0.02
 01/28  19:00:00,132.09107297,27.5290480531,10.4984689578,2.37521513062,12.3672932834,24.9413748627,108.975722526,104.002838496,4.9528840297,0.02
 01/28  20:00:00,141.530317968,28.6912801429,13.8322096554,7.00553774456,12.3672932834,24.9413748627,112.928371791,107.955487762,4.9528840297,0.02
 01/28  21:00:00,126.241661317,28.2554431092,12.3086403722,9.53446894222,4.12243109448,16.0517297156,121.879595508,118.887865091,2.97173041782,0.02
 01/28  22:00:00,117.678059269,23.388861148,12.3236267363,14.4959702092,4.12243109448,15.9888894789,102.414705707,99.4229752889,2.97173041782,0.02
