Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  23:00:00,105.617103559,19.4180781177,10.1164543818,12.9598445372,4.12243109448,15.9888894789,88.1210254154,85.1292949976,2.97173041782,0.02
 01/28  24:00:00,126.102907815,24.2725976471,12.7217550268,18.2103611943,4.12243109448,15.9888894789,110.684091194,107.692360777,2.97173041782,0.02
 01/29  01:00:00,106.44611529,19.4180781177,9.99695971462,16.0220186795,2.06121554724,15.9888894789,90.4991142411,87.5073838233,2.97173041782,0.02
 01/29  02:00:00,125.855001699,24.2725976471,12.5393327829,21.9177925361,2.06121554724,15.9888894789,122.415181869,110.842280402,2.97173041782,8.60117104841
 01/29  03:00:00,106.475566132,19.4180781177,9.90005541102,18.2028140413,2.06121554724,15.9888894789,92.2878861155,89.2961556977,2.97173041782,0.02
 01/29  04:00:00,126.15922551,24.2725976471,12.4253197759,24.3111637923,2.06121554724,15.9888894789,115.603361258,112.61163084,2.97173041782,0.02
 01/29  05:00:00,107.326657678,19.4180781177,9.44497808158,19.9847839301,2.06121554724,15.9888894789,93.5424583337,90.5507279159,2.97173041782,0.02
 01/29  06:00:00,126.642659021,24.2725976471,11.4411819627,26.5427716254,2.06121554724,15.9888894789,117.231885513,114.240155095,2.97173041782,0.02
 01/29  07:00:00,107.502125138,19.4180781177,9.06047514242,21.7020625736,2.06121554724,15.9888894789,94.8341563885,91.8424259707,2.97173041782,0.02
 01/29  08:00:00,115.588136677,24.2725976471,12.3766085757,27.7397025992,2.06121554724,15.9888894789,118.183906699,115.192176281,2.97173041782,0.02
 01/29  09:00:00,117.265039288,19.4180781177,10.9110466335,16.778621279,4.12243109448,41.7362269337,90.8136223151,85.8407382854,4.9528840297,0.02
 01/29  10:00:00,133.030423731,24.2725976471,15.3277092433,16.2973737999,4.12243109448,41.7362269337,106.993350515,102.020466485,4.9528840297,0.02
 01/29  11:00:00,112.36173491,19.4180781177,12.7369263031,11.0398066538,4.12243109448,41.7362269337,83.6790033207,78.706119291,4.9528840297,0.02
 01/29  12:00:00,129.198847891,24.2725976471,16.8489494571,12.2103106857,4.12243109448,41.7362269337,101.199855756,96.2269717267,4.9528840297,0.02
 01/29  13:00:00,110.905347361,19.4180781177,14.1393828405,8.78702341064,4.12243109448,41.7362269337,81.0269922382,76.0541082085,4.9528840297,0.02
 01/29  14:00:00,124.613716251,24.2725976471,17.8429892768,10.0173326315,4.12243109448,41.7362269337,99.8246017821,94.8517177524,4.9528840297,0.02
 01/29  15:00:00,106.752736359,19.4180781177,13.8260657329,7.42269501554,4.12243109448,41.7362269337,81.2543036448,76.2814196151,4.9528840297,0.02
 01/29  16:00:00,120.606214783,24.2725976471,17.4223916888,8.59899307894,4.12243109448,41.7362269337,100.700188913,95.7273048835,4.9528840297,0.02
 01/29  17:00:00,86.8530965421,19.4180781177,13.5941667398,7.02487350609,4.12243109448,24.8785346261,83.4867445441,78.5138605144,4.9528840297,0.02
 01/29  18:00:00,103.517219361,24.2725976471,16.4151880602,12.2154358409,2.06121554724,15.9888894789,109.53514772,106.543417302,2.97173041782,0.02
 01/29  19:00:00,92.8852135256,19.4180781177,12.5818533606,11.8009929955,2.06121554724,15.9888894789,91.3952928741,88.4035624563,2.97173041782,0.02
 01/29  20:00:00,109.714507238,24.2725976471,16.261260941,16.7381511833,2.06121554724,15.9888894789,114.89209874,111.900368322,2.97173041782,0.02
 01/29  21:00:00,94.2606321243,19.4180781177,13.2171737541,14.5671201073,2.06121554724,15.9888894789,93.330952837,90.3392224192,2.97173041782,0.02
 01/29  22:00:00,109.557290682,24.2725976471,16.51544542,19.6808857246,2.06121554724,15.9888894789,116.667897894,113.676167476,2.97173041782,0.02
 01/29  23:00:00,93.8602886046,19.4180781177,13.1408874656,16.5303127394,2.06121554724,15.9888894789,94.5137033439,91.521972926,2.97173041782,0.02
 01/29  24:00:00,109.719285743,24.2725976471,16.566705842,21.9301241051,2.06121554724,15.9888894789,117.796650168,114.80491975,2.97173041782,0.02
 01/30  01:00:00,94.4329245415,19.4180781177,13.2261423136,17.2909840791,4.12243109448,15.9888894789,94.3055165466,91.3137861288,2.97173041782,0.02
 01/30  02:00:00,109.268966847,24.2725976471,16.6619486448,22.3860432151,4.12243109448,15.9888894789,116.913392411,113.921661993,2.97173041782,0.02
 01/30  03:00:00,93.406880475,19.4180781177,13.3785488248,18.1613645291,4.12243109448,15.9888894789,94.4520064772,91.4602760593,2.97173041782,0.02
 01/30  04:00:00,108.340609918,24.2725976471,16.8594618499,23.4006669694,4.12243109448,15.9888894789,117.512584132,114.520853714,2.97173041782,0.02
 01/30  05:00:00,121.395254546,28.2554431092,17.9142593794,14.9023194091,12.3672932834,24.9413748627,134.596739522,129.623855492,4.9528840297,0.02
 01/30  06:00:00,176.713722273,28.6912801429,25.3056033365,64.6989362564,12.3672932834,24.9413748627,215.084483652,201.530998006,4.9528840297,8.60060161679
 01/30  07:00:00,215.152583606,29.1271171765,17.1908579208,52.9565059225,24.7345865669,70.7195625826,176.269218133,166.343450073,9.90576805939,0.02
 01/30  08:00:00,223.555292525,29.1284629598,16.7187222536,38.8051789453,37.1018798503,92.3937384068,156.779967913,146.854199854,9.90576805939,0.02
 01/30  09:00:00,227.610073575,29.1340922485,16.5615701104,34.033143689,37.1018798503,104.434947198,150.892653054,140.966884995,9.90576805939,0.02
 01/30  10:00:00,235.177747102,29.1407623328,16.5546498456,30.1460494065,37.1018798503,116.476155989,155.129232626,136.59172335,9.90576805939,8.63174121633
 01/30  11:00:00,229.737317717,29.1457915874,17.139128068,24.8464358662,37.1018798503,116.476155989,139.261478696,129.335710636,9.90576805939,0.02
 01/30  12:00:00,225.472586943,29.1528640151,17.5628280243,22.0883761528,37.1018798503,116.476155989,142.984625753,124.439879815,9.90576805939,8.63897787838
 01/30  13:00:00,213.056553576,29.1605644385,17.5680686828,21.2346346477,37.1018798503,104.434947198,133.087611089,123.161843029,9.90576805939,0.02
 01/30  14:00:00,222.349563086,29.1684863412,17.5521344123,20.2125776944,37.1018798503,116.476155989,140.021883912,121.477023776,9.90576805939,8.63909207672
 01/30  15:00:00,222.919580732,29.1765731385,17.5585128522,18.4836526659,37.1018798503,116.476155989,128.533283152,118.607515093,9.90576805939,0.02
 01/30  16:00:00,222.718214435,29.1838404111,16.9828067325,17.4271713754,37.1018798503,116.476155989,136.832696962,118.292858235,9.90576805939,8.63407066775
 01/30  17:00:00,222.295547717,29.1904320937,16.6800235382,16.1855134655,37.1018798503,116.476155989,127.377433183,117.451665123,9.90576805939,0.02
 01/30  18:00:00,233.885996096,29.2009291326,16.6476906978,15.8154485881,37.1018798503,116.476155989,126.146721866,116.220953806,9.90576805939,0.02
 01/30  19:00:00,141.192336829,26.5120949746,13.0271691532,0.0,24.7345865669,47.5788473902,100.94609545,87.3852703909,4.9528840297,8.60794102918
 01/30  20:00:00,149.248295034,27.3837690419,16.1177061671,0.33208910601,24.7345865669,47.5788473902,96.606258325,91.6333742953,4.9528840297,0.02
 01/30  21:00:00,130.290587675,26.9479320082,14.1960966383,0.502552523134,12.3672932834,38.6892022431,109.457286449,106.465556031,2.97173041782,0.02
 01/30  22:00:00,106.870029561,21.2096759797,10.5026336878,0.0,12.3672932834,27.0668015668,93.0817874744,90.0900570566,2.97173041782,0.02
 01/30  23:00:00,87.5946661327,18.5464040504,11.8368385323,2.81472192049,4.12243109448,15.9888894789,82.129064193,79.1373337752,2.97173041782,0.02
 01/30  24:00:00,108.382731312,23.8367606135,16.7029749946,7.00213240098,4.12243109448,15.9888894789,103.664932237,100.673201819,2.97173041782,0.02
 01/31  01:00:00,100.988058312,19.8539151514,15.4210628744,10.4194961988,4.12243109448,15.9888894789,84.1840190012,81.1922885834,2.97173041782,0.02
 01/31  02:00:00,110.232242219,23.8367606135,16.1610657796,9.44774910558,4.12243109448,15.9888894789,106.011501406,103.019770988,2.97173041782,0.02
 01/31  03:00:00,101.970414251,19.8539151514,14.6143957148,13.2554112955,4.12243109448,15.9888894789,86.0912807455,83.0995503277,2.97173041782,0.02
 01/31  04:00:00,108.905472002,23.8367606135,14.9931863471,11.5786128282,4.12243109448,15.9888894789,108.562083362,105.570352944,2.97173041782,0.02
 01/31  05:00:00,138.56448728,28.6912801429,17.8510575351,12.6235755311,12.3672932834,24.9413748627,123.277959897,118.305075867,4.9528840297,0.02
 01/31  06:00:00,170.992921172,28.2601807678,21.7208206907,41.7845538077,12.3672932834,24.9413748627,194.583168623,189.610284593,4.9528840297,0.02
 01/31  07:00:00,222.516549968,29.1598195216,15.568377781,41.9694940671,24.7345865669,70.7195625826,170.448880529,160.52311247,9.90576805939,0.02
 01/31  08:00:00,230.094038938,29.192445675,15.5745941439,30.0390817151,37.1018798503,92.3937384068,150.743440543,140.817672484,9.90576805939,0.02
 01/31  09:00:00,229.515717065,29.2054118942,15.5736144688,21.9334068175,37.1018798503,104.434947198,148.99461407,130.461422323,9.90576805939,8.62742368833
 01/31  10:00:00,234.467672404,29.2235902205,16.1552249913,16.1252620223,37.1018798503,116.476155989,130.87331821,120.947550151,9.90576805939,0.02
 01/31  11:00:00,230.577065312,29.2870373491,16.5712165694,13.3227086075,37.1018798503,116.476155989,130.690570849,112.147530826,9.90576805939,8.63727196293
 01/31  12:00:00,230.013304938,29.4182718939,17.5292676035,11.352624883,37.1018798503,116.476155989,115.187149676,105.261381616,9.90576805939,0.02
 01/31  13:00:00,218.879435013,29.5521778412,18.6565036289,9.91770263954,37.1018798503,104.434947198,120.54583771,102.006017843,9.90576805939,8.63405180776
 01/31  14:00:00,227.808402986,29.56666723,18.9109487829,8.77338458785,37.1018798503,116.476155989,111.184457395,101.258689336,9.90576805939,0.02
 01/31  15:00:00,226.181435093,29.6612150048,19.1824823132,7.73638442517,37.1018798503,116.476155989,117.690117512,99.1471662013,9.90576805939,8.63718325165
 01/31  16:00:00,223.665617622,29.678886912,18.1872068394,6.92599908017,37.1018798503,116.476155989,116.350217329,97.8091022226,9.90576805939,8.63534704707
 01/31  17:00:00,222.472672466,29.5189561717,17.0081538283,6.80323530497,37.1018798503,116.476155989,109.18507627,99.2593082108,9.90576805939,0.02
 01/31  18:00:00,233.137942397,29.4455759506,16.6545405172,7.32676670797,37.1018798503,116.476155989,111.306434765,101.380666705,9.90576805939,0.02
 01/31  19:00:00,151.723304233,27.6743270643,17.6011696022,0.0,24.7345865669,47.5788473902,85.1269879967,80.154103967,4.9528840297,0.02
 01/31  20:00:00,152.53371203,27.8196060756,17.7655159537,0.0784932460331,24.7345865669,47.5788473902,99.6985872273,86.1360322806,4.9528840297,8.60967091701
 01/31  21:00:00,125.950729146,26.5120949746,12.6793451993,0.0,12.3672932834,38.6892022431,104.752082955,101.760352538,2.97173041782,0.02
 01/31  22:00:00,110.309772933,22.5171870806,15.3775185746,0.844466922351,12.3672932834,27.0668015668,90.0335404194,87.0418100016,2.97173041782,0.02
 01/31  23:00:00,76.2554108918,17.6747299831,8.80137686587,0.0,4.12243109448,15.9888894789,79.8312462841,76.8395158663,2.97173041782,0.02
 01/31  24:00:00,87.8318361032,22.0934124788,11.2033861472,0.0,4.12243109448,15.9888894789,102.177299151,99.1855687332,2.97173041782,0.02
 02/01  01:00:00,90.8256147341,19.8539151514,15.9736065514,5.25550063405,4.12243109448,15.9888894789,82.5165261279,79.5247957101,2.97173041782,0.02
 02/01  02:00:00,100.19094349,23.8367606135,16.487175491,5.78883628077,4.12243109448,15.9888894789,103.793093307,100.801362889,2.97173041782,0.02
 02/01  03:00:00,93.919272828,19.8539151514,15.3638731215,8.82432836053,4.12243109448,15.9888894789,84.2519352766,81.2602048588,2.97173041782,0.02
 02/01  04:00:00,102.304498947,23.8367606135,16.168500811,8.25797103592,4.12243109448,15.9888894789,106.038313953,103.046583535,2.97173041782,0.02
 02/01  05:00:00,130.178597594,28.6912801429,19.2451325477,8.55518328393,12.3672932834,24.9413748627,120.416933417,115.444049387,4.9528840297,0.02
 02/01  06:00:00,159.423246846,28.2696286531,22.7713823652,34.7422459765,12.3672932834,24.9413748627,191.066553684,186.093669655,4.9528840297,0.02
 02/01  07:00:00,208.229376927,29.1975989989,16.557354927,31.9742651509,24.7345865669,70.7195625826,161.390300912,151.464532852,9.90576805939,0.02
 02/01  08:00:00,219.00209909,29.2474267979,16.5706173414,23.2305529206,37.1018798503,92.3937384068,141.256122837,131.330354777,9.90576805939,0.02
 02/01  09:00:00,223.125725044,29.2679547747,16.5687117082,19.821655227,37.1018798503,104.434947198,142.930143028,124.396309425,9.90576805939,8.62806554296
 02/01  10:00:00,231.115217652,29.2921952298,17.2488011698,16.3822199799,37.1018798503,116.476155989,127.671982378,117.746214318,9.90576805939,0.02
 02/01  11:00:00,226.943219031,29.3711737288,19.091438691,11.9870694996,37.1018798503,116.476155989,128.932422153,110.389389242,9.90576805939,8.63726485146
 02/01  12:00:00,226.535660607,29.5230056219,21.2212060623,9.63215428997,37.1018798503,116.476155989,114.364553637,104.438785577,9.90576805939,0.02
 02/01  13:00:00,215.235890334,29.6909928103,22.3605055429,7.80107122274,37.1018798503,104.434947198,119.615130009,101.075609507,9.90576805939,8.6337524419
 02/01  14:00:00,225.157423455,29.8994567107,23.2239445257,6.43036436964,37.1018798503,116.476155989,108.288631497,98.3628634378,9.90576805939,0.02
 02/01  15:00:00,224.315254913,29.9528714311,23.3124297301,5.29762969923,37.1018798503,116.476155989,115.590548731,97.0475721084,9.90576805939,8.63720856274
 02/01  16:00:00,222.720951491,30.0135555364,22.3820951275,4.62594916726,37.1018798503,116.476155989,105.565891908,95.6401238481,9.90576805939,0.02
 02/01  17:00:00,220.730859515,29.8640633252,20.4304482347,4.51330622516,37.1018798503,116.476155989,115.099646377,96.5635425131,9.90576805939,8.63033580475
 02/01  18:00:00,232.123121992,29.6435902261,19.0836501588,4.86085092046,37.1018798503,116.476155989,109.501593257,99.5758251981,9.90576805939,0.02
 02/01  19:00:00,153.098621881,27.6743270643,18.769494697,0.0,24.7345865669,47.5788473902,83.1981990162,78.2253149865,4.9528840297,0.02
 02/01  20:00:00,152.428571461,28.110164098,19.5714497934,0.0118677290123,24.7345865669,47.5788473902,90.0062150735,85.0333310438,4.9528840297,0.02
 02/01  21:00:00,124.625501327,26.9479320082,14.3247656212,0.0936087162188,12.3672932834,38.6892022431,104.076938091,101.085207673,2.97173041782,0.02
 02/01  22:00:00,107.055640936,22.4300196739,15.160868533,0.650047377681,12.3672932834,27.0668015668,98.2266570494,86.6499344982,2.97173041782,8.60499213342
 02/01  23:00:00,74.3567584588,17.6747299831,8.6478191313,0.0,4.12243109448,15.9888894789,79.6172816658,76.625551248,2.97173041782,0.02
 02/01  24:00:00,87.5179093685,22.3113309956,11.3481055753,0.22098108955,4.12243109448,15.9888894789,102.060041819,99.0683114011,2.97173041782,0.02
 02/02  01:00:00,89.795872179,19.8539151514,15.3413808114,5.06067961743,4.12243109448,15.9888894789,82.7012498006,79.7095193828,2.97173041782,0.02
 02/02  02:00:00,99.4222078021,23.8367606135,15.4255032853,5.70398562234,4.12243109448,15.9888894789,104.157453185,101.165722767,2.97173041782,0.02
 02/02  03:00:00,94.2564309026,19.8539151514,14.1368207305,9.06338428076,4.12243109448,15.9888894789,84.6715380015,81.6798075837,2.97173041782,0.02
 02/02  04:00:00,103.208310343,23.8367606135,14.5041564241,8.71888430709,4.12243109448,15.9888894789,106.732181862,103.740451444,2.97173041782,0.02
 02/02  05:00:00,131.0656688,28.6912801429,16.5303182785,9.35196989104,12.3672932834,24.9413748627,121.202655561,116.229771531,4.9528840297,0.02
 02/02  06:00:00,158.577550967,28.2794985086,19.7004146618,34.3099389498,12.3672932834,24.9413748627,191.893862757,186.920978728,4.9528840297,0.02
 02/02  07:00:00,208.960971857,29.1990315542,13.4626207502,33.353691547,24.7345865669,70.7195625826,172.548661199,162.62289314,9.90576805939,0.02
 02/02  08:00:00,219.790955297,29.2622766118,13.4682517327,24.6235384963,37.1018798503,92.3937384068,152.875052043,142.949283983,9.90576805939,0.02
 02/02  09:00:00,220.860642649,29.2984180428,12.8517206493,18.681582931,37.1018798503,104.434947198,145.372506497,135.446738438,9.90576805939,0.02
 02/02  10:00:00,229.028861735,29.3770991817,15.5599408226,13.1538639986,37.1018798503,116.476155989,138.399295324,119.861720321,9.90576805939,8.63180694301
 02/02  11:00:00,230.694957777,29.5147785512,19.0748246901,10.6053840283,37.1018798503,116.476155989,116.173381873,106.247613813,9.90576805939,0.02
 02/02  12:00:00,230.894485045,29.7544365965,20.7741154687,9.05217800316,37.1018798503,116.476155989,120.409253702,101.864424626,9.90576805939,8.63906101688
 02/02  13:00:00,219.45877962,30.0022210592,21.8364792963,7.68842178787,37.1018798503,104.434947198,108.508785235,98.5830171759,9.90576805939,0.02
 02/02  14:00:00,230.012715714,30.1818999905,22.4849307054,6.81798311373,37.1018798503,116.476155989,114.833886552,96.288909615,9.90576805939,8.63920887725
 02/02  15:00:00,229.819603914,30.2737199536,22.780381442,5.77355055336,37.1018798503,116.476155989,113.055392011,94.5137541917,9.90576805939,8.63586975964
 02/02  16:00:00,229.022315267,30.2426090275,22.3037745621,5.12671702878,37.1018798503,116.476155989,103.673837463,93.7480694033,9.90576805939,0.02
 02/02  17:00:00,228.009149504,30.0283109604,20.6038231625,4.87702587267,37.1018798503,116.476155989,113.554918656,95.0204862459,9.90576805939,8.62866435087
 02/02  18:00:00,238.573663854,29.7463458358,19.2698976071,4.98716231439,37.1018798503,116.476155989,108.252513875,98.3267458158,9.90576805939,0.02
 02/02  19:00:00,157.20283732,27.8196060756,19.2797850951,0.0,24.7345865669,47.5788473902,82.3583073924,77.3854233627,4.9528840297,0.02
 02/02  20:00:00,155.434205139,28.110164098,19.4682913346,0.00927350693197,24.7345865669,47.5788473902,89.272910133,84.3000261033,4.9528840297,0.02
 02/02  21:00:00,126.072550163,26.9479320082,14.2986408009,0.0757984456451,12.3672932834,38.6892022431,103.449974295,100.458243877,2.97173041782,0.02
 02/02  22:00:00,107.490482215,22.5171870806,15.4348225582,0.639220958673,12.3672932834,27.0668015668,89.4092151497,86.4174847319,2.97173041782,0.02
 02/02  23:00:00,72.7151117631,17.6747299831,8.80524934618,0.0,4.12243109448,15.9888894789,79.5080747343,76.5163443165,2.97173041782,0.02
 02/02  24:00:00,81.8994898097,22.3113309956,12.0035080112,0.191988474399,4.12243109448,15.9888894789,102.117138672,99.1254082545,2.97173041782,0.02
 02/03  01:00:00,82.298069172,19.6359966345,15.4282173901,3.83383922333,4.12243109448,15.9888894789,83.2455240338,80.2537936159,2.97173041782,0.02
 02/03  02:00:00,93.9906499771,23.8367606135,16.1603343564,5.1521109474,4.12243109448,15.9888894789,112.76680921,101.193175762,2.97173041782,8.60190302945
 02/03  03:00:00,89.5784839891,19.8539151514,15.1606443793,8.15872940686,4.12243109448,15.9888894789,84.4494317532,81.4577013354,2.97173041782,0.02
 02/03  04:00:00,94.7019066787,23.8367606135,16.3355203324,7.65361974335,4.12243109448,15.9888894789,106.493470602,103.501740184,2.97173041782,0.02
 02/03  05:00:00,120.173823765,28.6912801429,19.3560779153,7.97190273471,12.3672932834,24.9413748627,120.783825696,115.810941667,4.9528840297,0.02
 02/03  06:00:00,148.639183314,28.2808852876,22.8367120302,31.7550844648,12.3672932834,24.9413748627,191.057655489,186.084771459,4.9528840297,0.02
 02/03  07:00:00,199.325375804,29.2016497722,15.9669441892,30.4149603024,24.7345865669,70.7195625826,163.265727543,153.339959484,9.90576805939,0.02
 02/03  08:00:00,208.983118387,29.2694698909,16.1307874977,22.0453191518,37.1018798503,92.3937384068,142.772433516,132.846665457,9.90576805939,0.02
 02/03  09:00:00,211.91651811,29.3047875729,16.5526343612,18.3583820703,37.1018798503,104.434947198,133.578444402,123.652676343,9.90576805939,0.02
 02/03  10:00:00,222.679309622,29.3326216441,16.5616071109,16.6818314756,37.1018798503,116.476155989,138.590254291,120.052682081,9.90576805939,8.63180415041
 02/03  11:00:00,223.806110838,29.3518714572,16.5646151066,16.6817131628,37.1018798503,116.476155989,128.559293509,118.63352545,9.90576805939,0.02
 02/03  12:00:00,223.194394157,29.3818091018,16.6760771343,16.0570807809,37.1018798503,116.476155989,135.005736402,116.460954078,9.90576805939,8.6390142654
 02/03  13:00:00,209.291700155,29.4177789556,16.6451035812,14.6342691255,37.1018798503,104.434947198,123.246724089,113.320956029,9.90576805939,0.02
 02/03  14:00:00,218.641265454,29.4465347727,16.5538442144,13.8088332699,37.1018798503,116.476155989,130.1536517,111.610521333,9.90576805939,8.63736230675
 02/03  15:00:00,218.31801885,29.475158025,16.6181669435,13.1143532413,37.1018798503,116.476155989,120.254410293,110.328642233,9.90576805939,0.02
 02/03  16:00:00,218.538136218,29.4823526225,16.7154455357,13.1969975701,37.1018798503,116.476155989,128.07873612,109.537649013,9.90576805939,8.63531904769
 02/03  17:00:00,222.252902614,29.4696186873,15.9821367846,14.2319532319,37.1018798503,116.476155989,121.314680947,111.388912888,9.90576805939,0.02
 02/03  18:00:00,233.042352394,29.4731979995,15.558027045,14.6851638772,37.1018798503,116.476155989,131.480234604,112.954385398,9.90576805939,8.62008114633
 02/03  19:00:00,144.978832299,27.8196060756,16.8584616715,0.417988974527,24.7345865669,47.5788473902,92.1694019341,87.1965179044,4.9528840297,0.02
 02/03  20:00:00,146.792882446,28.110164098,17.6565307582,0.755725110787,24.7345865669,47.5788473902,95.9319296225,90.9590455928,4.9528840297,0.02
 02/03  21:00:00,121.479549119,26.9479320082,13.7747735735,0.680173726205,12.3672932834,38.6892022431,108.083843647,105.092113229,2.97173041782,0.02
 02/03  22:00:00,105.344532172,22.5171870806,15.2235355235,2.83753674933,12.3672932834,27.0668015668,92.4114543822,89.4197239644,2.97173041782,0.02
 02/03  23:00:00,82.1082834345,19.1565758975,13.8043654862,4.84625750357,4.12243109448,15.9888894789,81.6514675706,78.6597371528,2.97173041782,0.02
 02/03  24:00:00,100.115002794,24.2725976471,18.1270611881,9.01811520734,4.12243109448,15.9888894789,103.798082968,100.80635255,2.97173041782,0.02
 02/04  01:00:00,87.3513165018,19.4180781177,14.2146956028,8.37441269083,4.12243109448,15.9888894789,84.4247252374,81.4329948195,2.97173041782,0.02
 02/04  02:00:00,102.291747413,24.2725976471,17.7267867143,11.6678179532,4.12243109448,15.9888894789,106.247227009,103.255496591,2.97173041782,0.02
 02/04  03:00:00,87.9931256904,19.4180781177,13.9763343345,10.3369613194,4.12243109448,15.9888894789,86.3176282332,83.3258978154,2.97173041782,0.02
 02/04  04:00:00,102.785410844,24.2725976471,17.4198986041,13.7641676114,4.12243109448,15.9888894789,108.142041009,105.150310591,2.97173041782,0.02
 02/04  05:00:00,108.559464022,28.2554431092,17.7523290275,11.9454849375,4.12243109448,16.0517297156,128.365263977,125.373533559,2.97173041782,0.02
 02/04  06:00:00,111.989654244,28.6912801429,18.9261898359,15.4261830749,4.12243109448,16.0517297156,129.962226842,126.970496425,2.97173041782,0.02
 02/04  07:00:00,134.561161267,29.1271171765,12.5658948038,19.8542373227,4.12243109448,39.6058045677,125.415176819,122.423446402,2.97173041782,0.02
 02/04  08:00:00,200.892897872,29.1271171765,16.2474540774,59.7169820866,12.3672932834,65.3531420225,189.62231187,176.067529602,4.9528840297,8.60189823839
 02/04  09:00:00,185.836708514,29.1271171765,17.1791375143,45.3393966115,12.3672932834,68.2430321324,171.079319613,166.106435584,4.9528840297,0.02
 02/04  10:00:00,201.02245201,29.1325783436,18.169834651,32.955572334,16.4897243779,93.1370602926,153.580101486,145.635487039,7.92461444751,0.02
 02/04  11:00:00,196.801729145,29.1389387012,18.5379236652,29.0522602606,16.4897243779,93.1370602926,146.432755274,138.488140827,7.92461444751,0.02
 02/04  12:00:00,197.096190988,29.1416313629,20.4878170306,27.2709501775,16.4897243779,93.1370602926,144.72422626,136.779611813,7.92461444751,0.02
 02/04  13:00:00,188.853451953,29.1430266712,18.4346342086,28.3102375257,16.4897243779,83.9857416113,155.707355625,139.17034254,7.92461444751,8.61239863706
 02/04  14:00:00,189.521957057,29.1438043534,17.8566714878,28.4177632646,16.4897243779,83.9857416113,148.707098609,140.762484161,7.92461444751,0.02
 02/04  15:00:00,191.319694782,29.1443140215,20.6241694761,27.1174680023,16.4897243779,83.9857416113,143.335558844,135.390944397,7.92461444751,0.02
 02/04  16:00:00,147.159834446,29.1271171765,17.7001903289,1.11713762245,12.3672932834,70.6512738906,83.3517467534,78.3788627237,4.9528840297,0.02
 02/04  17:00:00,149.75686005,29.1271171765,17.1176245903,2.57583594902,12.3672932834,70.6512738906,80.832978922,75.8600948923,4.9528840297,0.02
 02/04  18:00:00,148.458817754,29.1271171765,15.7307884777,4.797814576,12.3672932834,58.1284167478,87.6388733812,82.6659893515,4.9528840297,0.02
 02/04  19:00:00,108.08946906,26.5120949746,14.7477325663,0.0,12.3672932834,24.9413748627,107.845810019,102.87292599,4.9528840297,0.02
 02/04  20:00:00,109.897778139,26.5120949746,15.3239088541,0.0,12.3672932834,24.9413748627,113.339565076,108.366681046,4.9528840297,0.02
 02/04  21:00:00,98.2218375816,26.7300134914,16.4227216826,0.577594220423,4.12243109448,16.0517297156,121.400945971,118.409215553,2.97173041782,0.02
 02/04  22:00:00,104.072804598,23.3016937412,19.5682420863,9.03873468188,4.12243109448,15.9888894789,101.52994047,98.5382100518,2.97173041782,0.02
 02/04  23:00:00,95.7116226296,19.4180781177,16.5700932718,8.67438388463,4.12243109448,15.9888894789,95.1957707872,83.6221372345,2.97173041782,8.60190313493
 02/04  24:00:00,113.701075332,24.2725976471,20.7647376327,11.9048230712,4.12243109448,15.9888894789,108.739613499,105.747883081,2.97173041782,0.02
 02/05  01:00:00,97.5115174244,19.4180781177,16.4036275079,10.8404844858,2.06121554724,15.9888894789,88.4469466152,85.4552161974,2.97173041782,0.02
 02/05  02:00:00,116.210199038,24.2725976471,20.551320953,14.3633113869,2.06121554724,15.9888894789,111.288867471,108.297137053,2.97173041782,0.02
 02/05  03:00:00,99.5589907988,19.4180781177,15.9240789544,12.5178897099,2.06121554724,15.9888894789,89.9066603071,86.9149298893,2.97173041782,0.02
 02/05  04:00:00,116.344883811,24.2725976471,18.9612320418,16.3901975179,2.06121554724,15.9888894789,111.850644301,108.858913884,2.97173041782,0.02
 02/05  05:00:00,99.9081871455,19.4180781177,14.7701197574,14.1753391285,2.06121554724,15.9888894789,90.6042148442,87.6124844264,2.97173041782,0.02
 02/05  06:00:00,117.513759859,24.2725976471,18.4910747721,18.1496338953,2.06121554724,15.9888894789,113.398847421,110.407117004,2.97173041782,0.02
 02/05  07:00:00,102.199607568,19.4180781177,14.7029824648,15.5383362692,2.06121554724,15.9888894789,91.6101375664,88.6184071486,2.97173041782,0.02
 02/05  08:00:00,106.975039669,24.2725976471,18.425436706,19.3957157389,2.06121554724,15.9888894789,114.130372977,111.138642559,2.97173041782,0.02
 02/05  09:00:00,113.165254998,19.4180781177,15.5725015144,10.8646868997,4.12243109448,41.7362269337,88.3219043904,83.3490203607,4.9528840297,0.02
 02/05  10:00:00,128.747985637,24.2725976471,20.9283956726,9.79223992006,4.12243109448,41.7362269337,104.017558343,99.0446743132,4.9528840297,0.02
 02/05  11:00:00,107.744425755,19.4180781177,17.0315864013,6.3854801306,4.12243109448,41.7362269337,81.4374448637,76.464560834,4.9528840297,0.02
 02/05  12:00:00,123.366473495,24.2725976471,21.9447903757,7.16237524627,4.12243109448,41.7362269337,97.9884342314,93.0155502017,4.9528840297,0.02
 02/05  13:00:00,108.200145136,19.4180781177,18.2830696563,5.0355131022,4.12243109448,41.7362269337,78.1589542622,73.1860702325,4.9528840297,0.02
 02/05  14:00:00,122.668775233,24.0982628337,22.904221664,5.48273405802,4.12243109448,41.7362269337,95.6696122652,90.6967282355,4.9528840297,0.02
 02/05  15:00:00,96.7719113599,18.1105670167,14.5187331746,0.761501253903,4.12243109448,41.7362269337,77.5504804869,72.5775964572,4.9528840297,0.02
 02/05  16:00:00,110.093042459,22.9650865461,18.2684267106,2.10305690472,4.12243109448,41.7362269337,95.9659840529,90.9931000232,4.9528840297,0.02
 02/05  17:00:00,74.5716506051,17.6747299831,11.7110226624,0.0,4.12243109448,24.8785346261,79.6924511106,74.7195670809,4.9528840297,0.02
 02/05  18:00:00,93.0510901599,23.4009235798,17.8823843499,3.71233338597,2.06121554724,15.9888894789,105.727403901,102.735673483,2.97173041782,0.02
 02/05  19:00:00,90.7992797349,19.6359966345,15.966655099,7.23002495128,2.06121554724,15.9888894789,89.113967449,86.1222370311,2.97173041782,0.02
 02/05  20:00:00,99.9829607217,23.8367606135,17.3330128473,8.20044439986,2.06121554724,15.9888894789,112.312566781,109.320836363,2.97173041782,0.02
 02/05  21:00:00,95.3040481777,19.8539151514,16.2747060629,12.2209994992,2.06121554724,15.9888894789,91.4672389062,88.4755084884,2.97173041782,0.02
 02/05  22:00:00,103.467299426,23.8367606135,17.5795845423,11.3753396003,2.06121554724,15.9888894789,114.359795365,111.368064948,2.97173041782,0.02
 02/05  23:00:00,97.3876667612,19.8539151514,15.8116904737,15.9122210964,2.06121554724,15.9888894789,92.852601844,89.8608714262,2.97173041782,0.02
 02/05  24:00:00,106.130165813,23.8367606135,17.6343618365,13.6768079713,2.06121554724,15.9888894789,115.640030632,112.648300214,2.97173041782,0.02
 02/06  01:00:00,104.454819265,19.8539151514,16.4594280524,17.4209844001,4.12243109448,15.9888894789,92.488964908,89.4972344902,2.97173041782,0.02
 02/06  02:00:00,112.254125681,23.8367606135,17.9876170055,14.4140359087,4.12243109448,15.9888894789,123.243974297,111.6703443,2.97173041782,8.60189957938
 02/06  03:00:00,106.523599916,19.8539151514,16.4300159685,18.7737435299,4.12243109448,15.9888894789,92.6104559968,89.618725579,2.97173041782,0.02
 02/06  04:00:00,112.105006463,23.8367606135,17.9604311467,15.4314187283,4.12243109448,15.9888894789,115.259880675,112.268150257,2.97173041782,0.02
 02/06  05:00:00,139.282331604,28.6912801429,21.3076672216,15.6907358596,12.3672932834,24.9413748627,131.999073808,127.026189778,4.9528840297,0.02
 02/06  06:00:00,175.497025564,28.2554599542,24.9099396893,49.0417755534,12.3672932834,24.9413748627,202.629133978,197.656249948,4.9528840297,0.02
 02/06  07:00:00,226.217681413,29.127601138,18.5503423315,48.5080632883,24.7345865669,70.7195625826,167.996036553,158.070268493,9.90576805939,0.02
 02/06  08:00:00,229.11026119,29.1367145359,19.4759600983,33.1497379303,37.1018798503,92.3937384068,145.78671602,135.860947961,9.90576805939,0.02
 02/06  09:00:00,232.03639598,29.1462992457,21.1587565871,24.2666452193,37.1018798503,104.434947198,135.991267466,126.065499407,9.90576805939,0.02
 02/06  10:00:00,235.838083993,29.1584235673,21.9337930675,17.7015390842,37.1018798503,116.476155989,136.92001294,118.382431424,9.90576805939,8.63181345707
 02/06  11:00:00,231.71383794,29.2462363113,23.2767782943,14.0779889728,37.1018798503,116.476155989,122.259046081,112.333278021,9.90576805939,0.02
 02/06  12:00:00,232.149053082,29.4602892633,26.4491498336,11.3100335678,37.1018798503,116.476155989,125.829581722,107.284662635,9.90576805939,8.63915102845
 02/06  13:00:00,223.628034227,29.6226229217,28.1726979038,9.25072401387,37.1018798503,104.434947198,113.11321893,103.18745087,9.90576805939,0.02
 02/06  14:00:00,234.04417261,29.7372440883,30.3632814169,7.76684033598,37.1018798503,116.476155989,119.082965682,100.538014303,9.90576805939,8.63918332002
 02/06  15:00:00,236.260350206,29.8549353078,33.3225793732,6.16283409233,37.1018798503,116.476155989,107.592638397,97.6668703376,9.90576805939,0.02
 02/06  16:00:00,235.634079124,29.8640513665,31.9859791961,5.18023345477,37.1018798503,116.476155989,114.584962215,96.0447088412,9.90576805939,8.63448531424
 02/06  17:00:00,222.85018974,29.7118237764,27.5431783916,4.73290250098,37.1018798503,116.476155989,107.738978832,97.8132107729,9.90576805939,0.02
 02/06  18:00:00,228.737035677,29.4920169423,24.1673169876,4.65244568005,37.1018798503,116.476155989,119.734661861,101.208628223,9.90576805939,8.62026557863
 02/06  19:00:00,144.171892269,26.7300134914,17.6339308742,0.0,24.7345865669,47.5788473902,83.5876098704,78.6147258407,4.9528840297,0.02
 02/06  20:00:00,146.745927,27.8196060756,20.7471513134,0.0,24.7345865669,47.5788473902,90.5830496152,85.6101655855,4.9528840297,0.02
 02/06  21:00:00,122.302434025,27.3837690419,18.1717440326,0.00894083878118,12.3672932834,38.6892022431,104.984631373,101.992900955,2.97173041782,0.02
 02/06  22:00:00,95.813006167,20.3259394805,11.9632149173,0.0,12.3672932834,27.0668015668,87.9918981709,85.0001677531,2.97173041782,0.02
 02/06  23:00:00,72.456996823,17.6747299831,10.5485750401,0.0,4.12243109448,15.9888894789,79.907661329,76.9159309112,2.97173041782,0.02
 02/06  24:00:00,83.4189906017,22.0934124788,13.2330031997,0.0,4.12243109448,15.9888894789,102.024297655,99.0325672367,2.97173041782,0.02
 02/07  01:00:00,71.326238546,17.6747299831,9.78144241587,0.0,4.12243109448,15.9888894789,83.5223504985,80.5306200807,2.97173041782,0.02
 02/07  02:00:00,87.2080502432,23.4009235798,16.587621584,1.56450746451,4.12243109448,15.9888894789,104.917098748,101.92536833,2.97173041782,0.02
 02/07  03:00:00,71.746224719,17.9362322032,10.2621505889,0.325582186332,4.12243109448,15.9888894789,84.68723929,81.6955088722,2.97173041782,0.02
 02/07  04:00:00,95.9372648467,24.2725976471,18.9116865452,5.571915204,4.12243109448,15.9888894789,106.269872027,103.278141609,2.97173041782,0.02
 02/07  05:00:00,112.336575585,27.6016875587,17.2688647554,2.21407452093,12.3672932834,24.9413748627,120.97365211,116.00076808,4.9528840297,0.02
 02/07  06:00:00,153.111914704,28.7250251478,25.6368937918,34.9556895459,12.3672932834,24.9413748627,191.611951285,186.639067255,4.9528840297,0.02
 02/07  07:00:00,191.650827949,29.2040314008,17.5496340481,26.3012474397,24.7345865669,70.7195625826,159.226916361,149.301148302,9.90576805939,0.02
 02/07  08:00:00,202.000648791,29.2473104546,17.5522335797,18.934325824,37.1018798503,92.3937384068,147.034008089,128.520528937,9.90576805939,8.60771109285
 02/07  09:00:00,210.613507324,29.2887373636,17.5934536287,16.2518093511,37.1018798503,104.434947198,131.288330107,121.362562048,9.90576805939,0.02
 02/07  10:00:00,218.897641122,29.321089968,17.7731106384,14.6828903941,37.1018798503,116.476155989,128.028895757,118.103127698,9.90576805939,0.02
 02/07  11:00:00,217.862037038,29.3457827768,17.8914476934,13.4223585001,37.1018798503,116.476155989,134.295158065,115.752079113,9.90576805939,8.63731089235
 02/07  12:00:00,218.820829123,29.3823958182,19.0377763754,11.5657391046,37.1018798503,116.476155989,131.439607993,112.89476368,9.90576805939,8.63907625404
 02/07  13:00:00,206.54947758,29.4509360828,20.0237086252,9.05325078576,37.1018798503,104.434947198,118.605299922,108.679531862,9.90576805939,0.02
 02/07  14:00:00,216.040084394,29.5925354241,22.5254849223,7.29798114197,37.1018798503,116.476155989,121.976886338,103.433465953,9.90576805939,8.63765232587
 02/07  15:00:00,217.956299491,29.8460481967,24.6488387152,5.5272779892,37.1018798503,116.476155989,109.105124732,99.1793566723,9.90576805939,0.02
 02/07  16:00:00,216.572148461,29.9473524047,23.0700040489,4.62903259803,37.1018798503,116.476155989,115.517956159,96.9783972885,9.90576805939,8.63379081142
 02/07  17:00:00,213.709914261,29.8324727366,20.4899590509,4.27016655875,37.1018798503,116.476155989,107.642118669,97.7163506095,9.90576805939,0.02
 02/07  18:00:00,219.693318015,29.6656454635,18.2883935537,4.28807595618,37.1018798503,116.476155989,110.430305593,100.504537534,9.90576805939,0.02
 02/07  19:00:00,142.901958703,27.8196060756,18.3938435652,0.0,24.7345865669,47.5788473902,92.5646633213,79.0020941913,4.9528840297,8.6096851003
 02/07  20:00:00,144.486250856,28.110164098,19.2818205631,0.00871450882643,24.7345865669,47.5788473902,90.7469120189,85.7740279892,4.9528840297,0.02
 02/07  21:00:00,118.379559665,26.9479320082,14.3450519112,0.0832458372825,12.3672932834,38.6892022431,104.710767316,101.719036899,2.97173041782,0.02
 02/07  22:00:00,102.591932549,22.5171870806,15.5778192795,0.589553651059,12.3672932834,27.0668015668,90.1061545974,87.1144241795,2.97173041782,0.02
 02/07  23:00:00,69.7598330765,17.6747299831,8.79509597595,0.0,4.12243109448,15.9888894789,79.9553089999,76.9635785821,2.97173041782,0.02
 02/07  24:00:00,85.7656141472,23.1394213596,14.9532515686,1.30576182311,4.12243109448,15.9888894789,102.338764389,99.3470339715,2.97173041782,0.02
 02/08  01:00:00,73.9985207981,18.3284855335,11.0650424944,1.09428080744,4.12243109448,15.9888894789,83.2365817045,80.2448512867,2.97173041782,0.02
 02/08  02:00:00,90.6692727784,23.8367606135,16.7383349929,4.29896720189,4.12243109448,15.9888894789,104.288940546,101.297210128,2.97173041782,0.02
 02/08  03:00:00,85.7254314852,19.8539151514,15.6017777587,6.90703669823,4.12243109448,15.9888894789,84.4544461899,81.4627157721,2.97173041782,0.02
 02/08  04:00:00,92.7037850627,23.8367606135,16.3256848348,6.65453583104,4.12243109448,15.9888894789,106.287643653,103.295913235,2.97173041782,0.02
 02/08  05:00:00,119.461876979,28.6912801429,19.4453344239,7.09616998082,12.3672932834,24.9413748627,120.821541548,115.848657518,4.9528840297,0.02
 02/08  06:00:00,147.008116379,28.2761677409,22.8246509146,31.8258137546,12.3672932834,24.9413748627,191.402261752,186.429377723,4.9528840297,0.02
 02/08  07:00:00,195.643524619,29.2071794909,16.5442306203,29.1446360471,24.7345865669,70.7195625826,161.560453982,151.634685923,9.90576805939,0.02
 02/08  08:00:00,204.795360411,29.2641810254,16.5559904434,21.096563157,37.1018798503,92.3937384068,141.214812473,131.289044414,9.90576805939,0.02
 02/08  09:00:00,210.099201522,29.2985268878,18.0474319075,17.0833422357,37.1018798503,104.434947198,140.04376313,121.50989473,9.90576805939,8.62810033987
 02/08  10:00:00,217.988802185,29.3805915861,22.1699983953,11.8049965391,37.1018798503,116.476155989,124.158163393,114.232395334,9.90576805939,0.02
 02/08  11:00:00,219.326965313,29.4604115488,26.565149962,8.99435485866,37.1018798503,116.476155989,127.946299356,109.403226699,9.90576805939,8.63730459672
 02/08  12:00:00,225.161594292,29.7058621388,34.0977973171,6.82557497523,37.1018798503,116.476155989,113.094549679,103.168781619,9.90576805939,0.02
 02/08  13:00:00,224.316208104,30.1685556987,44.5211771495,4.6001145792,37.1018798503,104.434947198,115.298766563,96.7589674963,9.90576805939,8.63403100768
 02/08  14:00:00,244.745631385,30.5612584722,51.1759826701,2.98895339761,37.1018798503,116.476155989,102.069904917,92.1441368573,9.90576805939,0.02
 02/08  15:00:00,247.940032968,30.8718872204,54.5612884687,1.97993440672,37.1018798503,116.476155989,107.643030029,89.1000779256,9.90576805939,8.63718404358
 02/08  16:00:00,247.682758341,31.0016009617,55.9158881195,1.45490124595,37.1018798503,116.476155989,97.7008383219,87.7750702625,9.90576805939,0.02
 02/08  17:00:00,241.50045203,30.7902112338,53.6288942644,1.19107013929,37.1018798503,116.476155989,107.824255792,89.2881080306,9.90576805939,8.63037970233
 02/08  18:00:00,243.625002535,30.4090427421,48.6388922475,1.17958634193,37.1018798503,116.476155989,102.262891653,92.3371235938,9.90576805939,0.02
 02/08  19:00:00,151.534241453,27.928565334,32.9381975044,0.0,24.7345865669,47.5788473902,77.0561049225,72.0832208928,4.9528840297,0.02
 02/08  20:00:00,149.544830233,28.473361626,31.17703899,0.0,24.7345865669,47.5788473902,84.3543892879,79.3815052582,4.9528840297,0.02
 02/08  21:00:00,116.950972006,26.5120949746,20.6286207256,0.0,12.3672932834,38.6892022431,107.874528866,96.2930699158,2.97173041782,8.60972853213
 02/08  22:00:00,90.3345898911,15.4472950874,17.5586804507,0.0,12.3672932834,27.0668015668,62.0360107267,59.0442803089,2.97173041782,0.02
 02/08  23:00:00,80.2079048466,22.0934124788,18.5711417885,0.0,4.12243109448,15.9888894789,96.2640869361,93.2723565183,2.97173041782,0.02
 02/08  24:00:00,77.4690030216,18.5464040504,18.974027617,0.0307487548873,4.12243109448,15.9888894789,78.7427519056,75.7510214878,2.97173041782,0.02
 02/09  01:00:00,86.2695188369,22.5292495125,21.1317286354,0.0421789253411,4.12243109448,15.9888894789,99.1347603824,96.1430299646,2.97173041782,0.02
 02/09  02:00:00,80.3964148026,18.982241084,19.3519423655,0.287147302226,4.12243109448,15.9888894789,80.6327100172,77.6409795994,2.97173041782,0.02
 02/09  03:00:00,82.3175970131,22.0934124788,16.7994627926,0.0,4.12243109448,15.9888894789,101.484714714,98.4929842963,2.97173041782,0.02
 02/09  04:00:00,76.6440973675,18.6335714571,17.5516548156,0.338805048393,4.12243109448,15.9888894789,82.6946502612,79.7029198434,2.97173041782,0.02
 02/09  05:00:00,113.025430388,28.3135547137,27.3809086635,0.544552727832,12.3672932834,24.9413748627,116.296930943,111.324046913,4.9528840297,0.02
 02/09  06:00:00,134.15212871,28.320808322,31.7899330963,17.3280170569,12.3672932834,24.9413748627,185.516611832,180.543727802,4.9528840297,0.02
 02/09  07:00:00,188.212243261,29.2762556539,30.8952936319,14.5854446505,24.7345865669,70.7195625826,150.962390767,141.036622707,9.90576805939,0.02
 02/09  08:00:00,202.733381378,29.4863515716,32.7055514864,9.85972857013,37.1018798503,92.3937384068,131.76834731,121.84257925,9.90576805939,0.02
 02/09  09:00:00,214.881970513,29.5578797329,35.0014466098,8.0578904675,37.1018798503,104.434947198,134.119458962,115.585582483,9.90576805939,8.62810842007
 02/09  10:00:00,227.608491643,29.6177069888,37.2380994956,6.44633384965,37.1018798503,116.476155989,121.654886737,111.729118677,9.90576805939,0.02
 02/09  11:00:00,227.460386338,29.6608335842,38.1328850658,5.35959914588,37.1018798503,116.476155989,127.659973806,109.117015509,9.90576805939,8.63719023825
 02/09  12:00:00,226.664165486,29.6974376443,38.1956201825,4.46387518693,37.1018798503,116.476155989,117.075038479,107.14927042,9.90576805939,0.02
 02/09  13:00:00,217.010281294,29.7500965515,41.3709292798,3.62378480962,37.1018798503,104.434947198,123.592346382,105.052721913,9.90576805939,8.63385640987
 02/09  14:00:00,231.794834481,29.8123169998,44.5243256724,3.15095501411,37.1018798503,116.476155989,112.980638958,103.054870898,9.90576805939,0.02
 02/09  15:00:00,233.799134412,29.8627850042,46.85133038,2.77796223183,37.1018798503,116.476155989,120.220925743,101.677940285,9.90576805939,8.63721739828
 02/09  16:00:00,236.296091272,29.9012313764,49.5761012595,2.51195365767,37.1018798503,116.476155989,110.560882819,100.63511476,9.90576805939,0.02
 02/09  17:00:00,237.383333908,29.9268031361,50.8007783599,2.34951977593,37.1018798503,116.476155989,118.349606439,99.8135415112,9.90576805939,8.63029686886
 02/09  18:00:00,244.440926728,29.9319390797,50.8316349559,2.32487115109,37.1018798503,116.476155989,109.313400447,99.3876323877,9.90576805939,0.02
 02/09  19:00:00,155.004480928,27.7106468171,40.1597047512,0.0,24.7345865669,47.5788473902,80.6855655478,75.7126815181,4.9528840297,0.02
 02/09  20:00:00,157.156303099,28.473361626,41.5488066184,0.0,24.7345865669,47.5788473902,85.9885022994,81.0156182697,4.9528840297,0.02
 02/09  21:00:00,125.865779413,26.9479320082,33.0406451455,0.0,12.3672932834,38.6892022431,99.5075590399,96.5158286221,2.97173041782,0.02
 02/09  22:00:00,89.2891504632,15.0114580538,20.3615293655,0.0,12.3672932834,27.0668015668,67.3381754826,55.7604073479,2.97173041782,8.60603771684
 02/09  23:00:00,76.500324531,19.4422029814,22.3202945668,0.0,4.12243109448,15.9888894789,87.8344239568,84.842693539,2.97173041782,0.02
 02/09  24:00:00,64.2618121752,11.9123490908,17.8498208263,0.00338389745612,4.12243109448,15.9888894789,50.0004129376,47.0086825198,2.97173041782,0.02
 02/10  01:00:00,79.2948108151,19.2122220327,25.3689188414,0.0,4.12243109448,15.9888894789,86.7505599394,83.7588295215,2.97173041782,0.02
 02/10  02:00:00,59.8749783992,11.0406750235,14.33418858,0.00385660115247,4.12243109448,15.9888894789,50.7504675662,47.7587371484,2.97173041782,0.02
 02/10  03:00:00,80.883130269,19.6480590664,26.4621418404,0.0592595643827,4.12243109448,15.9888894789,87.6743021364,84.6825717186,2.97173041782,0.02
 02/10  04:00:00,67.1240391822,13.4619035723,18.9822925813,0.135271252402,4.12243109448,15.9888894789,59.2594901693,56.2677597515,2.97173041782,0.02
 02/10  05:00:00,115.78680301,27.7469665699,35.8091018634,0.102305640657,12.3672932834,24.9413748627,115.272119558,110.299235528,4.9528840297,0.02
 02/10  06:00:00,136.272859813,28.7933897272,39.2488608522,16.1021803363,12.3672932834,24.9413748627,182.982647786,178.009763756,4.9528840297,0.02
 02/10  07:00:00,184.685307893,29.2759494493,32.8448935395,12.2905550355,24.7345865669,70.7195625826,149.725948968,139.800180909,9.90576805939,0.02
 02/10  08:00:00,200.728415121,29.5517484501,32.7334216894,8.22198545727,37.1018798503,92.3937384068,130.984299377,121.058531317,9.90576805939,0.02
 02/10  09:00:00,211.479963917,29.6242700638,32.3682904846,7.22266049024,37.1018798503,104.434947198,125.623852867,115.698084808,9.90576805939,0.02
 02/10  10:00:00,221.090523977,29.6655656323,30.459099047,6.65948499252,37.1018798503,116.476155989,131.626223602,113.088621747,9.90576805939,8.63183379553
 02/10  11:00:00,218.319418245,29.7041759042,28.4058688173,5.90232934685,37.1018798503,116.476155989,120.595740937,110.669972878,9.90576805939,0.02
 02/10  12:00:00,218.738980528,29.7308321985,29.2740471787,5.42685021703,37.1018798503,116.476155989,127.384822918,108.839979897,9.90576805939,8.63907496121
 02/10  13:00:00,210.287718785,29.7619708541,31.5583827276,4.79666404949,37.1018798503,104.434947198,116.788337865,106.862569805,9.90576805939,0.02
 02/10  14:00:00,225.136805715,29.8196693359,32.4860163349,3.95205597095,37.1018798503,116.476155989,122.105749823,103.560732115,9.90576805939,8.63924964856
 02/10  15:00:00,231.14468631,29.8370189594,31.2262033528,3.67601411297,37.1018798503,116.476155989,120.283649,101.740628878,9.90576805939,8.63725206208
 02/10  16:00:00,236.26608284,29.8620777123,30.4852519676,3.46593911833,37.1018798503,116.476155989,109.982144014,100.056375955,9.90576805939,0.02
 02/10  17:00:00,238.341452526,29.8800908802,29.4662982396,3.33899723662,37.1018798503,116.476155989,108.781097551,98.8553294917,9.90576805939,0.02
 02/10  18:00:00,245.305978973,29.8478118052,27.2446549174,3.59173385372,37.1018798503,116.476155989,117.774105646,99.2481935197,9.90576805939,8.62014406703
 02/10  19:00:00,164.761463044,27.8196060756,23.0424612111,0.0,24.7345865669,47.5788473902,82.0699107767,77.097026747,4.9528840297,0.02
 02/10  20:00:00,166.533849577,28.2554431092,23.3017734144,0.0,24.7345865669,47.5788473902,88.3196305687,83.346746539,4.9528840297,0.02
 02/10  21:00:00,141.615346347,26.9479320082,16.890228899,0.018111590739,12.3672932834,38.6892022431,101.932042562,98.940312144,2.97173041782,0.02
 02/10  22:00:00,120.625297198,21.6334505815,16.9791005006,0.292175507796,12.3672932834,27.0668015668,85.9209337183,82.9292033004,2.97173041782,0.02
 02/10  23:00:00,87.3304916949,17.6747299831,9.87422441595,0.0,4.12243109448,15.9888894789,78.1781053282,75.1863749104,2.97173041782,0.02
 02/10  24:00:00,109.475786333,23.4009235798,16.6995183279,1.56776330423,4.12243109448,15.9888894789,99.5114356323,96.5197052145,2.97173041782,0.02
 02/11  01:00:00,89.8806391977,17.9362322032,10.1064287058,0.41319849418,4.12243109448,15.9888894789,82.0124372641,79.0207068462,2.97173041782,0.02
 02/11  02:00:00,114.921064063,24.0982628337,17.7888458467,4.72453891409,4.12243109448,15.9888894789,103.316425474,100.324695056,2.97173041782,0.02
 02/11  03:00:00,101.155682426,19.4180781177,13.9378247296,5.51568054894,4.12243109448,15.9888894789,83.8754884244,80.8837580065,2.97173041782,0.02
 02/11  04:00:00,120.758052781,24.2725976471,16.8951247144,8.60421742629,4.12243109448,15.9888894789,114.157786294,102.584168567,2.97173041782,8.60188730915
 02/11  05:00:00,130.616340284,28.2554431092,16.9363959639,8.19298640654,4.12243109448,16.0517297156,125.677251311,122.685520893,2.97173041782,0.02
 02/11  06:00:00,135.781889092,28.6912801429,18.073709144,11.6222865576,4.12243109448,16.0517297156,126.987693146,123.995962728,2.97173041782,0.02
 02/11  07:00:00,155.234098821,29.1271171765,10.9287700146,15.4039775882,4.12243109448,39.6058045677,125.8289994,122.837268982,2.97173041782,0.02
 02/11  08:00:00,214.353370117,29.1317320179,14.8492304376,50.2537409932,12.3672932834,65.3531420225,182.010457627,177.037573598,4.9528840297,0.02
