Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  09:00:00,207.3308866,29.1316111022,16.1752228431,37.8447291236,12.3672932834,68.2430321324,170.678116109,165.705232079,4.9528840297,0.02
 02/11  10:00:00,224.851905372,29.1573000679,17.1740226887,25.7352423849,16.4897243779,93.1370602926,151.831005179,143.886390732,7.92461444751,0.02
 02/11  11:00:00,221.145985289,29.1597000681,18.6651648994,20.9635348642,16.4897243779,93.1370602926,140.37249517,132.427880723,7.92461444751,0.02
 02/11  12:00:00,219.512567433,29.1677749308,20.9573621319,17.6351792657,16.4897243779,93.1370602926,135.40548872,127.460874272,7.92461444751,0.02
 02/11  13:00:00,209.20228232,29.2068323501,22.0474830905,15.3595644484,16.4897243779,83.9857416113,140.49765757,123.960564941,7.92461444751,8.61247818221
 02/11  14:00:00,209.245693009,29.2835076728,23.2336881514,13.4830325369,16.4897243779,83.9857416113,129.339272086,121.394657639,7.92461444751,0.02
 02/11  15:00:00,209.578021059,29.3062820176,24.8661174243,11.8493621635,16.4897243779,83.9857416113,127.355050378,119.41043593,7.92461444751,0.02
 02/11  16:00:00,178.861653653,29.1271171765,21.3339716332,0.0,12.3672932834,70.6512738906,67.8382790252,62.8653949955,4.9528840297,0.02
 02/11  17:00:00,178.285896465,29.1271171765,19.9502364193,0.242859144137,12.3672932834,70.6512738906,68.1677289407,63.194844911,4.9528840297,0.02
 02/11  18:00:00,170.136288938,29.1271171765,18.1908163324,0.745971975084,12.3672932834,58.1284167478,83.542072646,69.9831842034,4.9528840297,8.60600441283
 02/11  19:00:00,133.980772775,26.5120949746,16.2236570901,0.0,12.3672932834,24.9413748627,99.5677804847,94.594896455,4.9528840297,0.02
 02/11  20:00:00,131.327018226,26.5120949746,15.1786535109,0.0,12.3672932834,24.9413748627,107.48327226,102.510388231,4.9528840297,0.02
 02/11  21:00:00,117.861641454,26.5120949746,14.7505567601,0.0,4.12243109448,16.0517297156,116.769700095,113.777969678,2.97173041782,0.02
 02/11  22:00:00,101.198469783,21.2096759797,11.6851714131,0.0,4.12243109448,15.9888894789,98.9148929131,95.9231624952,2.97173041782,0.02
 02/11  23:00:00,96.7195778226,18.982241084,13.5497965746,2.49876475863,4.12243109448,15.9888894789,84.3921711367,81.4004407189,2.97173041782,0.02
 02/11  24:00:00,114.174209684,23.8367606135,16.7145122031,4.82362207216,4.12243109448,15.9888894789,105.849088933,102.857358515,2.97173041782,0.02
 02/12  01:00:00,103.358160275,19.8539151514,15.0785847409,8.83778306413,2.06121554724,15.9888894789,86.7382994321,83.7465690143,2.97173041782,0.02
 02/12  02:00:00,113.79366961,23.8367606135,16.0430982569,8.68361948935,2.06121554724,15.9888894789,109.643835552,106.652105134,2.97173041782,0.02
 02/12  03:00:00,104.736540689,19.8539151514,14.5145401196,12.5032072087,2.06121554724,15.9888894789,89.063429143,86.0716987252,2.97173041782,0.02
 02/12  04:00:00,113.911156443,23.8367606135,14.9865430823,11.4218852089,2.06121554724,15.9888894789,111.908925297,108.917194879,2.97173041782,0.02
 02/12  05:00:00,105.512795514,19.8539151514,13.6620271502,15.3972619835,2.06121554724,15.9888894789,90.7369610132,87.7452305954,2.97173041782,0.02
 02/12  06:00:00,115.058513228,23.8367606135,13.4675675554,13.9777270303,2.06121554724,15.9888894789,113.894312222,110.902581804,2.97173041782,0.02
 02/12  07:00:00,108.602650022,19.8539151514,12.5173659841,18.3963716206,2.06121554724,15.9888894789,92.2418618122,89.2501313944,2.97173041782,0.02
 02/12  08:00:00,102.876617339,23.8367606135,13.9861534097,15.6452228726,2.06121554724,15.9888894789,115.183401166,112.191670748,2.97173041782,0.02
 02/12  09:00:00,117.738418094,19.8539151514,14.7494633163,13.5303931815,4.12243109448,41.7362269337,88.5584229126,83.5855388829,4.9528840297,0.02
 02/12  10:00:00,122.340353318,23.8367606135,17.7953503038,7.67876159273,4.12243109448,41.7362269337,104.566608078,99.5937240482,4.9528840297,0.02
 02/12  11:00:00,111.586953128,19.8539151514,18.1213889293,7.83330736647,4.12243109448,41.7362269337,81.9903747996,77.0174907699,4.9528840297,0.02
 02/12  12:00:00,122.358305936,23.8367606135,21.7754172435,5.33701455174,4.12243109448,41.7362269337,98.5008089244,93.5279248947,4.9528840297,0.02
 02/12  13:00:00,113.248560396,19.8539151514,20.7697711653,5.9444427339,4.12243109448,41.7362269337,78.3804697343,73.4075857046,4.9528840297,0.02
 02/12  14:00:00,123.293186713,23.4009235798,23.3907852838,3.06904309556,4.12243109448,41.7362269337,95.1683773052,90.1954932755,4.9528840297,0.02
 02/12  15:00:00,115.196423004,19.8539151514,23.2850294241,4.05234299738,4.12243109448,41.7362269337,76.3029075078,71.3300234781,4.9528840297,0.02
 02/12  16:00:00,126.680743673,23.8367606135,26.4621374116,3.12963340585,4.12243109448,41.7362269337,93.674919106,88.7020350763,4.9528840297,0.02
 02/12  17:00:00,91.2394348014,18.982241084,20.2643818056,2.18439411378,4.12243109448,24.8785346261,77.1987363681,72.2258523384,4.9528840297,0.02
 02/12  18:00:00,94.3149039193,22.0934124788,19.0800031272,0.0,2.06121554724,15.9888894789,102.179156134,99.1874257164,2.97173041782,0.02
 02/12  19:00:00,86.1734112454,17.6747299831,14.4238390728,0.0,2.06121554724,15.9888894789,87.0427349291,84.0510045113,2.97173041782,0.02
 02/12  20:00:00,98.5151460684,22.0934124788,17.2593309653,0.0,2.06121554724,15.9888894789,111.108995566,108.117265149,2.97173041782,0.02
 02/12  21:00:00,87.1145559017,18.1105670167,14.7120706241,1.08476167146,2.06121554724,15.9888894789,89.559442088,86.5677116702,2.97173041782,0.02
 02/12  22:00:00,110.267248366,24.0110954269,21.818213558,6.05116060918,2.06121554724,15.9888894789,120.645352207,109.072958516,2.97173041782,8.60066327294
 02/12  23:00:00,93.1570472388,19.1565758975,16.4998899264,5.69094159473,2.06121554724,15.9888894789,90.889340217,87.8976097992,2.97173041782,0.02
 02/12  24:00:00,110.576480781,24.2725976471,19.6536026219,11.0015826574,2.06121554724,15.9888894789,113.65464488,110.662914462,2.97173041782,0.02
 02/13  01:00:00,95.432807798,19.4180781177,14.3673519676,9.87630594127,4.12243109448,15.9888894789,91.5234724353,88.5317420174,2.97173041782,0.02
 02/13  02:00:00,112.149220835,24.2725976471,17.0496459634,14.1465205272,4.12243109448,15.9888894789,114.157332329,111.165601911,2.97173041782,0.02
 02/13  03:00:00,97.5028594928,19.4180781177,13.269323434,12.773984782,4.12243109448,15.9888894789,92.5506875838,89.558957166,2.97173041782,0.02
 02/13  04:00:00,114.496592151,24.2725976471,16.0991200204,17.4241018391,4.12243109448,15.9888894789,115.513413697,112.521683279,2.97173041782,0.02
 02/13  05:00:00,131.31255112,28.2554431092,16.3169102845,11.5461581967,12.3672932834,24.9413748627,132.541498214,127.568614185,4.9528840297,0.02
 02/13  06:00:00,184.814710334,28.6916803724,23.4403752255,57.06744709,12.3672932834,24.9413748627,203.331167584,198.358283554,4.9528840297,0.02
 02/13  07:00:00,222.872524851,29.130070142,15.5669600319,44.538711383,24.7345865669,70.7195625826,178.307919973,168.382151914,9.90576805939,0.02
 02/13  08:00:00,222.678123533,29.1542293483,16.7338051956,29.5492299537,37.1018798503,92.3937384068,152.266410029,142.340641969,9.90576805939,0.02
 02/13  09:00:00,222.874357598,29.1694835239,21.8338829683,21.3325858355,37.1018798503,104.434947198,135.588590045,125.662821986,9.90576805939,0.02
 02/13  10:00:00,229.148590316,29.2026791756,25.4189509069,15.1263119362,37.1018798503,116.476155989,136.451809898,117.914198581,9.90576805939,8.63184325753
 02/13  11:00:00,224.940816327,29.3734406125,28.9424039513,11.2609869768,37.1018798503,116.476155989,121.46892416,111.543156101,9.90576805939,0.02
 02/13  12:00:00,234.77809949,29.5833172567,32.6182999301,8.67495344067,37.1018798503,116.476155989,124.435028379,105.89010918,9.90576805939,8.63915113995
 02/13  13:00:00,234.04040482,29.6549005841,32.3869185502,6.96326066535,37.1018798503,104.434947198,111.980842993,102.055074933,9.90576805939,0.02
 02/13  14:00:00,244.378321735,29.6327731329,31.5668385381,5.60295754409,37.1018798503,116.476155989,119.574728736,101.031501512,9.90576805939,8.6374591651
 02/13  15:00:00,242.700256528,29.5842484836,29.4069084319,4.51853689015,37.1018798503,116.476155989,119.351587267,100.808574094,9.90576805939,8.63724511313
 02/13  16:00:00,239.414265492,29.6602565493,28.317513582,3.57469827571,37.1018798503,116.476155989,109.414213625,99.4884455657,9.90576805939,0.02
 02/13  17:00:00,235.284982343,29.6243196125,28.2213636932,3.13084174453,37.1018798503,116.476155989,109.221615464,99.2958474046,9.90576805939,0.02
 02/13  18:00:00,243.790348,29.5204361869,27.8990741685,3.17514747486,37.1018798503,116.476155989,118.818436729,100.292448376,9.90576805939,8.62022029292
 02/13  19:00:00,165.375711011,27.1658505251,22.3152285695,0.0,24.7345865669,47.5788473902,81.7188523985,76.7459683688,4.9528840297,0.02
 02/13  20:00:00,171.348303693,28.2554431092,25.6890384101,0.0,24.7345865669,47.5788473902,87.9373834103,82.9644993806,4.9528840297,0.02
 02/13  21:00:00,141.323555388,26.5120949746,18.7920392592,0.0,12.3672932834,38.6892022431,101.979977532,98.9882471145,2.97173041782,0.02
 02/13  22:00:00,108.34974624,19.4422029814,14.6277860543,0.0,12.3672932834,27.0668015668,83.4913797182,80.4996493004,2.97173041782,0.02
 02/13  23:00:00,77.1233897098,17.6747299831,12.5049991774,0.0,4.12243109448,15.9888894789,78.5337950119,75.5420645941,2.97173041782,0.02
 02/13  24:00:00,89.7540056448,23.3137561731,19.9640273945,0.262457839544,4.12243109448,15.9888894789,100.89226613,97.9005357124,2.97173041782,0.02
 02/14  01:00:00,73.169362875,17.6747299831,12.1719610821,0.0,4.12243109448,15.9888894789,82.0145384635,79.0228080457,2.97173041782,0.02
 02/14  02:00:00,88.1934875108,23.0522539529,18.325119031,0.498291274965,4.12243109448,15.9888894789,103.682402636,100.690672218,2.97173041782,0.02
 02/14  03:00:00,71.2160966097,17.6747299831,11.3892940591,0.0,4.12243109448,15.9888894789,83.6467955907,80.6550651729,2.97173041782,0.02
 02/14  04:00:00,87.3876235764,23.4009235798,18.9273557271,1.42899836092,4.12243109448,15.9888894789,114.844225343,103.270600285,2.97173041782,8.60189463975
 02/14  05:00:00,112.292689143,28.0520524935,22.0501867888,1.25694233887,12.3672932834,24.9413748627,119.367989338,114.395105308,4.9528840297,0.02
 02/14  06:00:00,140.781166697,28.2919579087,27.5698231202,24.0433893181,12.3672932834,24.9413748627,190.062945907,185.090061877,4.9528840297,0.02
 02/14  07:00:00,188.986270223,29.2304378128,24.0175557992,20.5964394028,24.7345865669,70.7195625826,155.189066592,145.263298533,9.90576805939,0.02
 02/14  08:00:00,198.690295531,29.3119614351,25.472420773,13.6332177044,37.1018798503,92.3937384068,135.099490811,125.173722752,9.90576805939,0.02
 02/14  09:00:00,211.412365224,29.3651888373,28.097600128,11.6848577654,37.1018798503,104.434947198,129.162929847,119.237161787,9.90576805939,0.02
 02/14  10:00:00,225.135591905,29.4058281754,31.1726166021,10.2507448904,37.1018798503,116.476155989,134.617220196,116.079663319,9.90576805939,8.63178881772
 02/14  11:00:00,226.827329835,29.4454485984,34.1297185874,8.94514827578,37.1018798503,116.476155989,123.260963614,113.335195554,9.90576805939,0.02
 02/14  12:00:00,228.08453072,29.4872235714,36.4652477754,7.82478271748,37.1018798503,116.476155989,129.492615371,110.947844786,9.90576805939,8.63900252599
 02/14  13:00:00,216.545121494,29.5258337371,37.9067674097,6.84709116962,37.1018798503,104.434947198,118.90469525,108.978927191,9.90576805939,0.02
 02/14  14:00:00,230.084873449,29.5628722177,40.2374223516,5.97730813145,37.1018798503,116.476155989,125.682770429,107.137876771,9.90576805939,8.63912559914
 02/14  15:00:00,231.7423834,29.5895633507,42.4950272029,5.35075989102,37.1018798503,116.476155989,115.716958301,105.791190241,9.90576805939,0.02
 02/14  16:00:00,232.720269243,29.6163828612,43.9936325885,4.80343237298,37.1018798503,116.476155989,123.209139809,104.667969427,9.90576805939,8.63540232323
 02/14  17:00:00,233.162619117,29.6372646304,44.7575433175,4.46160480784,37.1018798503,116.476155989,113.589493215,103.663725155,9.90576805939,0.02
 02/14  18:00:00,240.489299649,29.6415481451,44.8363654172,4.65886272762,37.1018798503,116.476155989,122.18200475,103.656166119,9.90576805939,8.62007057137
 02/14  19:00:00,152.920907963,27.8196060756,37.9671766596,0.0,24.7345865669,47.5788473902,84.3937512238,79.4208671941,4.9528840297,0.02
 02/14  20:00:00,155.596664493,28.2554431092,40.2070994684,0.0,24.7345865669,47.5788473902,89.1325154339,84.1596314042,4.9528840297,0.02
 02/14  21:00:00,127.260007608,26.9479320082,34.4348891247,0.0,12.3672932834,38.6892022431,101.955046786,98.9633163682,2.97173041782,0.02
 02/14  22:00:00,91.279128303,15.1857928672,22.1771814016,0.0,12.3672932834,27.0668015668,59.941226142,56.9494957242,2.97173041782,0.02
 02/14  23:00:00,75.4298149337,18.5584664822,22.1576789298,0.0,4.12243109448,15.9888894789,82.6044831651,79.6127527473,2.97173041782,0.02
 02/14  24:00:00,66.8643816897,12.79608559,19.4328926322,0.114988740973,4.12243109448,15.9888894789,56.1614103051,53.1696798873,2.97173041782,0.02
 02/15  01:00:00,76.6674134393,18.776384999,23.177003424,0.000355452239215,4.12243109448,15.9888894789,89.1698376525,86.1781072347,2.97173041782,0.02
 02/15  02:00:00,69.2740188801,15.0114580538,19.5197622891,0.149913204614,4.12243109448,15.9888894789,66.4270002894,63.4352698716,2.97173041782,0.02
 02/15  03:00:00,87.513665322,23.3137561731,28.9028930552,0.486719058751,4.12243109448,15.9888894789,102.354567756,99.3628373386,2.97173041782,0.02
 02/15  04:00:00,72.9334047518,18.1105670167,19.8843483166,0.24897660854,4.12243109448,15.9888894789,82.2970549089,79.3053244911,2.97173041782,0.02
 02/15  05:00:00,114.152759368,28.5460011317,32.5271695292,0.951159764351,12.3672932834,24.9413748627,116.660997031,111.688113001,4.9528840297,0.02
 02/15  06:00:00,132.0336684,28.3229346557,34.151440227,17.4308645327,12.3672932834,24.9413748627,186.094444258,181.121560228,4.9528840297,0.02
 02/15  07:00:00,186.053666638,29.2398731052,31.9557205369,16.9333296306,24.7345865669,70.7195625826,152.491307142,142.565539083,9.90576805939,0.02
 02/15  08:00:00,202.522140841,29.4245062569,32.3016999829,10.5746685764,37.1018798503,92.3937384068,141.038319428,122.523343484,9.90576805939,8.60920788538
 02/15  09:00:00,212.296911995,29.5319083921,33.9457049923,6.55459729337,37.1018798503,104.434947198,124.085731517,114.159963458,9.90576805939,0.02
 02/15  10:00:00,224.37891334,29.673215577,36.2056113102,4.19369450351,37.1018798503,116.476155989,118.281729172,108.355961113,9.90576805939,0.02
 02/15  11:00:00,225.888788492,30.0207727374,38.964524975,2.59646659494,37.1018798503,116.476155989,120.90397376,102.360918536,9.90576805939,8.63728716486
 02/15  12:00:00,229.930282672,30.4323088531,43.8854675096,1.30522281542,37.1018798503,116.476155989,116.232725159,97.6879354888,9.90576805939,8.63902161052
 02/15  13:00:00,221.053024967,30.8064610047,47.1748190472,0.80632656406,37.1018798503,104.434947198,104.033605612,94.1078375522,9.90576805939,0.02
 02/15  14:00:00,233.259854709,31.1009013247,47.3260922005,0.525574637827,37.1018798503,116.476155989,110.215020875,91.6702265718,9.90576805939,8.63902624379
 02/15  15:00:00,233.189411585,31.3526165992,47.1246049672,0.405180339681,37.1018798503,116.476155989,99.4176089662,89.4918409068,9.90576805939,0.02
 02/15  16:00:00,232.665290975,31.3794263411,46.6297071154,0.349311726404,37.1018798503,116.476155989,107.403685591,88.8625448479,9.90576805939,8.63537268395
 02/15  17:00:00,230.353244089,31.029057177,44.6177803858,0.400221217075,37.1018798503,116.476155989,101.053434349,91.1276662898,9.90576805939,0.02
 02/15  18:00:00,234.671268139,30.6296377476,42.0482093328,0.640912406576,37.1018798503,116.476155989,103.941441269,94.0156732097,9.90576805939,0.02
 02/15  19:00:00,147.101075883,27.928565334,32.0383670463,0.0,24.7345865669,47.5788473902,77.6787904686,72.7059064389,4.9528840297,0.02
 02/15  20:00:00,149.442085331,28.5823208845,33.725630921,0.0,24.7345865669,47.5788473902,92.9121076507,79.3511099403,4.9528840297,8.60811368066
 02/15  21:00:00,121.150823153,27.3837690419,27.8898701689,0.0,12.3672932834,38.6892022431,98.663680538,95.6719501201,2.97173041782,0.02
 02/15  22:00:00,83.9877989111,14.5756210201,15.4960274025,0.0,12.3672932834,27.0668015668,61.2754917438,58.283761326,2.97173041782,0.02
 02/15  23:00:00,75.7386215912,20.0233190262,20.9774765889,0.0,4.12243109448,15.9888894789,86.9687368885,83.9770064707,2.97173041782,0.02
 02/15  24:00:00,57.2850669063,11.0406750235,11.7481344123,0.0,4.12243109448,15.9888894789,48.4475679744,45.4558375565,2.97173041782,0.02
 02/16  01:00:00,83.1496689771,23.1394213596,25.073605332,0.0,4.12243109448,15.9888894789,99.5544870465,96.5627566287,2.97173041782,0.02
 02/16  02:00:00,69.4915364942,17.9362322032,16.7728852554,0.0,4.12243109448,15.9888894789,80.4528564518,77.461126034,2.97173041782,0.02
 02/16  03:00:00,79.8967862976,22.9650865461,22.0130559675,0.0852605049129,4.12243109448,15.9888894789,101.760618603,98.7688881855,2.97173041782,0.02
 02/16  04:00:00,72.8857764638,18.7643225672,19.213728685,0.196165177411,4.12243109448,15.9888894789,82.6938791556,79.7021487377,2.97173041782,0.02
 02/16  05:00:00,108.734606921,28.1392199002,28.2124015928,0.254556915491,12.3672932834,24.9413748627,115.973574206,111.000690176,4.9528840297,0.02
 02/16  06:00:00,128.073276183,28.3296823722,33.1904779936,14.4246872676,12.3672932834,24.9413748627,185.252459772,180.279575742,4.9528840297,0.02
 02/16  07:00:00,182.869960827,29.3083261693,33.4149384481,12.2219532832,24.7345865669,70.7195625826,150.683514602,140.757746543,9.90576805939,0.02
 02/16  08:00:00,200.878982715,29.5541520961,34.7401910324,6.36337730515,37.1018798503,92.3937384068,129.931813451,120.006045392,9.90576805939,0.02
 02/16  09:00:00,213.542128021,29.6943112258,38.3300484657,3.25303602241,37.1018798503,104.434947198,129.696345929,111.162543959,9.90576805939,8.6280339106
 02/16  10:00:00,230.424701921,30.0534037473,44.1684835824,1.89645261955,37.1018798503,116.476155989,114.436873147,104.511105087,9.90576805939,0.02
 02/16  11:00:00,235.742579603,30.4961323201,50.0105966426,0.928796619288,37.1018798503,116.476155989,117.830346801,99.287326061,9.90576805939,8.63725268097
 02/16  12:00:00,238.811241599,30.8818306596,53.0161911219,0.605972653358,37.1018798503,116.476155989,105.452716007,95.5269479477,9.90576805939,0.02
 02/16  13:00:00,227.493214307,31.1929404977,53.6554816765,0.379341307934,37.1018798503,104.434947198,111.565846983,93.0263180315,9.90576805939,8.63376089186
 02/16  14:00:00,239.494193845,31.4089656313,53.553560825,0.224412470753,37.1018798503,116.476155989,101.044723007,91.1189549476,9.90576805939,0.02
 02/16  15:00:00,237.913609297,31.5337638778,51.8789686836,0.19384195873,37.1018798503,116.476155989,108.10064026,89.5576775408,9.90576805939,8.63719465979
 02/16  16:00:00,234.817609641,31.4112443417,48.8956194475,0.203921191802,37.1018798503,116.476155989,99.6950735867,89.7693055273,9.90576805939,0.02
 02/16  17:00:00,230.667605603,30.9735461391,45.0654608873,0.322389757923,37.1018798503,116.476155989,110.823869738,92.2878473216,9.90576805939,8.6302543567
 02/16  18:00:00,230.635485301,30.5397704856,40.4654330105,0.626958951063,37.1018798503,116.476155989,105.235151592,95.3093835327,9.90576805939,0.02
 02/16  19:00:00,145.343132414,27.8196060756,30.3893918181,0.0,24.7345865669,47.5788473902,79.2520274819,74.2791434522,4.9528840297,0.02
 02/16  20:00:00,146.042094456,28.473361626,30.4345926058,0.0,24.7345865669,47.5788473902,86.2568384731,81.2839544434,4.9528840297,0.02
 02/16  21:00:00,114.214859605,26.9479320082,21.3479842638,0.0,12.3672932834,38.6892022431,108.738332755,97.1569344734,2.97173041782,8.6096678641
 02/16  22:00:00,87.8424221385,15.0114580538,14.8697364226,0.0,12.3672932834,27.0668015668,58.8889099034,55.8971794856,2.97173041782,0.02
 02/16  23:00:00,85.1953788333,22.0934124788,17.1858856044,0.0,4.12243109448,15.9888894789,95.7456086541,92.7538782362,2.97173041782,0.02
 02/16  24:00:00,81.950949571,18.982241084,18.7179674787,0.0155261685382,4.12243109448,15.9888894789,78.3866826489,75.3949522311,2.97173041782,0.02
 02/17  01:00:00,91.1843843947,22.7471680293,18.7485298567,0.04717271628,4.12243109448,15.9888894789,99.3169022059,96.3251717881,2.97173041782,0.02
 02/17  02:00:00,81.1810957799,18.1105670167,14.2571354511,0.072407499271,4.12243109448,15.9888894789,80.6531951823,77.6614647645,2.97173041782,0.02
 02/17  03:00:00,95.6767732471,23.183005063,19.2650827054,0.284927370749,4.12243109448,15.9888894789,101.547114663,98.5553842455,2.97173041782,0.02
 02/17  04:00:00,85.9951709364,18.7643225672,15.8491819621,0.632343245227,4.12243109448,15.9888894789,82.5589335807,79.5672031629,2.97173041782,0.02
 02/17  05:00:00,124.90195882,27.6743270643,21.0671755919,0.476023967344,12.3672932834,24.9413748627,116.122382083,111.149498053,4.9528840297,0.02
 02/17  06:00:00,155.123230697,28.7797054958,28.9823295444,20.5998854722,12.3672932834,24.9413748627,185.017051019,180.04416699,4.9528840297,0.02
 02/17  07:00:00,199.983136095,29.2602740024,22.1058560456,17.0825707924,24.7345865669,70.7195625826,152.362367243,142.436599183,9.90576805939,0.02
 02/17  08:00:00,214.015195944,29.4803139252,22.9852415216,10.7882908394,37.1018798503,92.3937384068,132.50980688,122.58403882,9.90576805939,0.02
 02/17  09:00:00,220.303869571,29.5931256423,24.4214513167,6.08322758516,37.1018798503,104.434947198,131.732825946,113.198987133,9.90576805939,8.62807075392
 02/17  10:00:00,229.547744813,29.7637683803,25.5700955988,4.19310614338,37.1018798503,116.476155989,116.838354385,106.912586326,9.90576805939,0.02
 02/17  11:00:00,232.02725089,30.0512868026,27.3067338101,2.97644099348,37.1018798503,116.476155989,120.56725777,102.024317,9.90576805939,8.63717271024
 02/17  12:00:00,235.477002515,30.2802158804,28.5395709404,2.19125177613,37.1018798503,116.476155989,108.777950855,98.8521827959,9.90576805939,0.02
 02/17  13:00:00,224.631889368,30.0726557059,27.1201559112,2.08276579205,37.1018798503,104.434947198,118.664540412,100.124933035,9.90576805939,8.6338393179
 02/17  14:00:00,233.79723213,29.9675397136,26.1937953686,2.16240627274,37.1018798503,116.476155989,110.978044888,101.052276829,9.90576805939,0.02
 02/17  15:00:00,234.73966387,29.9340949862,27.9102321291,2.34418109517,37.1018798503,116.476155989,119.464861319,100.921902009,9.90576805939,8.63719124996
 02/17  16:00:00,235.00419259,29.9678440765,29.2924841666,2.39102622089,37.1018798503,116.476155989,109.673274984,99.7475069242,9.90576805939,0.02
 02/17  17:00:00,235.600371159,29.9851940957,29.3445778167,2.28807329605,37.1018798503,116.476155989,117.027875598,98.4918632136,9.90576805939,8.63024432529
 02/17  18:00:00,241.596612188,29.9409816986,28.3229081029,2.46587926663,37.1018798503,116.476155989,108.361515218,98.4357471587,9.90576805939,0.02
 02/17  19:00:00,160.458385983,27.8196060756,23.9480504031,0.0,24.7345865669,47.5788473902,81.2179884042,76.2451043745,4.9528840297,0.02
 02/17  20:00:00,168.084378826,28.3280826148,25.8428378394,0.0,24.7345865669,47.5788473902,87.195977538,82.2230935083,4.9528840297,0.02
 02/17  21:00:00,147.8008616,26.9479320082,19.9306449252,0.0,12.3672932834,38.6892022431,100.258755715,97.2670252968,2.97173041782,0.02
 02/17  22:00:00,124.181390006,21.6334505815,18.4865601122,0.0808235650597,12.3672932834,27.0668015668,84.7254205116,81.7336900938,2.97173041782,0.02
 02/17  23:00:00,89.7583958758,17.6747299831,10.4125689264,0.0,4.12243109448,15.9888894789,77.3734632903,74.3817328725,2.97173041782,0.02
 02/17  24:00:00,108.281423974,23.183005063,15.7887272566,0.565413009012,4.12243109448,15.9888894789,107.873759065,96.3014443284,2.97173041782,8.60058431859
 02/18  01:00:00,91.4064180552,18.3284855335,11.1625676467,0.655460547451,4.12243109448,15.9888894789,81.6247017458,78.632971328,2.97173041782,0.02
 02/18  02:00:00,101.498219519,22.5292495125,12.0449540534,0.629549056786,4.12243109448,15.9888894789,102.655498771,99.6637683537,2.97173041782,0.02
 02/18  03:00:00,95.8698081622,19.4180781177,14.2344002103,3.74540712608,4.12243109448,15.9888894789,84.1415224927,81.1497920748,2.97173041782,0.02
 02/18  04:00:00,112.73076519,24.2725976471,17.9391442575,6.55679763698,4.12243109448,15.9888894789,105.390254968,102.39852455,2.97173041782,0.02
 02/18  05:00:00,121.852751388,28.2554431092,18.0883544667,6.50586032488,4.12243109448,16.0517297156,125.4342533,122.442522883,2.97173041782,0.02
 02/18  06:00:00,123.732677343,28.6912801429,19.2353175117,9.86283568809,4.12243109448,16.0517297156,127.089760932,124.098030514,2.97173041782,0.02
 02/18  07:00:00,142.587441413,29.1271171765,12.3475929234,13.4780887765,4.12243109448,39.6058045677,121.451408423,118.459678005,2.97173041782,0.02
 02/18  08:00:00,203.745264206,29.1374998643,16.1017739315,45.201141026,12.3672932834,65.3531420225,174.975769063,170.002885034,4.9528840297,0.02
 02/18  09:00:00,196.16497187,29.1364595203,17.1409259101,33.3763277651,12.3672932834,68.2430321324,164.527636851,159.554752821,4.9528840297,0.02
 02/18  10:00:00,212.550554399,29.1630519766,17.5697652458,22.4665435065,16.4897243779,93.1370602926,148.645471242,140.700856795,7.92461444751,0.02
 02/18  11:00:00,208.852913384,29.1647522106,17.5768177317,18.5795114119,16.4897243779,93.1370602926,142.193447681,134.248833233,7.92461444751,0.02
 02/18  12:00:00,208.79026504,29.1658893547,17.5769998972,16.4008684467,16.4897243779,93.1370602926,148.097772893,131.558076875,7.92461444751,8.61508157073
 02/18  13:00:00,199.487892525,29.1896866999,18.2461174139,14.5547536649,16.4897243779,83.9857416113,134.924416479,126.979802031,7.92461444751,0.02
 02/18  14:00:00,200.609713542,29.2157160079,19.8806529131,13.1395921769,16.4897243779,83.9857416113,131.605027419,123.660412971,7.92461444751,0.02
 02/18  15:00:00,203.172773909,29.236410278,20.6219319069,11.722297819,16.4897243779,83.9857416113,129.270166114,121.325551666,7.92461444751,0.02
 02/18  16:00:00,172.207045303,29.1271171765,15.7887014878,0.0,12.3672932834,70.6512738906,70.4815471027,65.508663073,4.9528840297,0.02
 02/18  17:00:00,171.809608099,29.1271171765,14.9967571564,0.262119528969,12.3672932834,70.6512738906,82.1615111571,68.5967673699,4.9528840297,8.61185975751
 02/18  18:00:00,163.932667269,29.1271171765,14.3549658809,0.821281420895,12.3672932834,58.1284167478,82.3644215546,77.3915375249,4.9528840297,0.02
 02/18  19:00:00,136.463475868,26.5120949746,13.7293308306,0.0,12.3672932834,24.9413748627,101.40319019,96.4303061607,4.9528840297,0.02
 02/18  20:00:00,135.488110336,26.5120949746,13.6909484457,0.0,12.3672932834,24.9413748627,108.075308411,103.102424381,4.9528840297,0.02
 02/18  21:00:00,115.037263157,26.5120949746,13.0575207648,0.0,4.12243109448,16.0517297156,117.744080704,114.752350287,2.97173041782,0.02
 02/18  22:00:00,102.29193121,21.9941826403,12.5117203469,1.48330173219,4.12243109448,15.9888894789,99.5517483132,96.5600178954,2.97173041782,0.02
 02/18  23:00:00,100.480572443,19.4180781177,13.4212611078,4.9703908945,4.12243109448,15.9888894789,85.8878953247,82.8961649069,2.97173041782,0.02
 02/18  24:00:00,119.237610458,24.2725976471,16.2006840465,8.50422417387,4.12243109448,15.9888894789,107.584567519,104.592837101,2.97173041782,0.02
 02/19  01:00:00,101.642266141,19.4180781177,12.1387624468,8.97326245676,2.06121554724,15.9888894789,88.1966059935,85.2048755756,2.97173041782,0.02
 02/19  02:00:00,120.6791915,24.2725976471,14.5953707714,13.3405444414,2.06121554724,15.9888894789,111.612003473,108.620273055,2.97173041782,0.02
 02/19  03:00:00,103.471025576,19.4180781177,11.0484099863,12.0119591662,2.06121554724,15.9888894789,90.8045279713,87.8127975535,2.97173041782,0.02
 02/19  04:00:00,123.170724838,24.2725976471,13.603133607,16.9178687799,2.06121554724,15.9888894789,113.926523395,110.934792977,2.97173041782,0.02
 02/19  05:00:00,105.92478401,19.4180781177,11.1114108905,14.4027987551,2.06121554724,15.9888894789,92.1793176122,89.1875871944,2.97173041782,0.02
 02/19  06:00:00,126.215494076,24.2725976471,13.8416164135,19.7514006607,2.06121554724,15.9888894789,115.386226023,112.394495605,2.97173041782,0.02
 02/19  07:00:00,104.595819516,19.4180781177,10.6351993325,16.4781475021,2.06121554724,15.9888894789,93.4476554146,90.4559249967,2.97173041782,0.02
 02/19  08:00:00,109.523325224,24.2725976471,14.3736878841,19.401812253,2.06121554724,15.9888894789,115.241480068,112.24974965,2.97173041782,0.02
 02/19  09:00:00,114.434817753,19.4180781177,12.5095399181,10.8210886028,4.12243109448,41.7362269337,88.3265784764,83.3536944467,4.9528840297,0.02
 02/19  10:00:00,129.541724186,24.2725976471,16.8777406587,10.2377496487,4.12243109448,41.7362269337,104.832486125,99.859602095,4.9528840297,0.02
 02/19  11:00:00,111.547796441,19.4180781177,13.7515292478,6.98296039062,4.12243109448,41.7362269337,82.7219355089,77.7490514792,4.9528840297,0.02
 02/19  12:00:00,128.775217795,24.2725976471,17.5228756419,7.88536911084,4.12243109448,41.7362269337,100.005787271,95.0329032409,4.9528840297,0.02
 02/19  13:00:00,112.429516593,19.4180781177,14.3531736762,5.81514470891,4.12243109448,41.7362269337,80.0057372114,75.0328531817,4.9528840297,0.02
 02/19  14:00:00,129.816558744,24.2725976471,19.1639969739,6.44257721101,4.12243109448,41.7362269337,97.7359298434,92.7630458137,4.9528840297,0.02
 02/19  15:00:00,109.301964821,19.1565758975,15.0918923827,3.78101003268,4.12243109448,41.7362269337,78.5190421857,73.546158156,4.9528840297,0.02
 02/19  16:00:00,120.975705385,23.183005063,17.615419561,2.33675503275,4.12243109448,41.7362269337,96.540792462,91.5679084323,4.9528840297,0.02
 02/19  17:00:00,82.0407582946,17.6747299831,11.0583026996,0.0,4.12243109448,24.8785346261,79.4531145146,74.4802304849,4.9528840297,0.02
 02/19  18:00:00,99.9785830961,23.9239280202,17.7390452186,4.89662961061,2.06121554724,15.9888894789,113.025291416,101.451667826,2.97173041782,8.60189317181
 02/19  19:00:00,93.7330604716,19.4180781177,13.6038306055,5.99864997648,2.06121554724,15.9888894789,88.692740897,85.7010104792,2.97173041782,0.02
 02/19  20:00:00,109.909262335,24.2725976471,16.9388473302,9.57442031012,2.06121554724,15.9888894789,112.579675813,109.587945395,2.97173041782,0.02
 02/19  21:00:00,95.5600629081,19.4180781177,12.9921991138,9.62244225655,2.06121554724,15.9888894789,92.0452968062,89.0535663883,2.97173041782,0.02
 02/19  22:00:00,112.44725803,24.2725976471,15.8613196354,14.5482104036,2.06121554724,15.9888894789,115.451473214,112.459742796,2.97173041782,0.02
 02/19  23:00:00,96.0634578155,19.4180781177,12.5848233574,13.2217071903,2.06121554724,15.9888894789,93.849999122,90.8582687042,2.97173041782,0.02
 02/19  24:00:00,113.179850049,24.2725976471,15.7660293876,18.3665375784,2.06121554724,15.9888894789,117.136599611,114.144869193,2.97173041782,0.02
 02/20  01:00:00,97.716670057,19.4180781177,12.5318999755,15.6548371686,2.06121554724,15.9888894789,94.7776465801,91.7859161623,2.97173041782,0.02
 02/20  02:00:00,114.18558649,24.2725976471,15.7058376201,20.9763441191,2.06121554724,15.9888894789,118.240651415,115.248920997,2.97173041782,0.02
 02/20  03:00:00,98.1493126451,19.4180781177,12.1094000083,17.5783679509,2.06121554724,15.9888894789,95.7481755263,92.7564451085,2.97173041782,0.02
 02/20  04:00:00,116.096777117,24.2725976471,15.0630975038,23.3893709717,2.06121554724,15.9888894789,119.265589074,116.273858657,2.97173041782,0.02
 02/20  05:00:00,97.9776635769,19.4180781177,12.4748479059,19.0192309172,2.06121554724,15.9888894789,96.3302217588,93.338491341,2.97173041782,0.02
 02/20  06:00:00,113.234634065,24.2725976471,16.3588405036,24.5697453305,2.06121554724,15.9888894789,119.844807187,116.853076769,2.97173041782,0.02
 02/20  07:00:00,92.7403107376,19.4180781177,13.5895510732,19.5641025244,2.06121554724,15.9888894789,96.7005450788,93.708814661,2.97173041782,0.02
 02/20  08:00:00,95.2094001942,24.2725976471,17.8839280115,23.1120760857,2.06121554724,15.9888894789,118.892624192,115.900893775,2.97173041782,0.02
 02/20  09:00:00,106.71156374,19.4180781177,14.9915288413,14.695366873,4.12243109448,41.7362269337,92.1866721178,87.2137880881,4.9528840297,0.02
 02/20  10:00:00,127.639389192,24.2725976471,19.7609157141,16.8905334123,4.12243109448,41.7362269337,110.937492931,105.964608901,4.9528840297,0.02
 02/20  11:00:00,113.981852037,19.4180781177,16.3342019667,12.2613760656,4.12243109448,41.7362269337,88.5428368585,83.5699528289,4.9528840297,0.02
 02/20  12:00:00,133.45325592,24.2725976471,20.8966784522,13.7992825313,4.12243109448,41.7362269337,107.381276139,102.408392109,4.9528840297,0.02
 02/20  13:00:00,115.31181885,19.4180781177,16.6403143195,10.0130284684,4.12243109448,41.7362269337,86.3924182182,81.4195341885,4.9528840297,0.02
 02/20  14:00:00,129.921737185,24.2725976471,20.9155682621,11.6594129215,4.12243109448,41.7362269337,106.252738604,101.279854575,4.9528840297,0.02
 02/20  15:00:00,110.46533882,19.4180781177,16.2716024907,9.50496305173,4.12243109448,41.7362269337,86.9191993746,81.9463153449,4.9528840297,0.02
 02/20  16:00:00,125.106992959,24.0110954269,19.4799044028,10.3092803005,4.12243109448,41.7362269337,108.188227246,103.215343216,4.9528840297,0.02
 02/20  17:00:00,91.9502279054,19.2437433042,15.5494105092,8.7510064114,4.12243109448,24.8785346261,87.9124749203,82.9395908906,4.9528840297,0.02
 02/20  18:00:00,104.464431577,24.0982628337,19.1254553918,14.7651213065,2.06121554724,15.9888894789,112.443179079,109.451448661,2.97173041782,0.02
 02/20  19:00:00,98.0421800404,19.4180781177,15.2520323037,14.2581288449,2.06121554724,15.9888894789,92.9321949387,89.9404645209,2.97173041782,0.02
 02/20  20:00:00,113.842523699,24.2725976471,19.1554882244,19.103792522,2.06121554724,15.9888894789,116.25063075,113.258900332,2.97173041782,0.02
 02/20  21:00:00,96.4967955432,19.4180781177,15.3638075505,16.0280885805,2.06121554724,15.9888894789,94.3188225882,91.3270921703,2.97173041782,0.02
 02/20  22:00:00,111.865973989,24.2725976471,19.5151197643,20.9238475357,2.06121554724,15.9888894789,126.054690754,114.481061234,2.97173041782,8.60189910203
 02/20  23:00:00,94.7235369625,19.4180781177,15.8237550046,17.0829135337,2.06121554724,15.9888894789,95.0570428673,92.0653124495,2.97173041782,0.02
 02/20  24:00:00,108.795304483,24.2725976471,20.0996456057,21.8760029037,2.06121554724,15.9888894789,118.145362407,115.153631989,2.97173041782,0.02
 02/21  01:00:00,92.9230675983,19.4180781177,16.2084870916,16.88181375,4.12243109448,15.9888894789,94.393373313,91.4016428952,2.97173041782,0.02
 02/21  02:00:00,106.364021775,24.2725976471,20.6164706743,21.2262221342,4.12243109448,15.9888894789,116.922539979,113.930809561,2.97173041782,0.02
 02/21  03:00:00,90.1744249993,19.4180781177,16.7426017627,16.9583014779,4.12243109448,15.9888894789,94.4081314235,91.4164010057,2.97173041782,0.02
 02/21  04:00:00,102.865310177,24.2725976471,21.3547108802,21.2513640121,4.12243109448,15.9888894789,117.130464161,114.138733743,2.97173041782,0.02
 02/21  05:00:00,116.795685429,28.2554431092,23.63776226,12.7740514245,12.3672932834,24.9413748627,134.147936839,129.175052809,4.9528840297,0.02
 02/21  06:00:00,173.232433355,28.6912801429,31.0229806479,61.3897439519,12.3672932834,24.9413748627,203.567368824,198.594484794,4.9528840297,0.02
 02/21  07:00:00,212.021884595,29.1271171765,27.3309090024,47.6391154831,24.7345865669,70.7195625826,168.736020424,158.810252365,9.90576805939,0.02
 02/21  08:00:00,217.955226207,29.1276481392,27.8403183449,30.7660032118,37.1018798503,92.3937384068,145.197684076,135.271916016,9.90576805939,0.02
 02/21  09:00:00,226.078723099,29.129562348,31.8011621654,22.8832596789,37.1018798503,104.434947198,136.161937114,126.236169055,9.90576805939,0.02
 02/21  10:00:00,235.646010371,29.1334619994,35.9986126558,16.2075680483,37.1018798503,116.476155989,138.206398577,119.668894497,9.90576805939,8.63173602054
 02/21  11:00:00,232.072739165,29.1391790917,36.1345630057,12.3610423449,37.1018798503,116.476155989,124.610326041,114.684557982,9.90576805939,0.02
 02/21  12:00:00,231.904954041,29.1441882994,38.485303235,9.96821862983,37.1018798503,116.476155989,130.067877362,111.523102341,9.90576805939,8.63900696142
 02/21  13:00:00,221.196773998,29.1502696104,41.5771369044,8.20391218268,37.1018798503,104.434947198,119.674461856,109.748693796,9.90576805939,0.02
 02/21  14:00:00,233.770958544,29.1657120878,43.6686906044,6.62931863945,37.1018798503,116.476155989,126.250224645,107.705368124,9.90576805939,8.63908846103
 02/21  15:00:00,235.168106448,29.2607421196,46.6397382785,4.96056538688,37.1018798503,116.476155989,123.081324873,104.538465821,9.90576805939,8.63709099315
 02/21  16:00:00,233.937343145,29.2864210203,46.4137739288,3.93036146073,37.1018798503,116.476155989,113.550447047,103.624678988,9.90576805939,0.02
 02/21  17:00:00,233.469988395,29.2969941847,46.1934395815,3.67332461126,37.1018798503,116.476155989,113.478656455,103.552888396,9.90576805939,0.02
 02/21  18:00:00,237.391758052,29.3117463817,45.5152091196,3.56147673624,37.1018798503,116.476155989,121.830436608,103.304459692,9.90576805939,8.62020885628
 02/21  19:00:00,151.285096847,27.6743270643,36.4766485452,0.0,24.7345865669,47.5788473902,83.6658840284,78.6929999987,4.9528840297,0.02
 02/21  20:00:00,149.830387412,27.6016875587,35.0945744432,0.0,24.7345865669,47.5788473902,89.3494495907,84.376565561,4.9528840297,0.02
 02/21  21:00:00,122.20385772,26.5120949746,29.8145704092,0.0,12.3672932834,38.6892022431,103.207930172,100.216199754,2.97173041782,0.02
 02/21  22:00:00,84.9353714788,14.1397839864,16.8794298198,0.0,12.3672932834,27.0668015668,64.8297364791,61.8380060613,2.97173041782,0.02
 02/21  23:00:00,75.3241542864,18.5584664822,22.0520179103,0.0,4.12243109448,15.9888894789,84.9256463693,81.9339159515,2.97173041782,0.02
 02/21  24:00:00,57.1576887804,10.6048379898,12.0565925427,0.0,4.12243109448,15.9888894789,51.5429054491,48.5511750313,2.97173041782,0.02
 02/22  01:00:00,84.2656445548,23.0522539529,26.3801903976,0.0229028635473,4.12243109448,15.9888894789,104.086523057,101.094792639,2.97173041782,0.02
 02/22  02:00:00,68.3556613682,17.6747299831,15.9914182745,0.0,4.12243109448,15.9888894789,81.6081523351,78.6164219173,2.97173041782,0.02
 02/22  03:00:00,76.6084332078,22.0934124788,19.7047233235,0.0,4.12243109448,15.9888894789,102.673943519,99.6822131014,2.97173041782,0.02
 02/22  04:00:00,72.0250026799,18.5464040504,18.5883345762,0.20075088994,4.12243109448,15.9888894789,92.6360215382,81.0624757931,2.97173041782,8.60181532733
 02/22  05:00:00,107.087355657,28.2554431092,26.2504083305,0.453075045433,12.3672932834,24.9413748627,119.253217725,114.280333695,4.9528840297,0.02
 02/22  06:00:00,127.898952426,28.2939189084,28.3266017187,19.1500027197,12.3672932834,24.9413748627,189.380925897,184.408041867,4.9528840297,0.02
 02/22  07:00:00,177.688480456,29.2002077003,23.0948793565,17.4686500642,24.7345865669,70.7195625826,154.853296064,144.927528004,9.90576805939,0.02
 02/22  08:00:00,194.205866755,29.2835556362,23.495178622,11.2058757838,37.1018798503,92.3937384068,134.489330622,124.563562563,9.90576805939,0.02
 02/22  09:00:00,204.249875773,29.323959942,23.2001652513,9.46103816724,37.1018798503,104.434947198,128.520474717,118.594706658,9.90576805939,0.02
 02/22  10:00:00,216.260826686,29.37690956,24.2321841242,8.34533395958,37.1018798503,116.476155989,134.072163788,115.534784292,9.90576805939,8.63161143592
 02/22  11:00:00,215.873283991,29.4256936711,25.0458520808,7.09473149036,37.1018798503,116.476155989,122.697477456,112.771709396,9.90576805939,0.02
 02/22  12:00:00,215.490961221,29.4631447398,25.0749792388,6.34867629672,37.1018798503,116.476155989,129.192381458,110.647717924,9.90576805939,8.63889547492
 02/22  13:00:00,203.626990862,29.5243616839,26.2053508345,5.04351141372,37.1018798503,104.434947198,117.262044104,107.336276044,9.90576805939,0.02
 02/22  14:00:00,214.55093345,29.5714525278,26.1313026718,4.21105777124,37.1018798503,116.476155989,123.261634054,104.716890708,9.90576805939,8.63897528622
 02/22  15:00:00,213.485933388,29.5901042409,25.534267043,3.87535542129,37.1018798503,116.476155989,113.897206755,103.971438695,9.90576805939,0.02
 02/22  16:00:00,213.626723601,29.6134226821,25.6172057667,3.69582375906,37.1018798503,116.476155989,121.616059063,103.075108389,9.90576805939,8.63518261539
 02/22  17:00:00,215.429932338,29.6343346387,26.5614292701,3.38809231101,37.1018798503,116.476155989,111.556436186,101.630668127,9.90576805939,0.02
 02/22  18:00:00,221.768531419,29.6393911752,27.2095085395,3.40143844201,37.1018798503,116.476155989,120.003557328,101.4776613,9.90576805939,8.62012796883
 02/22  19:00:00,141.432315879,27.6743270643,22.8925557145,0.0,24.7345865669,47.5788473902,83.7336128435,78.7607288138,4.9528840297,0.02
 02/22  20:00:00,140.864507431,28.0738443452,22.8425655412,0.0,24.7345865669,47.5788473902,90.2290116593,85.2561276296,4.9528840297,0.02
 02/22  21:00:00,114.977242676,26.9479320082,18.1055562266,0.0,12.3672932834,38.6892022431,103.943528154,100.951797736,2.97173041782,0.02
 02/22  22:00:00,99.2201434566,21.5462831748,17.4771423573,0.16899310151,12.3672932834,27.0668015668,87.4850784305,84.4933480127,2.97173041782,0.02
 02/22  23:00:00,68.7887166866,17.6747299831,10.2129956862,0.0,4.12243109448,15.9888894789,79.7276620346,76.7359316168,2.97173041782,0.02
 02/22  24:00:00,82.9410104619,22.8779191394,15.9314756282,0.678326942835,4.12243109448,15.9888894789,102.185939144,99.194208726,2.97173041782,0.02
 02/23  01:00:00,70.7447345418,18.1105670167,12.1198407537,0.547177510846,4.12243109448,15.9888894789,83.4814686174,80.4897381996,2.97173041782,0.02
 02/23  02:00:00,83.7390034397,23.183005063,17.0392669596,1.80970841235,4.12243109448,15.9888894789,104.923630352,101.931899935,2.97173041782,0.02
 02/23  03:00:00,70.1020752963,18.02339961,11.6542050837,0.686313331345,4.12243109448,15.9888894789,84.3335097884,81.3417793706,2.97173041782,0.02
 02/23  04:00:00,89.8938457723,24.1854302404,20.4025179941,5.39397490527,4.12243109448,15.9888894789,105.810278608,102.818548191,2.97173041782,0.02
 02/23  05:00:00,106.021030676,27.8196060756,20.6882607896,2.7225893185,12.3672932834,24.9413748627,120.101418092,115.128534062,4.9528840297,0.02
 02/23  06:00:00,142.049200058,28.7361679567,28.6320968738,31.5989513779,12.3672932834,24.9413748627,189.802892202,184.830008172,4.9528840297,0.02
 02/23  07:00:00,180.636932172,29.2197778291,22.3702040224,23.4679652279,24.7345865669,70.7195625826,155.213544417,145.287776358,9.90576805939,0.02
 02/23  08:00:00,197.587062093,29.3029782622,23.8133026304,14.2495147434,37.1018798503,92.3937384068,142.104325495,123.589386411,9.90576805939,8.60917102474
 02/23  09:00:00,206.465212592,29.4065632,25.9148017593,8.87914938805,37.1018798503,104.434947198,124.72649938,114.80073132,9.90576805939,0.02
 02/23  10:00:00,217.030903627,29.5406838887,27.0713698294,6.11246894831,37.1018798503,116.476155989,118.689742538,108.763974479,9.90576805939,0.02
 02/23  11:00:00,216.817361439,29.7709529596,27.7038519049,4.84780085509,37.1018798503,116.476155989,122.580695556,104.037829203,9.90576805939,8.63709829383
 02/23  12:00:00,220.150279138,30.0358080375,28.6953804395,3.92663578894,37.1018798503,116.476155989,110.085446332,100.159678273,9.90576805939,0.02
 02/23  13:00:00,213.693244027,30.2815517208,29.5711081464,3.06149271644,37.1018798503,104.434947198,115.598956925,97.0593017334,9.90576805939,8.63388713202
 02/23  14:00:00,227.355421494,30.4771453788,30.3410631185,2.27470194552,37.1018798503,116.476155989,113.234338448,94.6897244479,9.90576805939,8.63884594068
 02/23  15:00:00,228.916710387,30.6059298741,30.8659555974,1.75466387542,37.1018798503,116.476155989,102.571960849,92.6461927897,9.90576805939,0.02
 02/23  16:00:00,228.522313468,30.5932653931,30.6046436063,1.63621323721,37.1018798503,116.476155989,110.327960206,91.7870054762,9.90576805939,8.63518667067
 02/23  17:00:00,227.559209369,30.4075965274,29.3633478703,1.6646758969,37.1018798503,116.476155989,102.639581238,92.7138131791,9.90576805939,0.02
 02/23  18:00:00,229.809413623,30.1156986729,26.7134789396,1.85402308428,37.1018798503,116.476155989,105.173629982,95.2478619224,9.90576805939,0.02
 02/23  19:00:00,149.591039921,27.6016875587,21.3430438808,0.0,24.7345865669,47.5788473902,79.7269459594,74.7540619297,4.9528840297,0.02
 02/23  20:00:00,154.298415457,28.473361626,23.4811391623,0.0,24.7345865669,47.5788473902,95.6888533037,82.1279647496,4.9528840297,8.60800452439
 02/23  21:00:00,124.96287315,26.5120949746,14.8076723435,0.0,12.3672932834,38.6892022431,101.52797725,98.5362468323,2.97173041782,0.02
 02/23  22:00:00,107.78044877,21.6334505815,17.2754775732,0.0420553729802,12.3672932834,27.0668015668,85.8334219485,82.8416915307,2.97173041782,0.02
 02/23  23:00:00,75.6388785449,17.6747299831,10.2335557458,0.0,4.12243109448,15.9888894789,78.2281670277,75.2364366099,2.97173041782,0.02
 02/23  24:00:00,90.925723556,23.183005063,17.0540577099,0.339779243286,4.12243109448,15.9888894789,99.9869858676,96.9952554498,2.97173041782,0.02
 02/24  01:00:00,75.3039172016,18.1105670167,12.2384334673,0.221107179299,4.12243109448,15.9888894789,81.9501980812,78.9584676634,2.97173041782,0.02
 02/24  02:00:00,87.2058567584,22.9650865461,17.1868495768,0.713950971202,4.12243109448,15.9888894789,102.887765645,99.8960352267,2.97173041782,0.02
 02/24  03:00:00,79.1873265487,18.8079062706,15.4513218709,1.31888141293,4.12243109448,15.9888894789,83.5991847412,80.6074543234,2.97173041782,0.02
 02/24  04:00:00,85.4172609345,22.5292495125,16.0021084903,0.641088050371,4.12243109448,15.9888894789,104.950154897,101.958424479,2.97173041782,0.02
 02/24  05:00:00,121.066253532,28.5460011317,23.6503803446,2.6450159045,12.3672932834,24.9413748627,118.056880768,113.083996739,4.9528840297,0.02
 02/24  06:00:00,143.48085756,28.3123397554,27.0611518677,22.5276669765,12.3672932834,24.9413748627,188.053947863,183.081063833,4.9528840297,0.02
 02/24  07:00:00,187.648582492,29.240917111,21.135606831,21.2305549384,24.7345865669,70.7195625826,153.748867837,143.823099777,9.90576805939,0.02
 02/24  08:00:00,201.430543917,29.3810508507,20.2836760514,15.2158945049,37.1018798503,92.3937384068,134.808496724,124.882728665,9.90576805939,0.02
 02/24  09:00:00,208.78571895,29.438079027,20.0278322917,14.5333858535,37.1018798503,104.434947198,139.083050477,120.549348336,9.90576805939,8.62793408205
 02/24  10:00:00,219.061132373,29.4724953451,20.114302346,13.7650763594,37.1018798503,116.476155989,128.254703867,118.328935807,9.90576805939,0.02
 02/24  11:00:00,217.651065802,29.5046391619,20.2483741021,12.505405406,37.1018798503,116.476155989,134.0174511,115.474737329,9.90576805939,8.6369457118
 02/24  12:00:00,216.050945577,29.5256885748,20.350246409,11.6986282668,37.1018798503,116.476155989,123.422315969,113.49654791,9.90576805939,0.02
 02/24  13:00:00,204.117040737,29.5378247921,20.4341587657,11.3133021602,37.1018798503,104.434947198,130.750908093,112.211504621,9.90576805939,8.63363541219
 02/24  14:00:00,215.453070032,29.5542053076,20.7947319107,10.7968963366,37.1018798503,116.476155989,120.820190306,110.894422246,9.90576805939,0.02
 02/24  15:00:00,215.007296237,29.5669007414,20.7787273137,10.3546299188,37.1018798503,116.476155989,128.118214687,109.575503341,9.90576805939,8.6369432872
 02/24  16:00:00,214.971828869,29.5762311101,21.0036924349,10.0850991673,37.1018798503,116.476155989,118.47653349,108.55076543,9.90576805939,0.02
 02/24  17:00:00,215.233305326,29.5822824447,21.2105531576,9.97088601487,37.1018798503,116.476155989,126.276487151,107.742304609,9.90576805939,8.62841448263
 02/24  18:00:00,219.473077801,29.5846738202,20.8591958282,10.0258948243,37.1018798503,116.476155989,117.293358637,107.367590578,9.90576805939,0.02
 02/24  19:00:00,137.853988377,27.8196060756,20.4297249994,0.0484174713464,24.7345865669,47.5788473902,88.8017744103,83.8288903806,4.9528840297,0.02
