Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  20:00:00,142.479760888,28.2554431092,21.8420590727,0.22084666325,24.7345865669,47.5788473902,93.8163480136,88.8434639839,4.9528840297,0.02
 02/24  21:00:00,117.192916686,26.9479320082,16.4143196918,0.298512166921,12.3672932834,38.6892022431,106.552954572,103.561224154,2.97173041782,0.02
 02/24  22:00:00,100.612943327,21.6334505815,16.4307519306,1.46323687237,12.3672932834,27.0668015668,97.8527220003,86.2749896103,2.97173041782,8.6060019722
 02/24  23:00:00,68.2320830758,17.6747299831,9.51016270724,0.0,4.12243109448,15.9888894789,81.0636735349,78.071943117,2.97173041782,0.02
 02/24  24:00:00,89.6486173183,23.6624258,17.5806549103,3.72103900499,4.12243109448,15.9888894789,102.666023826,99.674293408,2.97173041782,0.02
 02/25  01:00:00,83.5493192804,19.4180781177,14.8834287741,5.73782415313,4.12243109448,15.9888894789,83.7444962507,80.7527658329,2.97173041782,0.02
 02/25  02:00:00,100.188826604,24.2725976471,18.0959493077,8.6966630482,4.12243109448,15.9888894789,105.684372321,102.692641903,2.97173041782,0.02
 02/25  03:00:00,89.3343022028,19.4180781177,13.8212470731,8.15161113883,4.12243109448,15.9888894789,85.8311251626,82.8393947448,2.97173041782,0.02
 02/25  04:00:00,105.893194051,24.2725976471,16.8766597616,11.6911213835,4.12243109448,15.9888894789,108.009320508,105.017590091,2.97173041782,0.02
 02/25  05:00:00,112.549926326,28.2554431092,16.8161432888,10.2595189891,4.12243109448,16.0517297156,127.805816182,124.814085765,2.97173041782,0.02
 02/25  06:00:00,118.157144857,28.6912801429,18.0253807532,14.0717969682,4.12243109448,16.0517297156,129.087802881,126.096072463,2.97173041782,0.02
 02/25  07:00:00,134.422818838,29.1271171765,11.5170872086,17.5598738875,4.12243109448,39.6058045677,126.450760022,123.459029604,2.97173041782,0.02
 02/25  08:00:00,198.956487797,29.1271171765,15.2480523201,54.4459888425,12.3672932834,65.3531420225,182.2471761,177.27429207,4.9528840297,0.02
 02/25  09:00:00,192.28002414,29.1271171765,15.5458969757,45.5877004185,12.3672932834,68.2430321324,177.751402356,172.778518326,4.9528840297,0.02
 02/25  10:00:00,211.740288716,29.1469038764,15.5594088564,36.9888896772,16.4897243779,93.1370602926,166.493360961,158.548746513,7.92461444751,0.02
 02/25  11:00:00,209.218852368,29.1511647589,16.1512642847,33.8690822577,16.4897243779,93.1370602926,168.385972609,151.846303437,7.92461444751,8.6150547246
 02/25  12:00:00,207.80506845,29.152240717,16.5704924835,31.9545123607,16.4897243779,93.1370602926,155.543362366,147.598747918,7.92461444751,0.02
 02/25  13:00:00,197.517771026,29.1524363405,16.5674001484,30.4822932029,16.4897243779,83.9857416113,153.787361034,145.842746587,7.92461444751,0.02
 02/25  14:00:00,195.920254626,29.1523013516,17.1615891446,28.2438335058,16.4897243779,83.9857416113,149.898980268,141.954365821,7.92461444751,0.02
 02/25  15:00:00,193.589638483,29.1520598353,17.5764764969,23.8891749311,16.4897243779,83.9857416113,143.444077411,135.499462963,7.92461444751,0.02
 02/25  16:00:00,151.139861284,29.1271171765,14.1650886333,0.723586293654,12.3672932834,70.6512738906,86.1598950411,81.1870110114,4.9528840297,0.02
 02/25  17:00:00,153.074989868,29.1271171765,13.2427716236,1.76505156268,12.3672932834,70.6512738906,98.7607750062,85.1960361353,4.9528840297,8.61185484122
 02/25  18:00:00,147.010849498,29.1271171765,12.7799451773,3.73740999038,12.3672932834,58.1284167478,97.2612672881,92.2883832584,4.9528840297,0.02
 02/25  19:00:00,117.549245922,26.5120949746,12.6278708908,0.0,12.3672932834,24.9413748627,107.728005026,102.755120996,4.9528840297,0.02
 02/25  20:00:00,118.591425574,26.5120949746,12.6057929526,0.0,12.3672932834,24.9413748627,112.776420291,107.803536261,4.9528840297,0.02
 02/25  21:00:00,110.227797915,27.6016875587,15.9505949399,3.73639954388,4.12243109448,16.0517297156,121.401146422,118.409416004,2.97173041782,0.02
 02/25  22:00:00,107.244052849,23.388861148,16.8414930756,9.89782947069,4.12243109448,15.9888894789,101.823459463,98.8317290454,2.97173041782,0.02
 02/25  23:00:00,96.1078436461,19.4180781177,13.4223182965,9.49791273862,4.12243109448,15.9888894789,87.3528364435,84.3611060257,2.97173041782,0.02
 02/25  24:00:00,112.682681817,24.2725976471,15.964327334,13.7501877279,4.12243109448,15.9888894789,110.347242733,107.355512316,2.97173041782,0.02
 02/26  01:00:00,95.7069392299,19.4180781177,11.8599285538,12.6912427061,2.06121554724,15.9888894789,90.4291937017,87.4374632838,2.97173041782,0.02
 02/26  02:00:00,113.442485213,24.2725976471,14.4521013865,17.9130889646,2.06121554724,15.9888894789,113.93071044,110.938980023,2.97173041782,0.02
 02/26  03:00:00,97.5085028475,19.4180781177,11.0154770239,15.355519,2.06121554724,15.9888894789,92.4283731925,89.4366427747,2.97173041782,0.02
 02/26  04:00:00,115.504830478,24.2725976471,13.4075171339,21.1549828721,2.06121554724,15.9888894789,116.007694965,113.015964547,2.97173041782,0.02
 02/26  05:00:00,99.2572519091,19.4180781177,10.5898345774,17.597252676,2.06121554724,15.9888894789,93.8494082306,90.8576778128,2.97173041782,0.02
 02/26  06:00:00,117.924761744,24.2725976471,13.2766449165,23.7781878638,2.06121554724,15.9888894789,117.390370422,114.398640004,2.97173041782,0.02
 02/26  07:00:00,96.6446233568,19.4180781177,10.8988251337,19.4014332799,2.06121554724,15.9888894789,94.6690452315,91.6773148137,2.97173041782,0.02
 02/26  08:00:00,102.666232426,24.2725976471,15.6330725318,22.513139821,2.06121554724,15.9888894789,116.341942124,113.350211706,2.97173041782,0.02
 02/26  09:00:00,108.155094602,19.4180781177,13.8192870138,12.682047089,4.12243109448,41.7362269337,89.2099455053,84.2370614756,4.9528840297,0.02
 02/26  10:00:00,122.953377101,24.2725976471,18.4897285055,11.7476090557,4.12243109448,41.7362269337,105.812343418,100.839459389,4.9528840297,0.02
 02/26  11:00:00,105.871227693,19.4180781177,15.7758279743,7.4212972234,4.12243109448,41.7362269337,83.3482274206,78.3753433909,4.9528840297,0.02
 02/26  12:00:00,121.443550672,24.2725976471,20.81809265,7.61418041473,4.12243109448,41.7362269337,100.351061124,95.3781770944,4.9528840297,0.02
 02/26  13:00:00,106.133428664,19.4180781177,16.9704165427,5.27919690398,4.12243109448,41.7362269337,80.1351285544,75.1622445247,4.9528840297,0.02
 02/26  14:00:00,121.157812331,24.0110954269,22.1058601195,4.71481077404,4.12243109448,41.7362269337,97.5341038071,92.5612197774,4.9528840297,0.02
 02/26  15:00:00,101.867731464,18.2849018302,15.3496857853,1.11697195363,4.12243109448,41.7362269337,86.570761261,73.0159836972,4.9528840297,8.60189353406
 02/26  16:00:00,117.127219248,22.9650865461,19.5927793257,1.55365436348,4.12243109448,41.7362269337,95.4073508273,90.4344667976,4.9528840297,0.02
 02/26  17:00:00,81.1776733241,17.6747299831,13.4017293124,0.0,4.12243109448,24.8785346261,78.793657435,73.8207734053,4.9528840297,0.02
 02/26  18:00:00,83.8745976901,22.0934124788,16.847269933,0.0,2.06121554724,15.9888894789,103.412321167,100.420590749,2.97173041782,0.02
 02/26  19:00:00,84.3313075208,18.5464040504,15.044286434,1.53670242534,2.06121554724,15.9888894789,88.0156387863,85.0239083685,2.97173041782,0.02
 02/26  20:00:00,96.9891034205,23.6188420966,18.7327872492,3.49735930677,2.06121554724,15.9888894789,111.533900218,108.5421698,2.97173041782,0.02
 02/26  21:00:00,88.7190864808,19.6359966345,16.5331353899,6.46281385037,2.06121554724,15.9888894789,91.0498329288,88.058102511,2.97173041782,0.02
 02/26  22:00:00,97.1766693583,23.8367606135,17.6440793961,7.6440882401,2.06121554724,15.9888894789,113.787085703,110.795355285,2.97173041782,0.02
 02/26  23:00:00,91.1585585911,19.8539151514,15.8757411745,11.8207419518,2.06121554724,15.9888894789,92.5873089019,89.595578484,2.97173041782,0.02
 02/26  24:00:00,100.416278425,23.8367606135,17.1864180003,11.0313210314,2.06121554724,15.9888894789,115.510580168,112.51884975,2.97173041782,0.02
 02/27  01:00:00,96.8744818814,19.8539151514,15.8203092924,14.6554794993,4.12243109448,15.9888894789,92.701367968,89.7096375502,2.97173041782,0.02
 02/27  02:00:00,103.380906998,23.8367606135,16.6665940568,12.6996516974,4.12243109448,15.9888894789,115.27226099,112.280530572,2.97173041782,0.02
 02/27  03:00:00,100.124760328,19.8539151514,15.4581650892,17.0566146768,4.12243109448,15.9888894789,93.0818244262,90.0900940084,2.97173041782,0.02
 02/27  04:00:00,108.888492128,23.8367606135,18.09514858,14.1352853842,4.12243109448,15.9888894789,115.487305752,112.495575334,2.97173041782,0.02
 02/27  05:00:00,138.904481623,28.6912801429,22.0563999633,14.0866175869,12.3672932834,24.9413748627,131.662373645,126.689489616,4.9528840297,0.02
 02/27  06:00:00,173.717852608,28.255579237,24.567547098,47.107627665,12.3672932834,24.9413748627,202.430016833,197.457132803,4.9528840297,0.02
 02/27  07:00:00,221.65212808,29.1287546651,17.5663708198,46.0802413566,24.7345865669,70.7195625826,170.859038763,160.933270703,9.90576805939,0.02
 02/27  08:00:00,232.240316041,29.1411831904,17.5738853374,29.8361440353,37.1018798503,92.3937384068,147.229758126,137.303990067,9.90576805939,0.02
 02/27  09:00:00,239.25518827,29.1550691872,18.1660673507,23.2198296101,37.1018798503,104.434947198,145.343839348,126.811554984,9.90576805939,8.62651630495
 02/27  10:00:00,248.132268009,29.1662636451,18.6362196882,19.2685637015,37.1018798503,116.476155989,130.498408801,120.572640741,9.90576805939,0.02
 02/27  11:00:00,245.513804367,29.173577677,19.6426159465,16.1653991646,37.1018798503,116.476155989,135.466895405,116.924140936,9.90576805939,8.63698640954
 02/27  12:00:00,243.493297274,29.1802927923,20.3433720638,13.3207597653,37.1018798503,116.476155989,123.303574188,113.377806129,9.90576805939,0.02
 02/27  13:00:00,230.731946286,29.1892921033,21.3302660898,10.9280687688,37.1018798503,104.434947198,128.207363464,109.668212669,9.90576805939,8.63338273637
 02/27  14:00:00,236.428174612,29.217794036,22.1688378313,9.24035044856,37.1018798503,116.476155989,116.676514931,106.750746871,9.90576805939,0.02
 02/27  15:00:00,231.810812984,29.2331887889,20.4535352708,8.01286627874,37.1018798503,116.476155989,123.980982914,105.438284446,9.90576805939,8.63693040887
 02/27  16:00:00,230.166720738,29.2549669442,19.2094556424,7.4471716374,37.1018798503,116.476155989,115.432402464,105.506634405,9.90576805939,0.02
 02/27  17:00:00,230.397124625,29.2780195797,19.274397893,7.34143133077,37.1018798503,116.476155989,124.552909089,106.017074046,9.90576805939,8.63006698399
 02/27  18:00:00,233.30511813,29.296770495,18.3814762596,7.75576870197,37.1018798503,116.476155989,116.198596979,106.27282892,9.90576805939,0.02
 02/27  19:00:00,152.530209606,26.5120949746,14.1681320185,0.0,24.7345865669,47.5788473902,87.4405278197,82.46764379,4.9528840297,0.02
 02/27  20:00:00,159.982303486,28.0375245924,19.6144683919,0.014440521975,24.7345865669,47.5788473902,93.0023083792,88.0294243495,4.9528840297,0.02
 02/27  21:00:00,138.181186433,27.3837690419,16.8181643106,0.213739518169,12.3672932834,38.6892022431,106.499998524,103.508268106,2.97173041782,0.02
 02/27  22:00:00,109.372755083,21.2096759797,11.3710316431,0.0,12.3672932834,27.0668015668,99.7348524423,88.1571298753,2.97173041782,8.60599214924
 02/27  23:00:00,78.7725603127,17.6747299831,9.48469551175,0.0,4.12243109448,15.9888894789,80.9516259094,77.9598954916,2.97173041782,0.02
 02/27  24:00:00,86.2692257416,22.0934124788,12.537931533,0.0,4.12243109448,15.9888894789,103.62451767,100.632787252,2.97173041782,0.02
 02/28  01:00:00,77.9338214504,18.3284855335,12.4642597619,1.27577282473,4.12243109448,15.9888894789,84.5453343429,81.5536039251,2.97173041782,0.02
 02/28  02:00:00,89.0449162047,23.1394213596,16.2312061432,2.59855171948,4.12243109448,15.9888894789,105.57566461,102.583934192,2.97173041782,0.02
 02/28  03:00:00,82.7130686451,19.330910711,15.3986482356,5.54007405568,4.12243109448,15.9888894789,86.0178368567,83.0261064389,2.97173041782,0.02
 02/28  04:00:00,95.7482813807,24.2725976471,19.5026589863,8.87861518649,4.12243109448,15.9888894789,108.504473007,105.51274259,2.97173041782,0.02
 02/28  05:00:00,111.037379196,27.9648850868,19.8533413037,4.64444519685,12.3672932834,24.9413748627,122.486866993,117.513982963,4.9528840297,0.02
 02/28  06:00:00,151.976504905,28.7157035163,27.451640563,38.8305592801,12.3672932834,24.9413748627,192.524369742,187.551485713,4.9528840297,0.02
 02/28  07:00:00,188.508643358,29.1924983604,20.4888197666,29.9122574756,24.7345865669,70.7195625826,158.996693729,149.07092567,9.90576805939,0.02
 02/28  08:00:00,202.818015985,29.2362715229,21.779654952,21.3714681523,37.1018798503,92.3937384068,139.025790512,129.100022453,9.90576805939,0.02
 02/28  09:00:00,212.155303043,29.257471096,22.678364198,17.9547353951,37.1018798503,104.434947198,132.471722453,122.545954394,9.90576805939,0.02
 02/28  10:00:00,221.887079527,29.2805739249,22.8286940316,15.4714493451,37.1018798503,116.476155989,137.061420683,118.524130726,9.90576805939,8.63152189755
 02/28  11:00:00,220.763234979,29.3024135314,22.9422049076,14.2115879068,37.1018798503,116.476155989,126.019974821,116.094206761,9.90576805939,0.02
 02/28  12:00:00,219.786142806,29.3284951629,23.0573083902,13.0931020617,37.1018798503,116.476155989,132.618467855,114.074042523,9.90576805939,8.6386572725
 02/28  13:00:00,208.772093853,29.3478499391,24.2633490663,12.8954504321,37.1018798503,104.434947198,123.286769897,113.361001838,9.90576805939,0.02
 02/28  14:00:00,221.344406987,29.3760289959,25.4599285171,12.2012180985,37.1018798503,116.476155989,130.603903001,112.059319599,9.90576805939,8.63881534292
 02/28  15:00:00,220.257218078,29.4086658402,25.6264056582,10.9150972117,37.1018798503,116.476155989,128.464950089,109.922376746,9.90576805939,8.63680528353
 02/28  16:00:00,218.625094431,29.4330551344,24.7915141334,10.0937438859,37.1018798503,116.476155989,118.399660579,108.47389252,9.90576805939,0.02
 02/28  17:00:00,217.585332166,29.4510965514,24.1689953943,9.65902156231,37.1018798503,116.476155989,117.45427102,107.52850296,9.90576805939,0.02
 02/28  18:00:00,219.223563481,29.4701822008,23.8616018896,9.23761827546,37.1018798503,116.476155989,125.131954243,106.606136706,9.90576805939,8.62004947835
 02/28  19:00:00,136.230611319,27.6743270643,21.4221656447,0.0,24.7345865669,47.5788473902,88.2009179389,83.2280339092,4.9528840297,0.02
 02/28  20:00:00,138.369448173,28.110164098,21.7860447114,0.0726293821125,24.7345865669,47.5788473902,93.571864733,88.5989807033,4.9528840297,0.02
 02/28  21:00:00,115.235229155,26.9479320082,15.8222728031,0.176867666609,12.3672932834,38.6892022431,106.710115746,103.718385328,2.97173041782,0.02
 02/28  22:00:00,99.3700822081,21.459115768,15.6149822117,1.16646692507,12.3672932834,27.0668015668,89.4361025755,86.4443721576,2.97173041782,0.02
 02/28  23:00:00,69.1621663088,17.6747299831,9.65977419403,0.0,4.12243109448,15.9888894789,81.0643583913,78.0726279735,2.97173041782,0.02
 02/28  24:00:00,85.3919545628,22.8779191394,15.2700432838,1.80028906589,4.12243109448,15.9888894789,103.493247818,100.5015174,2.97173041782,0.02
 03/01  01:00:00,82.5938741342,18.982241084,14.3538067299,3.77295122549,4.12243109448,15.9888894789,84.0112911374,81.0195607196,2.97173041782,0.02
 03/01  02:00:00,98.6820305201,23.8367606135,18.1174374477,6.31952680569,4.12243109448,15.9888894789,104.354845927,101.363115509,2.97173041782,0.02
 03/01  03:00:00,90.5227871173,19.8539151514,16.8000944592,9.18641366455,4.12243109448,15.9888894789,84.8031348782,81.8114044604,2.97173041782,0.02
 03/01  04:00:00,92.8340931145,23.8367606135,18.0007230101,8.3798059896,4.12243109448,15.9888894789,107.03400322,104.042272802,2.97173041782,0.02
 03/01  05:00:00,118.177157172,28.6912801429,21.4980017622,8.77226297464,12.3672932834,24.9413748627,130.294934974,116.740159623,4.9528840297,8.60189132117
 03/01  06:00:00,150.440175227,28.2745575219,25.3890115487,34.1664662673,12.3672932834,24.9413748627,191.90910772,186.93622369,4.9528840297,0.02
 03/01  07:00:00,197.889862569,29.2047941672,21.465707048,31.0197459925,24.7345865669,70.7195625826,156.137628497,146.211860438,9.90576805939,0.02
 03/01  08:00:00,208.872692164,29.2596511253,24.3441748387,19.3909798215,37.1018798503,92.3937384068,134.184743568,124.258975509,9.90576805939,0.02
 03/01  09:00:00,214.356910899,29.3017941681,29.8751548743,12.491241602,37.1018798503,104.434947198,125.368277349,115.44250929,9.90576805939,0.02
 03/01  10:00:00,230.385379829,29.4113024493,39.1465880352,7.52109508327,37.1018798503,116.476155989,127.211187498,108.673943089,9.90576805939,8.63147634955
 03/01  11:00:00,239.360846963,29.6305956961,50.168310339,5.25494608441,37.1018798503,116.476155989,112.952881109,103.02711305,9.90576805939,0.02
 03/01  12:00:00,242.020748402,29.9056845721,54.2846122566,3.52318307852,37.1018798503,116.476155989,117.331243616,98.7868361353,9.90576805939,8.63863942174
 03/01  13:00:00,227.987412742,30.1957951788,53.5151512199,2.01105934249,37.1018798503,104.434947198,105.418845776,95.4930777163,9.90576805939,0.02
 03/01  14:00:00,240.729523381,30.4543045937,54.6766964125,1.09506729726,37.1018798503,116.476155989,111.197789692,92.6532848309,9.90576805939,8.63873680209
 03/01  15:00:00,242.238931444,30.6295672344,56.5645591168,0.72266169349,37.1018798503,116.476155989,100.095413295,90.1696452355,9.90576805939,0.02
 03/01  16:00:00,240.463674688,30.5465052299,55.163084023,0.447265006003,37.1018798503,116.476155989,108.991426556,90.4506453316,9.90576805939,8.63501316545
 03/01  17:00:00,238.85248285,30.4478558428,53.7429609399,0.355483362257,37.1018798503,116.476155989,101.121611934,91.1958438746,9.90576805939,0.02
 03/01  18:00:00,240.198081788,30.2690565368,52.8873960476,0.38745058767,37.1018798503,116.476155989,102.909511801,92.9837437419,9.90576805939,0.02
 03/01  19:00:00,157.016169521,27.928565334,41.953469577,0.0,24.7345865669,47.5788473902,84.8458582486,71.2848392866,4.9528840297,8.60813493229
 03/01  20:00:00,158.386816546,28.473361626,42.7793349702,0.0,24.7345865669,47.5788473902,82.6298645699,77.6569805402,4.9528840297,0.02
 03/01  21:00:00,128.18780848,26.9479320082,35.3626958709,0.0,12.3672932834,38.6892022431,96.8273091639,93.8355787461,2.97173041782,0.02
 03/01  22:00:00,91.3448583388,15.0114580538,22.4172501346,0.0,12.3672932834,27.0668015668,57.4830107864,54.4912803686,2.97173041782,0.02
 03/01  23:00:00,80.5521544285,19.7327610038,26.0815674522,0.0,4.12243109448,15.9888894789,86.1301682649,83.138437847,2.97173041782,0.02
 03/01  24:00:00,62.8385122987,11.4765120572,16.8657427705,0.0,4.12243109448,15.9888894789,48.2203804007,45.2286499829,2.97173041782,0.02
 03/02  01:00:00,75.4249776835,18.5584664822,22.1528420571,0.0,4.12243109448,15.9888894789,84.4582198357,81.4664894179,2.97173041782,0.02
 03/02  02:00:00,63.1679348323,11.8251816841,16.8464956457,0.0,4.12243109448,15.9888894789,51.0646111653,48.0728807474,2.97173041782,0.02
 03/02  03:00:00,74.2817474522,18.776384999,20.7916932499,0.0,4.12243109448,15.9888894789,88.6101256465,85.6183952287,2.97173041782,0.02
 03/02  04:00:00,74.6741465889,18.5464040504,21.4382301531,0.0,4.12243109448,15.9888894789,81.745771472,78.7540410542,2.97173041782,0.02
 03/02  05:00:00,113.37765117,28.3135547137,32.9025722493,0.0330956899867,12.3672932834,24.9413748627,114.193832309,109.22094828,4.9528840297,0.02
 03/02  06:00:00,128.127343941,28.3327508979,34.8569119364,12.8092525491,12.3672932834,24.9413748627,183.540651348,178.567767318,4.9528840297,0.02
 03/02  07:00:00,178.19891243,29.3000950938,32.6631896332,10.6600514329,24.7345865669,70.7195625826,149.439673166,139.513905107,9.90576805939,0.02
 03/02  08:00:00,197.182502034,29.5511200625,31.9108939782,5.49922522471,37.1018798503,92.3937384068,129.086536115,119.160768056,9.90576805939,0.02
 03/02  09:00:00,207.804651621,29.6299081521,31.8274735524,4.08256795797,37.1018798503,104.434947198,131.560209969,113.027242704,9.90576805939,8.62719920604
 03/02  10:00:00,220.546201659,29.6811356562,33.0431040212,3.51560000621,37.1018798503,116.476155989,119.987247765,110.061479706,9.90576805939,0.02
 03/02  11:00:00,222.309126911,29.7484240062,35.1808424461,2.94976635058,37.1018798503,116.476155989,125.602579279,107.059943919,9.90576805939,8.63686730112
 03/02  12:00:00,222.224041778,29.8211733561,35.4730450029,2.60899609385,37.1018798503,116.476155989,114.44445306,104.518685001,9.90576805939,0.02
 03/02  13:00:00,211.964178842,30.1734692227,35.4369336607,2.00063835087,37.1018798503,104.434947198,118.278838001,99.7396534726,9.90576805939,8.63341646933
 03/02  14:00:00,224.313793861,30.4794274529,37.3772857538,1.26012311026,37.1018798503,116.476155989,105.8184057,95.892637641,9.90576805939,0.02
 03/02  15:00:00,225.563240574,30.5349077859,39.0058533158,0.928581006036,37.1018798503,116.476155989,113.129343394,94.5868122906,9.90576805939,8.63676304404
 03/02  16:00:00,227.188603513,30.6639493675,40.1802879102,0.765566902702,37.1018798503,116.476155989,102.590018716,92.6642506568,9.90576805939,0.02
 03/02  17:00:00,234.055007088,30.6257616714,40.5462008748,0.763335636158,37.1018798503,116.476155989,110.389214563,91.8534254573,9.90576805939,8.63002104614
 03/02  18:00:00,232.067888219,30.4330652422,36.9273843283,0.93981855121,37.1018798503,116.476155989,103.195295293,93.2695272332,9.90576805939,0.02
 03/02  19:00:00,142.738491327,27.8196060756,27.0300005191,0.0,24.7345865669,47.5788473902,78.2173019183,73.2444178886,4.9528840297,0.02
 03/02  20:00:00,149.911059529,28.473361626,29.0556641542,0.0,24.7345865669,47.5788473902,85.2513167708,80.2784327411,4.9528840297,0.02
 03/02  21:00:00,131.346087494,26.9479320082,22.1762838903,0.0,12.3672932834,38.6892022431,107.34326104,95.761924461,2.97173041782,8.60960616124
 03/02  22:00:00,99.5833128082,16.7789310521,15.9047036924,0.0,12.3672932834,27.0668015668,66.0245338231,63.0328034053,2.97173041782,0.02
 03/02  23:00:00,91.4869988161,22.0934124788,15.5819656428,0.0,4.12243109448,15.9888894789,94.6409627519,91.6492323341,2.97173041782,0.02
 03/02  24:00:00,86.7340340308,18.8950736773,17.259770995,0.0695249651796,4.12243109448,15.9888894789,78.5448844947,75.5531540769,2.97173041782,0.02
 03/03  01:00:00,95.8021440347,22.7471680293,17.3251097422,0.105866441504,4.12243109448,15.9888894789,99.8339930511,96.8422626333,2.97173041782,0.02
 03/03  02:00:00,83.6145745685,18.1105670167,12.8668550833,0.131969536838,4.12243109448,15.9888894789,81.306510492,78.3147800741,2.97173041782,0.02
 03/03  03:00:00,97.5827114969,23.183005063,17.4463056443,0.710557511444,4.12243109448,15.9888894789,102.546063827,99.5543334089,2.97173041782,0.02
 03/03  04:00:00,87.1972632001,18.7643225672,14.7966697366,1.23008719221,4.12243109448,15.9888894789,83.4611528863,80.4694224685,2.97173041782,0.02
 03/03  05:00:00,124.529278719,27.6743270643,19.3366322602,0.969577384576,12.3672932834,24.9413748627,117.39173828,112.41885425,4.9528840297,0.02
 03/03  06:00:00,156.333981571,28.7686026406,26.8908660221,24.0823066116,12.3672932834,24.9413748627,186.730875122,181.757991092,4.9528840297,0.02
 03/03  07:00:00,193.271129284,29.2547460699,19.1406388469,18.6462840323,24.7345865669,70.7195625826,152.544062999,142.61829494,9.90576805939,0.02
 03/03  08:00:00,210.938287533,29.4465546799,19.8500702545,11.2849507416,37.1018798503,92.3937384068,131.357251144,121.431483084,9.90576805939,0.02
 03/03  09:00:00,218.723853936,29.5436742818,22.0140218722,6.85942583049,37.1018798503,104.434947198,131.755973734,113.222448104,9.90576805939,8.62775757069
 03/03  10:00:00,231.952652855,29.6722920916,25.5404633298,4.64338349566,37.1018798503,116.476155989,117.076851128,107.151083069,9.90576805939,0.02
 03/03  11:00:00,232.147931138,29.9023814631,27.9868984065,3.49899582782,37.1018798503,116.476155989,120.979855978,102.437363434,9.90576805939,8.63672448459
 03/03  12:00:00,232.03172492,30.2390695053,29.6456262565,2.55103404051,37.1018798503,116.476155989,108.702539747,98.7767716878,9.90576805939,0.02
 03/03  13:00:00,222.106541556,30.4916408496,31.4821323974,1.8127013051,37.1018798503,104.434947198,114.634774519,96.0957471797,9.90576805939,8.63325927987
 03/03  14:00:00,239.126019185,30.7261422981,34.8599693892,1.44639704031,37.1018798503,116.476155989,103.358235675,93.4324676159,9.90576805939,0.02
 03/03  15:00:00,243.591271587,30.8130807476,36.699972173,1.18196505671,37.1018798503,116.476155989,110.007861213,91.4654027052,9.90576805939,8.63669044821
 03/03  16:00:00,242.889155358,30.6226934872,36.2846534915,1.05317866037,37.1018798503,116.476155989,102.240769949,92.3150018896,9.90576805939,0.02
 03/03  17:00:00,242.45448997,30.4248369535,35.8225231047,1.06364783038,37.1018798503,116.476155989,112.08934952,93.5536775259,9.90576805939,8.62990393495
 03/03  18:00:00,244.777352772,30.2516492924,34.2627588507,1.24578808029,37.1018798503,116.476155989,104.605852137,94.6800840777,9.90576805939,0.02
 03/03  19:00:00,162.409408725,27.7106468171,27.5053544164,0.0,24.7345865669,47.5788473902,78.039743721,73.0668596913,4.9528840297,0.02
 03/03  20:00:00,156.366671251,28.473361626,28.2010444975,0.0,24.7345865669,47.5788473902,85.2219219529,80.2490379232,4.9528840297,0.02
 03/03  21:00:00,124.017719253,26.9479320082,20.1043120972,0.0,12.3672932834,38.6892022431,100.030184854,97.0384544365,2.97173041782,0.02
 03/03  22:00:00,99.1830659694,20.3138770487,16.828630374,0.0,12.3672932834,27.0668015668,82.0580252174,79.0662947996,2.97173041782,0.02
 03/03  23:00:00,72.1664015868,17.7618973898,11.9445607997,0.0,4.12243109448,15.9888894789,77.6927760218,74.701045604,2.97173041782,0.02
 03/03  24:00:00,83.4492088644,22.9650865461,18.9750662826,0.0828374695563,4.12243109448,15.9888894789,107.953134777,96.3805474897,2.97173041782,8.60085686969
 03/04  01:00:00,73.588363684,18.6335714571,16.437116422,0.214293267608,4.12243109448,15.9888894789,80.8198497255,77.8281193077,2.97173041782,0.02
 03/04  02:00:00,84.420844054,22.3113309956,17.0517784521,0.0428224483833,4.12243109448,15.9888894789,101.917987339,98.9262569213,2.97173041782,0.02
 03/04  03:00:00,84.2561826207,18.5464040504,15.9620583588,0.448375285937,4.12243109448,15.9888894789,82.2718993601,79.2801689423,2.97173041782,0.02
 03/04  04:00:00,101.462984881,23.183005063,19.5288218702,0.941898603352,4.12243109448,15.9888894789,102.983089641,99.9913592232,2.97173041782,0.02
 03/04  05:00:00,108.578379906,27.6016875587,20.9600841429,1.46189218912,4.12243109448,16.0517297156,122.929638759,119.937908341,2.97173041782,0.02
 03/04  06:00:00,102.369096276,26.7300134914,17.7317526178,0.273761158219,4.12243109448,16.0517297156,124.455734298,121.464003881,2.97173041782,0.02
 03/04  07:00:00,127.143132047,29.1271171765,18.3016195919,5.74528787144,4.12243109448,39.6058045677,105.345361113,102.353630695,2.97173041782,0.02
 03/04  08:00:00,188.37173443,29.1762345057,24.0050472747,31.7645874123,12.3672932834,65.3531420225,161.915008442,156.942124412,4.9528840297,0.02
 03/04  09:00:00,184.789089607,29.1603567886,25.4905521438,22.8345080442,12.3672932834,68.2430321324,155.360886226,150.388002197,4.9528840297,0.02
 03/04  10:00:00,204.211583656,29.1892065223,26.627619935,13.5938668248,16.4897243779,93.1370602926,142.483126238,134.538511791,7.92461444751,0.02
 03/04  11:00:00,201.495904857,29.2281111617,27.5558067218,10.7334225962,16.4897243779,93.1370602926,136.103872805,128.159258357,7.92461444751,0.02
 03/04  12:00:00,200.042100823,29.3065947669,28.3938782771,9.09909546021,16.4897243779,93.1370602926,141.177103275,124.637669672,7.92461444751,8.61481915598
 03/04  13:00:00,193.434279862,29.3907249707,28.8802718147,8.02878377026,16.4897243779,83.9857416113,129.909236779,121.964622331,7.92461444751,0.02
 03/04  14:00:00,191.215206887,29.4164876459,28.0950870327,7.15961367725,16.4897243779,83.9857416113,128.695470474,120.750856026,7.92461444751,0.02
 03/04  15:00:00,189.646406565,29.3763806864,28.2342817608,6.15517141242,16.4897243779,83.9857416113,128.018149115,120.073534667,7.92461444751,0.02
 03/04  16:00:00,167.782066889,29.1271171765,25.6922616841,0.0,12.3672932834,70.6512738906,67.3127284088,62.3398443791,4.9528840297,0.02
 03/04  17:00:00,170.536466724,29.1271171765,26.0323628776,0.0,12.3672932834,70.6512738906,76.0742467744,62.5096234494,4.9528840297,8.6117392953
 03/04  18:00:00,158.752901076,29.1271171765,23.8722335513,0.0,12.3672932834,58.1284167478,72.9126671594,67.9397831297,4.9528840297,0.02
 03/04  19:00:00,127.464347484,26.5120949746,19.19025039,0.0,12.3672932834,24.9413748627,97.531049201,92.5581651713,4.9528840297,0.02
 03/04  20:00:00,120.451390347,27.3837690419,22.1728149325,0.00205034185963,12.3672932834,24.9413748627,106.136766624,101.163882595,4.9528840297,0.02
 03/04  21:00:00,96.4098662305,26.9479320082,19.6869697005,0.00851123184176,4.12243109448,16.0517297156,116.169299659,113.177569241,2.97173041782,0.02
 03/04  22:00:00,82.0836392942,20.3259394805,13.7964847633,0.0,4.12243109448,15.9888894789,96.4238091056,93.4320786878,2.97173041782,0.02
 03/04  23:00:00,74.2756967587,17.6747299831,11.5867176523,0.0,4.12243109448,15.9888894789,85.160400849,82.1686704312,2.97173041782,0.02
 03/04  24:00:00,86.1694265719,22.7471680293,16.5086023903,0.301032938917,4.12243109448,15.9888894789,107.606645891,104.614915473,2.97173041782,0.02
 03/05  01:00:00,72.9712577584,18.1105670167,12.6032309855,0.323508450954,2.06121554724,15.9888894789,87.3566386852,84.3649082674,2.97173041782,0.02
 03/05  02:00:00,79.8338000992,22.0934124788,14.532723859,0.0,2.06121554724,15.9888894789,110.558455759,107.566725341,2.97173041782,0.02
 03/05  03:00:00,76.1756161911,18.982241084,15.6501934523,2.02196529578,2.06121554724,15.9888894789,89.0574082295,86.0656778117,2.97173041782,0.02
 03/05  04:00:00,89.7326474783,23.8367606135,20.0078717321,3.92069966696,2.06121554724,15.9888894789,111.966667704,108.974937286,2.97173041782,0.02
 03/05  05:00:00,79.8227258864,19.4180781177,17.0555296493,5.29143033527,2.06121554724,15.9888894789,90.6250883228,87.633357905,2.97173041782,0.02
 03/05  06:00:00,93.6435909434,24.2725976471,21.2257165396,7.93721102351,2.06121554724,15.9888894789,112.670106031,109.678375613,2.97173041782,0.02
 03/05  07:00:00,76.0798308323,19.4180781177,16.5357808315,7.42474284011,2.06121554724,15.9888894789,91.4127186282,88.4209882104,2.97173041782,0.02
 03/05  08:00:00,74.3848258571,23.2265887663,18.8250319368,3.41142751233,2.06121554724,15.9888894789,113.501509408,110.50977899,2.97173041782,0.02
 03/05  09:00:00,91.7519639635,18.7643225672,16.8964021894,1.38390903914,4.12243109448,41.7362269337,86.2210558572,81.2481718275,4.9528840297,0.02
 03/05  10:00:00,101.330925817,22.0934124788,18.8871931849,0.0,4.12243109448,41.7362269337,101.682076032,96.7091920022,4.9528840297,0.02
 03/05  11:00:00,99.6448057858,18.8950736773,20.943230331,0.882304794634,4.12243109448,41.7362269337,80.1747250414,75.2018410117,4.9528840297,0.02
 03/05  12:00:00,113.301794734,23.183005063,28.1950883622,0.463197267833,4.12243109448,41.7362269337,95.9958106344,91.0229266047,4.9528840297,0.02
 03/05  13:00:00,100.017374943,19.4180781177,27.2957148422,0.359312961657,4.12243109448,41.7362269337,76.5681917276,71.5953076979,4.9528840297,0.02
 03/05  14:00:00,111.546610327,24.2725976471,35.7101195956,0.273446487807,4.12243109448,41.7362269337,93.5756280656,88.6027440359,4.9528840297,0.02
 03/05  15:00:00,99.0349653844,19.4183495032,29.7835345257,0.112860782856,4.12243109448,41.7362269337,75.2478762918,70.2749922621,4.9528840297,0.02
 03/05  16:00:00,112.921626769,24.272707123,37.189410347,0.0620954031807,4.12243109448,41.7362269337,92.4179110588,87.4450270291,4.9528840297,0.02
 03/05  17:00:00,77.6854567346,19.0694084908,27.5509986195,0.0204552791096,4.12243109448,24.8785346261,76.7051216742,71.7322376445,4.9528840297,0.02
 03/05  18:00:00,70.0606618646,20.3138770487,26.8802318236,0.0319192211749,2.06121554724,15.9888894789,88.7787536476,85.7870232298,2.97173041782,0.02
 03/05  19:00:00,64.678302864,14.3607181112,17.1179356853,0.0,2.06121554724,15.9888894789,84.4790188478,72.9053969897,2.97173041782,8.60189144025
 03/05  20:00:00,68.5310394601,16.5700593591,18.8737278494,0.0,2.06121554724,15.9888894789,86.484446895,83.4927164772,2.97173041782,0.02
 03/05  21:00:00,68.6122456426,17.6747299831,18.1452413685,0.0,2.06121554724,15.9888894789,89.7270865069,86.735356089,2.97173041782,0.02
 03/05  22:00:00,80.6275984952,23.0522539529,24.5966531729,0.174739323226,2.06121554724,15.9888894789,110.857679988,107.86594957,2.97173041782,0.02
 03/05  23:00:00,65.8166800322,17.6747299831,15.5136531596,0.0,2.06121554724,15.9888894789,90.2621175733,87.2703871555,2.97173041782,0.02
 03/05  24:00:00,79.8080499252,23.4009235798,22.6736248089,0.984420434001,2.06121554724,15.9888894789,113.45094065,110.459210232,2.97173041782,0.02
 03/06  01:00:00,66.2620013997,17.6747299831,13.7516410247,0.0,4.12243109448,15.9888894789,90.9810941127,87.9893636949,2.97173041782,0.02
 03/06  02:00:00,87.6205661638,23.2919643214,21.2730513798,1.3823931184,4.12243109448,15.9888894789,113.249874036,110.258143618,2.97173041782,0.02
 03/06  03:00:00,85.3914801401,18.982241084,18.6661850961,2.07100794847,4.12243109448,15.9888894789,90.4111832167,87.4194527988,2.97173041782,0.02
 03/06  04:00:00,93.1480404093,22.0934124788,17.4662944499,0.0,4.12243109448,15.9888894789,111.999570029,109.007839611,2.97173041782,0.02
 03/06  05:00:00,119.517582933,28.5460011317,26.3508813933,2.94946825457,12.3672932834,24.9413748627,128.457581665,123.484697635,4.9528840297,0.02
 03/06  06:00:00,137.832685406,28.2809626508,28.6242557818,28.7861642886,12.3672932834,24.9413748627,199.477111595,194.504227566,4.9528840297,0.02
 03/06  07:00:00,181.3539053,29.2090060624,23.9975673584,24.8856866308,24.7345865669,70.7195625826,164.453053388,154.527285329,9.90576805939,0.02
 03/06  08:00:00,198.618926088,29.2534716172,25.2117857142,13.932415158,37.1018798503,92.3937384068,140.851676789,130.92590873,9.90576805939,0.02
 03/06  09:00:00,207.652914136,29.3038437769,27.0578077779,9.02652679774,37.1018798503,104.434947198,131.716374664,121.790606604,9.90576805939,0.02
 03/06  10:00:00,219.437788914,29.4177127349,29.0472930252,6.66644628251,37.1018798503,116.476155989,133.875631723,115.33855127,9.90576805939,8.63131239374
 03/06  11:00:00,221.663743662,29.6547287975,31.3549370401,5.01375737491,37.1018798503,116.476155989,119.540664427,109.614896368,9.90576805939,0.02
 03/06  12:00:00,223.675355375,29.9302334124,34.9983103861,3.59185284622,37.1018798503,116.476155989,123.668047026,105.12502598,9.90576805939,8.63725298625
 03/06  13:00:00,215.380559409,30.2646360615,38.6223925861,2.3970405512,37.1018798503,104.434947198,116.474117617,101.337332817,9.90576805939,5.23101674101
 03/06  14:00:00,229.217246645,30.5598447718,42.636747455,1.40085322248,37.1018798503,116.476155989,111.569262725,98.2409483717,9.90576805939,3.42254629375
 03/06  15:00:00,234.863538649,30.7700317737,48.8694964483,0.916965579186,37.1018798503,116.476155989,113.978808248,95.4364261813,9.90576805939,8.63661400692
 03/06  16:00:00,233.519104904,30.8064863703,47.8122238245,0.593627884467,37.1018798503,116.476155989,104.035088467,94.1093204078,9.90576805939,0.02
 03/06  17:00:00,225.377196314,30.602118914,39.8223253279,0.646532062769,37.1018798503,116.476155989,113.601102111,95.065542778,9.90576805939,8.62979127328
 03/06  18:00:00,222.901345776,30.3050062269,35.0515441842,0.890652509644,37.1018798503,116.476155989,107.112514354,97.1867462951,9.90576805939,0.02
 03/06  19:00:00,143.25186878,27.928565334,28.189185893,0.0,24.7345865669,47.5788473902,79.8102400881,74.8373560584,4.9528840297,0.02
 03/06  20:00:00,145.824095622,28.5823208845,30.1076526907,0.0,24.7345865669,47.5788473902,87.1803601549,82.2074761252,4.9528840297,0.02
 03/06  21:00:00,117.896058596,27.3837690419,24.6351005076,0.0,12.3672932834,38.6892022431,102.231157121,99.239426703,2.97173041782,0.02
 03/06  22:00:00,86.1937884694,17.2268305176,14.5172936019,0.0,12.3672932834,27.0668015668,73.0186269309,70.0268965131,2.97173041782,0.02
 03/06  23:00:00,72.7942788193,22.0934124788,15.5938221936,0.0,4.12243109448,15.9888894789,97.7122196336,94.7204892158,2.97173041782,0.02
 03/06  24:00:00,71.3841547472,18.982241084,17.1676969736,0.0506841413082,4.12243109448,15.9888894789,80.9913640138,77.999633596,2.97173041782,0.02
 03/07  01:00:00,74.4732236937,22.7471680293,16.4035498591,0.114757266054,4.12243109448,15.9888894789,102.990622212,99.998891794,2.97173041782,0.02
 03/07  02:00:00,66.8535037272,18.1105670167,13.1218461723,0.150427358967,4.12243109448,15.9888894789,83.6060119688,80.614281551,2.97173041782,0.02
 03/07  03:00:00,77.742009063,23.4009235798,17.8801431012,0.909519429406,4.12243109448,15.9888894789,112.945476592,101.371854305,2.97173041782,8.60189186868
 03/07  04:00:00,67.893741942,18.2849018302,12.4223211621,0.629657980726,4.12243109448,15.9888894789,85.224788799,82.2330583812,2.97173041782,0.02
 03/07  05:00:00,104.114688137,28.110164098,21.5402200564,1.56833548291,12.3672932834,24.9413748627,120.80828861,115.83540458,4.9528840297,0.02
 03/07  06:00:00,137.140913484,28.7526420524,28.8146196682,26.555223548,12.3672932834,24.9413748627,190.117949904,185.145065874,4.9528840297,0.02
 03/07  07:00:00,175.018897264,29.2283654791,23.4163188502,19.1442795627,24.7345865669,70.7195625826,155.216830084,145.291062025,9.90576805939,0.02
 03/07  08:00:00,197.239419884,29.3454293214,26.8873638782,10.7853741021,37.1018798503,92.3937384068,132.816595862,122.890827802,9.90576805939,0.02
 03/07  09:00:00,208.48395058,29.4535025537,30.2837561661,6.48199178214,37.1018798503,104.434947198,124.027793513,114.102025454,9.90576805939,0.02
 03/07  10:00:00,221.593449349,29.6156700561,33.0203580561,4.55483182821,37.1018798503,116.476155989,126.466870342,107.929856272,9.90576805939,8.63124601077
 03/07  11:00:00,222.888843269,29.9410780026,34.7844915016,2.95068259394,37.1018798503,116.476155989,112.679433813,102.753665753,9.90576805939,0.02
 03/07  12:00:00,228.112723118,30.3004469702,39.2245158839,1.57828292505,37.1018798503,116.476155989,117.301052318,98.7569254911,9.90576805939,8.63835876777
 03/07  13:00:00,225.835142455,30.6561189122,46.8688793644,0.732069830454,37.1018798503,104.434947198,104.964376762,95.0386087025,9.90576805939,0.02
 03/07  14:00:00,237.398518506,31.0498123381,51.1774780421,0.39651895453,37.1018798503,116.476155989,110.587281124,92.0440123284,9.90576805939,8.63750073601
 03/07  15:00:00,236.569600394,31.2587490311,50.7641573564,0.239693982307,37.1018798503,116.476155989,100.246784171,90.321016112,9.90576805939,0.02
 03/07  16:00:00,237.963442213,31.3517969335,52.1526471547,0.152192295409,37.1018798503,116.476155989,108.002383107,89.4618789169,9.90576805939,8.63473613051
 03/07  17:00:00,241.302419081,31.3467520201,55.5309699815,0.11851947054,37.1018798503,116.476155989,99.328400506,89.4026324466,9.90576805939,0.02
 03/07  18:00:00,241.770900513,31.1116766764,53.8264995848,0.178548429547,37.1018798503,116.476155989,100.692012247,90.7662441881,9.90576805939,0.02
 03/07  19:00:00,156.286338194,28.1464838508,41.0057259273,0.0,24.7345865669,47.5788473902,83.1509753731,69.5885337316,4.9528840297,8.60955761187
 03/07  20:00:00,156.834498307,28.5823208845,41.1180607656,0.0,24.7345865669,47.5788473902,81.6379385702,76.6650545405,4.9528840297,0.02
 03/07  21:00:00,129.405626523,27.8196060756,35.7088418614,0.0,12.3672932834,38.6892022431,96.3609164516,93.3691860338,2.97173041782,0.02
 03/07  22:00:00,90.530971604,15.2293765706,21.3854458099,0.0,12.3672932834,27.0668015668,60.7840225284,57.7922921106,2.97173041782,0.02
 03/07  23:00:00,75.9882807783,19.4422029814,21.8082519136,0.0,4.12243109448,15.9888894789,86.0270402535,83.0353098357,2.97173041782,0.02
 03/07  24:00:00,62.7823207463,11.7380142773,16.5480490864,0.0,4.12243109448,15.9888894789,47.8931198078,44.90138939,2.97173041782,0.02
 03/08  01:00:00,73.5367261002,18.5584664822,20.2645905675,0.0,4.12243109448,15.9888894789,84.1791120767,81.1873816589,2.97173041782,0.02
 03/08  02:00:00,62.1075777086,11.694430574,15.9168897254,0.0,4.12243109448,15.9888894789,50.9117458043,47.9200153865,2.97173041782,0.02
 03/08  03:00:00,78.1347665154,21.2096759797,22.1389508688,0.0,4.12243109448,15.9888894789,98.2022157222,95.2104853044,2.97173041782,0.02
 03/08  04:00:00,76.9600861388,18.982241084,23.2749797314,0.0133530303691,4.12243109448,15.9888894789,82.2534682775,79.2617378597,2.97173041782,0.02
 03/08  05:00:00,112.773319787,28.226387307,32.3852438405,0.0332602144047,12.3672932834,24.9413748627,114.141360112,109.168476082,4.9528840297,0.02
 03/08  06:00:00,127.790856328,28.3359871737,35.8282039392,11.4982367498,12.3672932834,24.9413748627,183.7294904,178.756606371,4.9528840297,0.02
 03/08  07:00:00,178.39261737,29.3254181529,37.0134758947,8.82731381003,24.7345865669,70.7195625826,149.057163376,139.131395316,9.90576805939,0.02
 03/08  08:00:00,202.45091866,29.5828083899,39.3228627905,3.32398622038,37.1018798503,92.3937384068,127.49832017,117.572552111,9.90576805939,0.02
 03/08  09:00:00,217.944092042,29.7608886131,44.2322784892,1.68623555484,37.1018798503,104.434947198,127.724021486,109.190708081,9.90576805939,8.62754534629
 03/08  10:00:00,235.913276295,30.2224656381,50.4661861397,0.918269296731,37.1018798503,116.476155989,112.846237399,102.920469339,9.90576805939,0.02
 03/08  11:00:00,245.984935833,30.747661137,60.4242175013,0.506044531898,37.1018798503,116.476155989,115.907643756,97.365320868,9.90576805939,8.63655482874
 03/08  12:00:00,259.864005139,31.301112178,73.9741704034,0.281486565075,37.1018798503,116.476155989,102.663637398,92.7378693386,9.90576805939,0.02
 03/08  13:00:00,258.485425578,31.9484103552,84.1390916218,0.132511289121,37.1018798503,104.434947198,107.239872099,88.7009201833,9.90576805939,8.63318385587
 03/08  14:00:00,274.796119751,32.5881647609,87.8803898482,0.0203240139268,37.1018798503,116.476155989,91.1338435924,81.208075533,9.90576805939,0.02
 03/08  15:00:00,277.468439439,33.087516841,90.0739257652,0.0,37.1018798503,116.476155989,93.1036708366,74.5614241632,9.90576805939,8.63647861402
 03/08  16:00:00,279.125518156,33.2257293822,91.5929789225,0.0,37.1018798503,116.476155989,81.241654207,71.3158861476,9.90576805939,0.02
 03/08  17:00:00,279.297439756,33.1327433423,91.8585190378,0.0,37.1018798503,116.476155989,89.3966046481,70.8610698771,9.90576805939,8.62976671162
 03/08  18:00:00,275.314464112,32.7681242926,88.2413603444,0.0,37.1018798503,116.476155989,86.5337627029,76.6079946435,9.90576805939,0.02
 03/08  19:00:00,179.166932263,28.4320770531,63.6007249275,0.0,24.7345865669,47.5788473902,69.6518530978,64.6789690681,4.9528840297,0.02
 03/08  20:00:00,172.54335007,28.2556060845,57.1536080406,0.0,24.7345865669,47.5788473902,76.9815366127,72.008652583,4.9528840297,0.02
 03/08  21:00:00,147.197106826,28.3644023676,52.9555112004,0.0,12.3672932834,38.6892022431,100.964798423,89.3835169206,2.97173041782,8.60955108409
 03/08  22:00:00,100.769814686,15.8831321211,30.9705343707,0.0,12.3672932834,27.0668015668,56.2659178163,53.2741873985,2.97173041782,0.02
 03/08  23:00:00,89.4234742296,20.3138770487,34.3717715971,0.0,4.12243109448,15.9888894789,80.9082868643,77.9165564465,2.97173041782,0.02
 03/08  24:00:00,68.4494951459,12.8081480218,21.096776364,0.0,4.12243109448,15.9888894789,56.8069508994,53.8152204815,2.97173041782,0.02
 03/09  01:00:00,85.5682805176,20.0233190262,30.8071359422,0.0,4.12243109448,15.9888894789,91.4223171949,88.4305867771,2.97173041782,0.02
 03/09  02:00:00,61.5408952257,11.0406750235,16.0039631705,0.0,4.12243109448,15.9888894789,47.8273200104,44.8355895926,2.97173041782,0.02
 03/09  03:00:00,82.0298074452,19.3211812911,27.9949574437,0.0,4.12243109448,15.9888894789,83.8769191457,80.8851887279,2.97173041782,0.02
 03/09  04:00:00,60.9757278176,11.0406750235,15.4387957397,0.0,4.12243109448,15.9888894789,50.2050693402,47.2133389224,2.97173041782,0.02
 03/09  05:00:00,120.613151952,28.1900675542,40.2946564141,0.0,12.3672932834,24.9413748627,111.236898912,106.264014882,4.9528840297,0.02
 03/09  06:00:00,127.760115016,28.3951980353,42.4117704627,4.82471851175,12.3672932834,24.9413748627,179.797463345,174.824579315,4.9528840297,0.02
 03/09  07:00:00,182.05248459,29.5107568078,46.3328158024,2.98250294568,24.7345865669,70.7195625826,145.907004365,135.981236306,9.90576805939,0.02
 03/09  08:00:00,211.715361577,29.8747374882,50.8730487475,0.746324095412,37.1018798503,92.3937384068,124.394346889,114.468578829,9.90576805939,0.02
 03/09  09:00:00,229.426701905,30.3183920628,56.5348011167,0.308775202923,37.1018798503,104.434947198,124.509639476,105.976897436,9.90576805939,8.62697398119
 03/09  10:00:00,248.9653083,30.949947492,63.5703360176,0.138700444443,37.1018798503,116.476155989,109.836696623,99.9109285641,9.90576805939,0.02
 03/09  11:00:00,257.912317116,31.5234294877,71.9886954594,0.0931545250239,37.1018798503,116.476155989,113.274087065,94.7318533141,9.90576805939,8.63646569163
 03/09  12:00:00,268.565347288,32.2144567912,82.0183141968,0.025377467837,37.1018798503,116.476155989,100.552061605,90.6262935452,9.90576805939,0.02
 03/09  13:00:00,261.297928334,32.8493368465,86.1831447143,0.0,37.1018798503,104.434947198,106.075296226,87.5363869405,9.90576805939,8.63314122595
 03/09  14:00:00,276.984679821,33.1494727906,89.5280081271,0.0,37.1018798503,116.476155989,93.3400522222,83.4142841628,9.90576805939,0.02
 03/09  15:00:00,279.287418259,33.5464818443,91.4338996355,0.0,37.1018798503,116.476155989,94.3715388003,75.8293745596,9.90576805939,8.63639618138
 03/09  16:00:00,278.182352937,33.6084353551,90.267154081,0.0,37.1018798503,116.476155989,87.7960568924,77.870288833,9.90576805939,0.02
 03/09  17:00:00,275.568183788,33.3186028133,87.9433629061,0.0,37.1018798503,116.476155989,100.924597905,82.3891009176,9.90576805939,8.62972892772
 03/09  18:00:00,270.452251091,32.8177930379,83.3294922701,0.0,37.1018798503,116.476155989,95.4928909294,85.56712287,9.90576805939,0.02
 03/09  19:00:00,177.457184607,28.4310977296,61.8919692049,0.0,24.7345865669,47.5788473902,69.9598278744,64.9869438447,4.9528840297,0.02
 03/09  20:00:00,173.00889021,28.2555821323,57.6191854593,0.0,24.7345865669,47.5788473902,76.1814656795,71.2085816498,4.9528840297,0.02
 03/09  21:00:00,150.960928478,28.3644023676,56.719336342,0.0,12.3672932834,38.6892022431,90.8553933459,87.8636629281,2.97173041782,0.02
 03/09  22:00:00,106.460731235,17.3237273441,35.1725339011,0.0,12.3672932834,27.0668015668,61.449117643,58.4573872252,2.97173041782,0.02
 03/09  23:00:00,95.4413915134,21.4155320647,39.2638759887,0.0,4.12243109448,15.9888894789,82.6368729489,79.6451425311,2.97173041782,0.02
 03/09  24:00:00,80.5410076108,15.3601276807,30.5879944117,0.0,4.12243109448,15.9888894789,63.9353933676,60.9436629498,2.97173041782,0.02
 03/10  01:00:00,95.7395084848,21.3719483613,39.6055766403,0.0,4.12243109448,15.9888894789,95.3852094057,92.3934789878,2.97173041782,0.02
 03/10  02:00:00,68.5279297486,12.7209806151,21.2623773174,0.0,4.12243109448,15.9888894789,66.0492613845,54.4756489816,2.97173041782,8.60188198517
 03/10  03:00:00,89.2670237626,20.3138770487,34.21532018,0.0,4.12243109448,15.9888894789,92.6778094868,89.686079069,2.97173041782,0.02
 03/10  04:00:00,62.9187047697,11.488574489,16.9097155141,0.0,4.12243109448,15.9888894789,55.948556674,52.9568262562,2.97173041782,0.02
 03/10  05:00:00,125.711423675,28.2772349609,45.3057599738,0.0,12.3672932834,24.9413748627,111.878992049,106.906108019,4.9528840297,0.02
 03/10  06:00:00,129.343267404,28.4608452225,45.809094552,2.94489896304,12.3672932834,24.9413748627,179.11097162,174.13808759,4.9528840297,0.02
 03/10  07:00:00,183.173167227,29.6369908762,50.9539031828,1.70503022961,24.7345865669,70.7195625826,145.330794688,135.405026629,9.90576805939,0.02
 03/10  08:00:00,217.843296291,30.0225714316,57.2692687796,0.330204439418,37.1018798503,92.3937384068,123.698526292,113.772758232,9.90576805939,0.02
