Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  09:00:00,231.666949726,30.5509300356,58.7352473191,0.116070886516,37.1018798503,104.434947198,115.536069409,105.610301349,9.90576805939,0.02
 03/10  10:00:00,242.439347098,31.1455207029,56.9180029362,0.0694525705389,37.1018798503,116.476155989,118.695179122,100.158316008,9.90576805939,8.63109505505
 03/10  11:00:00,241.845846259,31.6646846093,55.8359162398,0.0382592586737,37.1018798503,116.476155989,105.626924441,95.7011563813,9.90576805939,0.02
 03/10  12:00:00,242.593904272,32.1887504008,56.0952800582,0.00263272840972,37.1018798503,116.476155989,110.597290238,92.053332387,9.90576805939,8.63818979181
 03/10  13:00:00,232.128278372,32.6592313203,57.2036451953,0.0,37.1018798503,104.434947198,99.3082977169,89.3825296575,9.90576805939,0.02
 03/10  14:00:00,245.40995632,32.9537070408,58.1490116572,0.0,37.1018798503,116.476155989,106.147855302,87.6038224547,9.90576805939,8.63826478827
 03/10  15:00:00,252.13907243,33.2361285008,64.5959442952,0.0,37.1018798503,116.476155989,95.9840056003,86.0582375409,9.90576805939,0.02
 03/10  16:00:00,253.700433802,33.2240210162,66.1696183018,0.0,37.1018798503,116.476155989,104.026256998,85.4859159635,9.90576805939,8.63457297496
 03/10  17:00:00,246.654693021,32.7284642846,59.6200519091,0.0,37.1018798503,116.476155989,97.2957637125,87.3699956531,9.90576805939,0.02
 03/10  18:00:00,239.369418806,32.1035964662,52.9608148448,0.0,37.1018798503,116.476155989,108.211980679,89.6865365124,9.90576805939,8.61967610706
 03/10  19:00:00,156.244725349,28.342610516,40.7679924523,0.0,24.7345865669,47.5788473902,73.4265375281,68.4536534985,4.9528840297,0.02
 03/10  20:00:00,155.545277382,28.2554431092,40.1557196163,0.0,24.7345865669,47.5788473902,80.3681211126,75.3952370829,4.9528840297,0.02
 03/10  21:00:00,130.452528466,27.6016875587,36.9736631103,0.0,12.3672932834,38.6892022431,95.3765927295,92.3848623116,2.97173041782,0.02
 03/10  22:00:00,93.2912914442,15.4472950874,23.9278473859,0.0,12.3672932834,27.0668015668,60.4687233926,57.4769929748,2.97173041782,0.02
 03/10  23:00:00,81.6789866864,20.0233190262,26.9178417983,0.0,4.12243109448,15.9888894789,84.9666503853,81.9749199675,2.97173041782,0.02
 03/10  24:00:00,62.4903037492,11.9244115226,16.0454780129,0.0,4.12243109448,15.9888894789,50.9831380232,47.9914076053,2.97173041782,0.02
 03/11  01:00:00,77.78277171,18.776384999,24.2927176839,0.0,4.12243109448,15.9888894789,86.4843798375,83.4926494196,2.97173041782,0.02
 03/11  02:00:00,62.7543892657,11.4765120572,16.7816198222,0.0,4.12243109448,15.9888894789,48.5973648066,45.6056343888,2.97173041782,0.02
 03/11  03:00:00,76.8247037651,18.5584664822,23.552568195,0.0,4.12243109448,15.9888894789,87.045681746,84.0539513282,2.97173041782,0.02
 03/11  04:00:00,64.5707972585,11.7380142773,18.3365255276,0.0,4.12243109448,15.9888894789,50.587338376,47.5956079582,2.97173041782,0.02
 03/11  05:00:00,98.1564698278,27.1658505251,35.9966982352,0.0,4.12243109448,16.0517297156,120.600312004,117.608581586,2.97173041782,0.02
 03/11  06:00:00,96.1827884331,26.9479320082,34.2409353164,0.0,4.12243109448,16.0517297156,119.991841911,117.000111493,2.97173041782,0.02
 03/11  07:00:00,122.600831138,29.1271171765,44.2648368071,0.0575478174672,4.12243109448,39.6058045677,100.757349622,97.7656192046,2.97173041782,0.02
 03/11  08:00:00,172.573473069,29.170681157,50.9365035188,14.0210926994,12.3672932834,65.3531420225,158.312563554,153.339679524,4.9528840297,0.02
 03/11  09:00:00,175.079987372,29.1552424458,53.2391407985,11.349472998,12.3672932834,68.2430321324,163.32091762,149.757727043,4.9528840297,8.61030654779
 03/11  10:00:00,202.612912814,29.2000247423,58.2247710835,4.83510926428,16.4897243779,93.1370602926,142.654529064,134.709914616,7.92461444751,0.02
 03/11  11:00:00,209.082396827,29.2473995004,65.9274668312,3.55441339955,16.4897243779,93.1370602926,136.213109323,128.268494875,7.92461444751,0.02
 03/11  12:00:00,215.095264483,29.3790695157,72.7515676727,2.61149756312,16.4897243779,93.1370602926,129.768346869,121.823732421,7.92461444751,0.02
 03/11  13:00:00,207.87544628,29.4645606361,75.5659955512,1.64339635151,16.4897243779,83.9857416113,122.657726919,114.713112471,7.92461444751,0.02
 03/11  14:00:00,209.256263464,29.452691264,77.283373907,1.31870100032,16.4897243779,83.9857416113,128.796031117,112.259318661,7.92461444751,8.61209800816
 03/11  15:00:00,210.985565817,29.4223180037,79.3123810302,1.04944738032,16.4897243779,83.9857416113,114.021930426,106.077315979,7.92461444751,0.02
 03/11  16:00:00,190.90821902,29.1271171765,78.0365830425,0.0,12.3672932834,70.6512738906,61.2190604206,56.2461763909,4.9528840297,0.02
 03/11  17:00:00,190.195420827,29.1271171765,77.3237782994,0.0,12.3672932834,70.6512738906,63.846868978,58.8739849483,4.9528840297,0.02
 03/11  18:00:00,169.641177536,29.1271171765,69.2930975104,0.0,12.3672932834,58.1284167478,70.0021750149,65.0292909852,4.9528840297,0.02
 03/11  19:00:00,134.533543782,27.6743270643,54.7307881807,0.0,12.3672932834,24.9413748627,94.7369462342,89.7640622045,4.9528840297,0.02
 03/11  20:00:00,132.825715909,27.6016875587,53.0955997904,0.0,12.3672932834,24.9413748627,101.78881644,96.8159324105,4.9528840297,0.02
 03/11  21:00:00,107.186300699,26.5120949746,45.6802844749,0.0,4.12243109448,16.0517297156,110.812469705,107.820739287,2.97173041782,0.02
 03/11  22:00:00,71.3193864515,13.2560474873,23.4946107039,0.0,4.12243109448,15.9888894789,59.2253335935,56.2336031757,2.97173041782,0.02
 03/11  23:00:00,71.0717569448,13.2560474873,23.2469811641,0.0,4.12243109448,15.9888894789,59.5136102053,56.5218797875,2.97173041782,0.02
 03/11  24:00:00,90.8303514592,18.982241084,37.1585977847,0.0,4.12243109448,15.9888894789,79.3777941913,76.3860637735,2.97173041782,0.02
 03/12  01:00:00,67.0872445971,13.2560474873,21.323684318,0.0,2.06121554724,15.9888894789,61.0639407343,58.0722103165,2.97173041782,0.02
 03/12  02:00:00,67.7428045697,13.6047171142,21.6305746218,0.0,2.06121554724,15.9888894789,61.7631812311,58.7714508132,2.97173041782,0.02
 03/12  03:00:00,75.3712594838,16.3370628025,26.4662916942,0.0,2.06121554724,15.9888894789,85.1126938086,73.5390790289,2.97173041782,8.60188436188
 03/12  04:00:00,70.6612982293,15.4653887352,22.6280045884,0.0,2.06121554724,15.9888894789,82.0179834449,79.0262530271,2.97173041782,0.02
 03/12  05:00:00,71.2217613518,14.3892237748,24.325024887,0.0,2.06121554724,15.9888894789,65.2033534338,62.211623016,2.97173041782,0.02
 03/12  06:00:00,86.0785992074,22.0934124788,31.2361055912,0.0,2.06121554724,15.9888894789,107.421169561,104.429439143,2.97173041782,0.02
 03/12  07:00:00,70.1573768743,18.5464040504,28.3767372395,0.00260543863063,2.06121554724,15.9888894789,86.3610684142,83.3693379963,2.97173041782,0.02
 03/12  08:00:00,106.693709289,23.5098828382,36.7211924297,0.0,4.12243109448,41.7362269337,102.480953404,97.5080693747,4.9528840297,0.02
 03/12  09:00:00,96.192572398,19.0912003424,30.7572344316,0.00228790970306,4.12243109448,41.7362269337,80.8348176135,75.8619335838,4.9528840297,0.02
 03/12  10:00:00,106.351491925,23.8367606135,36.0458926796,0.00620469457888,4.12243109448,41.7362269337,99.7664324508,94.7935484211,4.9528840297,0.02
 03/12  11:00:00,94.2659212423,19.4180781177,28.4961402889,0.00985318886976,4.12243109448,41.7362269337,81.5857454539,76.6128614242,4.9528840297,0.02
 03/12  12:00:00,102.491293635,23.4009235798,32.6149035245,0.0128326459823,4.12243109448,41.7362269337,101.389988543,96.4171045131,4.9528840297,0.02
 03/12  13:00:00,91.1786869293,18.982241084,25.8359938786,0.0186023588199,4.12243109448,41.7362269337,82.39858709,77.4257030603,4.9528840297,0.02
 03/12  14:00:00,102.50220315,23.8367606135,31.9821260964,0.0553947602207,4.12243109448,41.7362269337,102.789754914,97.8168708845,4.9528840297,0.02
 03/12  15:00:00,89.3108519527,19.4180781177,23.1216577708,0.0990134817576,4.12243109448,41.7362269337,83.5016993614,78.5288153317,4.9528840297,0.02
 03/12  16:00:00,83.3220297485,23.8367606135,23.7734386777,0.20003659754,4.12243109448,24.8785346261,103.475601655,98.5027176249,4.9528840297,0.02
 03/12  17:00:00,59.0720019339,17.6747299831,14.4922827937,0.0,2.06121554724,15.9888894789,86.5433446489,83.5516142311,2.97173041782,0.02
 03/12  18:00:00,77.5458084259,23.4009235798,23.1792190935,0.192608769405,2.06121554724,15.9888894789,108.790245053,105.798514636,2.97173041782,0.02
 03/12  19:00:00,75.9507351749,17.6747299831,13.9531369737,0.0,2.06121554724,15.9888894789,88.2600198288,85.268289411,2.97173041782,0.02
 03/12  20:00:00,96.8612517617,23.4009235798,20.7175611417,0.962249121061,2.06121554724,15.9888894789,111.465782463,108.474052045,2.97173041782,0.02
 03/12  21:00:00,80.8969121212,18.02339961,13.6232161075,0.303913892676,2.06121554724,15.9888894789,91.121552444,88.1298220262,2.97173041782,0.02
 03/12  22:00:00,95.4196073595,22.9650865461,17.3976172051,1.30365761586,2.06121554724,15.9888894789,113.090997306,110.099266888,2.97173041782,0.02
 03/12  23:00:00,87.6047502077,18.8732818256,14.838223921,2.44815055812,2.06121554724,15.9888894789,91.8380318505,88.8463014327,2.97173041782,0.02
 03/12  24:00:00,100.700881576,23.3137561731,16.7136203879,3.55719363216,2.06121554724,15.9888894789,114.680328734,111.688598316,2.97173041782,0.02
 03/13  01:00:00,93.9062775391,19.4180781177,15.1784636376,5.91219051572,4.12243109448,15.9888894789,91.4583647145,88.4666342967,2.97173041782,0.02
 03/13  02:00:00,110.542178108,24.2725976471,18.8762240978,8.82423972544,4.12243109448,15.9888894789,113.603290131,110.611559713,2.97173041782,0.02
 03/13  03:00:00,95.7084066315,19.4180781177,14.6458292984,8.18099747263,4.12243109448,15.9888894789,91.9883062447,88.9965758269,2.97173041782,0.02
 03/13  04:00:00,137.113032432,28.6912801429,20.2027129127,8.55182270004,12.3672932834,24.9413748627,130.909619949,125.936735919,4.9528840297,0.02
 03/13  05:00:00,163.409749399,28.2720714903,23.8116768188,33.7270602408,12.3672932834,24.9413748627,201.076282525,196.103398495,4.9528840297,0.02
 03/13  06:00:00,212.509522488,29.1795129836,17.5078793617,31.8777071763,24.7345865669,70.7195625826,177.526646405,159.019025297,9.90576805939,8.60185304898
 03/13  07:00:00,225.402219293,29.2180187443,17.5312952026,21.6070970307,37.1018798503,92.3937384068,146.375521858,136.449753799,9.90576805939,0.02
 03/13  08:00:00,226.805703657,29.2296291777,18.3238923867,16.4461091055,37.1018798503,104.434947198,135.699312,125.773543941,9.90576805939,0.02
 03/13  09:00:00,234.573679202,29.2398997305,20.9135208845,11.6922558922,37.1018798503,116.476155989,129.12044824,119.19468018,9.90576805939,0.02
 03/13  10:00:00,230.377338679,29.2810888733,23.171622829,7.96213010305,37.1018798503,116.476155989,132.456550855,113.914504834,9.90576805939,8.63627796161
 03/13  11:00:00,228.381190418,29.3690209742,24.6261963765,6.37237580862,37.1018798503,116.476155989,127.940330696,109.397304074,9.90576805939,8.63725856261
 03/13  12:00:00,216.718949991,29.5247567642,26.1072267257,5.26345515128,37.1018798503,104.434947198,115.761078805,105.835310745,9.90576805939,0.02
 03/13  13:00:00,227.805936779,29.6910108749,26.9636501564,4.10136045557,37.1018798503,116.476155989,121.407711831,102.863878319,9.90576805939,8.63806545209
 03/13  14:00:00,235.172122174,29.83801947,27.3455281857,3.08769922474,37.1018798503,116.476155989,110.155871809,100.23010375,9.90576805939,0.02
 03/13  15:00:00,237.880089015,29.9428140729,26.7490798805,2.08618630901,37.1018798503,116.476155989,116.603825201,98.0635956973,9.90576805939,8.63446144421
 03/13  16:00:00,233.89167703,29.9486846032,27.0465832037,1.74140934028,37.1018798503,116.476155989,107.384139054,97.4583709948,9.90576805939,0.02
 03/13  17:00:00,232.765030637,29.9077581713,26.7054579064,1.64937732641,37.1018798503,116.476155989,107.248563236,97.3227951769,9.90576805939,0.02
 03/13  18:00:00,146.406891778,27.7106468171,22.6664473934,0.0,24.7345865669,47.5788473902,78.1760923199,73.2032082902,4.9528840297,0.02
 03/13  19:00:00,158.854879194,28.473361626,24.1802099973,0.0,24.7345865669,47.5788473902,95.2854776961,81.7240015373,4.9528840297,8.6085921291
 03/13  20:00:00,127.100404535,26.5120949746,15.2054933498,0.0,12.3672932834,38.6892022431,102.441551547,99.4498211297,2.97173041782,0.02
 03/13  21:00:00,108.886409009,21.6334505815,17.5883677391,0.0,12.3672932834,27.0668015668,86.4903360584,83.4986056406,2.97173041782,0.02
 03/13  22:00:00,75.9071996613,17.6747299831,10.5040068193,0.0,4.12243109448,15.9888894789,78.9217622959,75.9300318781,2.97173041782,0.02
 03/13  23:00:00,90.8653180059,23.183005063,17.4054469894,0.210054782445,4.12243109448,15.9888894789,100.986907106,97.995176688,2.97173041782,0.02
 03/13  24:00:00,72.7174966858,17.6747299831,10.4759870391,0.0,4.12243109448,15.9888894789,82.3291607261,79.3374303083,2.97173041782,0.02
 03/14  01:00:00,87.75920078,23.3137561731,16.8372535505,0.832446925994,4.12243109448,15.9888894789,104.239494708,101.247764291,2.97173041782,0.02
 03/14  02:00:00,77.0585190221,18.5464040504,12.4548480515,1.14106702894,4.12243109448,15.9888894789,84.014551797,81.0228213792,2.97173041782,0.02
 03/14  03:00:00,82.9127533879,22.5292495125,12.7002706924,0.743500927925,4.12243109448,15.9888894789,106.07111524,103.079384822,2.97173041782,0.02
 03/14  04:00:00,116.796615247,28.5460011317,18.8392994697,3.42292888243,12.3672932834,24.9413748627,120.820563786,115.847679756,4.9528840297,0.02
 03/14  05:00:00,143.94125803,28.299881244,22.290870504,26.283298583,12.3672932834,24.9413748627,192.116563514,187.143679485,4.9528840297,0.02
 03/14  06:00:00,193.553514912,29.2360749511,16.3426317231,24.275977613,24.7345865669,70.7195625826,162.158877774,152.233109715,9.90576805939,0.02
 03/14  07:00:00,207.150800725,29.2960656136,17.1752702719,17.0684767062,37.1018798503,92.3937384068,138.568924716,128.643156657,9.90576805939,0.02
 03/14  08:00:00,209.029565557,29.3634631332,21.8547287791,12.2713665384,37.1018798503,104.434947198,137.005163621,118.473764369,9.90576805939,8.62563119268
 03/14  09:00:00,222.628646421,29.4375905598,26.287746059,7.92696490785,37.1018798503,116.476155989,122.203158595,112.277390536,9.90576805939,0.02
 03/14  10:00:00,227.144321861,29.5493233123,28.8453040784,5.66809792556,37.1018798503,116.476155989,125.177971543,106.6359548,9.90576805939,8.63624868391
 03/14  11:00:00,232.546934125,29.764033662,31.2883006301,4.00675019683,37.1018798503,116.476155989,111.655062711,101.729294652,9.90576805939,0.02
 03/14  12:00:00,220.71012805,30.1019039073,34.0859427835,2.42609262142,37.1018798503,104.434947198,116.69105044,98.1540702797,9.90576805939,8.63121210105
 03/14  13:00:00,231.32309056,30.4246923034,36.9031876016,1.25692032254,37.1018798503,116.476155989,105.234028917,95.3082608581,9.90576805939,0.02
 03/14  14:00:00,236.114990711,30.6604597133,39.6031066251,0.776211034626,37.1018798503,116.476155989,111.483452817,92.9415803189,9.90576805939,8.63610443838
 03/14  15:00:00,234.22705101,30.8161828965,40.9290803393,0.550771364708,37.1018798503,116.476155989,101.381078205,91.4553101459,9.90576805939,0.02
 03/14  16:00:00,231.718777249,30.8239006321,40.9930174097,0.477081472008,37.1018798503,116.476155989,109.633668107,91.0997242818,9.90576805939,8.62817576557
 03/14  17:00:00,236.582855049,30.6982189822,39.4606694946,0.526587346098,37.1018798503,116.476155989,101.017385451,91.0916173919,9.90576805939,0.02
 03/14  18:00:00,151.834506717,28.342610516,31.2922632879,0.0,24.7345865669,47.5788473902,73.217353898,68.2444698683,4.9528840297,0.02
 03/14  19:00:00,163.535133436,28.1464838508,28.3655770064,0.0,24.7345865669,47.5788473902,81.5814689431,76.6085849134,4.9528840297,0.02
 03/14  20:00:00,140.255630301,27.8196060756,25.679595509,0.0,12.3672932834,38.6892022431,97.3180652795,94.3263348616,2.97173041782,0.02
 03/14  21:00:00,96.7674871108,16.8660984588,16.3641475401,0.0,12.3672932834,27.0668015668,66.1010999226,63.1093695047,2.97173041782,0.02
 03/14  22:00:00,83.8312342946,22.0934124788,16.0612883006,0.0,4.12243109448,15.9888894789,95.0705738768,92.078843459,2.97173041782,0.02
 03/14  23:00:00,78.9261972596,18.1977344234,15.2377199567,0.0,4.12243109448,15.9888894789,87.5358716634,75.9622508524,2.97173041782,8.60189039319
 03/14  24:00:00,87.4104245722,22.5292495125,17.7368382164,0.0158585164685,4.12243109448,15.9888894789,99.7222019787,96.7304715609,2.97173041782,0.02
 03/15  01:00:00,78.4434773855,18.7643225672,17.1214804775,0.145855348169,4.12243109448,15.9888894789,81.3893751112,78.3976446934,2.97173041782,0.02
 03/15  02:00:00,81.297347126,22.0934124788,16.0343234586,0.0,4.12243109448,15.9888894789,102.852796469,99.8610660514,2.97173041782,0.02
 03/15  03:00:00,78.2648084057,18.982241084,17.5935885006,0.459143938295,4.12243109448,15.9888894789,82.7267540795,79.7350236617,2.97173041782,0.02
 03/15  04:00:00,112.513700572,28.3135547137,25.3448705571,0.548571035262,12.3672932834,24.9413748627,117.32218354,112.34929951,4.9528840297,0.02
 03/15  05:00:00,130.951809576,28.31946596,27.9955506076,17.9200527855,12.3672932834,24.9413748627,187.359898106,182.387014076,4.9528840297,0.02
 03/15  06:00:00,181.904570074,29.2707754977,22.6340379997,16.3949610566,24.7345865669,70.7195625826,153.172519479,143.24675142,9.90576805939,0.02
 03/15  07:00:00,200.102354899,29.4517418122,24.3756126178,11.1525474513,37.1018798503,92.3937384068,133.532788908,123.607020848,9.90576805939,0.02
 03/15  08:00:00,207.96118264,29.5229364579,29.1752018907,6.99834312224,37.1018798503,104.434947198,125.009111718,115.083343659,9.90576805939,0.02
 03/15  09:00:00,222.637206397,29.5995789784,34.4699256818,4.26135074709,37.1018798503,116.476155989,127.636129098,109.099488934,9.90576805939,8.63087210464
 03/15  10:00:00,227.323190081,29.8220739307,40.2272840223,2.9419965861,37.1018798503,116.476155989,113.463387232,103.537619173,9.90576805939,0.02
 03/15  11:00:00,233.737806348,30.2576628951,46.6456555387,1.37549823349,37.1018798503,116.476155989,116.988354029,98.4457171969,9.90576805939,8.63686877308
 03/15  12:00:00,221.557707,30.6789572466,47.9385280998,0.674822899707,37.1018798503,104.434947198,104.824719821,94.8989517614,9.90576805939,0.02
 03/15  13:00:00,232.695276608,31.0360388924,46.9842837914,0.367735853561,37.1018798503,116.476155989,110.889223877,92.3455244853,9.90576805939,8.63793133215
 03/15  14:00:00,240.508094099,31.3346224997,52.9814954368,0.191573674323,37.1018798503,116.476155989,100.299810392,90.3740423325,9.90576805939,0.02
 03/15  15:00:00,249.157854903,31.6765558471,59.812667459,0.0737257914733,37.1018798503,116.476155989,106.143492302,87.6034317039,9.90576805939,8.63429253877
 03/15  16:00:00,244.897773789,31.8320451553,58.7588364451,0.000720029531506,37.1018798503,116.476155989,96.8476637727,86.9218957133,9.90576805939,0.02
 03/15  17:00:00,245.107129274,31.7619057292,59.0402219086,0.0,37.1018798503,116.476155989,106.020681435,87.4952768413,9.90576805939,8.61963653427
 03/15  18:00:00,148.364748799,28.430566767,46.8950666572,0.0,24.7345865669,47.5788473902,70.8386448745,65.8657608448,4.9528840297,0.02
 03/15  19:00:00,158.189444784,28.2554431092,42.7998901451,0.0,24.7345865669,47.5788473902,78.6079804299,73.6350964002,4.9528840297,0.02
 03/15  20:00:00,135.35798445,28.2554431092,41.2253655129,0.0,12.3672932834,38.6892022431,94.5939745316,91.6022441138,2.97173041782,0.02
 03/15  21:00:00,93.9065006898,15.5344624942,24.4558901425,0.0,12.3672932834,27.0668015668,56.856104116,53.8643736982,2.97173041782,0.02
 03/15  22:00:00,78.3209129914,18.9943035159,24.6129405542,0.0,4.12243109448,15.9888894789,78.7648940895,75.7731636717,2.97173041782,0.02
 03/15  23:00:00,64.2809627158,11.8251816841,17.9595237581,0.0,4.12243109448,15.9888894789,47.3311358107,44.3394053929,2.97173041782,0.02
 03/15  24:00:00,75.4881648038,18.5584664822,22.2160293527,0.0,4.12243109448,15.9888894789,82.5106176466,79.5188872288,2.97173041782,0.02
 03/16  01:00:00,63.7796015175,11.694430574,17.5889136489,0.0,4.12243109448,15.9888894789,50.1696276185,47.1778972007,2.97173041782,0.02
 03/16  02:00:00,76.1596149047,18.5584664822,22.8874794257,0.0,4.12243109448,15.9888894789,85.4031924166,82.4114619988,2.97173041782,0.02
 03/16  03:00:00,60.2538002482,11.0406750235,14.716867862,0.0,4.12243109448,15.9888894789,51.3035014852,48.3117710674,2.97173041782,0.02
 03/16  04:00:00,118.794367259,28.473361626,38.1925773203,0.0,12.3672932834,24.9413748627,115.462894031,110.490010001,4.9528840297,0.02
 03/16  05:00:00,127.66607399,28.4044021833,38.915053426,8.21819002617,12.3672932834,24.9413748627,181.642070077,176.669186048,4.9528840297,0.02
 03/16  06:00:00,186.444432075,29.324570334,39.824508906,7.02144343359,24.7345865669,70.7195625826,148.071920229,138.146152169,9.90576805939,0.02
 03/16  07:00:00,209.756959905,29.6534388202,41.4528661648,3.73106397124,37.1018798503,92.3937384068,137.341398638,118.826679277,9.90576805939,8.6089513011
 03/16  08:00:00,217.063904405,29.7478806371,43.082396032,1.96896022089,37.1018798503,104.434947198,121.53512107,111.609353011,9.90576805939,0.02
 03/16  09:00:00,233.757471624,29.8942888189,48.4359949603,1.12084080287,37.1018798503,116.476155989,116.562133629,106.63636557,9.90576805939,0.02
 03/16  10:00:00,239.365628797,30.1507765937,54.3122137649,0.595651959084,37.1018798503,116.476155989,121.052731,102.510848578,9.90576805939,8.63611436275
 03/16  11:00:00,246.132944621,30.554032093,61.0096546466,0.262034446623,37.1018798503,116.476155989,107.917762947,97.9919948872,9.90576805939,0.02
 03/16  12:00:00,236.476714797,30.8345559146,63.2166149096,0.160154814158,37.1018798503,104.434947198,113.528357178,94.9895955419,9.90576805939,8.6329935763
 03/16  13:00:00,245.641864964,30.8655960892,60.3957126142,0.0733299732927,37.1018798503,116.476155989,104.782960463,94.8571924033,9.90576805939,0.02
 03/16  14:00:00,245.92728616,30.8269865567,60.7853758928,0.00794950638065,37.1018798503,116.476155989,114.067103269,95.5252836584,9.90576805939,8.63605155082
 03/16  15:00:00,253.565868187,31.0047212359,68.2543525504,0.0,37.1018798503,116.476155989,104.081737741,94.155969682,9.90576805939,0.02
 03/16  16:00:00,258.432294515,31.1463888429,72.9797453385,0.0,37.1018798503,116.476155989,110.882841555,92.3494935794,9.90576805939,8.62757991629
 03/16  17:00:00,258.967299307,31.1124433332,73.5498861415,0.0,37.1018798503,116.476155989,102.043998886,92.118230827,9.90576805939,0.02
 03/16  18:00:00,160.340606003,28.2554431092,59.0460368821,0.0,24.7345865669,47.5788473902,73.879331169,68.9064471393,4.9528840297,0.02
 03/16  19:00:00,173.644461099,28.5823208845,57.928008573,0.0,24.7345865669,47.5788473902,80.2383011415,75.2654171118,4.9528840297,0.02
 03/16  20:00:00,144.267762301,27.8196060756,50.5709669031,0.0,12.3672932834,38.6892022431,103.4309829,91.8515491603,2.97173041782,8.60770332196
 03/16  21:00:00,99.2671683378,15.272960274,30.0780621947,0.0,12.3672932834,27.0668015668,58.0222703676,55.0305399497,2.97173041782,0.02
 03/16  22:00:00,95.3531507992,20.6625466756,39.9527787786,0.0,4.12243109448,15.9888894789,84.3548959865,81.3631655686,2.97173041782,0.02
 03/16  23:00:00,68.5788837175,12.3723109881,21.6620022091,0.0,4.12243109448,15.9888894789,57.3594227533,54.3676923355,2.97173041782,0.02
 03/16  24:00:00,94.5284891066,20.4591560599,39.3315077107,0.0,4.12243109448,15.9888894789,90.8837815459,87.892051128,2.97173041782,0.02
 03/17  01:00:00,69.1152933969,12.4594783949,22.1112445151,0.0,4.12243109448,15.9888894789,59.5060949381,56.5143645202,2.97173041782,0.02
 03/17  02:00:00,90.8619862283,19.4301405495,36.7181772183,0.0,4.12243109448,15.9888894789,85.3325752654,82.3408448476,2.97173041782,0.02
 03/17  03:00:00,68.3977994528,11.694430574,22.2071120752,0.0,4.12243109448,15.9888894789,50.7931591306,47.8014287128,2.97173041782,0.02
 03/17  04:00:00,124.394826818,27.6016875587,44.6647115263,0.0,12.3672932834,24.9413748627,111.394135988,106.421251958,4.9528840297,0.02
 03/17  05:00:00,139.122093298,28.8975444037,52.32992219,5.76619895033,12.3672932834,24.9413748627,179.107061836,174.134177806,4.9528840297,0.02
 03/17  06:00:00,199.865395316,29.4461621655,56.5651830767,3.5801412916,24.7345865669,70.7195625826,145.95318701,136.027418951,9.90576805939,0.02
 03/17  07:00:00,225.527047517,29.8212570377,60.8698558101,2.26552112086,37.1018798503,92.3937384068,127.011708579,117.08594052,9.90576805939,0.02
 03/17  08:00:00,236.443150585,29.9360139662,62.5447392433,1.69767766909,37.1018798503,104.434947198,129.574734848,111.041822454,9.90576805939,8.62714433436
 03/17  09:00:00,239.003289232,29.9899856316,53.1624600345,1.5445355448,37.1018798503,116.476155989,118.200745485,108.274977425,9.90576805939,0.02
 03/17  10:00:00,230.74763109,30.0025604626,44.815302256,1.62275198682,37.1018798503,116.476155989,125.429187785,106.887500471,9.90576805939,8.63591925388
 03/17  11:00:00,229.880207553,30.0330307356,43.887654678,1.65234203418,37.1018798503,116.476155989,115.258052572,105.332284513,9.90576805939,0.02
 03/17  12:00:00,216.991296113,30.148725006,43.2022484661,1.37489495876,37.1018798503,104.434947198,121.367998276,102.829659383,9.90576805939,8.63257083314
 03/17  13:00:00,228.28018043,30.350297677,42.6257280171,0.996974980304,37.1018798503,116.476155989,109.888069971,99.9623019113,9.90576805939,0.02
 03/17  14:00:00,225.559049274,30.5702199766,40.0550079357,0.626800842879,37.1018798503,116.476155989,115.774695025,97.2330940703,9.90576805939,8.63583289557
 03/17  15:00:00,223.05363304,30.4487149536,37.533252072,0.764924221593,37.1018798503,116.476155989,107.330601929,97.4048338695,9.90576805939,0.02
 03/17  16:00:00,221.265121301,30.4002998381,35.5231422826,0.86130357897,37.1018798503,116.476155989,108.832689505,97.5257030614,9.90576805939,1.40121838438
 03/17  17:00:00,221.951222543,30.3239249187,34.1071044435,1.08131105054,37.1018798503,116.476155989,114.444074918,97.2994431718,9.90576805939,7.23886368637
 03/17  18:00:00,136.830354639,27.7106468171,26.4083544643,0.0,24.7345865669,47.5788473902,78.2096116409,73.2367276112,4.9528840297,0.02
 03/17  19:00:00,159.967275906,28.473361626,27.4301469517,0.0,24.7345865669,47.5788473902,84.8151978301,79.8423138004,4.9528840297,0.02
 03/17  20:00:00,132.392299722,26.5120949746,17.8311139778,0.0,12.3672932834,38.6892022431,99.2191968001,96.2274663823,2.97173041782,0.02
 03/17  21:00:00,103.331529814,17.2147680857,17.0503491243,0.0,12.3672932834,27.0668015668,69.5649428461,66.5732124283,2.97173041782,0.02
 03/17  22:00:00,92.4697188664,22.0934124788,14.4182284402,0.0,4.12243109448,15.9888894789,95.1230808413,92.1313504235,2.97173041782,0.02
 03/17  23:00:00,87.2625284491,18.8079062706,15.8639140239,0.150181632798,4.12243109448,15.9888894789,78.9083710036,75.9166405858,2.97173041782,0.02
 03/17  24:00:00,92.7999047713,22.3113309956,14.0036064148,0.0397197917861,4.12243109448,15.9888894789,100.636575857,97.6448454392,2.97173041782,0.02
 03/18  01:00:00,85.0461165811,18.5464040504,13.1610313649,0.520573131675,4.12243109448,15.9888894789,81.5215322451,78.5298018273,2.97173041782,0.02
 03/18  02:00:00,99.5917850832,23.3137561731,16.0367497412,1.38621484767,4.12243109448,15.9888894789,103.404638033,100.412907615,2.97173041782,0.02
 03/18  03:00:00,84.146927055,18.02339961,10.3088881767,0.514622885419,4.12243109448,15.9888894789,92.6005373435,81.0269245861,2.97173041782,8.60188233953
 03/18  04:00:00,116.7463362,28.473361626,19.2822792744,3.99465198413,4.12243109448,16.0517297156,124.721571847,121.729841429,2.97173041782,0.02
 03/18  05:00:00,115.638678092,28.2554431092,17.6580480713,4.51595470165,4.12243109448,16.0517297156,126.010805634,123.019075216,2.97173041782,0.02
 03/18  06:00:00,138.098668162,29.1271171765,11.5350551883,8.58792156273,4.12243109448,39.6058045677,122.455068641,119.463338223,2.97173041782,0.02
 03/18  07:00:00,192.631128577,29.1529463859,15.2567379292,39.4108238028,12.3672932834,65.3531420225,178.773348007,173.800463977,4.9528840297,0.02
 03/18  08:00:00,183.260736509,29.146929536,16.1331266032,30.7323233252,12.3672932834,68.2430321324,170.38900992,165.416125891,4.9528840297,0.02
 03/18  09:00:00,201.52141528,29.1723418919,17.148369228,21.4139654346,16.4897243779,93.1370602926,153.521044059,145.576429611,7.92461444751,0.02
 03/18  10:00:00,196.417631698,29.1727049464,17.9074403995,17.7267261446,16.4897243779,93.1370602926,144.562796487,136.61818204,7.92461444751,0.02
 03/18  11:00:00,193.568127716,29.173135361,18.4421012711,15.8591111921,16.4897243779,93.1370602926,140.365391394,132.420776946,7.92461444751,0.02
 03/18  12:00:00,183.792232566,29.1720120596,18.7262791152,15.2992165567,16.4897243779,83.9857416113,147.630838944,131.094221792,7.92461444751,8.61200270463
 03/18  13:00:00,185.174628947,29.1712477729,18.7253023946,15.0172978483,16.4897243779,83.9857416113,138.301400844,130.356786396,7.92461444751,0.02
 03/18  14:00:00,185.924505084,29.1705803141,19.0996319096,14.0305121944,16.4897243779,83.9857416113,136.695290435,128.750675988,7.92461444751,0.02
 03/18  15:00:00,151.26931224,29.1271171765,15.3978141835,0.0462638259706,12.3672932834,70.6512738906,80.7880284474,75.8151444177,4.9528840297,0.02
 03/18  16:00:00,149.309986073,29.1271171765,14.9181717811,0.186185582599,12.3672932834,70.6512738906,82.2292665649,77.2563825352,4.9528840297,0.02
 03/18  17:00:00,136.461379503,29.1271171765,14.8968774244,0.382963428141,12.3672932834,58.1284167478,85.0251385263,80.0522544966,4.9528840297,0.02
 03/18  18:00:00,99.5076316739,26.5120949746,14.3849613463,0.0,12.3672932834,24.9413748627,102.173352384,97.2004683543,4.9528840297,0.02
 03/18  19:00:00,112.763071342,26.7300134914,14.6741772821,0.0178002674071,12.3672932834,24.9413748627,118.188369413,104.633611379,4.9528840297,8.60187400443
 03/18  20:00:00,97.1012499541,27.3837690419,16.7686959997,0.713639830761,4.12243109448,16.0517297156,119.346814292,116.355083874,2.97173041782,0.02
 03/18  21:00:00,79.4299265746,21.2096759797,11.9183391475,0.0,4.12243109448,15.9888894789,100.96364693,97.9719165125,2.97173041782,0.02
 03/18  22:00:00,71.3826064417,17.6747299831,10.2126919031,0.0,4.12243109448,15.9888894789,86.9280971313,83.9363667135,2.97173041782,0.02
 03/18  23:00:00,88.2130747615,23.4009235798,16.9684140553,3.63638971023,4.12243109448,15.9888894789,109.212666965,106.220936548,2.97173041782,0.02
 03/18  24:00:00,85.4764154813,19.8539151514,17.0919166961,7.55930362157,4.12243109448,15.9888894789,87.8894772968,84.897746879,2.97173041782,0.02
 03/19  01:00:00,90.0824038344,23.8367606135,19.2826436172,7.46267182001,2.06121554724,15.9888894789,111.270515036,108.278784618,2.97173041782,0.02
 03/19  02:00:00,84.8006627794,19.8539151514,17.8403521299,10.3677391784,2.06121554724,15.9888894789,89.9680315971,86.9763011792,2.97173041782,0.02
 03/19  03:00:00,90.6270607984,23.8367606135,19.4780085882,9.05695576672,2.06121554724,15.9888894789,112.891072821,109.899342403,2.97173041782,0.02
 03/19  04:00:00,86.5283250876,19.8539151514,17.703483015,12.2210807101,2.06121554724,15.9888894789,91.0616175154,88.0698870976,2.97173041782,0.02
 03/19  05:00:00,92.0552448456,23.8367606135,19.8319560101,10.3019094548,2.06121554724,15.9888894789,113.945347692,110.953617274,2.97173041782,0.02
 03/19  06:00:00,88.2297093441,19.8539151514,18.2655370594,13.5602512936,2.06121554724,15.9888894789,91.7940815926,88.8023511748,2.97173041782,0.02
 03/19  07:00:00,79.7539013115,23.8367606135,20.1050036847,11.24006427,2.06121554724,15.9888894789,114.780362878,111.78863246,2.97173041782,0.02
 03/19  08:00:00,97.6324784354,19.8539151514,18.6170420242,11.3391630248,4.12243109448,41.7362269337,89.2076903382,84.2348063085,4.9528840297,0.02
 03/19  09:00:00,102.088412695,23.8367606135,21.2656994643,7.93158773471,4.12243109448,41.7362269337,107.526743926,102.553859896,4.9528840297,0.02
 03/19  10:00:00,94.3479461545,19.7086361401,19.139819565,7.43787797477,4.12243109448,41.7362269337,86.0729172558,81.1000332261,4.9528840297,0.02
 03/19  11:00:00,97.5446511133,23.546202591,21.5441794792,3.95027887909,4.12243109448,41.7362269337,104.387646401,99.4147623713,4.9528840297,0.02
 03/19  12:00:00,78.8964558005,17.6747299831,13.9947325635,0.0,4.12243109448,41.7362269337,83.3161426709,78.3432586412,4.9528840297,0.02
 03/19  13:00:00,87.8750873018,22.0934124788,17.62775967,0.0,4.12243109448,41.7362269337,102.527124207,97.5542401771,4.9528840297,0.02
 03/19  14:00:00,79.4075123627,17.6747299831,13.985122329,0.0,4.12243109448,41.7362269337,83.0989074761,78.1260234464,4.9528840297,0.02
 03/19  15:00:00,89.2293586163,22.0934124788,17.5952828586,0.0,4.12243109448,41.7362269337,101.769811832,96.7969278026,4.9528840297,0.02
 03/19  16:00:00,67.8574203778,18.8950736773,17.7713238991,0.473636192367,4.12243109448,24.8785346261,82.5364463625,77.5635623328,4.9528840297,0.02
 03/19  17:00:00,52.1769903308,17.6747299831,13.7272866055,0.0,2.06121554724,15.9888894789,85.9332087506,82.9414783328,2.97173041782,0.02
 03/19  18:00:00,58.962913342,22.0934124788,16.1613163915,0.0,2.06121554724,15.9888894789,110.251925033,107.260194615,2.97173041782,0.02
 03/19  19:00:00,61.9552837545,17.6747299831,12.8038184586,0.0,2.06121554724,15.9888894789,90.260337865,87.2686074472,2.97173041782,0.02
 03/19  20:00:00,71.0489144244,22.0934124788,15.8024249084,0.0,2.06121554724,15.9888894789,113.903817464,110.912087046,2.97173041782,0.02
 03/19  21:00:00,72.6271787707,18.982241084,16.8587970419,3.41428759533,2.06121554724,15.9888894789,92.1546279222,89.1628975044,2.97173041782,0.02
 03/19  22:00:00,71.6965633242,22.0934124788,15.7875528417,0.0,2.06121554724,15.9888894789,115.324503694,112.332773276,2.97173041782,0.02
 03/19  23:00:00,70.0708432129,18.4592366436,15.1950400236,2.7925591241,2.06121554724,15.9888894789,101.668554449,90.0949495713,2.97173041782,8.60187445974
 03/19  24:00:00,83.5214551179,23.6188420966,20.3859647762,6.41169106678,2.06121554724,15.9888894789,116.288826349,113.297095931,2.97173041782,0.02
 03/20  01:00:00,75.4692464658,18.8732818256,16.3154334978,5.07069170687,4.12243109448,15.9888894789,92.8249826272,89.8332522094,2.97173041782,0.02
 03/20  02:00:00,91.3797494683,24.1636383887,22.1590957459,10.1310949622,4.12243109448,15.9888894789,116.143158229,113.151427811,2.97173041782,0.02
 03/20  03:00:00,80.4681945947,19.3091188593,17.8409958568,8.49747355387,4.12243109448,15.9888894789,92.9137549228,89.9220245049,2.97173041782,0.02
 03/20  04:00:00,108.273304771,27.8196060756,23.2052465808,5.12002401909,12.3672932834,24.9413748627,131.641384068,126.668500038,4.9528840297,0.02
 03/20  05:00:00,156.250194267,28.7049204985,30.7176415969,44.69920412,12.3672932834,24.9413748627,201.584570925,196.611686895,4.9528840297,0.02
 03/20  06:00:00,198.149025472,29.1799267224,26.0421110102,32.6530787189,24.7345865669,70.7195625826,166.296231173,156.370463113,9.90576805939,0.02
 03/20  07:00:00,210.641278074,29.2130960984,26.9023724742,21.9553981875,37.1018798503,92.3937384068,144.689143578,134.763375518,9.90576805939,0.02
 03/20  08:00:00,218.030520251,29.2237697936,28.4459565469,18.0961045676,37.1018798503,104.434947198,137.369777581,127.444009522,9.90576805939,0.02
 03/20  09:00:00,229.35054789,29.2335515114,30.40982477,15.4008306926,37.1018798503,116.476155989,141.499531967,122.963206264,9.90576805939,8.63055764277
 03/20  10:00:00,227.520983137,29.2446490643,32.1517540088,11.8176129165,37.1018798503,116.476155989,127.935622147,118.009854088,9.90576805939,0.02
 03/20  11:00:00,226.026459581,29.2660920325,33.9279482401,8.52521024501,37.1018798503,116.476155989,131.78044758,113.237794814,9.90576805939,8.6368847067
 03/20  12:00:00,211.342485881,29.2929951686,32.7728694303,7.01123837355,37.1018798503,104.434947198,120.447903992,110.522135932,9.90576805939,0.02
 03/20  13:00:00,222.531047498,29.3291107379,32.6060183134,6.28871072405,37.1018798503,116.476155989,127.972997717,109.429656031,9.90576805939,8.63757362722
 03/20  14:00:00,222.494729,29.3956707818,33.4669182037,5.325163766,37.1018798503,116.476155989,117.291592779,107.36582472,9.90576805939,0.02
 03/20  15:00:00,220.69879596,29.4365514317,32.1718247221,4.78365043421,37.1018798503,116.476155989,124.724725984,106.184982159,9.90576805939,8.63397576556
 03/20  16:00:00,218.902856477,29.4600303738,30.4359454131,4.70072501398,37.1018798503,116.476155989,115.945588324,106.019820265,9.90576805939,0.02
 03/20  17:00:00,218.528458828,29.4746809487,29.886355166,4.8624281374,37.1018798503,116.476155989,124.620138234,106.094908764,9.90576805939,8.61946141086
 03/20  18:00:00,126.395813551,27.5290480531,25.8276477024,0.0,24.7345865669,47.5788473902,86.7499536022,81.7770695725,4.9528840297,0.02
 03/20  19:00:00,140.96992525,28.1464838508,28.0384993342,0.0,24.7345865669,47.5788473902,92.3967426965,87.4238586668,4.9528840297,0.02
 03/20  20:00:00,115.394389896,26.9479320082,22.5613594073,0.00792707004108,12.3672932834,38.6892022431,106.242072892,103.250342474,2.97173041782,0.02
 03/20  21:00:00,95.875237758,20.6625466756,20.9454295971,0.206175045859,12.3672932834,27.0668015668,86.6480578788,83.656327461,2.97173041782,0.02
 03/20  22:00:00,66.4885103409,17.6747299831,14.1242685671,0.0,4.12243109448,15.9888894789,80.9013422911,77.9096118733,2.97173041782,0.02
 03/20  23:00:00,79.0990931567,22.8779191394,20.8603308373,0.55054710732,4.12243109448,15.9888894789,103.01715971,100.025429292,2.97173041782,0.02
 03/20  24:00:00,68.9408348611,18.1105670167,15.6735417514,0.467214256429,4.12243109448,15.9888894789,83.7811046481,80.7893742303,2.97173041782,0.02
 03/21  01:00:00,82.313361449,23.4009235798,22.297500438,1.80464134381,4.12243109448,15.9888894789,104.204819247,101.213088829,2.97173041782,0.02
 03/21  02:00:00,66.3182577292,17.6747299831,13.9540158878,0.0,4.12243109448,15.9888894789,84.1933811515,81.2016507337,2.97173041782,0.02
 03/21  03:00:00,82.4417897981,23.2265887663,22.453476312,1.95142856579,4.12243109448,15.9888894789,106.766585938,103.77485552,2.97173041782,0.02
 03/21  04:00:00,111.651397718,28.3135547137,28.8276069135,2.38180806524,12.3672932834,24.9413748627,120.034455691,115.061571662,4.9528840297,0.02
 03/21  05:00:00,138.344297886,28.2985976896,33.3436091148,24.5736630156,12.3672932834,24.9413748627,190.211196035,185.238312006,4.9528840297,0.02
 03/21  06:00:00,193.02291367,29.2348748834,32.7880596796,20.7260699948,24.7345865669,70.7195625826,154.939013078,145.013245019,9.90576805939,0.02
 03/21  07:00:00,209.732979726,29.2995104464,33.6463870428,14.2166610881,37.1018798503,92.3937384068,135.123601493,125.197833434,9.90576805939,0.02
 03/21  08:00:00,218.775704057,29.3612802157,34.7364970334,12.413263526,37.1018798503,104.434947198,137.811930509,119.279260876,9.90576805939,8.62690157397
 03/21  09:00:00,230.715644139,29.4116804081,36.0107472446,10.9868898684,37.1018798503,116.476155989,125.969645318,116.043877259,9.90576805939,0.02
 03/21  10:00:00,231.043168154,29.4443085595,37.1497912227,10.1420860311,37.1018798503,116.476155989,132.542520081,114.001001765,9.90576805939,8.63575025684
 03/21  11:00:00,230.527794045,29.4827751671,37.6395792348,9.09824315814,37.1018798503,116.476155989,121.951771278,112.026003219,9.90576805939,0.02
 03/21  12:00:00,217.926829685,29.5126352273,37.7279756568,8.42083002063,37.1018798503,104.434947198,128.9163626,110.378287816,9.90576805939,8.63230672436
 03/21  13:00:00,229.507638232,29.5422776333,37.8872531325,7.77090986955,37.1018798503,116.476155989,118.910295888,108.984527828,9.90576805939,0.02
 03/21  14:00:00,230.49865545,29.5733726596,39.6264379138,6.9918714429,37.1018798503,116.476155989,125.960268602,107.420433438,9.90576805939,8.63406710466
 03/21  15:00:00,230.768902009,29.616311768,41.0638199287,5.78200372699,37.1018798503,116.476155989,114.994611594,105.068843535,9.90576805939,0.02
 03/21  16:00:00,228.536069157,29.6444848636,39.5261562954,5.05926215471,37.1018798503,116.476155989,122.171334829,103.63650879,9.90576805939,8.62905797924
 03/21  17:00:00,225.634857664,29.6623627584,36.9462101933,4.72133003133,37.1018798503,116.476155989,112.864277808,102.938509748,9.90576805939,0.02
 03/21  18:00:00,130.947588185,27.8196060756,30.0888633061,0.0,24.7345865669,47.5788473902,83.9795762277,79.006692198,4.9528840297,0.02
 03/21  19:00:00,142.698480429,28.2554431092,29.6580796667,0.0,24.7345865669,47.5788473902,90.0207755267,85.047891497,4.9528840297,0.02
 03/21  20:00:00,115.502924836,26.9479320082,22.6778011776,0.0,12.3672932834,38.6892022431,112.479262628,100.898319228,2.97173041782,8.60921298262
 03/21  21:00:00,90.964575406,18.6335714571,18.235536385,0.0826890591137,12.3672932834,27.0668015668,75.8949402328,72.903209815,2.97173041782,0.02
 03/21  22:00:00,73.435981262,22.0934124788,16.5322726581,0.0,4.12243109448,15.9888894789,98.4305474763,95.4388170585,2.97173041782,0.02
 03/21  23:00:00,72.6783271053,18.982241084,17.986918785,0.881208441594,4.12243109448,15.9888894789,81.3970947827,78.4053643648,2.97173041782,0.02
 03/21  24:00:00,76.4744626438,22.7471680293,18.1517029144,0.641219762226,4.12243109448,15.9888894789,103.136153228,100.144422811,2.97173041782,0.02
 03/22  01:00:00,67.5145947963,18.1105670167,13.8316456373,0.640560871084,4.12243109448,15.9888894789,83.8442906569,80.8525602391,2.97173041782,0.02
 03/22  02:00:00,80.3335331304,23.4009235798,19.609903234,2.31353387106,4.12243109448,15.9888894789,104.905502763,101.913772345,2.97173041782,0.02
 03/22  03:00:00,69.9141477495,18.4592366436,14.7298965295,1.65051641686,4.12243109448,15.9888894789,84.7049046683,81.7131742505,2.97173041782,0.02
 03/22  04:00:00,104.996469851,27.9648850868,22.3970822908,2.50607472569,12.3672932834,24.9413748627,120.065415683,115.092531654,4.9528840297,0.02
 03/22  05:00:00,138.665476082,28.7554740717,29.2771743429,28.5043999258,12.3672932834,24.9413748627,189.282415337,184.309531308,4.9528840297,0.02
 03/22  06:00:00,184.477542756,29.2380146232,23.2254347078,21.7401846804,24.7345865669,70.7195625826,155.272162043,145.346393984,9.90576805939,0.02
 03/22  07:00:00,203.296400249,29.3589623412,25.594977793,15.7720498436,37.1018798503,92.3937384068,135.619774996,125.694006936,9.90576805939,0.02
 03/22  08:00:00,213.038094427,29.4312433199,27.2488849197,14.0932650907,37.1018798503,104.434947198,129.818500572,119.892732512,9.90576805939,0.02
 03/22  09:00:00,224.743427699,29.4749532971,28.3070491995,12.6551137924,37.1018798503,116.476155989,135.23207467,116.695855133,9.90576805939,8.63045147701
 03/22  10:00:00,224.739921344,29.5082008151,29.6253687897,11.2993686109,37.1018798503,116.476155989,123.964609754,114.038841695,9.90576805939,0.02
 03/22  11:00:00,224.085033987,29.5372626389,30.1912282339,10.0493607426,37.1018798503,116.476155989,130.312249429,111.769133128,9.90576805939,8.63734824214
 03/22  12:00:00,211.411167353,29.5608982706,30.2567390056,9.32813246838,37.1018798503,104.434947198,120.249568761,110.323800701,9.90576805939,0.02
 03/22  13:00:00,223.341407754,29.5772959595,30.3263518579,9.13057833669,37.1018798503,116.476155989,127.972345555,109.429142234,9.90576805939,8.63743526224
 03/22  14:00:00,223.344905254,29.6011747749,31.0048465538,8.43189198904,37.1018798503,116.476155989,117.9964532,108.070685141,9.90576805939,0.02
 03/22  15:00:00,223.025750045,29.6249235797,31.3784748449,7.71560921059,37.1018798503,116.476155989,125.072374046,106.532758043,9.90576805939,8.6338479433
 03/22  16:00:00,222.525792365,29.6384422242,31.1808077306,7.40037490998,37.1018798503,116.476155989,115.514698369,105.588930309,9.90576805939,0.02
 03/22  17:00:00,221.897062876,29.6476263973,30.7268029157,7.21764976878,37.1018798503,116.476155989,123.459085779,104.933970432,9.90576805939,8.61934728823
 03/22  18:00:00,128.041186884,27.8196060756,27.1824738889,0.0,24.7345865669,47.5788473902,86.3631620655,81.3902780358,4.9528840297,0.02
 03/22  19:00:00,141.569745465,28.2554431092,28.5262280153,0.00313323193016,24.7345865669,47.5788473902,91.7527473989,86.7798633692,4.9528840297,0.02
 03/22  20:00:00,115.542344241,26.9479320082,22.6415183673,0.0757203421048,12.3672932834,38.6892022431,104.924438316,101.932707898,2.97173041782,0.02
 03/22  21:00:00,96.2001834463,20.6625466756,21.0693118105,0.407236856744,12.3672932834,27.0668015668,85.6502169131,82.6584864953,2.97173041782,0.02
 03/22  22:00:00,66.5701965884,17.6747299831,14.205954638,0.0,4.12243109448,15.9888894789,79.7836518149,76.7919213971,2.97173041782,0.02
 03/22  23:00:00,80.5702391847,23.1394213596,21.5484330249,1.07208854943,4.12243109448,15.9888894789,101.233520897,98.2417904797,2.97173041782,0.02
 03/22  24:00:00,71.4337475047,18.5464040504,16.8827147863,1.31511665189,4.12243109448,15.9888894789,82.901031808,79.9093013902,2.97173041782,0.02
 03/23  01:00:00,76.7299955391,22.5292495125,18.6045607059,0.785889054075,4.12243109448,15.9888894789,103.549760358,100.558029941,2.97173041782,0.02
 03/23  02:00:00,73.2926927821,18.8079062706,17.6082797427,2.18699472997,4.12243109448,15.9888894789,84.5534275303,81.5616971125,2.97173041782,0.02
 03/23  03:00:00,79.9095524388,22.9650865461,20.0879069679,2.04626258883,4.12243109448,15.9888894789,105.298498113,102.306767695,2.97173041782,0.02
 03/23  04:00:00,107.64425432,27.9648850868,24.9927451291,2.55819589531,12.3672932834,24.9413748627,119.431381271,114.458497241,4.9528840297,0.02
 03/23  05:00:00,141.159579904,28.7608096,31.8947867007,28.3755553525,12.3672932834,24.9413748627,188.788714377,183.815830347,4.9528840297,0.02
 03/23  06:00:00,187.312297613,29.2471937038,26.0117405327,21.7794540785,24.7345865669,70.7195625826,154.750055282,144.824287222,9.90576805939,0.02
 03/23  07:00:00,202.420292601,29.3754601011,26.3968098723,16.4267755716,37.1018798503,92.3937384068,144.413045295,125.898444248,9.90576805939,8.6088329881
 03/23  08:00:00,212.772254939,29.4479878071,26.4979786739,14.5616377434,37.1018798503,104.434947198,130.14804002,120.222271961,9.90576805939,0.02
 03/23  09:00:00,223.178710262,29.5011115434,26.8612388815,12.5100210294,37.1018798503,116.476155989,126.092071345,116.166303285,9.90576805939,0.02
 03/23  10:00:00,222.753533927,29.5439746284,28.5015110863,10.4010909859,37.1018798503,116.476155989,131.413289861,112.871916922,9.90576805939,8.63560487963
 03/23  11:00:00,221.213727946,29.6141299267,29.9027130784,7.38967432349,37.1018798503,116.476155989,118.220179851,108.294411792,9.90576805939,0.02
 03/23  12:00:00,208.236910749,29.709703959,30.6780458299,5.58379765816,37.1018798503,104.434947198,122.406526417,103.868250337,9.90576805939,8.63250802035
 03/23  13:00:00,219.487449116,29.8712459231,31.2167423898,4.09224984629,37.1018798503,116.476155989,110.181093526,100.255325467,9.90576805939,0.02
 03/23  14:00:00,218.868624436,30.0446208755,31.6629121519,2.8541422372,37.1018798503,116.476155989,116.586374365,98.0450939788,9.90576805939,8.6355123266
 03/23  15:00:00,218.651356079,29.9904883141,31.9582364901,2.3958529786,37.1018798503,116.476155989,108.307614465,98.381846406,9.90576805939,0.02
 03/23  16:00:00,218.867344875,29.9696734774,32.3084119575,2.28311810023,37.1018798503,116.476155989,117.153379784,98.6186752347,9.90576805939,8.62893649033
 03/23  17:00:00,218.43090067,29.9223455523,31.760786916,2.4428084268,37.1018798503,116.476155989,108.969204735,99.0434366758,9.90576805939,0.02
 03/23  18:00:00,127.082200915,27.7106468171,26.3324325779,0.0,24.7345865669,47.5788473902,80.400969877,75.4280858473,4.9528840297,0.02
 03/23  19:00:00,140.731354461,28.473361626,27.4730323722,0.0,24.7345865669,47.5788473902,87.4832324303,82.5103484006,4.9528840297,0.02
 03/23  20:00:00,112.263724751,26.9479320082,19.4386080277,0.0,12.3672932834,38.6892022431,110.961980719,99.3825295073,2.97173041782,8.60772079382
 03/23  21:00:00,91.5695223431,20.3138770487,17.0871293865,0.0,12.3672932834,27.0668015668,83.501708483,80.5099780652,2.97173041782,0.02
 03/23  22:00:00,64.454477838,17.6747299831,11.9341773851,0.0,4.12243109448,15.9888894789,78.9686994501,75.9769690322,2.97173041782,0.02
