Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  23:00:00,78.6389650092,23.4009235798,19.5723977757,0.403484725665,4.12243109448,15.9888894789,101.409467072,98.4177366545,2.97173041782,0.02
 03/23  24:00:00,67.1744659269,18.3284855335,13.4252169682,0.387532098731,4.12243109448,15.9888894789,82.9085264145,79.9167959966,2.97173041782,0.02
 03/24  01:00:00,73.7993822185,22.5292495125,14.7458651157,0.462403984357,4.12243109448,15.9888894789,103.895687815,100.903957398,2.97173041782,0.02
 03/24  02:00:00,71.2893248113,18.8950736773,14.496050239,1.87060380138,4.12243109448,15.9888894789,84.8849175939,81.893187176,2.97173041782,0.02
 03/24  03:00:00,77.8416109884,22.9650865461,15.8684663677,1.88691661624,4.12243109448,15.9888894789,106.6555882,103.663857782,2.97173041782,0.02
 03/24  04:00:00,104.476343462,27.9648850868,21.8809936765,2.50203723584,12.3672932834,24.9413748627,120.263564647,115.290680617,4.9528840297,0.02
 03/24  05:00:00,140.082219686,28.7645228201,30.8736720752,28.3155973067,12.3672932834,24.9413748627,189.464236701,184.491352672,4.9528840297,0.02
 03/24  06:00:00,187.955215683,29.2523059408,26.654759252,21.7742419785,24.7345865669,70.7195625826,154.970421603,145.044653544,9.90576805939,0.02
 03/24  07:00:00,204.145157258,29.4006894891,29.2947777336,15.2284477711,37.1018798503,92.3937384068,134.789529909,124.86376185,9.90576805939,0.02
 03/24  08:00:00,214.753843359,29.4823456146,32.6764307633,10.3303620701,37.1018798503,104.434947198,134.458305551,115.927475892,9.90576805939,8.62506159917
 03/24  09:00:00,227.564245424,29.5488531473,37.3449789277,6.36412283155,37.1018798503,116.476155989,120.00392436,110.078156301,9.90576805939,0.02
 03/24  10:00:00,228.613624638,29.6641714906,40.0947588391,4.54770102193,37.1018798503,116.476155989,114.95299849,105.027230431,9.90576805939,0.02
 03/24  11:00:00,228.374103477,29.9065316967,41.1616669247,2.99874407957,37.1018798503,116.476155989,119.536257849,100.993296679,9.90576805939,8.63719311042
 03/24  12:00:00,214.945667639,30.2165458633,40.9453824211,1.51833302324,37.1018798503,104.434947198,107.988694659,98.0629265995,9.90576805939,0.02
 03/24  13:00:00,228.032293074,30.4988019524,42.3922647376,0.834065701134,37.1018798503,116.476155989,114.040806149,95.4976995481,9.90576805939,8.63733854194
 03/24  14:00:00,231.794764406,30.7258448803,46.2634644486,0.498456316343,37.1018798503,116.476155989,111.963557094,93.4223401397,9.90576805939,8.63544889505
 03/24  15:00:00,233.179507233,30.856910862,47.6547326539,0.36114024186,37.1018798503,116.476155989,101.640508733,91.714740674,9.90576805939,0.02
 03/24  16:00:00,231.274957687,30.8760951072,45.7928051756,0.299883463223,37.1018798503,116.476155989,101.15854945,91.2327813908,9.90576805939,0.02
 03/24  17:00:00,229.919316627,30.8554105043,44.4819504749,0.276988779137,37.1018798503,116.476155989,110.002528201,91.4774966599,9.90576805939,8.61926348171
 03/24  18:00:00,137.559594454,28.342610516,36.17787881,0.0,24.7345865669,47.5788473902,73.7662668253,68.7933827956,4.9528840297,0.02
 03/24  19:00:00,145.842147478,28.1464838508,32.9107219125,0.0,24.7345865669,47.5788473902,82.1339940564,77.1611100267,4.9528840297,0.02
 03/24  20:00:00,122.357283206,27.6016875587,28.8784207514,0.0,12.3672932834,38.6892022431,98.0735908616,95.0818604438,2.97173041782,0.02
 03/24  21:00:00,88.4740931493,15.4472950874,19.1106501765,0.0,12.3672932834,27.0668015668,61.801158264,58.8094278462,2.97173041782,0.02
 03/24  22:00:00,77.0425630352,22.3839705013,19.8482962135,0.0,4.12243109448,15.9888894789,96.429796083,93.4380656652,2.97173041782,0.02
 03/24  23:00:00,71.0265094426,18.5464040504,17.6927234046,0.0,4.12243109448,15.9888894789,78.5704043025,75.5786738847,2.97173041782,0.02
 03/24  24:00:00,74.2919070814,22.0934124788,17.3540039759,0.0,4.12243109448,15.9888894789,100.55214708,97.5604166618,2.97173041782,0.02
 03/25  01:00:00,71.6485635699,18.7643225672,18.0885590347,0.0567651977979,4.12243109448,15.9888894789,81.8062063388,78.814475921,2.97173041782,0.02
 03/25  02:00:00,73.8831981192,22.0934124788,16.961619098,0.0,4.12243109448,15.9888894789,103.342147955,100.350417537,2.97173041782,0.02
 03/25  03:00:00,72.2281836974,18.982241084,18.2396028241,0.310213587624,4.12243109448,15.9888894789,83.72732462,80.7355942022,2.97173041782,0.02
 03/25  04:00:00,87.1844373532,27.6016875587,23.9601572231,0.628671605856,4.12243109448,16.0517297156,124.326094932,121.334364514,2.97173041782,0.02
 03/25  05:00:00,82.6323680649,26.5120949746,21.1263520972,0.0,4.12243109448,16.0517297156,133.685361132,122.111765454,2.97173041782,8.60186526046
 03/25  06:00:00,115.323140576,29.1271171765,24.5647416683,3.0832859633,4.12243109448,39.6058045677,106.155202159,103.163471741,2.97173041782,0.02
 03/25  07:00:00,167.154045142,29.1752680553,30.7677930557,28.7657887079,12.3672932834,65.3531420225,164.836256458,159.863372429,4.9528840297,0.02
 03/25  08:00:00,165.573645283,29.1586653595,33.4910134063,21.5878565345,12.3672932834,68.2430321324,158.583636396,153.610752366,4.9528840297,0.02
 03/25  09:00:00,190.370138787,29.1837872475,37.0737315896,13.759625166,16.4897243779,93.1370602926,146.170255719,138.225641271,7.92461444751,0.02
 03/25  10:00:00,193.606902252,29.1844033921,45.0071444875,9.06224248285,16.4897243779,93.1370602926,139.532125919,131.587511471,7.92461444751,0.02
 03/25  11:00:00,198.726315281,29.2047283142,53.0247635445,6.14369754347,16.4897243779,93.1370602926,134.62191542,126.677300972,7.92461444751,0.02
 03/25  12:00:00,193.154978748,29.2971772578,58.0953720735,4.56094193043,16.4897243779,83.9857416113,139.522717068,122.986263824,7.92461444751,8.61183879586
 03/25  13:00:00,197.355582218,29.4252404056,63.4008153099,3.32806307467,16.4897243779,83.9857416113,127.99538064,120.050766193,7.92461444751,0.02
 03/25  14:00:00,200.518298127,29.4935492745,67.7097144761,2.11362896948,16.4897243779,83.9857416113,125.743100441,117.798485994,7.92461444751,0.02
 03/25  15:00:00,177.823685011,29.1271171765,64.952055285,0.0,12.3672932834,70.6512738906,63.6654873672,58.6926033375,4.9528840297,0.02
 03/25  16:00:00,178.524679278,29.1271171765,65.6530412725,0.0,12.3672932834,70.6512738906,62.0454918173,57.0726077876,4.9528840297,0.02
 03/25  17:00:00,164.077771131,29.1271171765,63.7296929256,0.0,12.3672932834,58.1284167478,65.7219040011,60.7490199714,4.9528840297,0.02
 03/25  18:00:00,121.581430393,28.4297779227,55.1182241137,0.0,12.3672932834,24.9413748627,89.472717823,84.4998337933,4.9528840297,0.02
 03/25  19:00:00,129.142953234,28.1464838508,51.2172076705,0.0,12.3672932834,24.9413748627,98.6479635885,93.6750795588,4.9528840297,0.02
 03/25  20:00:00,103.534024549,26.5120949746,42.0280085038,0.0,4.12243109448,16.0517297156,109.083339697,106.091609279,2.97173041782,0.02
 03/25  21:00:00,67.4543797504,11.5636794639,21.3944427618,0.0,4.12243109448,15.9888894789,48.2820283782,45.2902979604,2.97173041782,0.02
 03/25  22:00:00,81.6485080024,18.5584664822,28.3763723022,0.0,4.12243109448,15.9888894789,97.1825880556,85.6089783804,2.97173041782,8.60187925739
 03/25  23:00:00,69.7685030464,13.6918845209,21.5078905001,0.0,4.12243109448,15.9888894789,61.5891530267,58.5974226088,2.97173041782,0.02
 03/25  24:00:00,71.6514263829,14.1277215546,22.9549769008,0.0,4.12243109448,15.9888894789,60.6055525758,57.613822158,2.97173041782,0.02
 03/26  01:00:00,64.1355278144,13.2560474873,18.3719680754,0.0,2.06121554724,15.9888894789,67.9175565288,64.925826111,2.97173041782,0.02
 03/26  02:00:00,76.8967426263,16.7728998362,27.5559384828,0.0,2.06121554724,15.9888894789,80.8285816856,77.8368512677,2.97173041782,0.02
 03/26  03:00:00,69.4608445938,15.4653887352,21.4275516158,0.0,2.06121554724,15.9888894789,79.0334391452,76.0417087274,2.97173041782,0.02
 03/26  04:00:00,59.8755666746,11.2210410529,16.2074056949,0.0,2.06121554724,15.9888894789,59.5892778947,56.5975474769,2.97173041782,0.02
 03/26  05:00:00,68.5873682193,14.1277215546,21.9521346536,0.0,2.06121554724,15.9888894789,65.0638559104,62.0721254926,2.97173041782,0.02
 03/26  06:00:00,84.8102119561,22.0934124788,29.9677189824,0.0,2.06121554724,15.9888894789,105.299854548,102.308124131,2.97173041782,0.02
 03/26  07:00:00,64.8768933039,18.7207388638,27.6228582365,0.0,2.06121554724,15.9888894789,85.596445644,82.6047152262,2.97173041782,0.02
 03/26  08:00:00,103.852365037,23.4009235798,33.9827595144,0.00604849976124,4.12243109448,41.7362269337,103.66099212,98.6881080908,4.9528840297,0.02
 03/26  09:00:00,95.4256184557,19.2001596009,29.8836096891,0.0,4.12243109448,41.7362269337,81.7803685913,76.8074845616,4.9528840297,0.02
 03/26  10:00:00,106.621680367,23.7495932067,36.0097147433,0.0,4.12243109448,41.7362269337,97.8955884764,92.9227044467,4.9528840297,0.02
 03/26  11:00:00,95.2563836791,19.2001596009,29.080955884,0.0,4.12243109448,41.7362269337,77.6677521145,72.6948680848,4.9528840297,0.02
 03/26  12:00:00,108.595120905,23.727801355,36.3615223843,0.0,4.12243109448,41.7362269337,93.137772058,88.1648880283,4.9528840297,0.02
 03/26  13:00:00,101.558730141,19.8570450982,34.0135034432,0.0,4.12243109448,41.7362269337,74.1449622051,69.1720781754,4.9528840297,0.02
 03/26  14:00:00,110.991303275,23.8487742026,38.9029009453,0.0,4.12243109448,41.7362269337,91.2389715352,86.2660875055,4.9528840297,0.02
 03/26  15:00:00,101.464005769,19.8600719698,34.4862913368,0.0,4.12243109448,41.7362269337,73.863902685,68.8910186553,4.9528840297,0.02
 03/26  16:00:00,93.774882637,23.8435567815,38.9041510147,0.0,4.12243109448,24.8785346261,91.4496017983,86.4767177686,4.9528840297,0.02
 03/26  17:00:00,70.5236020347,18.9701786522,33.0442840116,0.0,2.06121554724,15.9888894789,72.9206425786,69.9289121608,2.97173041782,0.02
 03/26  18:00:00,70.6303326217,20.1565356056,31.9163439141,0.0,2.06121554724,15.9888894789,83.2547253354,80.2629949176,2.97173041782,0.02
 03/26  19:00:00,68.7246061943,15.8951945529,22.6215946712,0.0,2.06121554724,15.9888894789,73.4663685082,70.4746380904,2.97173041782,0.02
 03/26  20:00:00,63.7693480713,14.3607181112,16.1017839004,0.0,2.06121554724,15.9888894789,74.4716913713,71.4799609535,2.97173041782,0.02
 03/26  21:00:00,63.2174766884,15.4653887352,15.093425803,0.0,2.06121554724,15.9888894789,76.5260517837,73.5343213659,2.97173041782,0.02
 03/26  22:00:00,74.2533056219,18.982241084,22.6346190996,0.00725518382904,2.06121554724,15.9888894789,89.5262901865,86.5345597687,2.97173041782,0.02
 03/26  23:00:00,76.5571383229,22.0934124788,21.7146451516,0.0,2.06121554724,15.9888894789,110.340626378,107.34889596,2.97173041782,0.02
 03/26  24:00:00,67.554716006,17.6747299831,17.2516895468,0.0,2.06121554724,15.9888894789,89.6224896116,86.6307591938,2.97173041782,0.02
 03/27  01:00:00,83.9709378524,23.4009235798,25.6895018628,0.0702161219587,4.12243109448,15.9888894789,111.188933155,108.197202738,2.97173041782,0.02
 03/27  02:00:00,67.8733484845,17.6747299831,15.5091064627,0.0,4.12243109448,15.9888894789,98.5858963883,87.0122935054,2.97173041782,8.60187246506
 03/27  03:00:00,78.7720856986,22.6382087709,21.2373095848,0.0862711278714,4.12243109448,15.9888894789,112.658402709,109.666672291,2.97173041782,0.02
 03/27  04:00:00,107.303051004,27.9648850868,26.93471699,0.275020957555,12.3672932834,24.9413748627,127.833012727,122.860128698,4.9528840297,0.02
 03/27  05:00:00,132.912827635,28.7287379037,31.8352447649,20.2204170661,12.3672932834,24.9413748627,196.993269557,192.020385527,4.9528840297,0.02
 03/27  06:00:00,180.660700135,29.2035508577,27.0989842454,14.0842561871,24.7345865669,70.7195625826,162.864481254,152.938713195,9.90576805939,0.02
 03/27  07:00:00,198.862779114,29.2695395932,29.9159875659,9.45601276506,37.1018798503,92.3937384068,141.686519894,131.760751835,9.90576805939,0.02
 03/27  08:00:00,212.463647975,29.3163845142,34.9813671294,5.90123628755,37.1018798503,104.434947198,132.275541901,122.349773841,9.90576805939,0.02
 03/27  09:00:00,229.086405583,29.4008328262,41.6779684568,3.70126588654,37.1018798503,116.476155989,135.082413164,116.54682924,9.90576805939,8.62981586413
 03/27  10:00:00,234.811238842,29.516708825,48.6700538519,2.31754605,37.1018798503,116.476155989,122.096993825,112.171225766,9.90576805939,0.02
 03/27  11:00:00,240.52020338,29.7377781947,55.3464279164,1.12879468857,37.1018798503,116.476155989,126.513606533,107.970827019,9.90576805939,8.63701145516
 03/27  12:00:00,234.085016524,30.0559264529,61.1528802756,0.610864219258,37.1018798503,104.434947198,113.54278502,103.61701696,9.90576805939,0.02
 03/27  13:00:00,250.709748108,30.3937102224,65.6929488813,0.315885927246,37.1018798503,116.476155989,117.865908849,99.3231405482,9.90576805939,8.63700024183
 03/27  14:00:00,253.382633041,30.6273920472,68.3313048315,0.11700356524,37.1018798503,116.476155989,106.829391205,96.903623146,9.90576805939,0.02
 03/27  15:00:00,252.722403811,30.8058289721,67.5880083629,0.0217956873588,37.1018798503,116.476155989,114.142150286,95.6029280646,9.90576805939,8.63345416207
 03/27  16:00:00,251.513767008,30.8096138965,66.3980253962,7.05348507417e-06,37.1018798503,116.476155989,105.592970071,95.6672020117,9.90576805939,0.02
 03/27  17:00:00,246.470780209,30.6560943927,61.4258474015,0.083871311349,37.1018798503,116.476155989,106.625575417,96.6998073573,9.90576805939,0.02
 03/27  18:00:00,144.553920592,28.0375245924,43.4772709458,0.0,24.7345865669,47.5788473902,78.3959995009,73.4231154712,4.9528840297,0.02
 03/27  19:00:00,156.568106002,28.5823208845,43.2008334811,0.0,24.7345865669,47.5788473902,94.0512710774,80.489137934,4.9528840297,8.60924911373
 03/27  20:00:00,135.451953708,27.8196060756,41.7551816075,0.0,12.3672932834,38.6892022431,99.7220541329,96.7303237151,2.97173041782,0.02
 03/27  21:00:00,96.530493891,15.4472950874,27.1670588671,0.0,12.3672932834,27.0668015668,62.0428313308,59.051100913,2.97173041782,0.02
 03/27  22:00:00,79.3940794908,18.5584664822,26.1219449538,0.0,4.12243109448,15.9888894789,82.7457114213,79.7539810035,2.97173041782,0.02
 03/27  23:00:00,67.2685127581,12.5781670731,20.1699324335,0.0,4.12243109448,15.9888894789,56.0929150634,53.1011846456,2.97173041782,0.02
 03/27  24:00:00,76.2725408885,18.5584664822,23.0004063192,0.0,4.12243109448,15.9888894789,86.2902481483,83.2985177305,2.97173041782,0.02
 03/28  01:00:00,64.5190274668,11.9123490908,18.1104219813,0.0,4.12243109448,15.9888894789,50.8580564169,47.866325999,2.97173041782,0.02
 03/28  02:00:00,75.3810215843,18.5584664822,22.108887012,0.0,4.12243109448,15.9888894789,86.004278651,83.0125482332,2.97173041782,0.02
 03/28  03:00:00,62.6809012078,11.5854713156,16.5991734425,0.0,4.12243109448,15.9888894789,50.9911443946,47.9994139767,2.97173041782,0.02
 03/28  04:00:00,114.577368528,28.1392199002,34.3097212339,0.0,12.3672932834,24.9413748627,115.192025477,110.219141448,4.9528840297,0.02
 03/28  05:00:00,125.998329234,28.3296512754,34.5563632899,10.9838872384,12.3672932834,24.9413748627,184.422158913,179.449274884,4.9528840297,0.02
 03/28  06:00:00,181.305694941,29.2950845059,33.0319892129,8.70471275014,24.7345865669,70.7195625826,150.453309846,140.527541786,9.90576805939,0.02
 03/28  07:00:00,198.879674228,29.5339308016,34.304389558,4.82011080111,37.1018798503,92.3937384068,130.818104276,120.892336217,9.90576805939,0.02
 03/28  08:00:00,210.889651493,29.6270373564,36.7993270686,2.19860625627,37.1018798503,104.434947198,131.025403661,112.493092833,9.90576805939,8.62654276833
 03/28  09:00:00,225.326725148,29.763762298,39.6209144041,1.63576496154,37.1018798503,116.476155989,117.360006875,107.434238816,9.90576805939,0.02
 03/28  10:00:00,226.797001351,30.0711192034,41.3503640811,1.06853252293,37.1018798503,116.476155989,121.813060079,103.272101378,9.90576805939,8.63519064201
 03/28  11:00:00,228.019282734,30.3749543071,42.8095879262,0.527597480135,37.1018798503,116.476155989,109.613878525,99.6881104655,9.90576805939,0.02
 03/28  12:00:00,219.199524671,30.7004437631,45.9457058125,0.24237492776,37.1018798503,104.434947198,114.88678945,96.3491615659,9.90576805939,8.63185982436
 03/28  13:00:00,232.785897446,30.9966559346,47.3362508831,0.14584766352,37.1018798503,116.476155989,103.610401832,93.6846337726,9.90576805939,0.02
 03/28  14:00:00,232.768780302,31.0557303796,47.3445088347,0.0615577175035,37.1018798503,116.476155989,112.229268092,93.6883915227,9.90576805939,8.63510851019
 03/28  15:00:00,235.103630853,31.2397318802,49.5538396661,0.00334689330262,37.1018798503,116.476155989,102.061895933,92.1361278737,9.90576805939,0.02
 03/28  16:00:00,236.811194365,31.1614018398,51.3436161273,0.0,37.1018798503,116.476155989,110.683490413,92.149121166,9.90576805939,8.62860118745
 03/28  17:00:00,236.641497394,30.9329411199,51.4036172811,0.0,37.1018798503,116.476155989,103.516600638,93.5908325791,9.90576805939,0.02
 03/28  18:00:00,141.764372126,28.1464838508,40.5787839726,0.0,24.7345865669,47.5788473902,75.7381258974,70.7652418677,4.9528840297,0.02
 03/28  19:00:00,153.736805455,28.5823208845,40.3695422688,0.0,24.7345865669,47.5788473902,82.5448411018,77.5719570721,4.9528840297,0.02
 03/28  20:00:00,128.104944184,27.8196060756,34.4081621628,0.0,12.3672932834,38.6892022431,97.4333127906,94.4415823727,2.97173041782,0.02
 03/28  21:00:00,89.4156870295,15.2293765706,20.2701619123,0.0,12.3672932834,27.0668015668,63.2023695064,60.2106390885,2.97173041782,0.02
 03/28  22:00:00,73.4687882562,19.4422029814,19.288759443,0.0,4.12243109448,15.9888894789,87.5898150437,84.5980846258,2.97173041782,0.02
 03/28  23:00:00,65.2974862424,13.4619035723,16.6713493711,0.0,4.12243109448,15.9888894789,59.5350652063,56.5433347885,2.97173041782,0.02
 03/28  24:00:00,75.3487511942,18.5584664822,16.9269554169,0.0,4.12243109448,15.9888894789,85.62567009,82.6339396722,2.97173041782,0.02
 03/29  01:00:00,79.3498850141,18.4592366436,17.9677945074,0.0,4.12243109448,15.9888894789,80.9521205052,77.9603900874,2.97173041782,0.02
 03/29  02:00:00,87.5825341861,22.5292495125,18.8837105277,0.0,4.12243109448,15.9888894789,109.280282146,97.7066818812,2.97173041782,8.60186984722
 03/29  03:00:00,79.5026344498,18.7643225672,17.8673893965,0.0333093737844,4.12243109448,15.9888894789,82.0863498311,79.0946194133,2.97173041782,0.02
 03/29  04:00:00,114.486745474,28.1392199002,25.505563742,0.0900188699882,12.3672932834,24.9413748627,115.483644906,110.510760876,4.9528840297,0.02
 03/29  05:00:00,131.417513963,28.3355824295,29.3219727177,13.1747014673,12.3672932834,24.9413748627,185.115969289,180.14308526,4.9528840297,0.02
 03/29  06:00:00,184.148040964,29.3020795737,25.9905377648,11.5958103371,24.7345865669,70.7195625826,151.053412291,141.127644231,9.90576805939,0.02
 03/29  07:00:00,197.14603621,29.5396923207,26.8279507395,6.41792684601,37.1018798503,92.3937384068,130.891116795,120.965348735,9.90576805939,0.02
 03/29  08:00:00,204.530186977,29.6195954802,27.1380707119,3.5423902053,37.1018798503,104.434947198,122.879745834,112.953977775,9.90576805939,0.02
 03/29  09:00:00,217.520972066,29.7181989932,29.271135127,2.5339210767,37.1018798503,116.476155989,126.919804096,108.384118818,9.90576805939,8.62991721876
 03/29  10:00:00,219.205139873,29.8888410388,32.0660548933,1.78288704122,37.1018798503,116.476155989,114.298512047,104.372743988,9.90576805939,0.02
 03/29  11:00:00,220.350527773,30.1512694739,34.6305107803,1.10813427623,37.1018798503,116.476155989,119.533781342,100.991304019,9.90576805939,8.63670926358
 03/29  12:00:00,210.743000483,30.4611731216,37.346934267,0.63681584904,37.1018798503,104.434947198,107.781149111,97.8553810521,9.90576805939,0.02
 03/29  13:00:00,225.313227567,30.7543810116,39.9257129975,0.325935469507,37.1018798503,116.476155989,113.627886944,95.0853468717,9.90576805939,8.63677201306
 03/29  14:00:00,228.821010663,30.9871083692,43.3423312223,0.184648098063,37.1018798503,116.476155989,103.097580781,93.1718127213,9.90576805939,0.02
 03/29  15:00:00,231.568014636,31.2218398746,45.9553986427,0.0840091998629,37.1018798503,116.476155989,109.951784768,91.4127019728,9.90576805939,8.63331473617
 03/29  16:00:00,232.89305362,31.3527362151,47.2286485912,0.00555528677357,37.1018798503,116.476155989,100.299809071,90.3740410118,9.90576805939,0.02
 03/29  17:00:00,232.149833472,31.3551376051,46.4897355837,0.0,37.1018798503,116.476155989,100.064614353,90.1388462939,9.90576805939,0.02
 03/29  18:00:00,140.04135676,28.4297779227,38.5724568459,0.0,24.7345865669,47.5788473902,72.3322403054,67.3593562757,4.9528840297,0.02
 03/29  19:00:00,148.493534897,28.2554431092,35.4531372782,0.0,24.7345865669,47.5788473902,88.6959686527,75.1349572672,4.9528840297,8.6081273558
 03/29  20:00:00,124.974615837,27.8196060756,31.1660350119,0.0,12.3672932834,38.6892022431,96.0131585248,93.021428107,2.97173041782,0.02
 03/29  21:00:00,89.1305519886,15.3601276807,19.3633673719,0.0,12.3672932834,27.0668015668,57.4730773996,54.4813469818,2.97173041782,0.02
 03/29  22:00:00,77.935570221,20.3138770487,22.5845318602,0.0,4.12243109448,15.9888894789,86.2627781216,83.2710477038,2.97173041782,0.02
 03/29  23:00:00,55.7038022856,10.6048379898,10.0033539366,0.0,4.12243109448,15.9888894789,48.5835100712,45.5917796534,2.97173041782,0.02
 03/29  24:00:00,84.9097123625,23.4009235798,24.8117554214,0.0,4.12243109448,15.9888894789,97.3904487271,94.3987183093,2.97173041782,0.02
 03/30  01:00:00,69.0391691453,17.6747299831,15.155447561,0.0,4.12243109448,15.9888894789,79.8723580196,76.8806276018,2.97173041782,0.02
 03/30  02:00:00,80.8915740189,23.0522539529,22.5062128883,0.0,4.12243109448,15.9888894789,100.784572719,97.7928423016,2.97173041782,0.02
 03/30  03:00:00,68.139970922,17.6747299831,15.1289723585,0.0,4.12243109448,15.9888894789,81.9998332539,79.0081028361,2.97173041782,0.02
 03/30  04:00:00,110.730507191,28.4588337249,30.110829365,0.0324168493047,12.3672932834,24.9413748627,115.15531971,110.18243568,4.9528840297,0.02
 03/30  05:00:00,123.454415674,28.353171416,31.4630533823,11.5097635899,12.3672932834,24.9413748627,184.710118984,179.737234955,4.9528840297,0.02
 03/30  06:00:00,174.921118968,29.3467156427,27.7032931268,9.94636853994,24.7345865669,70.7195625826,150.812027282,140.886259222,9.90576805939,0.02
 03/30  07:00:00,197.44378747,29.6045472011,31.545446034,6.0725538713,37.1018798503,92.3937384068,131.259973361,121.334205302,9.90576805939,0.02
 03/30  08:00:00,210.459594861,29.6979996422,35.4101176921,3.08679607144,37.1018798503,104.434947198,131.718239057,113.186108317,9.90576805939,8.62636268032
 03/30  09:00:00,223.015510078,29.7555053586,36.3788399177,2.57489079535,37.1018798503,116.476155989,120.257410758,110.331642698,9.90576805939,0.02
 03/30  10:00:00,223.724115538,29.7955937912,36.973205816,2.64833500827,37.1018798503,116.476155989,127.110692187,108.570535597,9.90576805939,8.63438853052
 03/30  11:00:00,223.815337609,29.8318490543,36.986306794,2.69004918399,37.1018798503,116.476155989,116.855845327,106.930077268,9.90576805939,0.02
 03/30  12:00:00,211.225993889,29.8492915619,36.3651957277,2.74611245507,37.1018798503,104.434947198,124.603491656,106.065925897,9.90576805939,8.63179769937
 03/30  13:00:00,222.05896293,29.8376444074,34.8419809051,3.07220480764,37.1018798503,116.476155989,115.772789325,105.847021266,9.90576805939,0.02
 03/30  14:00:00,221.431771514,29.8294205352,33.812188537,3.48318219093,37.1018798503,116.476155989,124.023109817,105.482428248,9.90576805939,8.63491350926
 03/30  15:00:00,221.682958616,29.8218283212,33.7635030726,3.79092504436,37.1018798503,116.476155989,114.831889871,104.906121812,9.90576805939,0.02
 03/30  16:00:00,223.141128422,29.8180666721,35.0233479517,3.99354804596,37.1018798503,116.476155989,114.205575187,104.279807127,9.90576805939,0.02
 03/30  17:00:00,224.321795361,29.8158621054,36.0904991386,4.11048897438,37.1018798503,116.476155989,122.275613896,103.750876147,9.90576805939,8.61896968968
 03/30  18:00:00,131.976992301,27.8196060756,31.1182850714,0.0,24.7345865669,47.5788473902,83.546258267,78.5733742373,4.9528840297,0.02
 03/30  19:00:00,144.406677975,28.2554431092,33.7154629934,0.0,24.7345865669,47.5788473902,89.1397813715,84.1668973418,4.9528840297,0.02
 03/30  20:00:00,121.019348671,26.9479320082,28.1942446944,0.0,12.3672932834,38.6892022431,102.632616933,99.640886515,2.97173041782,0.02
 03/30  21:00:00,88.885509647,15.3601276807,19.5984543731,0.0107813071215,12.3672932834,27.0668015668,63.3501082119,60.3583777941,2.97173041782,0.02
 03/30  22:00:00,77.0311371871,22.0934124788,20.1274285472,0.0,4.12243109448,15.9888894789,98.3794386623,95.3877082445,2.97173041782,0.02
 03/30  23:00:00,73.1945919581,18.8950736773,19.2504587605,0.354508907398,4.12243109448,15.9888894789,80.7877420163,77.7960115985,2.97173041782,0.02
 03/30  24:00:00,74.4622631374,22.3113309956,17.2765768923,0.0331842068391,4.12243109448,15.9888894789,102.344613432,99.3528830145,2.97173041782,0.02
 03/31  01:00:00,70.9935582051,18.5464040504,17.1067411709,0.650901050538,4.12243109448,15.9888894789,82.5208054471,79.5290750293,2.97173041782,0.02
 03/31  02:00:00,81.5246410384,23.3137561731,22.1810483967,1.21954024078,4.12243109448,15.9888894789,104.430382281,101.438651863,2.97173041782,0.02
 03/31  03:00:00,69.2879545099,18.1105670167,15.9237103456,0.564165144009,4.12243109448,15.9888894789,84.6600570957,81.6683266779,2.97173041782,0.02
 03/31  04:00:00,112.086743334,28.5460011317,29.2449936465,2.1673204498,12.3672932834,24.9413748627,127.371110374,113.816355333,4.9528840297,8.60187101152
 03/31  05:00:00,131.518361426,28.3280923781,31.5479288602,19.5139121745,12.3672932834,24.9413748627,187.871702273,182.898818243,4.9528840297,0.02
 03/31  06:00:00,182.802480299,29.2581607584,26.7732568129,18.7449762915,24.7345865669,70.7195625826,153.456258149,143.53049009,9.90576805939,0.02
 03/31  07:00:00,200.545422226,29.4371762599,27.6224459898,13.264562476,37.1018798503,92.3937384068,134.080372286,124.154604227,9.90576805939,0.02
 03/31  08:00:00,211.070819329,29.5093819512,29.8857276481,9.41106830985,37.1018798503,104.434947198,126.840584336,116.914816276,9.90576805939,0.02
 03/31  09:00:00,222.175740646,29.5733677224,32.1064270901,6.18961573818,37.1018798503,116.476155989,129.826361337,111.290808417,9.90576805939,8.62978486023
 03/31  10:00:00,220.967687128,29.6680775252,32.6471095653,4.34558608444,37.1018798503,116.476155989,116.847549917,106.921781857,9.90576805939,0.02
 03/31  11:00:00,220.331660525,29.8318722591,33.0526013513,3.13999438988,37.1018798503,116.476155989,121.470698184,102.928371037,9.90576805939,8.63655908694
 03/31  12:00:00,209.010730026,30.1266577817,34.8214080222,1.79733585633,37.1018798503,104.434947198,109.707004155,99.7812360954,9.90576805939,0.02
 03/31  13:00:00,221.882975346,30.400322356,36.0943476325,1.08111319542,37.1018798503,116.476155989,115.467468538,96.9251726206,9.90576805939,8.63652785836
 03/31  14:00:00,222.172317861,30.551995826,36.4694019344,0.844006666505,37.1018798503,116.476155989,105.226511996,95.3007439368,9.90576805939,0.02
 03/31  15:00:00,222.716164371,30.6220992596,37.154390126,0.632914751365,37.1018798503,116.476155989,112.615149808,94.0762342334,9.90576805939,8.63314751534
 03/31  16:00:00,222.742319848,30.6131875158,37.2415046046,0.581517012024,37.1018798503,116.476155989,103.38672585,93.4609577905,9.90576805939,0.02
 03/31  17:00:00,222.30616865,30.6018011803,36.8028203953,0.596598151332,37.1018798503,116.476155989,103.07507364,93.1493055805,9.90576805939,0.02
 03/31  18:00:00,132.604625747,28.342610516,31.222898403,0.0,24.7345865669,47.5788473902,74.8845655316,69.9116815019,4.9528840297,0.02
 03/31  19:00:00,138.037498501,28.0375245924,27.5641848501,0.0,24.7345865669,47.5788473902,83.0698192143,78.0969351846,4.9528840297,0.02
 03/31  20:00:00,119.196676001,27.8196060756,25.4998960382,0.0,12.3672932834,38.6892022431,107.525739466,95.9448717244,2.97173041782,8.60913732343
 03/31  21:00:00,89.2225712571,16.9968495689,17.5654021335,0.0,12.3672932834,27.0668015668,71.7344727289,68.742742311,2.97173041782,0.02
 03/31  22:00:00,73.562414041,22.0934124788,16.229964157,0.0,4.12243109448,15.9888894789,95.981620587,92.9898901692,2.97173041782,0.02
 03/31  23:00:00,66.4396160493,17.6747299831,13.6783336176,0.0,4.12243109448,15.9888894789,79.6890375502,76.6973071324,2.97173041782,0.02
 03/31  24:00:00,80.1512200397,23.183005063,22.116485076,0.0414346523644,4.12243109448,15.9888894789,100.646636165,97.6549057471,2.97173041782,0.02
 04/01  01:00:00,72.0139983066,18.5464040504,18.6410658713,0.137017437071,4.12243109448,15.9888894789,82.4925080323,79.5007776145,2.97173041782,0.02
 04/01  02:00:00,78.2592069838,22.5292495125,20.8200654041,0.0995968450423,4.12243109448,15.9888894789,103.50708568,100.515355262,2.97173041782,0.02
 04/01  03:00:00,73.2695139292,18.7207388638,19.5304207573,0.328843329093,4.12243109448,15.9888894789,83.1076887418,80.115958324,2.97173041782,0.02
 04/01  04:00:00,90.7617956668,27.6016875587,27.509869536,0.656318813096,4.12243109448,16.0517297156,123.701243093,120.709512675,2.97173041782,0.02
 04/01  05:00:00,86.2204723869,26.7300134914,24.4422237375,0.0543153737907,4.12243109448,16.0517297156,124.689196728,121.697466311,2.97173041782,0.02
 04/01  06:00:00,115.428429428,29.1271171765,27.3235181664,2.77896608625,4.12243109448,39.6058045677,105.360694179,102.368963761,2.97173041782,0.02
 04/01  07:00:00,166.37195816,29.1734069147,32.0157669516,26.7375899529,12.3672932834,65.3531420225,163.505432249,158.53254822,4.9528840297,0.02
 04/01  08:00:00,165.043765877,29.1579872313,34.2423193542,20.3073526518,12.3672932834,68.2430321324,158.481212781,153.508328751,4.9528840297,0.02
 04/01  09:00:00,189.160278352,29.1831521354,36.6632006647,12.9609143471,16.4897243779,93.1370602926,146.024003991,138.079389544,7.92461444751,0.02
 04/01  10:00:00,185.770355029,29.1840370486,37.1944950521,9.03870925464,16.4897243779,93.1370602926,148.769769927,132.230928947,7.92461444751,8.61422653253
 04/01  11:00:00,184.59324569,29.1875248176,38.3919401727,6.66069144274,16.4897243779,93.1370602926,136.361343225,128.416728777,7.92461444751,0.02
 04/01  12:00:00,177.262290395,29.228062001,41.7066392922,5.12613327222,16.4897243779,83.9857416113,132.955445674,125.010831226,7.92461444751,0.02
 04/01  13:00:00,178.674960534,29.3211366095,44.1449070716,4.00745240432,16.4897243779,83.9857416113,130.248460717,122.303846269,7.92461444751,0.02
 04/01  14:00:00,178.84709529,29.3626534988,45.2727384457,3.01028387143,16.4897243779,83.9857416113,128.599698111,120.655083664,7.92461444751,0.02
 04/01  15:00:00,155.976876271,29.1271171765,43.1052321085,0.0,12.3672932834,70.6512738906,75.1935304282,61.6294379487,4.9528840297,8.61120844982
 04/01  16:00:00,156.365486626,29.1271171765,43.4938650445,0.0,12.3672932834,70.6512738906,65.3498401532,60.3769561235,4.9528840297,0.02
 04/01  17:00:00,142.532440484,29.1271171765,42.1843748539,0.0,12.3672932834,58.1284167478,68.9266775105,63.9537934808,4.9528840297,0.02
 04/01  18:00:00,103.306479377,28.0375245924,37.2355277681,0.0,12.3672932834,24.9413748627,92.3780468954,87.4051628657,4.9528840297,0.02
 04/01  19:00:00,106.7447581,27.3837690419,31.930895364,0.0,12.3672932834,24.9413748627,101.407603649,96.4347196193,4.9528840297,0.02
 04/01  20:00:00,87.5343702145,26.5120949746,26.0283555331,0.0,4.12243109448,16.0517297156,112.306040948,109.31431053,2.97173041782,0.02
 04/01  21:00:00,64.8208206773,13.0034970163,17.2737564398,0.0,4.12243109448,15.9888894789,58.3522139451,55.3604835272,2.97173041782,0.02
 04/01  22:00:00,65.0935151351,15.0235204856,15.291879597,0.0,4.12243109448,15.9888894789,69.052340181,66.0606097632,2.97173041782,0.02
 04/01  23:00:00,79.7634026173,22.0934124788,22.8596948595,0.0,4.12243109448,15.9888894789,110.577688124,107.585957706,2.97173041782,0.02
 04/01  24:00:00,76.4652346308,18.982241084,22.7933750522,0.000107446173459,4.12243109448,15.9888894789,84.5778090667,81.5860786489,2.97173041782,0.02
 04/02  01:00:00,75.8436632858,22.0934124788,21.0011710609,0.0,2.06121554724,15.9888894789,107.13170464,104.139974222,2.97173041782,0.02
 04/02  02:00:00,66.5516393184,17.6747299831,16.2486138137,0.0,2.06121554724,15.9888894789,87.5523051873,84.5605747694,2.97173041782,0.02
 04/02  03:00:00,73.7775706378,22.0934124788,18.9350783372,0.0,2.06121554724,15.9888894789,109.876715934,106.884985516,2.97173041782,0.02
 04/02  04:00:00,71.2338187015,18.8732818256,19.4688493742,0.26339189898,2.06121554724,15.9888894789,89.9078634004,86.9161329826,2.97173041782,0.02
 04/02  05:00:00,73.1784250948,22.0934124788,18.335932708,0.0,2.06121554724,15.9888894789,111.698814148,108.70708373,2.97173041782,0.02
 04/02  06:00:00,68.3861409605,18.7643225672,18.673556468,0.669132898047,2.06121554724,15.9888894789,90.2677471488,87.276016731,2.97173041782,0.02
 04/02  07:00:00,60.2083800784,22.0934124788,19.4608875958,0.0,2.06121554724,15.9888894789,111.825287402,108.833556984,2.97173041782,0.02
 04/02  08:00:00,91.5775919235,19.5924129312,25.110727431,0.0512214503812,4.12243109448,41.7362269337,84.3898323284,79.4169482987,4.9528840297,0.02
 04/02  09:00:00,100.512355294,23.4880909865,30.1874696593,0.0402228785731,4.12243109448,41.7362269337,101.850825163,96.8779411332,4.9528840297,0.02
 04/02  10:00:00,93.4170165277,19.0694084908,27.1541536958,0.0337401525638,4.12243109448,41.7362269337,79.9354740921,74.9625900624,4.9528840297,0.02
 04/02  11:00:00,106.091412626,23.9239280202,35.2472411902,0.0249562464154,4.12243109448,41.7362269337,97.8969018958,92.9240178661,4.9528840297,0.02
 04/02  12:00:00,96.5477093236,18.982241084,30.3851249518,0.000816224161155,4.12243109448,41.7362269337,76.700990868,71.7281068383,4.9528840297,0.02
 04/02  13:00:00,110.446199951,23.727801355,39.7718732629,0.0,4.12243109448,41.7362269337,102.468049326,88.9133009825,4.9528840297,8.60186431387
 04/02  14:00:00,104.16940579,19.8539151514,36.9473355465,0.0,4.12243109448,41.7362269337,74.6718782108,69.6989941811,4.9528840297,0.02
 04/02  15:00:00,112.777273366,23.8367606135,41.8614324329,0.0,4.12243109448,41.7362269337,92.3991838742,87.4262998445,4.9528840297,0.02
 04/02  16:00:00,87.7408695993,19.8539151514,37.3853393776,0.0,4.12243109448,24.8785346261,74.3098929754,69.3370089457,4.9528840297,0.02
 04/02  17:00:00,79.9489803168,22.5171870806,38.8018700291,0.0,2.06121554724,15.9888894789,92.386966741,89.3952363232,2.97173041782,0.02
 04/02  18:00:00,63.4882717865,15.2899536444,29.7858066473,0.0,2.06121554724,15.9888894789,59.7990340821,56.8073036643,2.97173041782,0.02
 04/02  19:00:00,78.5663867331,19.4422029814,31.1459076597,0.0,2.06121554724,15.9888894789,90.235127459,87.2433970412,2.97173041782,0.02
 04/02  20:00:00,61.2253503686,11.488574489,17.2775781512,0.0,2.06121554724,15.9888894789,55.6896539419,52.6979235241,2.97173041782,0.02
 04/02  21:00:00,82.1910575499,18.7643225672,30.7984393096,0.0,2.06121554724,15.9888894789,88.9860917883,85.9943613705,2.97173041782,0.02
 04/02  22:00:00,77.4258541999,18.1105670167,26.6869915243,0.0,2.06121554724,15.9888894789,86.1120288248,83.120298407,2.97173041782,0.02
 04/02  23:00:00,64.6849690726,12.3602485563,19.8655228308,0.0,2.06121554724,15.9888894789,57.8404505865,54.8487201687,2.97173041782,0.02
 04/02  24:00:00,64.0453808467,13.2560474873,18.2818219721,0.0,2.06121554724,15.9888894789,65.7573976345,62.7656672167,2.97173041782,0.02
 04/03  01:00:00,69.2050994262,13.2845531509,21.3820154534,0.0,4.12243109448,15.9888894789,59.3740732569,56.3823428391,2.97173041782,0.02
 04/03  02:00:00,68.1205470396,13.5175497075,20.0342704373,0.0,4.12243109448,15.9888894789,64.5593854532,61.5676550354,2.97173041782,0.02
 04/03  03:00:00,68.651455143,13.0230509307,21.0898733706,0.0,4.12243109448,15.9888894789,59.3097686146,56.3180381968,2.97173041782,0.02
 04/03  04:00:00,128.065471593,28.3861942193,47.5508500948,0.0,12.3672932834,24.9413748627,122.134834156,117.161950126,4.9528840297,0.02
 04/03  05:00:00,142.987288743,28.2897978195,50.1226069934,12.4464566304,12.3672932834,24.9413748627,191.604986621,186.632102592,4.9528840297,0.02
 04/03  06:00:00,201.067483123,29.2291728508,55.9568405099,7.95672810176,24.7345865669,70.7195625826,157.131626674,147.205858614,9.90576805939,0.02
 04/03  07:00:00,222.103900775,29.3379262059,58.6862557508,3.85847971933,37.1018798503,92.3937384068,135.43477655,125.509008491,9.90576805939,0.02
 04/03  08:00:00,235.576575162,29.4321656852,61.8527807086,2.02695716268,37.1018798503,104.434947198,136.407349615,117.875427355,9.90576805939,8.6261541999
 04/03  09:00:00,251.921002218,29.6351563126,66.8225825765,1.157002493,37.1018798503,116.476155989,121.486773841,111.561005782,9.90576805939,0.02
 04/03  10:00:00,258.11241881,30.0299926692,73.2136741501,0.561785461547,37.1018798503,116.476155989,123.750687435,105.210255901,9.90576805939,8.63466347454
 04/03  11:00:00,265.188446229,30.4545559992,80.1717196599,0.255054409827,37.1018798503,116.476155989,99.1374472536,89.2116791942,9.90576805939,0.02
 04/03  12:00:00,256.911044479,30.9524726593,83.6181894469,0.0750024828914,37.1018798503,104.434947198,100.643204393,82.1060313256,9.90576805939,8.63140500807
 04/03  13:00:00,272.217771356,31.5254376047,86.3833192879,0.00189665875575,37.1018798503,116.476155989,93.3496159854,83.423847926,9.90576805939,0.02
 04/03  14:00:00,275.116164131,31.9540669181,88.85513086,0.0,37.1018798503,116.476155989,99.4734724539,80.9331262027,9.90576805939,8.63457819177
 04/03  15:00:00,275.91960427,32.1915268636,89.4213902254,0.0,37.1018798503,116.476155989,90.6320310534,80.706262994,9.90576805939,0.02
 04/03  16:00:00,275.91519504,32.2610614235,89.3479853853,0.0,37.1018798503,116.476155989,90.1316731926,80.2059051332,9.90576805939,0.02
 04/03  17:00:00,273.720876757,32.1780417848,87.2378888425,0.0,37.1018798503,116.476155989,103.921931299,85.3972973296,9.90576805939,8.61886591017
 04/03  18:00:00,159.317642604,28.3448288611,57.9337168711,0.0,24.7345865669,47.5788473902,71.5251432578,66.5522592281,4.9528840297,0.02
 04/03  19:00:00,154.53035762,28.2558945993,43.8386961341,0.0,24.7345865669,47.5788473902,80.1953938933,75.2225098636,4.9528840297,0.02
 04/03  20:00:00,130.682259305,28.4007221204,36.4043704686,0.0,12.3672932834,38.6892022431,97.2823760576,94.2906456398,2.97173041782,0.02
 04/03  21:00:00,91.3109112497,15.8831321211,21.5116358099,0.0,12.3672932834,27.0668015668,59.583893438,56.5921630201,2.97173041782,0.02
 04/03  22:00:00,73.7611912527,19.1032627743,19.5448995033,0.0,4.12243109448,15.9888894789,81.0797662742,78.0880358564,2.97173041782,0.02
 04/03  23:00:00,58.9942131206,11.0406750235,11.50459365,0.0,4.12243109448,15.9888894789,49.175411136,46.1836807182,2.97173041782,0.02
 04/03  24:00:00,83.762323498,19.7788101765,21.4682189637,0.0,4.12243109448,15.9888894789,85.8410127127,82.8492822949,2.97173041782,0.02
 04/04  01:00:00,71.908035984,16.7909934839,13.6416807528,0.0,4.12243109448,15.9888894789,78.6277718714,75.6360414535,2.97173041782,0.02
 04/04  02:00:00,87.9669348522,23.1394213596,20.3756930304,0.0,4.12243109448,15.9888894789,101.936270125,98.9445397068,2.97173041782,0.02
 04/04  03:00:00,77.664392869,17.6747299831,12.9415283458,0.0,4.12243109448,15.9888894789,81.8071013407,78.8153709229,2.97173041782,0.02
 04/04  04:00:00,124.343537136,28.226387307,25.350080239,0.00283626711067,12.3672932834,24.9413748627,115.508992121,110.536108091,4.9528840297,0.02
 04/04  05:00:00,139.467593149,28.3242154407,28.586428595,11.8331130043,12.3672932834,24.9413748627,193.789486445,180.234740025,4.9528840297,8.6018623908
 04/04  06:00:00,190.227873753,29.2819240311,24.1086236011,10.1170509559,24.7345865669,70.7195625826,150.681705168,140.755937109,9.90576805939,0.02
 04/04  07:00:00,207.489034277,29.4428048495,24.8107153333,7.4317710436,37.1018798503,92.3937384068,132.891681051,122.965912992,9.90576805939,0.02
 04/04  08:00:00,215.214651255,29.5112582737,25.0187396495,6.22606443574,37.1018798503,104.434947198,127.546602957,117.620834898,9.90576805939,0.02
 04/04  09:00:00,223.089945882,29.5919584916,26.0961817565,3.5348593631,37.1018798503,116.476155989,122.056710559,112.1309425,9.90576805939,0.02
 04/04  10:00:00,224.287057795,29.6700563665,27.7796852681,2.03975631223,37.1018798503,116.476155989,126.06917706,107.528850326,9.90576805939,8.63455867495
 04/04  11:00:00,224.698172233,29.8209705577,28.8780524543,1.46144861418,37.1018798503,116.476155989,113.363838833,103.438070773,9.90576805939,0.02
 04/04  12:00:00,212.310237722,30.0761959336,29.6413006706,0.943508936993,37.1018798503,104.434947198,118.892140641,100.354759966,9.90576805939,8.63161261557
 04/04  13:00:00,221.709187433,30.2995785412,30.5721749371,0.766464195997,37.1018798503,116.476155989,107.864390284,97.9386222243,9.90576805939,0.02
 04/04  14:00:00,222.800460385,30.424888107,30.7931676514,0.691902680115,37.1018798503,116.476155989,114.77891042,96.2386803399,9.90576805939,8.6344620204
 04/04  15:00:00,224.873901088,30.4801142958,31.5893947178,0.589659737183,37.1018798503,116.476155989,104.75988937,94.8341213104,9.90576805939,0.02
 04/04  16:00:00,227.545546535,30.4867262009,31.7407951221,0.583082035735,37.1018798503,116.476155989,112.301634768,93.7677751449,9.90576805939,8.62809156374
 04/04  17:00:00,231.280702568,30.5018377697,31.0386223414,0.643843616488,37.1018798503,116.476155989,103.038932338,93.1131642784,9.90576805939,0.02
 04/04  18:00:00,148.601864486,28.342610516,27.8952250654,0.0,24.7345865669,47.5788473902,74.708503021,69.7356189913,4.9528840297,0.02
 04/04  19:00:00,153.851897788,28.0375245924,26.2921496753,0.0,24.7345865669,47.5788473902,82.6510160427,77.678132013,4.9528840297,0.02
 04/04  20:00:00,136.100023837,27.8196060756,25.2626985586,0.0,12.3672932834,38.6892022431,106.680403192,95.0996713286,2.97173041782,8.60900144569
 04/04  21:00:00,99.3742380514,16.6917636453,16.5834403259,0.0,12.3672932834,27.0668015668,70.8288072823,67.8370768644,2.97173041782,0.02
 04/04  22:00:00,87.6498917611,22.5292495125,17.7046621328,0.0,4.12243109448,15.9888894789,94.9300890851,91.9383586673,2.97173041782,0.02
 04/04  23:00:00,74.1158372903,17.6747299831,12.502540337,0.0,4.12243109448,15.9888894789,79.0352565098,76.043526092,2.97173041782,0.02
 04/04  24:00:00,89.0207507431,23.3137561731,19.9512999639,0.111531799635,4.12243109448,15.9888894789,100.159059164,97.1673287458,2.97173041782,0.02
 04/05  01:00:00,72.1455709463,17.6747299831,12.2425580691,0.0,4.12243109448,15.9888894789,81.4623106631,78.4705802453,2.97173041782,0.02
 04/05  02:00:00,84.1937125578,23.4009235798,19.8232325807,0.348979733441,4.12243109448,15.9888894789,102.433887458,99.4421570404,2.97173041782,0.02
 04/05  03:00:00,73.7359849751,18.2849018302,14.4832587486,0.272923228057,4.12243109448,15.9888894789,82.7820077861,79.7902773683,2.97173041782,0.02
 04/05  04:00:00,115.763867232,28.110164098,24.2900036236,0.716715889136,12.3672932834,24.9413748627,116.802098633,111.829214603,4.9528840297,0.02
 04/05  05:00:00,145.598152475,28.779363401,30.9642162863,19.9538197917,12.3672932834,24.9413748627,185.325463339,180.352579309,4.9528840297,0.02
 04/05  06:00:00,191.595095325,29.2455109088,25.5967283402,15.2153653402,24.7345865669,70.7195625826,151.369436479,141.44366842,9.90576805939,0.02
 04/05  07:00:00,205.590948007,29.4611827633,26.151201447,9.07989578596,37.1018798503,92.3937384068,130.760169603,120.834401543,9.90576805939,0.02
 04/05  08:00:00,210.645305494,29.5350784677,26.5216897307,5.54102707337,37.1018798503,104.434947198,122.876702016,112.950933957,9.90576805939,0.02
 04/05  09:00:00,220.549737731,29.6006366569,27.8534256433,3.75496692933,37.1018798503,116.476155989,127.17437978,108.640945414,9.90576805939,8.62766630629
 04/05  10:00:00,218.604122666,29.710172842,28.8296368125,2.83910280699,37.1018798503,116.476155989,115.306442551,105.380674492,9.90576805939,0.02
 04/05  11:00:00,219.023578695,29.8742575347,29.3253437573,1.82434307928,37.1018798503,116.476155989,120.953726221,102.411912911,9.90576805939,8.63604525089
 04/05  12:00:00,215.046402427,30.1439676329,29.8420624069,0.996950098897,37.1018798503,104.434947198,108.983749205,99.057981146,9.90576805939,0.02
 04/05  13:00:00,231.582951175,30.3463125308,30.6545779605,0.612626502758,37.1018798503,116.476155989,114.995014665,96.4530698253,9.90576805939,8.63617678072
 04/05  14:00:00,231.568016021,30.4729321223,30.8768161523,0.399268534328,37.1018798503,116.476155989,104.843334657,94.9175665972,9.90576805939,0.02
 04/05  15:00:00,230.597994061,30.5095539703,30.7504591889,0.42536078592,37.1018798503,116.476155989,112.461066419,93.9226126714,9.90576805939,8.63268568787
 04/05  16:00:00,231.655065416,30.5001787862,31.1180412079,0.477088656097,37.1018798503,116.476155989,103.054151753,93.1283836939,9.90576805939,0.02
 04/05  17:00:00,232.589587787,30.4966673325,31.0146165152,0.560458617372,37.1018798503,116.476155989,111.123409454,92.5988994847,9.90576805939,8.61874190977
 04/05  18:00:00,150.466946077,28.342610516,27.8749990772,0.0,24.7345865669,47.5788473902,74.4285226567,69.455638627,4.9528840297,0.02
 04/05  19:00:00,158.949216937,28.0375245924,25.8933700559,0.0,24.7345865669,47.5788473902,82.2420029192,77.2691188895,4.9528840297,0.02
 04/05  20:00:00,141.88750504,27.8196060756,24.3977674469,0.0,12.3672932834,38.6892022431,97.6433804182,94.6516500004,2.97173041782,0.02
 04/05  21:00:00,107.310530447,18.5464040504,16.4279850665,0.0,12.3672932834,27.0668015668,72.6921766596,69.7004462418,2.97173041782,0.02
 04/05  22:00:00,96.7967214368,22.5292495125,17.0082738257,0.0,4.12243109448,15.9888894789,94.2787959497,91.2870655319,2.97173041782,0.02
 04/05  23:00:00,82.8251442956,17.6747299831,12.5055049464,0.0,4.12243109448,15.9888894789,78.5992249397,75.6074945218,2.97173041782,0.02
 04/05  24:00:00,95.6059867552,23.183005063,18.900629654,0.0918146956343,4.12243109448,15.9888894789,99.3926255567,96.4008951388,2.97173041782,0.02
 04/06  01:00:00,77.901858473,18.02339961,12.6516517319,0.0517052503421,4.12243109448,15.9888894789,81.5108461088,78.519115691,2.97173041782,0.02
 04/06  02:00:00,87.7989342752,22.9650865461,17.1813865641,0.415543438419,4.12243109448,15.9888894789,103.328781902,100.337051484,2.97173041782,0.02
 04/06  03:00:00,83.2019754461,18.7643225672,15.9068944343,0.760386204342,4.12243109448,15.9888894789,83.2920875671,80.3003571493,2.97173041782,0.02
 04/06  04:00:00,112.844393077,28.0520524935,22.4930982949,0.882767812175,12.3672932834,24.9413748627,117.481117957,112.508233928,4.9528840297,0.02
 04/06  05:00:00,132.201330097,28.3199902244,26.9832502807,19.1377603485,12.3672932834,24.9413748627,187.816498341,182.843614311,4.9528840297,0.02
 04/06  06:00:00,184.24062926,29.278396293,22.586952694,17.5831530491,24.7345865669,70.7195625826,152.621697777,142.695929717,9.90576805939,0.02
 04/06  07:00:00,204.195959091,29.4573943492,22.863795662,12.0006283983,37.1018798503,92.3937384068,132.785835845,122.860067785,9.90576805939,0.02
 04/06  08:00:00,216.701712873,29.5297540911,24.0684281177,8.5455915792,37.1018798503,104.434947198,133.50071536,114.970200692,9.90576805939,8.62474660854
 04/06  09:00:00,228.800840291,29.5802025409,25.0646050639,5.45581326472,37.1018798503,116.476155989,119.657563978,109.731795918,9.90576805939,0.02
 04/06  10:00:00,234.233550521,29.6595782718,25.4449212676,3.66660342568,37.1018798503,116.476155989,123.97563536,105.435500969,9.90576805939,8.63436633208
 04/06  11:00:00,236.130683136,29.7838982374,26.6969558108,2.6024703555,37.1018798503,116.476155989,111.854153469,101.928385409,9.90576805939,0.02
 04/06  12:00:00,222.699764773,29.8345807752,27.349767377,2.05122877262,37.1018798503,104.434947198,119.863402678,101.326404332,9.90576805939,8.6312302871
 04/06  13:00:00,233.504477254,29.929337249,26.9125631957,2.02100336761,37.1018798503,116.476155989,109.855352321,99.9295842613,9.90576805939,0.02
 04/06  14:00:00,236.77901656,29.9505886499,28.9844178965,1.96350391965,37.1018798503,116.476155989,117.708634271,99.1685632804,9.90576805939,8.63430293111
 04/06  15:00:00,235.232303565,30.0373247674,29.2384950174,1.70167886369,37.1018798503,116.476155989,107.57063717,97.6448691101,9.90576805939,0.02
