Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  16:00:00,230.540158432,30.0113444533,27.7162508473,1.75323194798,37.1018798503,116.476155989,116.12037413,97.586673498,9.90576805939,8.62793257243
 04/06  17:00:00,230.426364087,30.008028863,27.7599874274,1.77445601798,37.1018798503,116.476155989,107.028130572,97.1023625123,9.90576805939,0.02
 04/06  18:00:00,151.838142079,27.8196060756,24.6116088262,0.0,24.7345865669,47.5788473902,77.8585618392,72.8856778095,4.9528840297,0.02
 04/06  19:00:00,169.356633433,28.2554431092,25.7307514209,0.0,24.7345865669,47.5788473902,84.2794120325,79.3065280028,4.9528840297,0.02
 04/06  20:00:00,146.286327331,26.9479320082,19.6551425044,0.0,12.3672932834,38.6892022431,98.982793344,95.9910629262,2.97173041782,0.02
 04/06  21:00:00,120.233107375,20.7497140823,19.2503151003,0.0,12.3672932834,27.0668015668,81.9026377307,78.9109073129,2.97173041782,0.02
 04/06  22:00:00,89.1956350628,17.6747299831,12.3098326507,0.0,4.12243109448,15.9888894789,76.5135181697,73.5217877519,2.97173041782,0.02
 04/06  23:00:00,109.107419992,23.183005063,19.4138490011,0.141427991009,4.12243109448,15.9888894789,97.7976910704,94.8059606526,2.97173041782,0.02
 04/06  24:00:00,91.9607693823,18.3284855335,14.2358485556,0.236560646542,4.12243109448,15.9888894789,80.252381694,77.2606512762,2.97173041782,0.02
 04/07  01:00:00,103.746004693,22.5292495125,16.0506759349,0.308710404573,4.12243109448,15.9888894789,109.20666781,97.6330863143,2.97173041782,8.60185107761
 04/07  02:00:00,93.7046437187,18.8950736773,15.7093863792,1.27545694226,4.12243109448,15.9888894789,82.330540598,79.3388101802,2.97173041782,0.02
 04/07  03:00:00,105.338938124,22.9650865461,17.4894650482,1.36369367305,4.12243109448,15.9888894789,103.495585785,100.503855367,2.97173041782,0.02
 04/07  04:00:00,131.402210984,27.9648850868,20.5142007419,1.89039367623,12.3672932834,24.9413748627,117.087240407,112.114356377,4.9528840297,0.02
 04/07  05:00:00,159.145968458,28.7677868956,26.7216633035,26.2288796353,12.3672932834,24.9413748627,186.876816426,181.903932396,4.9528840297,0.02
 04/07  06:00:00,198.942317443,29.2557463959,20.9954311268,20.3878081338,24.7345865669,70.7195625826,152.752977576,142.827209516,9.90576805939,0.02
 04/07  07:00:00,216.266112559,29.4176235383,22.9683229497,13.0236551569,37.1018798503,92.3937384068,131.525479821,121.599711761,9.90576805939,0.02
 04/07  08:00:00,224.547645383,29.4969468536,24.0847161981,8.958141187,37.1018798503,104.434947198,123.34523624,113.41946818,9.90576805939,0.02
 04/07  09:00:00,235.716325391,29.5493165754,25.7534146514,6.32631989223,37.1018798503,116.476155989,127.222038012,108.687039924,9.90576805939,8.62923002864
 04/07  10:00:00,234.132169453,29.6213378298,26.9503552167,4.63899340674,37.1018798503,116.476155989,115.069207206,105.143439147,9.90576805939,0.02
 04/07  11:00:00,231.764287608,29.7507622854,28.2129777894,3.39414820283,37.1018798503,116.476155989,120.621080426,102.079458659,9.90576805939,8.63585370799
 04/07  12:00:00,219.191649357,29.9860606925,29.3293043447,1.98105277699,37.1018798503,104.434947198,109.189284966,99.2635169063,9.90576805939,0.02
 04/07  13:00:00,229.414401225,30.2303292925,30.3214267181,1.02931089448,37.1018798503,116.476155989,115.466180603,96.9245428823,9.90576805939,8.63586966114
 04/07  14:00:00,227.047609191,30.3940086602,31.5471629094,0.714446009639,37.1018798503,116.476155989,105.46340001,95.5376319502,9.90576805939,0.02
 04/07  15:00:00,225.119301086,30.4718546609,32.163045617,0.52073702876,37.1018798503,116.476155989,112.862335026,94.3240408983,9.90576805939,8.632526068
 04/07  16:00:00,224.482084358,30.4887909735,32.253818959,0.507562984015,37.1018798503,116.476155989,103.553045182,93.6272771223,9.90576805939,0.02
 04/07  17:00:00,224.739586379,30.4886051693,31.4670741777,0.590826863795,37.1018798503,116.476155989,103.227374875,93.3016068153,9.90576805939,0.02
 04/07  18:00:00,141.102863964,28.342610516,27.5060121135,0.0,24.7345865669,47.5788473902,75.37370678,70.4008227503,4.9528840297,0.02
 04/07  19:00:00,147.923770472,28.1464838508,25.4549493927,0.0,24.7345865669,47.5788473902,92.2924951347,78.7305814208,4.9528840297,8.60902968417
 04/07  20:00:00,128.457627474,27.8196060756,23.37847433,0.0,12.3672932834,38.6892022431,99.239633087,96.2479026691,2.97173041782,0.02
 04/07  21:00:00,100.584786374,19.8659775832,18.465716429,0.0,12.3672932834,27.0668015668,77.123698232,74.1319678142,2.97173041782,0.02
 04/07  22:00:00,72.0618721829,17.6747299831,12.2152540106,0.0,4.12243109448,15.9888894789,76.697731825,73.7060014072,2.97173041782,0.02
 04/07  23:00:00,82.768665859,22.0934124788,15.4887305149,0.0,4.12243109448,15.9888894789,99.0465879119,96.0548574941,2.97173041782,0.02
 04/07  24:00:00,79.5032368807,18.982241084,17.0835580615,0.127016204609,4.12243109448,15.9888894789,80.8183233356,77.8265929178,2.97173041782,0.02
 04/08  01:00:00,81.6412493404,22.0934124788,15.147779635,0.0,4.12243109448,15.9888894789,101.946699105,98.9549686871,2.97173041782,0.02
 04/08  02:00:00,75.5717038823,18.982241084,16.7464234855,0.55144508348,4.12243109448,15.9888894789,82.5810397712,79.5893093534,2.97173041782,0.02
 04/08  03:00:00,83.2909881964,23.1394213596,19.063114012,0.850400360365,4.12243109448,15.9888894789,104.523222387,101.531491969,2.97173041782,0.02
 04/08  04:00:00,83.3315864311,26.5120949746,17.2555822569,0.0,4.12243109448,16.0517297156,124.583326834,121.591596416,2.97173041782,0.02
 04/08  05:00:00,89.556336581,27.8196060756,21.8895269926,1.88875772161,4.12243109448,16.0517297156,126.085189036,123.093458618,2.97173041782,0.02
 04/08  06:00:00,108.664724202,29.1271171765,18.8695217899,5.06238135505,4.12243109448,39.6058045677,106.846943341,103.855212923,2.97173041782,0.02
 04/08  07:00:00,164.756113654,29.1707621409,25.743411026,31.2864882772,12.3672932834,65.3531420225,164.301979132,159.329095102,4.9528840297,0.02
 04/08  08:00:00,163.447956093,29.1564670405,30.363345474,22.5920437636,12.3672932834,68.2430321324,157.549254935,152.576370905,4.9528840297,0.02
 04/08  09:00:00,188.574746909,29.1808649498,35.0437934,13.9970866048,16.4897243779,93.1370602926,145.131887357,137.18727291,7.92461444751,0.02
 04/08  10:00:00,190.172447208,29.1819099058,40.6531579212,9.98427763514,16.4897243779,93.1370602926,148.0141403,131.475510686,7.92461444751,8.61401516593
 04/08  11:00:00,191.621362702,29.1810882632,45.2658474385,6.82134869788,16.4897243779,93.1370602926,135.527591673,127.582977225,7.92461444751,0.02
 04/08  12:00:00,183.993171442,29.1983123833,48.7186316353,4.87478017307,16.4897243779,83.9857416113,132.261742587,124.31712814,7.92461444751,0.02
 04/08  13:00:00,187.043520826,29.2730168488,53.1089519194,3.46009625622,16.4897243779,83.9857416113,129.642901537,121.69828709,7.92461444751,0.02
 04/08  14:00:00,188.739408197,29.3255746183,56.0755529567,2.13686952091,16.4897243779,83.9857416113,127.702955387,119.758340939,7.92461444751,0.02
 04/08  15:00:00,165.89946932,29.1271171765,53.027832733,0.0,12.3672932834,70.6512738906,74.2431142019,60.6792643575,4.9528840297,8.61096581469
 04/08  16:00:00,164.590971926,29.1271171765,51.7193574985,0.0,12.3672932834,70.6512738906,64.3831507987,59.410266769,4.9528840297,0.02
 04/08  17:00:00,151.601668673,29.1271171765,51.253606666,0.0,12.3672932834,58.1284167478,67.540085674,62.5672016443,4.9528840297,0.02
 04/08  18:00:00,112.397079343,28.1464838508,46.2171688464,0.0,12.3672932834,24.9413748627,90.9387426215,85.9658585918,4.9528840297,0.02
 04/08  19:00:00,118.58315889,27.8196060756,43.3334594924,0.0,12.3672932834,24.9413748627,99.8847923532,94.9119083235,4.9528840297,0.02
 04/08  20:00:00,102.732223532,27.3837690419,40.3545351565,0.0,4.12243109448,16.0517297156,110.438476236,107.446745818,2.97173041782,0.02
 04/08  21:00:00,62.9890429228,11.783153322,16.6774246884,0.0,4.12243109448,15.9888894789,58.0962164588,55.104486041,2.97173041782,0.02
 04/08  22:00:00,68.6437717863,13.0636190261,21.0476616835,0.0,4.12243109448,15.9888894789,57.4011168263,54.4093864085,2.97173041782,0.02
 04/08  23:00:00,71.0876395438,15.4653887352,20.9931322974,0.0,4.12243109448,15.9888894789,76.1283749974,73.1366445796,2.97173041782,0.02
 04/08  24:00:00,78.159848936,18.1105670167,25.3597712484,0.0,4.12243109448,15.9888894789,84.838381736,81.8466513181,2.97173041782,0.02
 04/09  01:00:00,61.7784326509,11.4765120572,17.8668803101,0.0,2.06121554724,15.9888894789,53.5245172504,50.5327868326,2.97173041782,0.02
 04/09  02:00:00,57.9400042821,11.0467062394,14.4461792974,0.0,2.06121554724,15.9888894789,59.3181033231,56.3263729053,2.97173041782,0.02
 04/09  03:00:00,62.5178818298,13.2560474873,16.7543234283,0.0,2.06121554724,15.9888894789,70.5527740043,67.5610435865,2.97173041782,0.02
 04/09  04:00:00,75.4408654419,17.2187888963,25.6340427496,0.0,2.06121554724,15.9888894789,84.6575110442,81.6657806264,2.97173041782,0.02
 04/09  05:00:00,72.9177085522,17.6747299831,22.6146833093,0.0,2.06121554724,15.9888894789,88.7999776832,85.8082472654,2.97173041782,0.02
 04/09  06:00:00,73.5735643023,18.5464040504,27.0898078922,0.0073903871357,2.06121554724,15.9888894789,85.9127808634,82.9210504456,2.97173041782,0.02
 04/09  07:00:00,72.9871672188,22.5292495125,31.8038380912,0.0,2.06121554724,15.9888894789,106.426916397,103.435185979,2.97173041782,0.02
 04/09  08:00:00,98.3994618126,19.330910711,32.7211604507,0.0,4.12243109448,41.7362269337,80.4605680064,75.4876839767,4.9528840297,0.02
 04/09  09:00:00,112.184974405,23.8367606135,41.8629402313,0.000171803493784,4.12243109448,41.7362269337,97.4944875197,92.52160349,4.9528840297,0.02
 04/09  10:00:00,101.574725696,18.982241084,35.9258492073,0.0,4.12243109448,41.7362269337,76.5257371702,71.5528531405,4.9528840297,0.02
 04/09  11:00:00,115.833823106,23.5098828382,45.6466981059,0.0,4.12243109448,41.7362269337,93.313209357,88.3403253273,4.9528840297,0.02
 04/09  12:00:00,113.864723802,19.8539151514,47.627265829,0.0,4.12243109448,41.7362269337,72.5814956753,67.6086116456,4.9528840297,0.02
 04/09  13:00:00,127.839045833,23.8400520356,57.5363608513,0.0,4.12243109448,41.7362269337,95.426478788,81.8717403518,4.9528840297,8.60185440651
 04/09  14:00:00,114.870221676,19.8579667367,48.5364375464,0.0,4.12243109448,41.7362269337,72.1061457107,67.1332616811,4.9528840297,0.02
 04/09  15:00:00,124.685923231,23.8460102727,54.2588472427,0.0,4.12243109448,41.7362269337,89.4707138966,84.4978298669,4.9528840297,0.02
 04/09  16:00:00,97.1330692579,19.8574919312,47.6614161937,0.0,4.12243109448,24.8785346261,71.9970435239,67.0241594942,4.9528840297,0.02
 04/09  17:00:00,93.006216682,22.9539195306,51.4223742874,0.0,2.06121554724,15.9888894789,89.5834261209,86.5916957031,2.97173041782,0.02
 04/09  18:00:00,77.3879226859,17.9774828946,40.9254580866,0.0,2.06121554724,15.9888894789,69.3939736234,66.4022432056,2.97173041782,0.02
 04/09  19:00:00,91.8682919147,21.3428925591,42.5229667616,0.0,2.06121554724,15.9888894789,92.3482871352,89.3565567174,2.97173041782,0.02
 04/09  20:00:00,76.1405234745,14.5635585883,29.0694538069,0.0,2.06121554724,15.9888894789,60.9416205782,57.9498901604,2.97173041782,0.02
 04/09  21:00:00,92.6362474605,20.7497140823,39.2099243571,0.0,2.06121554724,15.9888894789,90.9893436694,87.9976132516,2.97173041782,0.02
 04/09  22:00:00,61.1720806359,10.8257721146,17.9052288259,0.0,2.06121554724,15.9888894789,56.7760907179,53.7843603001,2.97173041782,0.02
 04/09  23:00:00,89.1168204899,20.4010444554,36.0391670413,0.0,2.06121554724,15.9888894789,101.608836029,98.617105611,2.97173041782,0.02
 04/09  24:00:00,60.7366127957,10.8257721146,17.4697610016,0.0,2.06121554724,15.9888894789,57.5515154645,54.5597850467,2.97173041782,0.02
 04/10  01:00:00,94.7208661444,21.1915823319,38.7793809066,0.0,4.12243109448,15.9888894789,101.302093236,98.3103628183,2.97173041782,0.02
 04/10  02:00:00,62.54975893,10.8257721146,17.2216916389,0.0,4.12243109448,15.9888894789,57.1714765711,54.1797461532,2.97173041782,0.02
 04/10  03:00:00,88.8004640123,19.8689931911,34.2117639651,0.0,4.12243109448,15.9888894789,96.4103338603,93.4186034425,2.97173041782,0.02
 04/10  04:00:00,127.156735801,28.1029001474,46.9254087539,0.0,12.3672932834,24.9413748627,121.44416929,116.47128526,4.9528840297,0.02
 04/10  05:00:00,137.661637573,28.2864581798,50.2912004385,6.9555520363,12.3672932834,24.9413748627,191.09675024,186.12386621,4.9528840297,0.02
 04/10  06:00:00,194.005423895,29.241800192,55.7088149505,3.47923414101,24.7345865669,70.7195625826,156.415394188,146.489626129,9.90576805939,0.02
 04/10  07:00:00,219.513263906,29.372130102,57.699217225,2.22068418073,37.1018798503,92.3937384068,135.969041445,126.043273385,9.90576805939,0.02
 04/10  08:00:00,224.906428341,29.4387976176,51.1249794036,2.07799727608,37.1018798503,104.434947198,138.662254656,120.130832641,9.90576805939,8.62565395525
 04/10  09:00:00,229.388012148,29.4860232073,43.5267676806,2.06898697228,37.1018798503,116.476155989,126.881125274,116.955357215,9.90576805939,0.02
 04/10  10:00:00,226.551729854,29.5320798109,40.6581641301,2.0545485237,37.1018798503,116.476155989,132.938823673,114.400337281,9.90576805939,8.63271833241
 04/10  11:00:00,225.180137839,29.5814088207,39.3506893546,1.94095310634,37.1018798503,116.476155989,121.831813311,111.906045251,9.90576805939,0.02
 04/10  12:00:00,212.671725203,29.6360226464,38.9747743288,1.79557863804,37.1018798503,104.434947198,119.57489106,109.649123,9.90576805939,0.02
 04/10  13:00:00,224.759799948,29.6979147072,39.0485353832,1.70625703139,37.1018798503,116.476155989,126.034537932,107.494734834,9.90576805939,8.63403503895
 04/10  14:00:00,226.589488676,29.9170671249,41.2007406224,1.16475021602,37.1018798503,116.476155989,113.851849778,103.926081719,9.90576805939,0.02
 04/10  15:00:00,227.464934996,30.1036500322,42.3971307934,0.657485613087,37.1018798503,116.476155989,119.159427598,100.621421712,9.90576805939,8.63223782667
 04/10  16:00:00,227.530583021,30.1842659664,42.4996860733,0.540519469063,37.1018798503,116.476155989,109.228360285,99.3025922256,9.90576805939,0.02
 04/10  17:00:00,226.895838925,30.1685304412,41.8708567084,0.551502161256,37.1018798503,116.476155989,117.914784045,99.3905499971,9.90576805939,8.61846598866
 04/10  18:00:00,134.039084835,27.8196060756,33.1803879232,0.0,24.7345865669,47.5788473902,79.3202478181,74.3473637884,4.9528840297,0.02
 04/10  19:00:00,145.165580444,28.473361626,34.2564613779,0.0,24.7345865669,47.5788473902,86.1507200414,81.1778360117,4.9528840297,0.02
 04/10  20:00:00,119.020550825,26.9479320082,26.1954627215,0.0,12.3672932834,38.6892022431,101.177491334,98.185760916,2.97173041782,0.02
 04/10  21:00:00,86.0208061881,15.0114580538,17.0932109363,0.0,12.3672932834,27.0668015668,59.5051901069,56.513459689,2.97173041782,0.02
 04/10  22:00:00,70.6576507297,18.5584664822,17.3855164108,0.0,4.12243109448,15.9888894789,83.8432386135,80.8515081957,2.97173041782,0.02
 04/10  23:00:00,75.1352562368,18.982241084,21.4270763193,0.0,4.12243109448,15.9888894789,80.7712607838,77.779530366,2.97173041782,0.02
 04/10  24:00:00,75.8143610241,22.0934124788,18.9106532521,0.0,4.12243109448,15.9888894789,100.549859889,97.5581294712,2.97173041782,0.02
 04/11  01:00:00,72.7482242228,18.7643225672,19.2243291442,0.0700615063049,4.12243109448,15.9888894789,82.3003899805,79.3086595627,2.97173041782,0.02
 04/11  02:00:00,75.2772658555,22.0934124788,18.3735580782,0.0,4.12243109448,15.9888894789,103.433605866,100.441875448,2.97173041782,0.02
 04/11  03:00:00,73.9442601582,18.982241084,19.9747730202,0.297734980805,4.12243109448,15.9888894789,83.6227652329,80.6310348151,2.97173041782,0.02
 04/11  04:00:00,109.49428656,28.226387307,28.8286094977,0.310862548921,12.3672932834,24.9413748627,118.424688895,113.451804865,4.9528840297,0.02
 04/11  05:00:00,128.592065779,28.314678827,32.6489190566,15.5000406478,12.3672932834,24.9413748627,188.080785411,183.107901381,4.9528840297,0.02
 04/11  06:00:00,180.610547377,29.2607696704,32.7839834156,12.9902193293,24.7345865669,70.7195625826,152.787287505,142.861519446,9.90576805939,0.02
 04/11  07:00:00,203.012555995,29.4439228286,36.2882176204,7.05917920405,37.1018798503,92.3937384068,140.253552307,121.739303136,9.90576805939,8.60848111216
 04/11  08:00:00,213.978498503,29.544657385,38.2756055503,3.89363908519,37.1018798503,104.434947198,123.759330591,113.833562532,9.90576805939,0.02
 04/11  09:00:00,227.146504411,29.6362566456,40.6240369174,2.57994319391,37.1018798503,116.476155989,119.079940827,109.154172768,9.90576805939,0.02
 04/11  10:00:00,229.619172197,29.7744086029,43.6582364923,1.87962614548,37.1018798503,116.476155989,123.745034035,105.205382728,9.90576805939,8.63388324754
 04/11  11:00:00,231.502391426,30.0333629597,45.9759796936,1.18593497161,37.1018798503,116.476155989,111.703785571,101.778017511,9.90576805939,0.02
 04/11  12:00:00,220.323073113,30.3180399206,47.1741829565,0.565526751995,37.1018798503,104.434947198,117.447273407,98.9107286529,9.90576805939,8.63077669502
 04/11  13:00:00,233.10150177,30.5458526641,48.0033612564,0.24518195453,37.1018798503,116.476155989,106.432685495,96.5069174355,9.90576805939,0.02
 04/11  14:00:00,233.272718322,30.6515101009,48.1691764637,0.145122157543,37.1018798503,116.476155989,114.001397862,95.4618659148,9.90576805939,8.63376388816
 04/11  15:00:00,230.971771312,30.7118867716,45.8791284618,0.074080516716,37.1018798503,116.476155989,105.027446694,95.1016786341,9.90576805939,0.02
 04/11  16:00:00,230.260714981,30.6969596729,45.2295061934,0.0281231498558,37.1018798503,116.476155989,113.408939775,94.8756033876,9.90576805939,8.6275683285
 04/11  17:00:00,229.772991606,30.5774907515,44.8761607663,0.0144347081581,37.1018798503,116.476155989,105.438638283,95.5128702235,9.90576805939,0.02
 04/11  18:00:00,137.417649293,27.9721490373,36.4064056551,0.0,24.7345865669,47.5788473902,77.2519196015,72.2790355718,4.9528840297,0.02
 04/11  19:00:00,147.18906899,28.5823208845,38.5201484217,0.0,24.7345865669,47.5788473902,84.0052057946,79.0323217649,4.9528840297,0.02
 04/11  20:00:00,125.5637689,27.3837690419,32.3028331096,0.0,12.3672932834,38.6892022431,98.4613175983,95.4695871804,2.97173041782,0.02
 04/11  21:00:00,86.9559390855,14.6627884268,18.3770072267,0.0,12.3672932834,27.0668015668,61.0478500182,58.0561196004,2.97173041782,0.02
 04/11  22:00:00,81.0129414663,20.3138770487,25.9612390979,0.0,4.12243109448,15.9888894789,87.2143460994,84.2226156816,2.97173041782,0.02
 04/11  23:00:00,57.0399233747,10.6048379898,11.9388285638,0.0,4.12243109448,15.9888894789,50.2821877355,47.2904573177,2.97173041782,0.02
 04/11  24:00:00,81.3606869541,19.8659775832,26.7810408735,0.0,4.12243109448,15.9888894789,95.2162930116,83.642704879,2.97173041782,8.60185771475
 04/12  01:00:00,57.0140827284,10.6048379898,11.9129880659,0.0,4.12243109448,15.9888894789,50.4717978006,47.4800673828,2.97173041782,0.02
 04/12  02:00:00,80.451476782,19.7570183248,25.9714011237,0.0093890944394,4.12243109448,15.9888894789,88.7913248823,85.7995944645,2.97173041782,0.02
 04/12  03:00:00,76.0165422,18.5464040504,22.7516676497,0.0289592039434,4.12243109448,15.9888894789,82.6966478524,79.7049174345,2.97173041782,0.02
 04/12  04:00:00,115.318177297,28.0375245924,35.1419122946,0.0103130990414,12.3672932834,24.9413748627,114.01629473,109.043410701,4.9528840297,0.02
 04/12  05:00:00,136.342917511,28.8280306112,42.177453825,13.2090058332,12.3672932834,24.9413748627,182.764212075,177.791328045,4.9528840297,0.02
 04/12  06:00:00,185.943994324,29.2773522832,41.8999287226,9.19113846537,24.7345865669,70.7195625826,148.966528085,139.040760026,9.90576805939,0.02
 04/12  07:00:00,208.610614885,29.6034947632,43.4052615825,5.38063061646,37.1018798503,92.3937384068,129.732470486,119.806702427,9.90576805939,0.02
 04/12  08:00:00,220.486898854,29.6952768712,44.0992994773,4.427702009,37.1018798503,104.434947198,123.871376512,113.945608453,9.90576805939,0.02
 04/12  09:00:00,234.139623556,29.7610243196,46.5064038504,3.56591245397,37.1018798503,116.476155989,128.960460841,110.425843439,9.90576805939,8.62884934263
 04/12  10:00:00,236.920713734,29.8590042868,50.2578625888,2.49697938229,37.1018798503,116.476155989,116.55496975,106.62920169,9.90576805939,0.02
 04/12  11:00:00,239.592253106,30.095948992,53.8753143633,1.31385044797,37.1018798503,116.476155989,120.499257595,101.958142725,9.90576805939,8.63534681001
 04/12  12:00:00,229.789821461,30.4526017025,56.6707476532,0.401186952646,37.1018798503,104.434947198,107.807750138,97.8819820787,9.90576805939,0.02
 04/12  13:00:00,243.063172128,30.7461042103,57.8474585,0.162466744178,37.1018798503,116.476155989,113.742609999,95.2015055848,9.90576805939,8.63533635469
 04/12  14:00:00,246.176789575,31.0482589898,60.7610033365,0.0606638680075,37.1018798503,116.476155989,103.429544426,93.5037763665,9.90576805939,0.02
 04/12  15:00:00,249.797912336,31.2552877774,64.2353165326,0.000590988440776,37.1018798503,116.476155989,110.626362862,92.0885872093,9.90576805939,8.63200759292
 04/12  16:00:00,250.06129248,31.38574369,64.3694801397,0.0,37.1018798503,116.476155989,100.792701914,90.8669338551,9.90576805939,0.02
 04/12  17:00:00,254.896059034,31.4613082717,69.1298277052,0.0,37.1018798503,116.476155989,100.013858189,90.0880901297,9.90576805939,0.02
 04/12  18:00:00,157.85763081,28.2554431092,56.5630823778,0.0,24.7345865669,47.5788473902,72.1940488688,67.2211648391,4.9528840297,0.02
 04/12  19:00:00,163.409219941,28.6912801429,54.6313290083,0.0,24.7345865669,47.5788473902,79.2448151036,74.2719310739,4.9528840297,0.02
 04/12  20:00:00,139.283823084,27.5290480531,45.8776097784,0.0,12.3672932834,38.6892022431,102.939903834,91.3592759126,2.97173041782,8.60889750334
 04/12  21:00:00,99.3929722851,15.7087973076,29.7680420044,0.0,12.3672932834,27.0668015668,60.0206724197,57.0289420018,2.97173041782,0.02
 04/12  22:00:00,88.7918545954,20.3138770487,33.740153472,0.0,4.12243109448,15.9888894789,84.8890227499,81.8972923321,2.97173041782,0.02
 04/12  23:00:00,68.3919452833,11.9123490908,21.9833406446,0.0,4.12243109448,15.9888894789,47.4338635877,44.4421331699,2.97173041782,0.02
 04/12  24:00:00,81.216327894,18.5584664822,27.9441941939,0.0,4.12243109448,15.9888894789,81.6080645868,78.616334169,2.97173041782,0.02
 04/13  01:00:00,67.1941817546,11.7380142773,20.959911982,0.0,4.12243109448,15.9888894789,49.676041053,46.6843106352,2.97173041782,0.02
 04/13  02:00:00,80.780491241,18.5584664822,27.5083575839,0.0,4.12243109448,15.9888894789,86.6379808612,83.6462504434,2.97173041782,0.02
 04/13  03:00:00,66.2910706272,11.7380142773,20.0568008302,0.0,4.12243109448,15.9888894789,50.8710424626,47.8793120448,2.97173041782,0.02
 04/13  04:00:00,122.354368464,28.1029001474,42.123041866,0.0,12.3672932834,24.9413748627,111.825992463,106.853108433,4.9528840297,0.02
 04/13  05:00:00,133.098363476,28.3747310586,45.4065678295,7.18863811531,12.3672932834,24.9413748627,180.489220096,175.516336067,4.9528840297,0.02
 04/13  06:00:00,188.360794437,29.4531312659,50.6800854781,5.00117019159,24.7345865669,70.7195625826,146.477763153,136.551995093,9.90576805939,0.02
 04/13  07:00:00,217.348897388,29.7647600736,55.4294977966,1.93341428236,37.1018798503,92.3937384068,125.560252257,115.634484197,9.90576805939,0.02
 04/13  08:00:00,233.873601593,29.9352884657,60.5875130292,1.08615151411,37.1018798503,104.434947198,125.920910733,107.389759221,9.90576805939,8.62538345193
 04/13  09:00:00,251.560622783,30.2205789248,66.3510991553,0.682719139361,37.1018798503,116.476155989,113.020458231,103.094690171,9.90576805939,0.02
 04/13  10:00:00,256.709451378,30.6280904949,71.5534758946,0.220977929978,37.1018798503,116.476155989,109.174137545,99.2483694851,9.90576805939,0.02
 04/13  11:00:00,260.731115774,30.9640416511,75.3829687242,0.0770150460815,37.1018798503,116.476155989,115.037271427,96.496284828,9.90576805939,8.63521853974
 04/13  12:00:00,250.42140852,31.2470519959,76.9029172753,0.00611982294488,37.1018798503,104.434947198,104.560984919,94.6352168594,9.90576805939,0.02
 04/13  13:00:00,263.477088987,31.5301508695,77.6398387138,0.0,37.1018798503,116.476155989,111.265157768,92.7240568524,9.90576805939,8.63533285614
 04/13  14:00:00,265.273740369,31.8952930074,79.0715511247,0.0,37.1018798503,116.476155989,100.129899239,90.2041311796,9.90576805939,0.02
 04/13  15:00:00,267.319217869,32.0864909358,80.9260472859,0.0,37.1018798503,116.476155989,107.186337019,88.64863674,9.90576805939,8.63193221936
 04/13  16:00:00,265.860104714,32.1591638391,79.3948576861,0.0,37.1018798503,116.476155989,98.10080975,88.1750416906,9.90576805939,0.02
 04/13  17:00:00,262.205275657,31.9237939926,75.9765347921,0.0,37.1018798503,116.476155989,99.4779257448,89.5521576854,9.90576805939,0.02
 04/13  18:00:00,159.970953143,28.3428753881,58.5889757865,0.0,24.7345865669,47.5788473902,80.6257645258,67.0639915099,4.9528840297,8.60888898624
 04/13  19:00:00,164.4808989,28.2556482587,56.1386620787,0.0,24.7345865669,47.5788473902,78.4211267209,73.4482426912,4.9528840297,0.02
 04/13  20:00:00,148.328640763,28.3644023676,54.0870888134,0.0,12.3672932834,38.6892022431,93.2295512156,90.2378207978,2.97173041782,0.02
 04/13  21:00:00,102.943694643,15.8831321211,33.1444296473,0.0,12.3672932834,27.0668015668,56.4019539273,53.4102235095,2.97173041782,0.02
 04/13  22:00:00,95.5698509432,20.7497140823,40.0823126194,0.0,4.12243109448,15.9888894789,83.5660847522,80.5743543344,2.97173041782,0.02
 04/13  23:00:00,71.6564867891,12.9824828353,24.1294345101,0.0,4.12243109448,15.9888894789,57.3641381185,54.3724077006,2.97173041782,0.02
 04/13  24:00:00,89.3499672044,19.878040015,34.7341029047,0.0,4.12243109448,15.9888894789,90.1179426158,87.1262121979,2.97173041782,0.02
 04/14  01:00:00,70.6144490879,12.5345833698,23.5594531349,0.0,4.12243109448,15.9888894789,52.3732882519,49.3815578341,2.97173041782,0.02
 04/14  02:00:00,83.427164601,18.5584664822,30.1550306876,0.0,4.12243109448,15.9888894789,85.8035611482,82.8118307303,2.97173041782,0.02
 04/14  03:00:00,67.2844605004,11.5854713156,21.2027333895,0.0,4.12243109448,15.9888894789,49.7388049876,46.7470745698,2.97173041782,0.02
 04/14  04:00:00,126.59712368,27.9067734823,46.5619234533,0.0,12.3672932834,24.9413748627,110.14423946,105.17135543,4.9528840297,0.02
 04/14  05:00:00,139.002975851,28.8563671907,52.2473776814,5.77080419565,12.3672932834,24.9413748627,178.955334773,173.982450743,4.9528840297,0.02
 04/14  06:00:00,192.058320149,29.442336706,56.2449428846,3.1446327289,24.7345865669,70.7195625826,145.595601046,135.669832986,9.90576805939,0.02
 04/14  07:00:00,220.838380873,29.850838165,59.6846361925,1.08167396429,37.1018798503,92.3937384068,124.772637897,114.846869838,9.90576805939,0.02
 04/14  08:00:00,236.521642881,30.1504793623,63.3619111402,0.744644031465,37.1018798503,104.434947198,125.177527077,106.646449138,9.90576805939,8.62530987956
 04/14  09:00:00,256.099570611,30.628224124,70.7483329553,0.416777394168,37.1018798503,116.476155989,111.698393754,101.772625695,9.90576805939,0.02
 04/14  10:00:00,262.87915048,31.1429381289,77.3467583539,0.0825424231916,37.1018798503,116.476155989,115.893722064,97.3561111244,9.90576805939,8.63184287978
 04/14  11:00:00,267.767158552,31.6140271245,81.832048739,0.0140072045653,37.1018798503,116.476155989,97.5272526627,87.6014846033,9.90576805939,0.02
 04/14  12:00:00,260.225563933,32.1919419409,85.768286457,0.0,37.1018798503,104.434947198,97.2255056743,78.6892613263,9.90576805939,8.63047628855
 04/14  13:00:00,275.852256971,32.7221288319,88.8230585044,0.0,37.1018798503,116.476155989,85.6096974107,75.6839293513,9.90576805939,0.02
 04/14  14:00:00,277.073500021,33.0503414439,89.7162392951,0.0,37.1018798503,116.476155989,95.1708426391,76.6332179357,9.90576805939,8.631856644
 04/14  15:00:00,279.704330829,33.3388673088,92.0588206056,0.0,37.1018798503,116.476155989,81.5112597376,71.5854916782,9.90576805939,0.02
 04/14  16:00:00,279.647025657,33.3746594283,91.966249859,0.0,37.1018798503,116.476155989,75.363620318,65.4378522587,9.90576805939,0.02
 04/14  17:00:00,278.707826256,33.3727633746,91.0301470704,0.0,37.1018798503,116.476155989,85.8218898257,67.2977982115,9.90576805939,8.61832355482
 04/14  18:00:00,169.964757784,28.4374824088,68.4881891033,0.0,24.7345865669,47.5788473902,63.953731322,58.9808472923,4.9528840297,0.02
 04/14  19:00:00,172.194731762,28.2592008716,63.8489409361,0.0,24.7345865669,47.5788473902,73.9040683073,68.9311842776,4.9528840297,0.02
 04/14  20:00:00,157.754889543,28.5833054915,63.2944275578,0.0,12.3672932834,38.6892022431,89.75389056,86.7621601422,2.97173041782,0.02
 04/14  21:00:00,110.373449822,17.4326866026,38.9763118909,0.0,12.3672932834,27.0668015668,61.1374602563,58.1457298385,2.97173041782,0.02
 04/14  22:00:00,101.455946825,21.575338977,45.1186262597,0.0,4.12243109448,15.9888894789,84.1089439926,81.1172135748,2.97173041782,0.02
 04/14  23:00:00,80.8457331201,14.650725995,31.6262803319,0.0,4.12243109448,15.9888894789,56.1732457113,53.1815152935,2.97173041782,0.02
 04/14  24:00:00,96.1688242116,20.4591560599,40.971843367,0.0,4.12243109448,15.9888894789,87.1929635414,84.2012331236,2.97173041782,0.02
 04/15  01:00:00,72.6082734958,12.9824828353,25.0812207225,0.0,4.12243109448,15.9888894789,57.3043177783,54.3125873605,2.97173041782,0.02
 04/15  02:00:00,93.5472259766,20.3138770487,38.4955241394,0.0,4.12243109448,15.9888894789,88.87708442,85.8853540022,2.97173041782,0.02
 04/15  03:00:00,71.5213901,12.5055275675,24.4954493773,0.0,4.12243109448,15.9888894789,54.582523596,51.5907931781,2.97173041782,0.02
 04/15  04:00:00,105.832092195,26.5120949746,44.3260773021,0.0,4.12243109448,16.0517297156,117.259669921,114.267939503,2.97173041782,0.02
 04/15  05:00:00,113.359077003,27.6016875587,50.7634695036,0.0,4.12243109448,16.0517297156,125.231947651,113.658475266,2.97173041782,8.60174196744
 04/15  06:00:00,139.074703209,29.1271171765,58.4470913213,0.0,4.12243109448,39.6058045677,97.674647013,94.6829165951,2.97173041782,0.02
 04/15  07:00:00,174.083636045,29.1415244532,59.8840087135,6.61290861187,12.3672932834,65.3531420225,156.787605234,151.814721204,4.9528840297,0.02
 04/15  08:00:00,178.417789168,29.1355379014,61.5697514829,6.37641107823,12.3672932834,68.2430321324,154.059409883,149.086525853,4.9528840297,0.02
 04/15  09:00:00,207.619565676,29.1679028691,64.2076852918,3.89101315233,16.4897243779,93.1370602926,144.216765638,136.272151191,7.92461444751,0.02
 04/15  10:00:00,207.931713972,29.1794760141,65.740983866,2.65817545713,16.4897243779,93.1370602926,139.383487343,131.438872895,7.92461444751,0.02
 04/15  11:00:00,211.432859867,29.2144782261,70.6978792233,1.16741031849,16.4897243779,93.1370602926,130.852611559,122.907997112,7.92461444751,0.02
 04/15  12:00:00,208.097285953,29.3244630651,77.1610876236,0.410272092584,16.4897243779,83.9857416113,119.052563524,102.516795392,7.92461444751,8.61115368467
 04/15  13:00:00,212.462697092,29.4861592343,81.6798102821,0.0952833978635,16.4897243779,83.9857416113,98.0619356361,90.1173211886,7.92461444751,0.02
 04/15  14:00:00,214.717449582,29.5578776948,83.9385345372,0.0196575652998,16.4897243779,83.9857416113,93.9567568814,86.0121424339,7.92461444751,0.02
 04/15  15:00:00,195.572470227,29.1271171765,82.7008679996,0.0,12.3672932834,70.6512738906,44.5793861782,39.6065021485,4.9528840297,0.02
 04/15  16:00:00,194.086354833,29.1271171765,81.2147450308,0.0,12.3672932834,70.6512738906,47.8650874255,42.8922033958,4.9528840297,0.02
 04/15  17:00:00,180.186106561,29.1271171765,79.8380407516,0.0,12.3672932834,58.1284167478,58.5923163427,53.619432313,4.9528840297,0.02
 04/15  18:00:00,131.375473388,28.1464838508,65.1955624235,0.0,12.3672932834,24.9413748627,86.4535237528,81.4806397231,4.9528840297,0.02
 04/15  19:00:00,138.96899065,28.5823208845,65.3057426295,0.0,12.3672932834,24.9413748627,97.1228730741,92.1499890444,4.9528840297,0.02
 04/15  20:00:00,123.867066529,27.8196060756,61.0535406275,0.0,4.12243109448,16.0517297156,107.174341204,104.182610786,2.97173041782,0.02
 04/15  21:00:00,72.7165733946,11.6508468706,26.5694702447,0.0,4.12243109448,15.9888894789,45.8987842529,42.9070538351,2.97173041782,0.02
 04/15  22:00:00,97.6546733906,19.8659775832,43.0750278256,0.0,4.12243109448,15.9888894789,82.6349889998,79.643258582,2.97173041782,0.02
 04/15  23:00:00,70.1456181981,11.4765120572,24.1728497928,0.0,4.12243109448,15.9888894789,48.831331994,45.8396015762,2.97173041782,0.02
 04/15  24:00:00,87.9933435189,18.1105670167,35.1932652978,0.0,4.12243109448,15.9888894789,80.0441442169,77.0524137991,2.97173041782,0.02
 04/16  01:00:00,79.9955316707,16.0465047801,31.3811234536,0.0,2.06121554724,15.9888894789,82.7112098736,71.1376289483,2.97173041782,8.60185050751
 04/16  02:00:00,72.1017011516,13.6918845209,25.9023054203,0.0,2.06121554724,15.9888894789,62.8145231964,59.8227927786,2.97173041782,0.02
 04/16  03:00:00,63.1785943964,11.0467062394,19.6847691618,0.0,2.06121554724,15.9888894789,57.293491993,54.3017615751,2.97173041782,0.02
 04/16  04:00:00,75.0134587108,15.4653887352,26.9801667934,0.0,2.06121554724,15.9888894789,73.285443824,70.2937134062,2.97173041782,0.02
 04/16  05:00:00,85.7973729215,17.5093469188,35.6999921742,0.0,2.06121554724,15.9888894789,79.6289142086,76.6371837908,2.97173041782,0.02
 04/16  06:00:00,74.5600722345,17.6747299831,31.3045470573,0.0,2.06121554724,15.9888894789,88.7642736992,85.7725432814,2.97173041782,0.02
 04/16  07:00:00,81.7936557009,22.3113309956,40.828245296,0.0,2.06121554724,15.9888894789,103.962952473,100.971222056,2.97173041782,0.02
 04/16  08:00:00,108.463734223,19.4180781177,42.703807993,0.0,4.12243109448,41.7362269337,78.7419461033,73.7690620736,4.9528840297,0.02
 04/16  09:00:00,124.588503296,23.727801355,54.3980695979,0.0,4.12243109448,41.7362269337,91.3497780857,86.376894056,4.9528840297,0.02
 04/16  10:00:00,115.903462458,19.8542850944,49.7073293048,0.0,4.12243109448,41.7362269337,67.9564746683,62.9835906386,4.9528840297,0.02
 04/16  11:00:00,128.265050174,23.8367606135,57.9656572575,0.0,4.12243109448,41.7362269337,80.0473505432,75.0744665135,4.9528840297,0.02
 04/16  12:00:00,118.769850529,19.856996811,52.5710056866,0.0,4.12243109448,41.7362269337,63.2610941261,58.2882100964,4.9528840297,0.02
 04/16  13:00:00,132.351153792,23.8432670569,62.0452544471,0.0,4.12243109448,41.7362269337,74.0873300784,69.1144460487,4.9528840297,0.02
 04/16  14:00:00,120.733411685,19.873571766,54.517991892,0.0,4.12243109448,41.7362269337,57.6987130286,52.7258289989,4.9528840297,0.02
 04/16  15:00:00,131.053026238,23.8474025846,60.7429913598,0.0,4.12243109448,41.7362269337,71.4501800054,66.4772959757,4.9528840297,0.02
 04/16  16:00:00,103.283491595,19.8739106031,53.9254252568,0.0,4.12243109448,24.8785346261,52.9498423041,47.9769582744,4.9528840297,0.02
 04/16  17:00:00,103.459589214,23.8435275498,60.9619823479,0.0,2.06121554724,15.9888894789,68.0772421342,65.0855117164,2.97173041782,0.02
 04/16  18:00:00,87.3005928288,18.9783694292,49.8130851773,0.0,2.06121554724,15.9888894789,64.6088840204,61.6171536026,2.97173041782,0.02
 04/16  19:00:00,97.9301059239,21.185551116,51.1154460063,0.0,2.06121554724,15.9888894789,81.2770754597,78.2853450419,2.97173041782,0.02
 04/16  20:00:00,94.4538050895,17.9411631418,43.9326605285,0.0,2.06121554724,15.9888894789,71.9981264628,69.006396045,2.97173041782,0.02
 04/16  21:00:00,97.2067113682,19.4180781177,45.1603380971,0.0,2.06121554724,15.9888894789,79.8585993691,76.8668689513,2.97173041782,0.02
 04/16  22:00:00,84.3581320018,15.9823619596,35.8199454122,0.0,2.06121554724,15.9888894789,68.5188487021,65.5271182843,2.97173041782,0.02
 04/16  23:00:00,90.0185681022,17.8805860681,39.5338436637,0.0,2.06121554724,15.9888894789,77.3181940724,74.3264636546,2.97173041782,0.02
 04/16  24:00:00,81.9210519625,15.2293765706,34.160007539,0.0,2.06121554724,15.9888894789,68.5302063676,65.5384759498,2.97173041782,0.02
 04/17  01:00:00,84.7256995128,16.7909934839,33.2693520912,0.0,4.12243109448,15.9888894789,79.4438599006,76.4521294828,2.97173041782,0.02
 04/17  02:00:00,83.6054971612,15.4472950874,33.5653186483,0.0,4.12243109448,15.9888894789,67.5279458125,64.5362153946,2.97173041782,0.02
 04/17  03:00:00,82.4811606176,15.8982101609,31.9598709192,0.0,4.12243109448,15.9888894789,77.0277723992,74.0360419814,2.97173041782,0.02
 04/17  04:00:00,136.519880213,28.2554431092,56.1360100799,0.0,12.3672932834,24.9413748627,128.447880006,114.893172526,4.9528840297,8.60182345099
 04/17  05:00:00,144.63827998,28.3580635727,60.3826057265,3.7691836852,12.3672932834,24.9413748627,189.291715476,184.318831446,4.9528840297,0.02
 04/17  06:00:00,202.657179622,29.1966231365,68.7710463576,1.46310221506,24.7345865669,70.7195625826,154.57369493,144.647926871,9.90576805939,0.02
 04/17  07:00:00,231.176183775,29.5217765318,71.359416334,0.0737703743358,37.1018798503,92.3937384068,131.381198857,121.455430797,9.90576805939,0.02
 04/17  08:00:00,248.418076972,30.004536463,76.1476347491,0.00132250216859,37.1018798503,104.434947198,115.011756628,105.085988569,9.90576805939,0.02
 04/17  09:00:00,266.781612494,30.5285042916,81.9468436927,0.0,37.1018798503,116.476155989,98.8219857558,88.8962176964,9.90576805939,0.02
 04/17  10:00:00,273.518292084,31.0138423189,88.1975997058,0.0,37.1018798503,116.476155989,91.1053853345,72.5673586816,9.90576805939,8.63225859348
 04/17  11:00:00,282.46148271,31.5209668089,96.6334100018,0.0,37.1018798503,116.476155989,64.1817056401,54.2559375807,9.90576805939,0.02
 04/17  12:00:00,276.962272275,32.1893852344,102.507609227,0.0,37.1018798503,104.434947198,65.5501774391,47.0140613415,9.90576805939,8.63034803822
 04/17  13:00:00,294.178584228,32.9078958699,106.963594239,0.0,37.1018798503,116.476155989,54.2171610016,44.2913929422,9.90576805939,0.02
 04/17  14:00:00,299.154078196,33.6005961657,111.2466155,0.0,37.1018798503,116.476155989,56.4305090051,37.8915807124,9.90576805939,8.63316023326
 04/17  15:00:00,301.344413718,34.2379369739,112.799814857,0.0,37.1018798503,116.476155989,47.8133841823,37.8876161229,9.90576805939,0.02
 04/17  16:00:00,302.002294807,34.6709025727,113.025299133,0.0,37.1018798503,116.476155989,57.8076013773,39.2747549845,9.90576805939,8.62707833347
 04/17  17:00:00,300.943453168,34.7797022867,111.858857747,0.0,37.1018798503,116.476155989,48.4614367165,38.5356686571,9.90576805939,0.02
 04/17  18:00:00,183.303175929,28.5510315294,81.7130537795,0.0,24.7345865669,47.5788473902,43.2849855654,38.3121015357,4.9528840297,0.02
 04/17  19:00:00,185.089862541,28.2914798881,76.7117868469,0.0,24.7345865669,47.5788473902,52.5692959986,47.5964119689,4.9528840297,0.02
 04/17  20:00:00,170.423989298,28.7196447071,75.8271817012,0.0,12.3672932834,38.6892022431,68.0240577889,65.032327371,2.97173041782,0.02
 04/17  21:00:00,120.797822576,18.5343416185,48.2748691154,0.0,12.3672932834,27.0668015668,48.3721750744,45.3804446566,2.97173041782,0.02
 04/17  22:00:00,116.724164382,23.2799018895,58.6581236832,0.0,4.12243109448,15.9888894789,75.1300290053,63.5564527554,2.97173041782,8.60184583211
 04/17  23:00:00,91.3397899726,16.4763105978,40.24643859,0.0,4.12243109448,15.9888894789,52.5194006018,49.5276701839,2.97173041782,0.02
 04/17  24:00:00,107.006409624,21.7787295927,50.465698249,0.0,4.12243109448,15.9888894789,77.3675461544,74.3758157365,2.97173041782,0.02
 04/18  01:00:00,87.3728081864,15.7087973076,37.0711272246,0.0,4.12243109448,15.9888894789,55.6330772988,52.641346881,2.97173041782,0.02
 04/18  02:00:00,102.356891575,20.8368814891,46.7821854084,0.0,4.12243109448,15.9888894789,82.1750820863,79.1833516685,2.97173041782,0.02
 04/18  03:00:00,76.6139959845,13.2439850555,28.8254411481,0.0,4.12243109448,15.9888894789,55.3505586016,52.3588281838,2.97173041782,0.02
 04/18  04:00:00,137.699605583,27.928565334,57.6426133292,0.0,12.3672932834,24.9413748627,108.201305448,103.228421419,4.9528840297,0.02
 04/18  05:00:00,148.467769024,29.1210863038,64.4447801874,2.77347567142,12.3672932834,24.9413748627,177.356266236,172.383382207,4.9528840297,0.02
 04/18  06:00:00,203.457336541,29.4175588452,70.2283686406,0.585001239698,24.7345865669,70.7195625826,142.168050293,132.242282234,9.90576805939,0.02
 04/18  07:00:00,234.315913018,30.0628379863,74.0318524419,0.0,37.1018798503,92.3937384068,116.788363574,106.862595514,9.90576805939,0.02
 04/18  08:00:00,251.587470274,30.6555269968,78.6673372659,0.0,37.1018798503,104.434947198,102.712526658,92.7867585986,9.90576805939,0.02
 04/18  09:00:00,271.645340741,31.2799534039,86.0591336307,0.0,37.1018798503,116.476155989,93.3184290595,74.7843655685,9.90576805939,8.62829543161
 04/18  10:00:00,277.742612628,31.8592986275,91.5764707268,0.0,37.1018798503,116.476155989,69.9311332361,60.0053651767,9.90576805939,0.02
 04/18  11:00:00,278.114734375,32.3881531161,91.4194725907,0.0,37.1018798503,116.476155989,82.1213424995,63.5809453403,9.90576805939,8.63462909979
 04/18  12:00:00,267.263061065,33.02299063,91.9748096296,0.0,37.1018798503,104.434947198,74.1061830332,64.1804149738,9.90576805939,0.02
 04/18  13:00:00,283.064381568,33.5751932483,95.1820740202,0.0,37.1018798503,116.476155989,72.2353256264,53.694869712,9.90576805939,8.63468785502
 04/18  14:00:00,284.851830963,33.9767003539,96.5682956274,0.0,37.1018798503,116.476155989,61.5245440405,51.5987759811,9.90576805939,0.02
 04/18  15:00:00,284.161523423,34.2977156713,95.5571170935,0.0,37.1018798503,116.476155989,73.4763791177,54.9391415525,9.90576805939,8.63146950583
 04/18  16:00:00,285.153711479,34.422889085,96.4247746737,0.0,37.1018798503,116.476155989,60.4634190191,50.5376509597,9.90576805939,0.02
 04/18  17:00:00,286.2841116,34.3705379157,97.6086672953,0.0,37.1018798503,116.476155989,56.6441715572,46.7184034978,9.90576805939,0.02
 04/18  18:00:00,174.579505615,28.5334082132,73.0069995364,0.0,24.7345865669,47.5788473902,50.5096105777,45.536726548,4.9528840297,0.02
 04/18  19:00:00,177.889819876,28.2735665194,69.5296500942,0.0,24.7345865669,47.5788473902,60.1181474271,55.1452633974,4.9528840297,0.02
 04/18  20:00:00,164.843497431,28.7006502414,70.2656841046,0.0,12.3672932834,38.6892022431,85.4360039791,73.8555658488,2.97173041782,8.60870771241
 04/18  21:00:00,113.416020858,17.6506051194,41.8009713323,0.0,12.3672932834,27.0668015668,56.2658488741,53.2741184563,2.97173041782,0.02
 04/18  22:00:00,105.897401171,22.0402318129,49.0951887221,0.0,4.12243109448,15.9888894789,81.9728583714,78.9811279536,2.97173041782,0.02
 04/18  23:00:00,86.2783723085,15.8831321211,35.8023575302,0.0,4.12243109448,15.9888894789,59.6945362002,56.7028057824,2.97173041782,0.02
 04/18  24:00:00,97.5156955865,20.5753792689,42.2024925552,0.0,4.12243109448,15.9888894789,83.8055726403,80.8138422225,2.97173041782,0.02
 04/19  01:00:00,77.5916064787,13.6798220891,29.3672155099,0.0,4.12243109448,15.9888894789,53.1248582974,50.1331278795,2.97173041782,0.02
 04/19  02:00:00,96.488415043,20.4010444554,41.3495468877,0.0,4.12243109448,15.9888894789,89.6827251504,86.6909947326,2.97173041782,0.02
 04/19  03:00:00,75.3462957532,13.2439850555,27.5577418078,0.0,4.12243109448,15.9888894789,57.5840640247,54.5923336069,2.97173041782,0.02
 04/19  04:00:00,137.084892545,28.2554431092,56.7010233261,0.0,12.3672932834,24.9413748627,108.736833157,103.763949128,4.9528840297,0.02
 04/19  05:00:00,142.127044476,28.629931818,58.6306991809,2.73798735135,12.3672932834,24.9413748627,177.788209806,172.815325776,4.9528840297,0.02
 04/19  06:00:00,201.207573024,29.4206807783,67.451974836,1.10851026047,24.7345865669,70.7195625826,144.153028135,134.227260075,9.90576805939,0.02
 04/19  07:00:00,233.312826341,29.9457401219,72.6934113172,0.45245627364,37.1018798503,92.3937384068,121.682801456,111.757033397,9.90576805939,0.02
 04/19  08:00:00,247.606867655,30.208193902,75.1003139982,0.0337356327857,37.1018798503,104.434947198,108.406258685,98.4804906255,9.90576805939,0.02
 04/19  09:00:00,263.726184757,30.5521299096,78.8678451673,0.0,37.1018798503,116.476155989,105.423547054,86.8895394559,9.90576805939,8.62823953844
 04/19  10:00:00,270.462460481,31.1496519556,85.005939054,0.0,37.1018798503,116.476155989,81.0779785141,71.1522104547,9.90576805939,0.02
 04/19  11:00:00,277.041649561,31.7724426313,90.9621348621,0.0,37.1018798503,116.476155989,75.4292794038,56.8889165874,9.90576805939,8.63459475697
 04/19  12:00:00,271.497697437,32.4295769872,96.8028380062,0.0,37.1018798503,104.434947198,52.7988587669,42.8730907075,9.90576805939,0.02
 04/19  13:00:00,291.664671592,33.1609440971,104.196643226,0.0,37.1018798503,116.476155989,45.7897188554,27.2492766048,9.90576805939,8.63467419121
 04/19  14:00:00,297.029976196,33.8142445008,108.908878767,0.0,37.1018798503,116.476155989,28.3524626098,18.4266945504,9.90576805939,0.02
 04/19  15:00:00,299.070325425,34.3887020498,110.374952279,0.0,37.1018798503,116.476155989,32.8620901235,14.3249543645,9.90576805939,8.6313676996
 04/19  16:00:00,291.233167636,34.4217979993,102.505322102,0.0,37.1018798503,116.476155989,30.4489693749,20.5232013155,9.90576805939,0.02
 04/19  17:00:00,277.241773758,33.6455570469,89.2912953226,0.0,37.1018798503,116.476155989,55.6977608543,45.7719927949,9.90576805939,0.02
 04/19  18:00:00,165.09275573,28.3467310991,63.7069199644,0.0,24.7345865669,47.5788473902,67.6893935107,54.1277995101,4.9528840297,8.60870997092
 04/19  19:00:00,170.565934063,28.2591691067,62.2201722548,0.0,24.7345865669,47.5788473902,73.4984924436,68.5256084139,4.9528840297,0.02
 04/19  20:00:00,157.66167561,28.5839573523,63.2005751925,0.0,12.3672932834,38.6892022431,90.9688586158,87.977128198,2.97173041782,0.02
 04/19  21:00:00,109.505605186,17.4326866026,38.1084773062,0.0,12.3672932834,27.0668015668,61.2146427822,58.2229123644,2.97173041782,0.02
 04/19  22:00:00,100.302562651,21.575338977,43.965243146,0.0,4.12243109448,15.9888894789,84.594124619,81.6023942011,2.97173041782,0.02
 04/19  23:00:00,78.0075866732,13.7669894958,29.696028304,0.0,4.12243109448,15.9888894789,52.695364633,49.7036342152,2.97173041782,0.02
 04/19  24:00:00,96.160772033,20.4591560599,40.9637922636,0.0,4.12243109448,15.9888894789,87.1411209292,84.1493905114,2.97173041782,0.02
 04/20  01:00:00,72.2419144417,12.8953154285,24.8020301621,0.0,4.12243109448,15.9888894789,57.4132220333,54.4214916155,2.97173041782,0.02
 04/20  02:00:00,93.5587407088,20.3138770487,38.5070399653,0.0,4.12243109448,15.9888894789,89.1756998382,86.1839694204,2.97173041782,0.02
 04/20  03:00:00,71.8470425958,12.5055275675,24.8211029734,0.0,4.12243109448,15.9888894789,54.7780379965,51.7863075787,2.97173041782,0.02
 04/20  04:00:00,132.112733002,27.8196060756,52.164700779,0.0,12.3672932834,24.9413748627,109.177810051,104.204926021,4.9528840297,0.02
 04/20  05:00:00,145.290022461,29.2253876782,60.4380504349,3.49815816434,12.3672932834,24.9413748627,177.394996507,172.422112477,4.9528840297,0.02
 04/20  06:00:00,196.752089167,29.461779094,64.7618136672,1.65125584738,24.7345865669,70.7195625826,144.53501292,134.609244861,9.90576805939,0.02
 04/20  07:00:00,229.20125144,29.9185136975,68.1141110247,0.947404815602,37.1018798503,92.3937384068,125.432522335,115.506754275,9.90576805939,0.02
 04/20  08:00:00,244.551595121,30.1366289075,71.6999107354,0.450442819997,37.1018798503,104.434947198,127.533699534,109.0031085,9.90576805939,8.62482297406
 04/20  09:00:00,260.083057109,30.5152385111,75.2542145112,0.00740738310618,37.1018798503,116.476155989,107.418594739,97.4928266791,9.90576805939,0.02
 04/20  10:00:00,264.407847444,31.0627177856,79.0382355095,0.0,37.1018798503,116.476155989,102.910069707,84.3732068304,9.90576805939,8.63109481725
 04/20  11:00:00,268.286792205,31.5769793105,82.4027772638,0.0,37.1018798503,116.476155989,85.4692450888,75.5434770295,9.90576805939,0.02
 04/20  12:00:00,261.999556357,32.2576278052,87.476621852,0.0,37.1018798503,104.434947198,74.7798187951,64.8540507357,9.90576805939,0.02
 04/20  13:00:00,278.065299717,32.7905453031,90.9677078947,0.0,37.1018798503,116.476155989,73.9041392761,55.3649841588,9.90576805939,8.63338705792
