Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  14:00:00,282.176272297,33.2753775511,94.5940165797,0.0,37.1018798503,116.476155989,53.2996047581,43.3738366987,9.90576805939,0.02
 04/20  15:00:00,283.668014018,33.3751185607,95.9862617456,0.0,37.1018798503,116.476155989,54.9265885999,36.389590306,9.90576805939,8.63123023458
 04/20  16:00:00,284.176052466,33.2739739057,96.5960133744,0.0,37.1018798503,116.476155989,48.3649338593,38.4391657999,9.90576805939,0.02
 04/20  17:00:00,285.143366425,33.2016538756,97.6367796849,0.0,37.1018798503,116.476155989,54.2184484573,35.6947100584,9.90576805939,8.61797033953
 04/20  18:00:00,173.106214963,28.4351338951,71.6319951137,0.0,24.7345865669,47.5788473902,42.4016483851,37.4287643554,4.9528840297,0.02
 04/20  19:00:00,176.266300688,28.2594240062,67.9202970894,0.0,24.7345865669,47.5788473902,58.9658538362,53.9929698065,4.9528840297,0.02
 04/20  20:00:00,161.934908188,28.6927619723,67.3650034196,0.0,12.3672932834,38.6892022431,86.1828438583,83.1911134405,2.97173041782,0.02
 04/20  21:00:00,112.10975279,17.541645861,40.6036637904,0.0,12.3672932834,27.0668015668,60.6351015299,57.643371112,2.97173041782,0.02
 04/20  22:00:00,104.861522903,21.807785395,48.2917567523,0.0,4.12243109448,15.9888894789,81.9035631464,78.9118327285,2.97173041782,0.02
 04/20  23:00:00,86.2546714691,15.7087973076,35.9529913502,0.0,4.12243109448,15.9888894789,57.4581244511,54.4663940333,2.97173041782,0.02
 04/20  24:00:00,103.09102544,21.7206179882,46.6084266505,0.0,4.12243109448,15.9888894789,87.4189218932,84.4271914753,2.97173041782,0.02
 04/21  01:00:00,76.9520046326,13.4619035723,28.9455319651,0.0,4.12243109448,15.9888894789,56.6117321237,53.6200017059,2.97173041782,0.02
 04/21  02:00:00,92.7626160145,20.0233190262,38.0014730444,0.0,4.12243109448,15.9888894789,87.2016762109,84.209945793,2.97173041782,0.02
 04/21  03:00:00,65.2098900054,11.0406750235,19.6729595254,0.0,4.12243109448,15.9888894789,49.2552830804,46.2635526626,2.97173041782,0.02
 04/21  04:00:00,131.219312155,28.1682757025,50.9226100466,0.0,12.3672932834,24.9413748627,110.444763289,105.471879259,4.9528840297,0.02
 04/21  05:00:00,136.054660545,28.9063540319,51.1792286832,3.84065138355,12.3672932834,24.9413748627,177.688580564,172.715696534,4.9528840297,0.02
 04/21  06:00:00,181.489356392,29.4559163647,49.6102426491,1.54595655267,24.7345865669,70.7195625826,144.560365198,134.634597138,9.90576805939,0.02
 04/21  07:00:00,212.311783166,29.9552307078,51.7486009182,0.386724650178,37.1018798503,92.3937384068,123.733234121,113.807466061,9.90576805939,0.02
 04/21  08:00:00,229.189751603,30.3591251815,56.3338604338,0.232190971967,37.1018798503,104.434947198,124.509860229,105.979335201,9.90576805939,8.62475696839
 04/21  09:00:00,243.714656136,30.7596025006,58.5979857272,0.0508563130967,37.1018798503,116.476155989,111.468296975,101.542528916,9.90576805939,0.02
 04/21  10:00:00,241.506310685,30.7395955088,56.4580146095,0.00182391844014,37.1018798503,116.476155989,118.974488681,100.436002163,9.90576805939,8.63271845924
 04/21  11:00:00,240.226715825,30.6686316069,55.2306747974,0.0203683786712,37.1018798503,116.476155989,110.004638613,100.078870553,9.90576805939,0.02
 04/21  12:00:00,228.357932888,30.7591274049,55.3314016942,0.00209718227388,37.1018798503,104.434947198,117.433973661,98.8984230259,9.90576805939,8.62978257599
 04/21  13:00:00,240.057091681,30.7379980768,54.992052023,0.0200087262767,37.1018798503,116.476155989,108.038656339,98.1128882799,9.90576805939,0.02
 04/21  14:00:00,237.375531852,30.662386526,52.3343279889,0.0719284692254,37.1018798503,116.476155989,116.38698259,97.8484795419,9.90576805939,8.63273498844
 04/21  15:00:00,238.750387017,30.6316439562,53.7341743273,0.0779595267768,37.1018798503,116.476155989,107.247699491,97.3219314317,9.90576805939,0.02
 04/21  16:00:00,237.387816232,30.6325252652,52.4466466809,0.00256097371994,37.1018798503,116.476155989,106.374437338,96.4486692783,9.90576805939,0.02
 04/21  17:00:00,234.033069343,30.518891067,49.0892928205,0.119976090973,37.1018798503,116.476155989,115.083578755,96.5600639143,9.90576805939,8.61774678156
 04/21  18:00:00,139.97961246,27.8196060756,39.120928533,0.0,24.7345865669,47.5788473902,77.9805561585,73.0076721288,4.9528840297,0.02
 04/21  19:00:00,149.714488735,28.473361626,41.1545467242,0.0,24.7345865669,47.5788473902,84.1292241887,79.156340159,4.9528840297,0.02
 04/21  20:00:00,123.141989081,26.5120949746,30.7527476195,0.0,12.3672932834,38.6892022431,98.3435336238,95.351803206,2.97173041782,0.02
 04/21  21:00:00,92.6183306688,15.4472950874,23.2549036186,0.0,12.3672932834,27.0668015668,60.9828115033,57.9910810854,2.97173041782,0.02
 04/21  22:00:00,76.7148513382,19.4422029814,22.5348241898,0.0,4.12243109448,15.9888894789,87.0668237398,84.075093322,2.97173041782,0.02
 04/21  23:00:00,62.2110336687,12.5466458016,15.1198184954,0.0,4.12243109448,15.9888894789,59.287346995,56.2956165772,2.97173041782,0.02
 04/21  24:00:00,79.4815842193,19.4301405495,25.3377763069,0.0,4.12243109448,15.9888894789,85.9504134268,82.958683009,2.97173041782,0.02
 04/22  01:00:00,61.9361955989,11.3893446504,16.0505952902,0.0,4.12243109448,15.9888894789,51.2600431007,48.2683126828,2.97173041782,0.02
 04/22  02:00:00,77.8752607347,18.9943035159,24.1672898583,0.0,4.12243109448,15.9888894789,87.0858305028,84.094100085,2.97173041782,0.02
 04/22  03:00:00,64.0278427596,11.8033898324,17.723721685,0.004475515416,4.12243109448,15.9888894789,51.8033396479,48.8116092301,2.97173041782,0.02
 04/22  04:00:00,93.5130405172,26.7300134914,31.7891076844,0.0,4.12243109448,16.0517297156,122.327703937,119.335973519,2.97173041782,0.02
 04/22  05:00:00,95.6765625062,27.3837690419,33.2720114532,0.0268626283074,4.12243109448,16.0517297156,120.881522496,117.889792078,2.97173041782,0.02
 04/22  06:00:00,116.454881177,29.1271171765,37.8638505628,0.312585825005,4.12243109448,39.6058045677,101.484474964,98.4927445463,2.97173041782,0.02
 04/22  07:00:00,166.40771121,29.1697283654,43.1686466692,15.624142241,12.3672932834,65.3531420225,166.373464382,152.818743383,4.9528840297,8.60183696888
 04/22  08:00:00,167.228508109,29.1550276977,46.2167399501,10.5206606342,12.3672932834,68.2430321324,152.37277093,147.3998869,4.9528840297,0.02
 04/22  09:00:00,195.306828765,29.1783475072,49.9443464072,5.8311861386,16.4897243779,93.1370602926,142.259470128,134.314855681,7.92461444751,0.02
 04/22  10:00:00,196.196853818,29.1823027755,52.9302745963,3.73121572622,16.4897243779,93.1370602926,137.62635449,129.681740042,7.92461444751,0.02
 04/22  11:00:00,199.048961794,29.1902593011,57.1674140591,2.33821468238,16.4897243779,93.1370602926,135.225161047,127.2805466,7.92461444751,0.02
 04/22  12:00:00,193.252959236,29.2097635871,61.3197961119,1.52195104791,16.4897243779,83.9857416113,132.956785603,125.012171155,7.92461444751,0.02
 04/22  13:00:00,194.225808339,29.2269240656,62.5271076054,1.27032812869,16.4897243779,83.9857416113,140.077042001,123.541509455,7.92461444751,8.61091809771
 04/22  14:00:00,195.677275759,29.2343522868,64.0461027578,1.19544873016,16.4897243779,83.9857416113,130.771205429,122.826590981,7.92461444751,0.02
 04/22  15:00:00,176.387764084,29.1271171765,63.516175014,0.0,12.3672932834,70.6512738906,69.4762956104,64.5034115807,4.9528840297,0.02
 04/22  16:00:00,169.130611739,29.1271171765,56.2590165175,0.0,12.3672932834,70.6512738906,69.2532195145,64.2803354848,4.9528840297,0.02
 04/22  17:00:00,149.540679423,29.1271171765,49.1926201227,0.0,12.3672932834,58.1284167478,73.6494904959,68.6766064662,4.9528840297,0.02
 04/22  18:00:00,109.028934273,27.8196060756,43.1759017387,0.0,12.3672932834,24.9413748627,96.6133661973,91.6404821676,4.9528840297,0.02
 04/22  19:00:00,111.02051632,27.6016875587,40.6870689476,0.0,12.3672932834,24.9413748627,103.707033342,98.7341493122,4.9528840297,0.02
 04/22  20:00:00,95.7412064819,26.5120949746,34.2351923375,0.0,4.12243109448,16.0517297156,113.040451321,110.048720903,2.97173041782,0.02
 04/22  21:00:00,62.6886739845,11.783153322,16.3770559033,0.0,4.12243109448,15.9888894789,59.1283608753,56.1366304575,2.97173041782,0.02
 04/22  22:00:00,68.5327960093,14.3141187999,19.6015562001,0.0,4.12243109448,15.9888894789,67.9422724185,64.9505420007,2.97173041782,0.02
 04/22  23:00:00,73.3624573011,16.3370628025,22.2684898421,0.0,4.12243109448,15.9888894789,73.962352418,70.9706220002,2.97173041782,0.02
 04/22  24:00:00,71.3394617086,17.6747299831,18.4709611292,0.0,4.12243109448,15.9888894789,85.7599058156,82.7681753978,2.97173041782,0.02
 04/23  01:00:00,60.1962811593,11.7004617899,14.2461928093,0.00293241454836,2.06121554724,15.9888894789,57.9144758987,54.9227454809,2.97173041782,0.02
 04/23  02:00:00,73.2480034976,19.2152376407,19.3234511162,0.0180691628514,2.06121554724,15.9888894789,92.0396304006,89.0478999827,2.97173041782,0.02
 04/23  03:00:00,69.3622569572,17.6747299831,15.7598675365,0.0,2.06121554724,15.9888894789,94.8840603515,83.3105235571,2.97173041782,8.60180637656
 04/23  04:00:00,88.1694763918,23.4009235798,24.2710957118,0.203492054472,2.06121554724,15.9888894789,108.441097209,105.449366791,2.97173041782,0.02
 04/23  05:00:00,70.4909427654,17.6747299831,14.8937883776,0.0,2.06121554724,15.9888894789,87.4908204397,84.4990900218,2.97173041782,0.02
 04/23  06:00:00,78.3944975643,23.4009235798,23.4499227009,0.647353542652,2.06121554724,15.9888894789,109.961227379,106.969496961,2.97173041782,0.02
 04/23  07:00:00,57.6856775321,17.6747299831,14.8688738194,0.0,2.06121554724,15.9888894789,88.2372613592,85.2455309414,2.97173041782,0.02
 04/23  08:00:00,106.31039763,23.9239280202,25.2666539693,0.60258667759,4.12243109448,41.7362269337,105.883941671,100.911057641,4.9528840297,0.02
 04/23  09:00:00,95.9294738797,19.0694084908,20.1535905537,0.479228862227,4.12243109448,41.7362269337,83.7959174333,78.8230334036,4.9528840297,0.02
 04/23  10:00:00,108.761318864,23.4880909865,25.1778407091,0.305863252559,4.12243109448,41.7362269337,102.21479254,97.2419085107,4.9528840297,0.02
 04/23  11:00:00,97.4217779659,19.4180781177,23.0786742987,0.326912176898,4.12243109448,41.7362269337,82.4199188197,77.44703479,4.9528840297,0.02
 04/23  12:00:00,107.648346062,23.8367606135,28.0640116304,0.264461793532,4.12243109448,41.7362269337,100.963435943,95.9905519129,4.9528840297,0.02
 04/23  13:00:00,94.8169049288,18.6335714571,20.5148341384,0.0746319550154,4.12243109448,41.7362269337,81.6155495646,76.6426655349,4.9528840297,0.02
 04/23  14:00:00,110.878178891,23.8367606135,28.6049713821,0.215767949221,4.12243109448,41.7362269337,100.4123091,95.4394250702,4.9528840297,0.02
 04/23  15:00:00,96.830167801,19.4180781177,24.148085513,0.0529846049664,4.12243109448,41.7362269337,80.7061731097,75.73328908,4.9528840297,0.02
 04/23  16:00:00,92.0844869014,23.8367606135,28.9409831176,0.0417859897285,4.12243109448,24.8785346261,98.3671525736,93.3942685439,4.9528840297,0.02
 04/23  17:00:00,61.0274767954,17.6747299831,17.7835695539,0.0,2.06121554724,15.9888894789,81.3106969625,78.3189665447,2.97173041782,0.02
 04/23  18:00:00,51.4173767465,12.3542173404,15.7076562041,0.0749857335126,2.06121554724,15.9888894789,53.5288145762,50.5370841583,2.97173041782,0.02
 04/23  19:00:00,50.2259103471,10.3102591568,10.5247241784,0.0,2.06121554724,15.9888894789,54.9661090403,51.9743786224,2.97173041782,0.02
 04/23  20:00:00,83.3324462474,18.982241084,21.455972611,0.266377594497,2.06121554724,15.9888894789,87.9940139457,85.0022835278,2.97173041782,0.02
 04/23  21:00:00,87.3397477026,22.5292495125,22.2021533813,0.188500594367,2.06121554724,15.9888894789,110.041305636,107.049575218,2.97173041782,0.02
 04/23  22:00:00,77.9695567378,18.5464040504,19.0223689456,0.511980506622,2.06121554724,15.9888894789,88.831338208,85.8396077902,2.97173041782,0.02
 04/23  23:00:00,90.7076799082,23.3137561731,23.5934378727,1.11939116444,2.06121554724,15.9888894789,111.603295625,108.611565207,2.97173041782,0.02
 04/23  24:00:00,77.7200795626,18.1105670167,17.0117011747,0.476797554102,2.06121554724,15.9888894789,89.7185893362,86.7268589183,2.97173041782,0.02
 04/24  01:00:00,89.8844832235,22.9650865461,21.5508430606,1.23560620906,4.12243109448,15.9888894789,111.94665171,108.954921292,2.97173041782,0.02
 04/24  02:00:00,77.7900705535,18.7207388638,17.7388222282,1.56078209189,4.12243109448,15.9888894789,89.7856822253,86.7939518074,2.97173041782,0.02
 04/24  03:00:00,85.6407764828,23.4009235798,21.5603176428,2.68378640533,4.12243109448,15.9888894789,113.164203142,110.172472724,2.97173041782,0.02
 04/24  04:00:00,108.290130681,28.1392199002,25.6187399347,2.32200887615,12.3672932834,24.9413748627,128.74241904,123.76953501,4.9528840297,0.02
 04/24  05:00:00,136.494179214,28.2813913049,29.3338904636,26.750470974,12.3672932834,24.9413748627,198.696931568,193.724047538,4.9528840297,0.02
 04/24  06:00:00,177.702617474,29.212256676,25.6789447824,21.9341751586,24.7345865669,70.7195625826,163.333530594,153.407762535,9.90576805939,0.02
 04/24  07:00:00,200.836358966,29.2437101674,28.5125275086,12.8589027997,37.1018798503,92.3937384068,148.357981336,129.844061657,9.90576805939,8.60815161925
 04/24  08:00:00,212.623606467,29.2616327432,32.8565635056,8.24086184591,37.1018798503,104.434947198,130.306873546,120.381105487,9.90576805939,0.02
 04/24  09:00:00,224.823444071,29.3073356794,35.5317043659,5.67818697229,37.1018798503,116.476155989,124.808567287,114.882799228,9.90576805939,0.02
 04/24  10:00:00,224.740379451,29.388163039,36.9274413856,4.11793451522,37.1018798503,116.476155989,129.637638359,111.099378067,9.90576805939,8.63249223274
 04/24  11:00:00,225.15750995,29.5052508264,38.7414435729,2.60377176645,37.1018798503,116.476155989,118.03794162,108.112173561,9.90576805939,0.02
 04/24  12:00:00,214.801855044,29.7083075798,41.435747555,1.39252337957,37.1018798503,104.434947198,123.604346624,105.069196992,9.90576805939,8.62938157214
 04/24  13:00:00,227.593225897,29.9064434914,42.7325308248,0.647221820473,37.1018798503,116.476155989,112.315062943,102.389294884,9.90576805939,0.02
 04/24  14:00:00,227.874321442,30.0844996374,43.2452636605,0.237694847467,37.1018798503,116.476155989,118.971657624,100.433442159,9.90576805939,8.63244740558
 04/24  15:00:00,228.522203802,30.3085557219,43.7981742308,0.108871847995,37.1018798503,116.476155989,108.095422551,98.1696544918,9.90576805939,0.02
 04/24  16:00:00,229.140456145,30.5480678755,44.1790745764,0.107229758213,37.1018798503,116.476155989,114.740328139,96.208100161,9.90576805939,8.6264599183
 04/24  17:00:00,229.11133445,30.6619704279,43.9863841426,0.158098456889,37.1018798503,116.476155989,105.109177665,95.1834096058,9.90576805939,0.02
 04/24  18:00:00,138.132334322,28.342610516,36.7506481874,0.0,24.7345865669,47.5788473902,74.9712223954,69.9983383657,4.9528840297,0.02
 04/24  19:00:00,139.916529167,28.2554431092,33.9236730479,0.0,24.7345865669,47.5788473902,82.7249926055,77.7521085758,4.9528840297,0.02
 04/24  20:00:00,125.761854002,28.2554431092,31.5455897442,0.0,12.3672932834,38.6892022431,98.776758332,95.7850279142,2.97173041782,0.02
 04/24  21:00:00,91.0201146699,15.7959647144,20.0315399808,0.0,12.3672932834,27.0668015668,58.5475823112,55.5558518934,2.97173041782,0.02
 04/24  22:00:00,73.6954157181,18.9943035159,18.5105643829,0.0,4.12243109448,15.9888894789,82.31445859,79.3227281721,2.97173041782,0.02
 04/24  23:00:00,62.1503648253,11.8033898324,14.6269334569,0.0,4.12243109448,15.9888894789,49.9525096963,46.9607792785,2.97173041782,0.02
 04/24  24:00:00,77.6784726452,21.2096759797,19.9829951236,0.0,4.12243109448,15.9888894789,99.5897827023,96.5980522845,2.97173041782,0.02
 04/25  01:00:00,72.8047296364,18.3720692369,18.9998302178,0.0,4.12243109448,15.9888894789,81.9468644118,78.955133994,2.97173041782,0.02
 04/25  02:00:00,79.0652901615,22.5292495125,21.6718762618,0.0,4.12243109448,15.9888894789,100.721031938,97.7293015205,2.97173041782,0.02
 04/25  03:00:00,71.549639293,18.02339961,18.8367291396,0.0,4.12243109448,15.9888894789,81.8167601936,78.8250297757,2.97173041782,0.02
 04/25  04:00:00,115.018441966,28.4007221204,34.4892931692,0.0,12.3672932834,24.9413748627,124.294818408,110.740131887,4.9528840297,8.60180249118
 04/25  05:00:00,130.305353952,28.3457203095,38.6922066341,11.1390003643,12.3672932834,24.9413748627,185.517863538,180.544979508,4.9528840297,0.02
 04/25  06:00:00,181.121030464,29.2478650236,41.2569187546,9.73900580161,24.7345865669,70.7195625826,150.759982074,140.834214015,9.90576805939,0.02
 04/25  07:00:00,209.327326215,29.4766507495,43.8815102862,5.7479518725,37.1018798503,92.3937384068,131.532217823,121.606449763,9.90576805939,0.02
 04/25  08:00:00,222.850111216,29.5740680591,46.3019935347,4.70949613325,37.1018798503,104.434947198,125.659925183,115.734157123,9.90576805939,0.02
 04/25  09:00:00,237.378063878,29.6472557847,49.6577482158,3.76683132766,37.1018798503,116.476155989,121.827643785,111.901875726,9.90576805939,0.02
 04/25  10:00:00,241.009693699,29.6925436676,53.7074444293,3.30289054765,37.1018798503,116.476155989,127.982553673,109.44440944,9.90576805939,8.63237617391
 04/25  11:00:00,245.979159565,29.7458148971,59.048258097,2.87803002235,37.1018798503,116.476155989,116.932179037,107.006410977,9.90576805939,0.02
 04/25  12:00:00,237.676682308,29.8293506595,63.2517555037,2.3303238295,37.1018798503,104.434947198,122.689943101,104.154811791,9.90576805939,8.6293632513
 04/25  13:00:00,252.657519877,29.9550560755,66.659416942,1.73600630341,37.1018798503,116.476155989,111.042290293,101.116522234,9.90576805939,0.02
 04/25  14:00:00,257.633109128,29.9812695132,71.7424060509,1.60259168909,37.1018798503,116.476155989,117.758930183,99.2208694075,9.90576805939,8.63229271635
 04/25  15:00:00,259.957849282,30.12107187,74.308300009,1.22186758126,37.1018798503,116.476155989,102.854200497,92.9284324372,9.90576805939,0.02
 04/25  16:00:00,261.669120395,30.3058447337,76.276664103,0.78053371659,37.1018798503,116.476155989,104.43454636,85.9024217215,9.90576805939,8.62635657879
 04/25  17:00:00,262.88672653,30.5208003752,77.6764916083,0.384565127351,37.1018798503,116.476155989,90.290900762,80.3651327026,9.90576805939,0.02
 04/25  18:00:00,152.714462891,28.0593164441,51.6160693125,0.0,24.7345865669,47.5788473902,73.6872286461,68.7143446164,4.9528840297,0.02
 04/25  19:00:00,150.416218389,28.5823208845,44.0964822729,0.0,24.7345865669,47.5788473902,82.265380035,77.2924960053,4.9528840297,0.02
 04/25  20:00:00,130.082363685,27.6016875587,36.6035273721,0.0,12.3672932834,38.6892022431,97.0378349191,94.0461045013,2.97173041782,0.02
 04/25  21:00:00,92.904292085,15.4472950874,23.5408636371,0.0,12.3672932834,27.0668015668,61.0237160282,58.0319856104,2.97173041782,0.02
 04/25  22:00:00,77.6612947218,19.4422029814,23.4812674306,0.0,4.12243109448,15.9888894789,86.2057487155,83.2140182977,2.97173041782,0.02
 04/25  23:00:00,61.762589844,11.8372441159,15.4049330652,0.0,4.12243109448,15.9888894789,53.4517844006,50.4600539827,2.97173041782,0.02
 04/25  24:00:00,79.683354006,19.4301405495,25.5395459498,0.0,4.12243109448,15.9888894789,88.5209451697,85.5292147519,2.97173041782,0.02
 04/26  01:00:00,58.2921571139,10.86634021,12.9295611033,0.0,4.12243109448,15.9888894789,50.8404591199,47.8487287021,2.97173041782,0.02
 04/26  02:00:00,78.062930939,19.4301405495,23.7589243227,0.0,4.12243109448,15.9888894789,96.4076065268,84.8340412466,2.97173041782,8.60183486245
 04/26  03:00:00,61.6394752604,11.5854713156,15.3318604858,0.0,4.12243109448,15.9888894789,50.6979318006,47.7062013828,2.97173041782,0.02
 04/26  04:00:00,113.076171205,28.1246919991,32.7435023128,0.0,12.3672932834,24.9413748627,112.782341483,107.809457453,4.9528840297,0.02
 04/26  05:00:00,126.899007577,28.3546861275,35.8481311737,10.5677638239,12.3672932834,24.9413748627,182.072907361,177.100023331,4.9528840297,0.02
 04/26  06:00:00,174.217299658,29.3598043932,35.8405261479,8.13972840335,24.7345865669,70.7195625826,148.023115782,138.097347722,9.90576805939,0.02
 04/26  07:00:00,201.681851939,29.6691644548,37.4683576541,4.32311724677,37.1018798503,92.3937384068,128.114519671,118.188751612,9.90576805939,0.02
 04/26  08:00:00,214.311628922,29.7674572092,40.05029391,2.22931774427,37.1018798503,104.434947198,120.229985619,110.304217559,9.90576805939,0.02
 04/26  09:00:00,230.613269028,29.8856990992,42.9067305044,1.64813235329,37.1018798503,116.476155989,123.382872729,104.849559649,9.90576805939,8.62754502049
 04/26  10:00:00,233.590595547,30.1152552093,45.0773566745,1.22858398374,37.1018798503,116.476155989,111.270520634,101.344752575,9.90576805939,0.02
 04/26  11:00:00,231.863769492,30.3015261619,44.8762162062,0.645481236586,37.1018798503,116.476155989,109.142041056,99.2162729964,9.90576805939,0.02
 04/26  12:00:00,220.093919427,30.557227138,44.7810991228,0.216899119095,37.1018798503,104.434947198,115.485283861,96.9500054429,9.90576805939,8.62951035856
 04/26  13:00:00,232.317981173,30.8687938096,46.818118385,0.0742811986455,37.1018798503,116.476155989,105.008480602,95.0827125431,9.90576805939,0.02
 04/26  14:00:00,234.36889704,31.1337581895,48.9240523115,0.00426586353633,37.1018798503,116.476155989,112.051874963,93.513918268,9.90576805939,8.63218863564
 04/26  15:00:00,237.810894154,31.4379611323,51.9709164166,0.0,37.1018798503,116.476155989,101.451267925,91.5254998656,9.90576805939,0.02
 04/26  16:00:00,240.891152417,31.7323034094,54.2398049965,0.0,37.1018798503,116.476155989,108.074052564,89.5419768138,9.90576805939,8.62630769081
 04/26  17:00:00,236.867577539,31.79881387,50.7638960569,0.0,37.1018798503,116.476155989,98.991303605,89.0655355456,9.90576805939,0.02
 04/26  18:00:00,141.473799556,28.4298769028,40.0048438892,0.0,24.7345865669,47.5788473902,71.6685884207,66.6957043911,4.9528840297,0.02
 04/26  19:00:00,142.569801886,28.2554431092,36.5769416507,0.0,24.7345865669,47.5788473902,78.9923090283,74.0194249986,4.9528840297,0.02
 04/26  20:00:00,129.658884477,28.4007221204,35.381011601,0.0,12.3672932834,38.6892022431,95.1151996264,92.1234692085,2.97173041782,0.02
 04/26  21:00:00,92.1670551232,15.8831321211,22.3677885055,0.0,12.3672932834,27.0668015668,58.8359534446,55.8442230268,2.97173041782,0.02
 04/26  22:00:00,77.8990458197,20.1685980375,22.9926233581,0.0,4.12243109448,15.9888894789,85.7227046516,82.7309742338,2.97173041782,0.02
 04/26  23:00:00,57.8034662715,11.0406750235,12.2665353229,0.0,4.12243109448,15.9888894789,48.3186191165,45.3268886986,2.97173041782,0.02
 04/26  24:00:00,78.6179479173,19.8659775832,24.0383027441,0.0,4.12243109448,15.9888894789,95.0500207365,83.4764548758,2.97173041782,8.6018354429
 04/27  01:00:00,69.1011719688,17.6747299831,16.7369314208,0.0,4.12243109448,15.9888894789,80.8229106112,77.8311801934,2.97173041782,0.02
 04/27  02:00:00,77.3176164437,22.0934124788,20.4139092416,0.0,4.12243109448,15.9888894789,100.828154991,97.8364245733,2.97173041782,0.02
 04/27  03:00:00,74.3581328038,18.7207388638,20.9478835681,0.0,4.12243109448,15.9888894789,81.2604476657,78.2687172479,2.97173041782,0.02
 04/27  04:00:00,110.791480439,28.1392199002,30.5238341521,0.0,12.3672932834,24.9413748627,114.55461128,109.58172725,4.9528840297,0.02
 04/27  05:00:00,124.894238529,28.3527874446,33.8347692225,10.5782555437,12.3672932834,24.9413748627,184.116569072,179.143685043,4.9528840297,0.02
 04/27  06:00:00,172.242365992,29.3445496167,33.8917200406,8.1288557397,24.7345865669,70.7195625826,149.397961411,139.472193352,9.90576805939,0.02
 04/27  07:00:00,201.133143317,29.6336868537,38.3172834473,2.96096086195,37.1018798503,92.3937384068,127.899771448,117.974003388,9.90576805939,0.02
 04/27  08:00:00,217.487233095,29.7642808359,43.7507788237,1.70760815531,37.1018798503,104.434947198,119.283656863,109.357888803,9.90576805939,0.02
 04/27  09:00:00,234.126860823,30.0137789625,48.4229422845,1.38391254974,37.1018798503,116.476155989,122.825285455,104.292033812,9.90576805939,8.62748358433
 04/27  10:00:00,237.354394042,30.3143132491,51.8915516103,0.841740115362,37.1018798503,116.476155989,110.858694281,100.932926222,9.90576805939,0.02
 04/27  11:00:00,240.373106404,30.5582648935,55.2510037243,0.25676833688,37.1018798503,116.476155989,116.873186908,98.3337639018,9.90576805939,8.6336549465
 04/27  12:00:00,232.536097855,30.8934306687,59.282915842,0.0945366040508,37.1018798503,104.434947198,105.820757295,95.8949892353,9.90576805939,0.02
 04/27  13:00:00,247.290132354,31.2956350151,61.6779267224,0.0095128232153,37.1018798503,116.476155989,103.308393535,93.382625476,9.90576805939,0.02
 04/27  14:00:00,248.819654044,31.7049859773,62.8078665379,0.0,37.1018798503,116.476155989,109.617486883,91.0796616165,9.90576805939,8.63205720699
 04/27  15:00:00,248.509322454,31.980091064,62.2226079141,0.0,37.1018798503,116.476155989,99.6289069984,89.703138939,9.90576805939,0.02
 04/27  16:00:00,246.985779,32.0185996982,60.6611339254,0.0,37.1018798503,116.476155989,108.142243115,89.6102574255,9.90576805939,8.62621763053
 04/27  17:00:00,246.083901086,31.752117289,60.0269154968,0.0,37.1018798503,116.476155989,100.82097474,90.8952066803,9.90576805939,0.02
 04/27  18:00:00,148.123554976,28.2554431092,46.8290318769,0.0,24.7345865669,47.5788473902,73.3634756439,68.3905916142,4.9528840297,0.02
 04/27  19:00:00,155.411605956,28.6912801429,48.9829073302,0.0,24.7345865669,47.5788473902,79.9514102386,74.9785262089,4.9528840297,0.02
 04/27  20:00:00,137.641772342,27.6743270643,44.0902931134,0.0,12.3672932834,38.6892022431,94.4920164918,91.500286074,2.97173041782,0.02
 04/27  21:00:00,98.5704720614,15.7087973076,28.9455394623,0.0,12.3672932834,27.0668015668,59.8486261123,56.8568956945,2.97173041782,0.02
 04/27  22:00:00,88.2796049258,20.3138770487,33.2279033835,0.0,4.12243109448,15.9888894789,93.0397767836,81.4668612004,2.97173041782,8.60118516534
 04/27  23:00:00,71.1885440357,13.4183198689,23.2256545862,0.0,4.12243109448,15.9888894789,56.4608174748,53.4690870569,2.97173041782,0.02
 04/27  24:00:00,88.5991640853,20.3138770487,33.5474627513,0.0,4.12243109448,15.9888894789,88.8847049795,85.8929745617,2.97173041782,0.02
 04/28  01:00:00,66.3349469989,11.9244115226,19.8901230279,0.0,4.12243109448,15.9888894789,52.8754728102,49.8837423923,2.97173041782,0.02
 04/28  02:00:00,92.1626208499,20.6625466756,36.7622501442,0.0,4.12243109448,15.9888894789,93.5001493476,90.5084189298,2.97173041782,0.02
 04/28  03:00:00,61.8615048429,10.6048379898,16.7604114217,0.0,4.12243109448,15.9888894789,51.137467275,48.1457368572,2.97173041782,0.02
 04/28  04:00:00,131.109668965,28.2772349609,50.7040077278,0.0,12.3672932834,24.9413748627,112.412286106,107.439402076,4.9528840297,0.02
 04/28  05:00:00,138.045038363,28.4071865088,52.7969158876,4.7125097471,12.3672932834,24.9413748627,179.269783457,174.296899428,4.9528840297,0.02
 04/28  06:00:00,191.733968754,29.5512911356,60.4607200938,3.19388368341,24.7345865669,70.7195625826,145.59290366,135.667135601,9.90576805939,0.02
 04/28  07:00:00,226.956114634,29.8390171734,65.019487476,1.87639819372,37.1018798503,92.3937384068,126.27482759,116.34905953,9.90576805939,0.02
 04/28  08:00:00,243.174651746,29.9587725184,69.4099705131,1.54133988227,37.1018798503,104.434947198,120.320524691,110.394756631,9.90576805939,0.02
 04/28  09:00:00,257.030238091,30.0569672461,71.4097665235,1.25729034685,37.1018798503,116.476155989,123.901505457,105.368364,9.90576805939,8.62737339714
 04/28  10:00:00,258.405327432,30.226574183,73.072762461,0.799201732788,37.1018798503,116.476155989,107.778946894,97.8531788348,9.90576805939,0.02
 04/28  11:00:00,261.441275132,30.5387587495,76.3429748964,0.252479588713,37.1018798503,116.476155989,104.424024626,85.8846936097,9.90576805939,8.63356295651
 04/28  12:00:00,253.763133237,30.9583251173,80.5031785397,0.0364197072244,37.1018798503,104.434947198,85.7749199689,75.8491519095,9.90576805939,0.02
 04/28  13:00:00,267.876749674,31.3199895267,82.2496988784,0.0,37.1018798503,116.476155989,91.1843636043,72.6450590057,9.90576805939,8.63353653927
 04/28  14:00:00,268.074798514,31.5158340325,82.2521781707,0.0,37.1018798503,116.476155989,84.57983195,74.6540638906,9.90576805939,0.02
 04/28  15:00:00,273.809928944,31.8424236879,87.6608781451,0.0,37.1018798503,116.476155989,73.0243554188,63.0985873594,9.90576805939,0.02
 04/28  16:00:00,278.821006514,32.2027564102,92.3122196815,0.0,37.1018798503,116.476155989,66.1973072781,47.6654527408,9.90576805939,8.62608647793
 04/28  17:00:00,278.557690361,32.3662705656,91.8865508597,0.0,37.1018798503,116.476155989,60.3121117898,50.3863437304,9.90576805939,0.02
 04/28  18:00:00,171.581730041,28.3434996711,70.1991496439,0.0,24.7345865669,47.5788473902,54.986022784,50.0131387543,4.9528840297,0.02
 04/28  19:00:00,172.52346575,28.2565269452,66.5295195505,0.0,24.7345865669,47.5788473902,67.6020676764,62.6291836467,4.9528840297,0.02
 04/28  20:00:00,159.07905853,28.473637892,64.728267683,0.0,12.3672932834,38.6892022431,85.3363338634,82.3446034456,2.97173041782,0.02
 04/28  21:00:00,110.605986509,17.4326866026,39.2088510192,0.0,12.3672932834,27.0668015668,67.912873958,56.3357817594,2.97173041782,8.60536178084
 04/28  22:00:00,101.623747175,21.6334505815,45.2283156414,0.0,4.12243109448,15.9888894789,82.4360403498,79.444309932,2.97173041782,0.02
 04/28  23:00:00,76.5919396481,13.3311524622,28.7162179994,0.0,4.12243109448,15.9888894789,54.1787496956,51.1870192778,2.97173041782,0.02
 04/28  24:00:00,99.4869671118,20.6044350711,44.1447081209,0.0,4.12243109448,15.9888894789,88.1415850323,85.1498546145,2.97173041782,0.02
 04/29  01:00:00,78.0484933128,13.5926546824,29.9112696701,0.0,4.12243109448,15.9888894789,57.9173842327,54.9256538149,2.97173041782,0.02
 04/29  02:00:00,94.7752863206,20.0233190262,40.0141435801,0.0,4.12243109448,15.9888894789,91.3509034918,88.359173074,2.97173041782,0.02
 04/29  03:00:00,69.9852414467,11.9244115226,23.5404179337,0.0,4.12243109448,15.9888894789,52.8775946744,49.8858642566,2.97173041782,0.02
 04/29  04:00:00,116.586582768,27.6016875587,53.9909765408,0.0,4.12243109448,16.0517297156,117.244842427,114.253112009,2.97173041782,0.02
 04/29  05:00:00,105.901299754,26.5120949746,44.3952861487,0.0,4.12243109448,16.0517297156,116.373037734,113.381307317,2.97173041782,0.02
 04/29  06:00:00,126.969465077,29.1271171765,51.040187781,0.0,4.12243109448,39.6058045677,97.5754355958,94.583705178,2.97173041782,0.02
 04/29  07:00:00,163.684161777,29.1502553993,51.055835876,5.03287742849,12.3672932834,65.3531420225,155.136005936,150.163121906,4.9528840297,0.02
 04/29  08:00:00,166.38957259,29.1406440545,52.6119668798,3.30088810281,12.3672932834,68.2430321324,151.034498864,146.061614834,4.9528840297,0.02
 04/29  09:00:00,194.570010702,29.1850632453,53.7153025271,1.31669070458,16.4897243779,93.1370602926,139.692189852,131.747575405,7.92461444751,0.02
 04/29  10:00:00,195.738569575,29.2439682313,55.1883293381,0.953201269558,16.4897243779,93.1370602926,134.736338783,126.791724336,7.92461444751,0.02
 04/29  11:00:00,196.510829192,29.2782359265,56.3429345526,0.536586924245,16.4897243779,93.1370602926,140.576299164,124.039001911,7.92461444751,8.61268280467
 04/29  12:00:00,186.979809031,29.3692680071,56.0523173169,0.356811980883,16.4897243779,83.9857416113,129.699242105,121.754627658,7.92461444751,0.02
 04/29  13:00:00,187.371210983,29.438022104,56.5145838249,0.21719312975,16.4897243779,83.9857416113,127.975259901,120.030645454,7.92461444751,0.02
 04/29  14:00:00,188.73734422,29.4904338458,57.992205174,0.0533383776701,16.4897243779,83.9857416113,126.65264324,118.708028793,7.92461444751,0.02
 04/29  15:00:00,167.293176677,29.1271171765,54.4215834853,0.0,12.3672932834,70.6512738906,63.8555095757,58.882625546,4.9528840297,0.02
 04/29  16:00:00,165.72745065,29.1271171765,52.8558489842,0.0,12.3672932834,70.6512738906,62.6429707602,57.6700867305,4.9528840297,0.02
 04/29  17:00:00,151.878659758,29.1271171765,51.5305974163,0.0,12.3672932834,58.1284167478,66.1302021427,61.157318113,4.9528840297,0.02
 04/29  18:00:00,114.034310023,28.4297779227,47.5711053429,0.0,12.3672932834,24.9413748627,97.8855134183,84.3307989165,4.9528840297,8.60183047218
 04/29  19:00:00,115.664578477,28.2554431092,44.677375374,0.0,12.3672932834,24.9413748627,97.7487832311,92.7758992014,4.9528840297,0.02
 04/29  20:00:00,100.704203807,27.6016875587,38.1085970371,0.0,4.12243109448,16.0517297156,108.861640612,105.869910194,2.97173041782,0.02
 04/29  21:00:00,68.5073975455,13.6798220891,20.2830062165,0.0,4.12243109448,15.9888894789,57.0788346129,54.0871041951,2.97173041782,0.02
 04/29  22:00:00,62.6260722554,13.2560474873,14.548043783,0.0,4.12243109448,15.9888894789,62.0272848371,59.0355544193,2.97173041782,0.02
 04/29  23:00:00,68.4427387201,15.6397235486,17.4487482549,0.0,4.12243109448,15.9888894789,77.9222503243,74.9305199065,2.97173041782,0.02
 04/29  24:00:00,70.1027920902,16.3370628025,18.7960354634,0.0,4.12243109448,15.9888894789,73.9115117498,70.919781332,2.97173041782,0.02
 04/30  01:00:00,63.5031111793,15.4653887352,14.7378953738,0.0,2.06121554724,15.9888894789,81.9629514236,78.9712210057,2.97173041782,0.02
 04/30  02:00:00,68.4479528164,18.0016077583,16.8570764608,0.0,2.06121554724,15.9888894789,86.9682456435,83.9765152257,2.97173041782,0.02
 04/30  03:00:00,77.6845501608,22.9650865461,21.5148073007,0.0,2.06121554724,15.9888894789,108.234406998,105.24267658,2.97173041782,0.02
 04/30  04:00:00,66.0823425389,17.6747299831,14.6105092669,0.0,2.06121554724,15.9888894789,87.3787074152,84.3869769974,2.97173041782,0.02
 04/30  05:00:00,73.8661071202,22.0934124788,17.3117766013,0.0,2.06121554724,15.9888894789,109.463567141,106.471836723,2.97173041782,0.02
 04/30  06:00:00,55.3046111324,17.6747299831,14.4753750598,0.0,2.06121554724,15.9888894789,88.5718155779,85.5800851601,2.97173041782,0.02
 04/30  07:00:00,67.9712780003,23.4009235798,23.8375355141,0.0,2.06121554724,15.9888894789,108.144071869,105.152341451,2.97173041782,0.02
 04/30  08:00:00,89.2271487617,18.8369620728,20.8748920679,0.0,4.12243109448,41.7362269337,82.0369518351,77.0640678054,4.9528840297,0.02
 04/30  09:00:00,100.153271453,23.3137561731,26.1641491727,0.0,4.12243109448,41.7362269337,99.1616692011,94.1887851714,4.9528840297,0.02
 04/30  10:00:00,91.8427873738,18.7207388638,22.4688847903,0.0,4.12243109448,41.7362269337,78.7160289429,73.7431449132,4.9528840297,0.02
 04/30  11:00:00,101.744385949,23.4009235798,29.2360202291,0.0,4.12243109448,41.7362269337,98.0635776214,93.0906935917,4.9528840297,0.02
 04/30  12:00:00,95.5346250986,19.4180781177,26.8557983931,0.0,4.12243109448,41.7362269337,78.0048657172,73.0319816875,4.9528840297,0.02
 04/30  13:00:00,102.633143986,23.4880909865,31.0085729536,0.0,4.12243109448,41.7362269337,96.5654416377,91.592557608,4.9528840297,0.02
 04/30  14:00:00,97.8967402353,19.330910711,29.3692486977,0.0,4.12243109448,41.7362269337,77.0512112046,72.0783271749,4.9528840297,0.02
 04/30  15:00:00,107.643762085,23.6624258,36.0343953689,0.0,4.12243109448,41.7362269337,94.9927096418,90.0198256121,4.9528840297,0.02
 04/30  16:00:00,84.1810422295,19.5924129312,33.0344673434,0.0,4.12243109448,24.8785346261,76.0125951098,71.0397110801,4.9528840297,0.02
 04/30  17:00:00,75.2104907084,21.807785395,34.731523049,0.0,2.06121554724,15.9888894789,89.4996262854,86.5078958675,2.97173041782,0.02
 04/30  18:00:00,58.9355093635,14.377161343,25.8195714962,0.0,2.06121554724,15.9888894789,55.9068984044,52.9151679865,2.97173041782,0.02
 04/30  19:00:00,72.131284121,19.5754195607,28.8072951623,0.0,2.06121554724,15.9888894789,87.4206686108,84.428938193,2.97173041782,0.02
 04/30  20:00:00,61.3545300864,11.0286125917,17.8885575026,0.0,2.06121554724,15.9888894789,49.4665917762,46.4748613584,2.97173041782,0.02
 04/30  21:00:00,70.5394538415,16.1191442857,21.4498577705,0.0,2.06121554724,15.9888894789,75.0941868553,72.1024564375,2.97173041782,0.02
 04/30  22:00:00,71.085055941,16.3370628025,22.1504632341,0.0,2.06121554724,15.9888894789,84.8330479411,73.2594882236,2.97173041782,8.60182929962
 04/30  23:00:00,71.1311646224,16.4242302092,22.1390319934,0.0,2.06121554724,15.9888894789,78.0923810753,75.1006506574,2.97173041782,0.02
 04/30  24:00:00,63.5324590384,14.3607181112,16.6340346599,0.0,2.06121554724,15.9888894789,76.1407965496,73.1490661318,2.97173041782,0.02
 05/01  01:00:00,86.9224545407,23.4009235798,28.7112368361,0.0,4.12243109448,15.9888894789,109.730033653,106.738303235,2.97173041782,0.02
 05/01  02:00:00,70.4813397924,17.6747299831,18.1171000118,0.0,4.12243109448,15.9888894789,88.7635720484,85.7718416305,2.97173041782,0.02
 05/01  03:00:00,82.9853543602,23.4009235798,24.7708654193,0.00327135968958,4.12243109448,15.9888894789,111.048531739,108.056801321,2.97173041782,0.02
 05/01  04:00:00,105.23621918,27.6888549655,25.4189384278,0.0,12.3672932834,24.9413748627,125.993646833,121.020762803,4.9528840297,0.02
 05/01  05:00:00,130.057446362,28.7185186094,31.9165689405,17.2939330658,12.3672932834,24.9413748627,196.05646561,191.08358158,4.9528840297,0.02
 05/01  06:00:00,167.302771505,29.194386458,28.2157169486,11.3645947146,24.7345865669,70.7195625826,160.495506273,150.569738213,9.90576805939,0.02
 05/01  07:00:00,196.625826135,29.2587811417,31.8641112733,5.28172806452,37.1018798503,92.3937384068,137.762803471,127.837035412,9.90576805939,0.02
 05/01  08:00:00,209.731512066,29.3321339965,35.3901286016,2.74469494239,37.1018798503,104.434947198,129.453144505,119.527376446,9.90576805939,0.02
 05/01  09:00:00,221.761150376,29.4134551773,36.2248507893,1.8166415934,37.1018798503,116.476155989,132.545824171,114.012963347,9.90576805939,8.62709276392
 05/01  10:00:00,222.93573861,29.5264926378,37.7205458433,1.38192931048,37.1018798503,116.476155989,119.441350772,109.515582713,9.90576805939,0.02
 05/01  11:00:00,225.34436833,29.7073984064,40.5731527479,0.756769977152,37.1018798503,116.476155989,124.548882465,106.009947163,9.90576805939,8.63316724308
 05/01  12:00:00,215.321526092,29.9356477577,42.2526180502,0.279084033,37.1018798503,104.434947198,112.887360496,102.961592437,9.90576805939,0.02
 05/01  13:00:00,228.107535359,30.1901685629,43.5112211657,0.0991058571601,37.1018798503,116.476155989,109.997878161,100.072110102,9.90576805939,0.02
 05/01  14:00:00,231.017437428,30.4110398741,46.287406047,0.0122155138613,37.1018798503,116.476155989,116.910140781,98.3727322624,9.90576805939,8.63164045936
 05/01  15:00:00,232.839262662,30.5802229004,47.9524348655,0.0,37.1018798503,116.476155989,106.534759473,96.6089914134,9.90576805939,0.02
 05/01  16:00:00,232.401508295,30.6545400824,47.4409408,0.0,37.1018798503,116.476155989,113.992589721,95.4609578172,9.90576805939,8.62586384475
 05/01  17:00:00,231.752428453,30.6071865169,46.8403850856,0.0,37.1018798503,116.476155989,105.631365444,95.7055973846,9.90576805939,0.02
 05/01  18:00:00,139.013175941,28.1682757025,37.8058252792,0.0,24.7345865669,47.5788473902,76.4002297325,71.4273457028,4.9528840297,0.02
 05/01  19:00:00,144.494205837,28.5823208845,38.1744715557,0.0,24.7345865669,47.5788473902,82.6990424417,77.726158412,4.9528840297,0.02
 05/01  20:00:00,127.242051147,27.8196060756,33.5452980408,0.0,12.3672932834,38.6892022431,97.6448912227,94.6531608049,2.97173041782,0.02
 05/01  21:00:00,88.8246939885,15.1857928672,19.7227687004,0.0,12.3672932834,27.0668015668,58.1527799671,55.1610495493,2.97173041782,0.02
 05/01  22:00:00,77.4766068224,19.878040015,22.8607425926,0.0,4.12243109448,15.9888894789,94.6815741143,83.1080154621,2.97173041782,8.60182823439
 05/01  23:00:00,62.9973913377,12.3602485563,16.1167303076,0.0,4.12243109448,15.9888894789,51.6488569611,48.6571265432,2.97173041782,0.02
 05/01  24:00:00,77.2146671625,19.4422029814,23.0346401527,0.0,4.12243109448,15.9888894789,91.481084096,88.4893536782,2.97173041782,0.02
 05/02  01:00:00,62.8250770332,11.5636794639,16.7651422345,0.0,4.12243109448,15.9888894789,50.5099117376,47.5181813198,2.97173041782,0.02
 05/02  02:00:00,75.5537971422,18.5584664822,22.2816637455,0.0,4.12243109448,15.9888894789,85.4193452636,82.4276148458,2.97173041782,0.02
 05/02  03:00:00,63.7666338382,11.8033898324,17.4669888397,0.0,4.12243109448,15.9888894789,50.5969280628,47.605197645,2.97173041782,0.02
 05/02  04:00:00,116.407088152,28.0520524935,36.2266096493,0.0,12.3672932834,24.9413748627,112.811171739,107.83828771,4.9528840297,0.02
 05/02  05:00:00,129.356290834,28.3322988113,38.5740414297,10.3215246427,12.3672932834,24.9413748627,181.533361436,176.560477407,4.9528840297,0.02
 05/02  06:00:00,174.041641703,29.2954802331,38.7247847067,7.49330319269,24.7345865669,70.7195625826,147.549271855,137.623503795,9.90576805939,0.02
 05/02  07:00:00,205.171986056,29.5641658125,41.6770055793,3.70960765962,37.1018798503,92.3937384068,127.484922357,117.559154297,9.90576805939,0.02
 05/02  08:00:00,218.893387928,29.6640113226,44.5441636238,2.42066161512,37.1018798503,104.434947198,120.802120429,110.876352369,9.90576805939,0.02
 05/02  09:00:00,232.931798969,29.7640790469,47.3773068819,1.48421382353,37.1018798503,116.476155989,124.348566766,105.815814435,9.90576805939,8.626984271
 05/02  10:00:00,235.627254321,29.9630194491,50.3922549172,0.965215357281,37.1018798503,116.476155989,111.090542919,101.16477486,9.90576805939,0.02
 05/02  11:00:00,238.224031171,30.2415438728,53.3017477593,0.373697239865,37.1018798503,116.476155989,116.38696753,97.8494672163,9.90576805939,8.63173225459
 05/02  12:00:00,230.501120776,30.6213922836,57.5023371189,0.112202622101,37.1018798503,104.434947198,104.898976342,94.9732082828,9.90576805939,0.02
 05/02  13:00:00,246.977535219,30.9821993441,61.6716543136,0.0166496528682,37.1018798503,116.476155989,102.710355152,92.7845870931,9.90576805939,0.02
 05/02  14:00:00,249.103949737,31.3444889889,63.4526875934,0.0,37.1018798503,116.476155989,109.236793845,90.699523058,9.90576805939,8.63150272746
 05/02  15:00:00,248.745905165,31.5123937577,62.9269141649,0.0,37.1018798503,116.476155989,99.3000674353,89.3742993759,9.90576805939,0.02
 05/02  16:00:00,248.473093398,31.6256035243,62.5414633999,0.0,37.1018798503,116.476155989,107.066671191,88.5351762592,9.90576805939,8.62572687215
 05/02  17:00:00,247.573373958,31.5395174561,61.7290036323,0.0,37.1018798503,116.476155989,98.7039055594,88.7781375,9.90576805939,0.02
 05/02  18:00:00,150.318695317,28.2555981165,49.0240242149,0.0,24.7345865669,47.5788473902,71.4728355328,66.4999515031,4.9528840297,0.02
 05/02  19:00:00,154.722960202,28.6912801429,48.294268676,0.0,24.7345865669,47.5788473902,77.9075432347,72.934659205,4.9528840297,0.02
 05/02  20:00:00,134.213119964,27.6743270643,40.6616479065,0.0,12.3672932834,38.6892022431,92.9549024311,89.9631720133,2.97173041782,0.02
 05/02  21:00:00,96.4066387093,15.7087973076,26.7817101221,0.0,12.3672932834,27.0668015668,59.4679610461,56.4762306282,2.97173041782,0.02
 05/02  22:00:00,86.2113545867,20.3138770487,31.1596534362,0.0,4.12243109448,15.9888894789,83.7354157958,80.743685378,2.97173041782,0.02
 05/02  23:00:00,69.8259419573,13.3311524622,21.9502202152,0.0,4.12243109448,15.9888894789,64.4758297107,52.9022693833,2.97173041782,8.60182990961
 05/02  24:00:00,83.6257625133,19.878040015,29.0098985087,0.0,4.12243109448,15.9888894789,90.1631200125,87.1713895947,2.97173041782,0.02
 05/03  01:00:00,65.6643995002,12.3602485563,18.7837388012,0.0,4.12243109448,15.9888894789,51.0277637887,48.0360333708,2.97173041782,0.02
 05/03  02:00:00,78.1143337686,18.776384999,24.6242819038,0.0,4.12243109448,15.9888894789,82.0721811623,79.0804507444,2.97173041782,0.02
 05/03  03:00:00,62.5305384968,11.4765120572,16.5577713265,0.0,4.12243109448,15.9888894789,48.2247375906,45.2330071728,2.97173041782,0.02
 05/03  04:00:00,118.773733514,28.1900675542,38.4552400067,0.0,12.3672932834,24.9413748627,109.761317053,104.788433024,4.9528840297,0.02
 05/03  05:00:00,127.793843129,28.3747410835,41.0926328123,6.19804334338,12.3672932834,24.9413748627,178.012981832,173.040097802,4.9528840297,0.02
 05/03  06:00:00,176.419808289,29.4553611121,44.2485107473,4.18786292325,24.7345865669,70.7195625826,144.44057339,134.514805331,9.90576805939,0.02
 05/03  07:00:00,209.807302154,29.7615535027,48.2709455368,1.55359755416,37.1018798503,92.3937384068,123.748398075,113.822630016,9.90576805939,0.02
 05/03  08:00:00,225.857895732,29.9182099242,52.6099376087,1.06520339852,37.1018798503,104.434947198,116.082065149,106.156297089,9.90576805939,0.02
 05/03  09:00:00,242.732794807,30.1395010483,57.51277043,0.774325242266,37.1018798503,116.476155989,120.476057002,101.944556303,9.90576805939,8.6257326397
 05/03  10:00:00,249.147632665,30.5385109473,63.9191313559,0.383233451308,37.1018798503,116.476155989,107.965601381,98.0398333217,9.90576805939,0.02
 05/03  11:00:00,256.493711934,30.9272205338,71.190834599,0.0686200372904,37.1018798503,116.476155989,113.34019891,94.8014954135,9.90576805939,8.63293543712
 05/03  12:00:00,250.740819647,31.3367409664,77.1354148479,0.00347906811585,37.1018798503,104.434947198,101.929211593,92.0034435334,9.90576805939,0.02
 05/03  13:00:00,265.358429495,31.5722293979,79.4791793264,0.0,37.1018798503,116.476155989,100.26980773,90.3440396703,9.90576805939,0.02
 05/03  14:00:00,267.658652658,31.8197834272,81.532095208,0.0,37.1018798503,116.476155989,107.463371264,88.9261986886,9.90576805939,8.63140451585
 05/03  15:00:00,269.627863057,32.0787721177,83.2425041989,0.0,37.1018798503,116.476155989,96.7294512257,86.8036831663,9.90576805939,0.02
 05/03  16:00:00,270.63923789,32.3836834937,83.9495254702,0.0,37.1018798503,116.476155989,103.237995624,84.7065977138,9.90576805939,8.62562985086
 05/03  17:00:00,270.395679365,32.4431506141,83.6476806819,0.0,37.1018798503,116.476155989,94.0084657262,84.0826976668,9.90576805939,0.02
 05/03  18:00:00,165.847303631,28.3437065127,64.4645267726,0.0,24.7345865669,47.5788473902,67.8325699158,62.8596858861,4.9528840297,0.02
 05/03  19:00:00,164.019020508,28.2567265427,60.3740519668,0.0,24.7345865669,47.5788473902,74.0401712524,69.0672872227,4.9528840297,0.02
 05/03  20:00:00,153.873144089,28.582807758,59.4131940994,0.0,12.3672932834,38.6892022431,88.6598662015,85.6681357837,2.97173041782,0.02
 05/03  21:00:00,107.703452065,17.4326866026,36.3063220263,0.0,12.3672932834,27.0668015668,60.797462412,57.8057319941,2.97173041782,0.02
 05/03  22:00:00,98.4707688598,21.6334505815,42.0753374796,0.0,4.12243109448,15.9888894789,81.2951603806,78.3034299628,2.97173041782,0.02
 05/03  23:00:00,77.4410687065,14.3020563681,28.5702863345,0.0,4.12243109448,15.9888894789,58.3461548571,55.3544244393,2.97173041782,0.02
 05/03  24:00:00,94.9470392356,20.6044350711,39.6047801942,0.0,4.12243109448,15.9888894789,97.2372738237,85.663717812,2.97173041782,8.60182559392
 05/04  01:00:00,74.5644505325,13.5345430779,26.4853384755,0.0,4.12243109448,15.9888894789,57.4541767451,54.4624463273,2.97173041782,0.02
 05/04  02:00:00,86.6060532989,19.4422029814,32.4260266244,0.0,4.12243109448,15.9888894789,91.6206331623,88.6289027445,2.97173041782,0.02
 05/04  03:00:00,73.9621784436,13.5926546824,25.8249549767,0.0,4.12243109448,15.9888894789,58.9864127732,55.9946823554,2.97173041782,0.02
 05/04  04:00:00,127.511647088,27.8196060756,47.5636151009,0.0,12.3672932834,24.9413748627,109.194894283,104.222010253,4.9528840297,0.02
 05/04  05:00:00,139.815936375,29.1218504782,54.1701473341,4.39551272092,12.3672932834,24.9413748627,175.882385748,170.909501719,4.9528840297,0.02
 05/04  06:00:00,187.85565198,29.4399923325,57.7401114358,2.14747475936,24.7345865669,70.7195625826,142.905430071,132.979662011,9.90576805939,0.02
 05/04  07:00:00,222.736158735,29.8833041018,61.9412471816,0.690403519724,37.1018798503,92.3937384068,122.291519373,112.365751313,9.90576805939,0.02
 05/04  08:00:00,239.705882814,30.1556404542,66.8753728082,0.410333431462,37.1018798503,104.434947198,114.887965412,104.962197352,9.90576805939,0.02
 05/04  09:00:00,258.345826251,30.6053977826,73.2663620337,0.167868247426,37.1018798503,116.476155989,118.342349688,99.8098365927,9.90576805939,8.62674503578
