Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  10:00:00,265.049772384,31.0280170753,79.7097192721,0.00528697388273,37.1018798503,116.476155989,103.14166818,93.2159001205,9.90576805939,0.02
 05/04  11:00:00,269.727768663,31.3749763543,84.0457644133,0.0,37.1018798503,116.476155989,99.6134628648,81.0748851343,9.90576805939,8.63280967119
 05/04  12:00:00,263.625493405,31.8093747543,89.5509337601,0.0,37.1018798503,104.434947198,78.4156681134,68.489900054,9.90576805939,0.02
 05/04  13:00:00,280.604306789,32.3559140341,93.9413864287,0.0,37.1018798503,116.476155989,68.8024475542,58.8766794948,9.90576805939,0.02
 05/04  14:00:00,282.580785254,32.8084746402,95.4655320067,0.0,37.1018798503,116.476155989,74.7389613097,56.2019195216,9.90576805939,8.63127372878
 05/04  15:00:00,284.934732054,33.2790257072,97.3491329387,0.0,37.1018798503,116.476155989,62.3769563665,52.4511883071,9.90576805939,0.02
 05/04  16:00:00,286.440464504,33.5616579753,98.5727727003,0.0,37.1018798503,116.476155989,67.3347540151,48.8034156289,9.90576805939,8.62557032685
 05/04  17:00:00,286.494448115,33.5889878777,98.600616843,0.0,37.1018798503,116.476155989,58.2203392528,48.2945711934,9.90576805939,0.02
 05/04  18:00:00,175.948218337,28.4378373435,74.4713139136,0.0,24.7345865669,47.5788473902,51.7045654523,46.7316814226,4.9528840297,0.02
 05/04  19:00:00,174.393670832,28.2624952487,70.7429370075,0.0,24.7345865669,47.5788473902,61.3555272555,56.3826432258,4.9528840297,0.02
 05/04  20:00:00,166.534016496,28.6940204583,71.962857302,0.0,12.3672932834,38.6892022431,77.8774295952,74.8856991774,2.97173041782,0.02
 05/04  21:00:00,115.822059972,17.541645861,44.3159726373,0.0,12.3672932834,27.0668015668,53.1495733463,50.1578429285,2.97173041782,0.02
 05/04  22:00:00,111.90677647,22.7786893008,54.3419497154,0.0,4.12243109448,15.9888894789,77.0950713796,74.1033409617,2.97173041782,0.02
 05/04  23:00:00,88.6573620046,15.7959647144,38.2685146314,0.0,4.12243109448,15.9888894789,53.8067123281,50.8149819103,2.97173041782,0.02
 05/04  24:00:00,106.62234376,21.8949528017,49.9654103076,0.0,4.12243109448,15.9888894789,83.8665173602,80.8747869423,2.97173041782,0.02
 05/05  01:00:00,85.1475279369,15.4472950874,35.1073502065,0.0,4.12243109448,15.9888894789,68.985029727,57.4131870717,2.97173041782,8.60011223751
 05/05  02:00:00,99.2053712716,21.3719483613,43.0714423526,0.0,4.12243109448,15.9888894789,85.8413906391,82.8496602213,2.97173041782,0.02
 05/05  03:00:00,70.6135095684,12.8953154285,23.1736253564,0.0,4.12243109448,15.9888894789,56.8084170761,53.8166866583,2.97173041782,0.02
 05/05  04:00:00,128.532664521,27.928565334,48.4756732888,0.0,12.3672932834,24.9413748627,107.028167019,102.055282989,4.9528840297,0.02
 05/05  05:00:00,139.359295933,29.0813571258,54.8573452903,3.29216770015,12.3672932834,24.9413748627,175.074231762,170.101347732,4.9528840297,0.02
 05/05  06:00:00,187.481690208,29.4399691261,58.1854040037,1.32824366173,24.7345865669,70.7195625826,142.129119877,132.203351818,9.90576805939,0.02
 05/05  07:00:00,221.282189912,29.970795758,60.7181963448,0.371995601306,37.1018798503,92.3937384068,122.334197688,112.408429629,9.90576805939,0.02
 05/05  08:00:00,234.27162149,30.2003903196,61.6887961271,0.117909705169,37.1018798503,104.434947198,115.866206787,105.940438727,9.90576805939,0.02
 05/05  09:00:00,246.450999549,30.4031311147,61.7315943105,0.0100787767699,37.1018798503,116.476155989,120.703312163,102.17087925,9.90576805939,8.62666485281
 05/05  10:00:00,246.764294772,30.625715417,61.8318340722,0.0,37.1018798503,116.476155989,109.10829727,99.1825292104,9.90576805939,0.02
 05/05  11:00:00,245.572743076,30.8810454425,60.3846862684,0.0,37.1018798503,116.476155989,106.288426011,96.3626579518,9.90576805939,0.02
 05/05  12:00:00,233.234392635,31.0785066239,59.890692807,0.0,37.1018798503,104.434947198,112.885050443,94.3506859945,9.90576805939,8.62859638911
 05/05  13:00:00,246.051331669,31.2367101859,60.5076327537,0.0,37.1018798503,116.476155989,102.511530321,92.5857622616,9.90576805939,0.02
 05/05  14:00:00,245.764560276,31.3896622957,60.0681113974,0.0,37.1018798503,116.476155989,109.612739122,91.0757913981,9.90576805939,8.63117966416
 05/05  15:00:00,245.909440518,31.547258775,60.0556241065,0.0,37.1018798503,116.476155989,99.0923916624,89.166623603,9.90576805939,0.02
 05/05  16:00:00,245.753999159,31.6400444587,59.8079166863,0.0,37.1018798503,116.476155989,106.482468323,87.9512390763,9.90576805939,8.62546118729
 05/05  17:00:00,242.754981029,31.5884071489,56.8617320367,0.0,37.1018798503,116.476155989,97.8844097927,87.9586417333,9.90576805939,0.02
 05/05  18:00:00,145.113515839,28.2554431092,43.8190093802,0.0,24.7345865669,47.5788473902,71.5665821159,66.5936980862,4.9528840297,0.02
 05/05  19:00:00,147.724564326,28.6912801429,43.645049673,0.0,24.7345865669,47.5788473902,78.3855505399,73.4126665102,4.9528840297,0.02
 05/05  20:00:00,130.91447101,27.8196060756,37.2177304047,0.0,12.3672932834,38.6892022431,93.1547002743,90.1629698564,2.97173041782,0.02
 05/05  21:00:00,90.6009686337,15.1857928672,21.4990503687,0.0,12.3672932834,27.0668015668,56.324676781,53.3329463632,2.97173041782,0.02
 05/05  22:00:00,81.1644400171,20.1685980375,26.2580184683,0.0,4.12243109448,15.9888894789,84.2627405026,81.2710100847,2.97173041782,0.02
 05/05  23:00:00,64.327815517,12.8081480218,16.975098779,0.0,4.12243109448,15.9888894789,57.7478608933,54.7561304755,2.97173041782,0.02
 05/05  24:00:00,80.5290963753,19.6601214982,26.1311513176,0.0,4.12243109448,15.9888894789,92.5822044019,89.5904739841,2.97173041782,0.02
 05/06  01:00:00,66.1446707989,12.3602485563,19.2640103953,0.0,4.12243109448,15.9888894789,52.562106785,49.5703763672,2.97173041782,0.02
 05/06  02:00:00,79.8496906277,18.5584664822,26.5775574479,0.0,4.12243109448,15.9888894789,82.7127682507,79.7210378329,2.97173041782,0.02
 05/06  03:00:00,67.2656398265,11.8251816841,20.9442030788,0.0,4.12243109448,15.9888894789,56.6048537717,45.0329358449,2.97173041782,8.60018750894
 05/06  04:00:00,100.618113411,26.5120949746,39.1120998412,0.0,4.12243109448,16.0517297156,117.596130312,114.604399894,2.97173041782,0.02
 05/06  05:00:00,107.208651439,27.6016875587,44.6130453832,0.0,4.12243109448,16.0517297156,116.912415214,113.920684796,2.97173041782,0.02
 05/06  06:00:00,129.001388918,29.1271171765,53.0721118133,0.0,4.12243109448,39.6058045677,97.4946098612,94.5028794434,2.97173041782,0.02
 05/06  07:00:00,176.712544666,29.1589014036,57.495797336,11.6126530965,12.3672932834,65.3531420225,154.990699428,150.017815399,4.9528840297,0.02
 05/06  08:00:00,180.044941113,29.1474900734,60.4042424359,9.15714711005,12.3672932834,68.2430321324,151.568219107,146.595335078,4.9528840297,0.02
 05/06  09:00:00,206.851777739,29.1758377802,63.2093836439,4.11362864962,16.4897243779,93.1370602926,140.335558329,132.390943881,7.92461444751,0.02
 05/06  10:00:00,206.307747263,29.1920582948,64.9297015665,1.83294827631,16.4897243779,93.1370602926,134.925891208,126.981276761,7.92461444751,0.02
 05/06  11:00:00,202.305466759,29.2178274757,61.6844840665,1.05010315306,16.4897243779,93.1370602926,131.783881345,123.839266897,7.92461444751,0.02
 05/06  12:00:00,189.540334477,29.2370933505,58.3720941384,0.729716224608,16.4897243779,83.9857416113,138.479877273,121.944820087,7.92461444751,8.61044273828
 05/06  13:00:00,188.0841958,29.2615874872,56.9334784766,0.687718528093,16.4897243779,83.9857416113,128.263234558,120.318620111,7.92461444751,0.02
 05/06  14:00:00,187.791547296,29.2839089141,56.643636961,0.662654145548,16.4897243779,83.9857416113,127.085175218,119.140560771,7.92461444751,0.02
 05/06  15:00:00,165.177065037,29.1271171765,52.3054959871,0.0,12.3672932834,70.6512738906,66.0671460024,61.0942619728,4.9528840297,0.02
 05/06  16:00:00,165.326240584,29.1271171765,52.454664431,0.0,12.3672932834,70.6512738906,65.3302401692,60.3573561395,4.9528840297,0.02
 05/06  17:00:00,152.612033304,29.1271171765,52.2639822502,0.0,12.3672932834,58.1284167478,69.1162397861,64.1433557564,4.9528840297,0.02
 05/06  18:00:00,110.52715755,27.8196060756,44.6741258402,0.0,12.3672932834,24.9413748627,92.279302195,87.3064181653,4.9528840297,0.02
 05/06  19:00:00,109.598185105,27.8196060756,41.3959867075,0.0,12.3672932834,24.9413748627,100.055002097,95.082118067,4.9528840297,0.02
 05/06  20:00:00,100.700145085,27.8196060756,37.8866206645,0.0,4.12243109448,16.0517297156,110.04757773,107.055847312,2.97173041782,0.02
 05/06  21:00:00,61.0265825131,11.783153322,14.7149652574,0.0,4.12243109448,15.9888894789,58.0854888096,55.0937583918,2.97173041782,0.02
 05/06  22:00:00,70.0495522937,15.9072569847,19.5010993663,0.0,4.12243109448,15.9888894789,77.9530467344,74.9613163166,2.97173041782,0.02
 05/06  23:00:00,74.6136344803,16.7728998362,23.2116170923,0.0,4.12243109448,15.9888894789,73.8178276285,70.8260972107,2.97173041782,0.02
 05/06  24:00:00,62.5286262269,13.2560474873,14.70385328,0.0,4.12243109448,15.9888894789,61.1671363551,58.1754059373,2.97173041782,0.02
 05/07  01:00:00,55.5682702336,11.0467062394,12.0744462439,0.0,2.06121554724,15.9888894789,57.1016818879,54.1099514701,2.97173041782,0.02
 05/07  02:00:00,78.6830685913,20.7497140823,25.2236764355,0.00380627083547,2.06121554724,15.9888894789,99.7561670294,88.1826147775,2.97173041782,8.60182183409
 05/07  03:00:00,67.757088338,17.6747299831,17.4540642855,0.0,2.06121554724,15.9888894789,84.827862177,81.8361317592,2.97173041782,0.02
 05/07  04:00:00,76.1316059583,22.0934124788,21.2891152351,0.0,2.06121554724,15.9888894789,106.321016212,103.329285794,2.97173041782,0.02
 05/07  05:00:00,69.1824906286,18.1105670167,18.3947121276,0.0489175759822,2.06121554724,15.9888894789,85.9608218299,82.9690914121,2.97173041782,0.02
 05/07  06:00:00,65.6614208683,22.9650865461,23.8767670342,0.165489184165,2.06121554724,15.9888894789,107.684196945,104.692466527,2.97173041782,0.02
 05/07  07:00:00,52.6313952142,17.6747299831,16.4233714443,0.0,2.06121554724,15.9888894789,87.382471862,84.3907414442,2.97173041782,0.02
 05/07  08:00:00,98.6515975362,23.9239280202,27.7779649046,0.487073609047,4.12243109448,41.7362269337,105.264459887,100.291575857,4.9528840297,0.02
 05/07  09:00:00,87.5544717217,19.0694084908,21.6436115518,0.477346520786,4.12243109448,41.7362269337,83.3306401925,78.3577561628,4.9528840297,0.02
 05/07  10:00:00,95.8843864178,23.4009235798,25.3101869991,0.653021829456,4.12243109448,41.7362269337,103.147862716,98.1749786868,4.9528840297,0.02
 05/07  11:00:00,89.2378163656,19.4180781177,22.576793496,0.883724998061,4.12243109448,41.7362269337,83.6657543445,78.6928703149,4.9528840297,0.02
 05/07  12:00:00,97.9825239725,23.8367606135,26.6660074245,0.914343437074,4.12243109448,41.7362269337,102.628548398,97.6556643686,4.9528840297,0.02
 05/07  13:00:00,89.5119950082,19.4180781177,22.537366583,1.19591272045,4.12243109448,41.7362269337,83.9189929517,78.946108922,4.9528840297,0.02
 05/07  14:00:00,96.6089235277,23.4009235798,25.7248384469,1.02053063212,4.12243109448,41.7362269337,103.596053384,98.6231693548,4.9528840297,0.02
 05/07  15:00:00,87.8565073624,18.982241084,21.5197738597,1.0126458119,4.12243109448,41.7362269337,83.5012296349,78.5283456052,4.9528840297,0.02
 05/07  16:00:00,82.450668529,23.8367606135,27.4401299998,1.56883935184,4.12243109448,24.8785346261,103.644392029,98.6715079995,4.9528840297,0.02
 05/07  17:00:00,58.427698869,18.5464040504,20.0562285785,1.29177262291,2.06121554724,15.9888894789,86.9076432385,83.9159128207,2.97173041782,0.02
 05/07  18:00:00,62.3624424471,22.0934124788,21.614952077,0.0,2.06121554724,15.9888894789,110.290087651,107.298357233,2.97173041782,0.02
 05/07  19:00:00,63.1791881886,18.8950736773,21.3169196018,2.08473459514,2.06121554724,15.9888894789,89.3566349463,86.3649045284,2.97173041782,0.02
 05/07  20:00:00,77.101990244,22.0934124788,22.2594998355,0.0,2.06121554724,15.9888894789,111.594535388,108.60280497,2.97173041782,0.02
 05/07  21:00:00,76.7950560652,18.982241084,22.4275670623,2.75695422503,2.06121554724,15.9888894789,89.7801368958,86.788406478,2.97173041782,0.02
 05/07  22:00:00,85.3128046684,23.2265887663,26.7474145299,2.58972338897,2.06121554724,15.9888894789,111.978595654,108.986865236,2.97173041782,0.02
 05/07  23:00:00,68.9139241977,17.6747299831,18.6109004606,0.0,2.06121554724,15.9888894789,90.1768855517,87.1851551339,2.97173041782,0.02
 05/07  24:00:00,86.9116569512,23.2919643214,27.6737603221,3.19685425801,2.06121554724,15.9888894789,112.877909885,109.886179467,2.97173041782,0.02
 05/08  01:00:00,79.6125799737,18.8732818256,22.8108710668,3.23891778084,4.12243109448,15.9888894789,90.1123699616,87.1206395438,2.97173041782,0.02
 05/08  02:00:00,87.7509615854,23.0522539529,27.2770264314,2.61138759923,4.12243109448,15.9888894789,111.315126667,108.323396249,2.97173041782,0.02
 05/08  03:00:00,74.9823880364,18.1105670167,21.0125759737,1.16973566167,4.12243109448,15.9888894789,89.738495107,86.7467646891,2.97173041782,0.02
 05/08  04:00:00,120.973220924,28.5460011317,36.0440978398,4.25469642794,12.3672932834,24.9413748627,126.263721399,121.290837369,4.9528840297,0.02
 05/08  05:00:00,145.875301147,28.285176478,38.8531488296,26.6085502665,12.3672932834,24.9413748627,195.574221878,190.601337848,4.9528840297,0.02
 05/08  06:00:00,188.61937221,29.2029420383,40.4698482644,22.7676752901,24.7345865669,70.7195625826,168.919570306,150.4120169,9.90576805939,8.60178534647
 05/08  07:00:00,216.277596144,29.2389431403,41.7171156466,15.100340384,37.1018798503,92.3937384068,139.183386686,129.257618627,9.90576805939,0.02
 05/08  08:00:00,227.148594641,29.2504177965,43.1707435998,12.4629410933,37.1018798503,104.434947198,132.208129592,122.282361532,9.90576805939,0.02
 05/08  09:00:00,237.76227777,29.2866523565,44.827066932,9.34240309744,37.1018798503,116.476155989,126.450319577,116.524551517,9.90576805939,0.02
 05/08  10:00:00,236.999541478,29.3614371643,47.3447487863,5.98658939445,37.1018798503,116.476155989,129.873866844,111.338785365,9.90576805939,8.62931341977
 05/08  11:00:00,238.131199114,29.4407548554,50.0240743124,4.35941131349,37.1018798503,116.476155989,118.197946274,108.272178215,9.90576805939,0.02
 05/08  12:00:00,226.902287136,29.5190028013,51.8936409024,3.22442486535,37.1018798503,104.434947198,124.506868247,105.973108101,9.90576805939,8.62799208636
 05/08  13:00:00,238.914337638,29.6020505204,52.3117730166,2.69357522168,37.1018798503,116.476155989,113.660976546,103.735208487,9.90576805939,0.02
 05/08  14:00:00,237.515915086,29.6697143584,51.285970914,2.2534281602,37.1018798503,116.476155989,120.609912957,102.073338671,9.90576805939,8.63080622689
 05/08  15:00:00,236.895733415,29.7343978981,50.9246475655,1.93016765863,37.1018798503,116.476155989,110.649919552,100.724151492,9.90576805939,0.02
 05/08  16:00:00,236.948678006,29.7865049321,51.0952879611,1.7608817716,37.1018798503,116.476155989,109.587011368,99.661243309,9.90576805939,0.02
 05/08  17:00:00,237.022742577,29.8160267877,51.1589470343,1.74289323956,37.1018798503,116.476155989,117.468753075,98.946095185,9.90576805939,8.6168898309
 05/08  18:00:00,142.897888459,27.8631897789,41.9956411088,0.0,24.7345865669,47.5788473902,78.613181079,73.6402970493,4.9528840297,0.02
 05/08  19:00:00,146.474764333,28.473361626,42.6131787863,0.0,24.7345865669,47.5788473902,84.4577094691,79.4848254394,4.9528840297,0.02
 05/08  20:00:00,126.003870357,26.9479320082,33.1788161115,0.0,12.3672932834,38.6892022431,98.7792079689,95.7874775511,2.97173041782,0.02
 05/08  21:00:00,89.5299722395,15.0114580538,20.6023959364,0.0,12.3672932834,27.0668015668,58.2949398041,55.3032093863,2.97173041782,0.02
 05/08  22:00:00,83.4506439733,20.5753792689,28.1374419156,0.0,4.12243109448,15.9888894789,85.5122329639,82.5205025461,2.97173041782,0.02
 05/08  23:00:00,61.831385494,12.3723109881,14.9145065135,0.0,4.12243109448,15.9888894789,59.1336623677,56.1419319499,2.97173041782,0.02
 05/08  24:00:00,84.1829307368,20.6625466756,28.7612704083,0.0212908184059,4.12243109448,15.9888894789,93.7278105865,90.7360801686,2.97173041782,0.02
 05/09  01:00:00,58.3392673698,10.7791728033,13.0638402995,0.0,4.12243109448,15.9888894789,49.706007684,46.7142772662,2.97173041782,0.02
 05/09  02:00:00,79.7551424969,19.4301405495,25.5757891445,0.0355468347042,4.12243109448,15.9888894789,84.2382751371,81.2465447193,2.97173041782,0.02
 05/09  03:00:00,62.6286673474,11.5636794639,16.4889114727,0.0798220776214,4.12243109448,15.9888894789,49.6809773721,46.6892469543,2.97173041782,0.02
 05/09  04:00:00,119.485493882,28.3644023676,38.8723113716,0.120354860377,12.3672932834,24.9413748627,115.345883169,110.372999139,4.9528840297,0.02
 05/09  05:00:00,135.801294663,28.3191139583,41.7446801942,13.6090751871,12.3672932834,24.9413748627,181.809759788,176.836875758,4.9528840297,0.02
 05/09  06:00:00,181.855255432,29.2739135421,45.6116355776,10.7907999424,24.7345865669,70.7195625826,147.63187115,137.706103091,9.90576805939,0.02
 05/09  07:00:00,216.198783728,29.4933673324,50.3165843204,6.16762438728,37.1018798503,92.3937384068,136.730797676,118.21873518,9.90576805939,8.60629443669
 05/09  08:00:00,232.529374813,29.6057826929,55.9502930452,4.70880612728,37.1018798503,104.434947198,121.742082429,111.81631437,9.90576805939,0.02
 05/09  09:00:00,253.406691622,29.6982578272,65.7776085825,3.62469369593,37.1018798503,116.476155989,117.208691823,107.282923763,9.90576805939,0.02
 05/09  10:00:00,260.898097456,29.8096131178,74.1729585672,2.60874042841,37.1018798503,116.476155989,111.167851485,92.6312726649,9.90576805939,8.63081076112
 05/09  11:00:00,258.746645653,29.9294844813,72.7885344723,1.72169429049,37.1018798503,116.476155989,101.594745257,91.668977198,9.90576805939,0.02
 05/09  12:00:00,237.433537251,29.9956986649,63.8475980459,1.32501545293,37.1018798503,104.434947198,117.44466881,98.9109989266,9.90576805939,8.62790182381
 05/09  13:00:00,244.537333084,30.0692023153,58.919363027,1.24183988646,37.1018798503,116.476155989,107.869722448,97.9439543887,9.90576805939,0.02
 05/09  14:00:00,243.320385925,30.1810046755,57.6757190555,1.15688014492,37.1018798503,116.476155989,106.706498096,96.7807300365,9.90576805939,0.02
 05/09  15:00:00,242.786268411,30.2584895183,57.154951894,1.06629103453,37.1018798503,116.476155989,114.223293846,95.6883171229,9.90576805939,8.62920866339
 05/09  16:00:00,241.450406729,30.2910304221,55.8110393559,1.04235810161,37.1018798503,116.476155989,104.820565589,94.8947975296,9.90576805939,0.02
 05/09  17:00:00,239.849493829,30.3077220473,54.220732534,1.01616161762,37.1018798503,116.476155989,104.229686072,94.3039180129,9.90576805939,0.02
 05/09  18:00:00,143.369261132,27.9721490373,42.3580390072,0.0,24.7345865669,47.5788473902,84.4035481489,70.8424461047,4.9528840297,8.60821801448
 05/09  19:00:00,146.787296232,28.473361626,42.9257101124,0.0,24.7345865669,47.5788473902,81.567323975,76.5944399453,4.9528840297,0.02
 05/09  20:00:00,132.081902722,27.8196060756,38.385178955,0.0,12.3672932834,38.6892022431,95.8265162612,92.8347858434,2.97173041782,0.02
 05/09  21:00:00,85.5265189053,14.1397839864,17.4706200543,0.0,12.3672932834,27.0668015668,62.2705391506,59.2788087328,2.97173041782,0.02
 05/09  22:00:00,81.0875656714,20.1685980375,26.1811452022,0.0,4.12243109448,15.9888894789,86.1332922835,83.1415618657,2.97173041782,0.02
 05/09  23:00:00,63.9855308154,12.8081480218,16.632815161,0.0,4.12243109448,15.9888894789,58.5299394086,55.5382089908,2.97173041782,0.02
 05/09  24:00:00,84.5321131211,20.6625466756,29.1317439734,0.0,4.12243109448,15.9888894789,93.7085128653,90.7167824475,2.97173041782,0.02
 05/10  01:00:00,61.8395230925,12.3723109881,14.9226444987,0.0,4.12243109448,15.9888894789,60.1182223086,57.1264918908,2.97173041782,0.02
 05/10  02:00:00,81.9321132515,19.8659775832,27.327685042,0.0247850262583,4.12243109448,15.9888894789,86.6242279875,83.6324975696,2.97173041782,0.02
 05/10  03:00:00,61.3238082261,11.3893446504,15.3884549962,0.0497546165755,4.12243109448,15.9888894789,49.8749760333,46.8832456155,2.97173041782,0.02
 05/10  04:00:00,116.591623967,28.0375245924,36.3514544374,0.0742200270744,12.3672932834,24.9413748627,113.163365247,108.190481218,4.9528840297,0.02
 05/10  05:00:00,136.833144417,28.8285549782,42.2545140117,13.6216504788,12.3672932834,24.9413748627,179.869465755,174.896581726,4.9528840297,0.02
 05/10  06:00:00,177.151879842,29.2760791216,42.1642063881,9.53268833924,24.7345865669,70.7195625826,146.345376525,136.419608465,9.90576805939,0.02
 05/10  07:00:00,210.319713035,29.6220361716,45.1446420686,5.33183359659,37.1018798503,92.3937384068,126.734620669,116.80885261,9.90576805939,0.02
 05/10  08:00:00,222.810927998,29.7260245209,47.1403929152,3.6799883572,37.1018798503,104.434947198,128.508723689,109.979817677,9.90576805939,8.62313795298
 05/10  09:00:00,236.663927124,29.8006029515,49.803997198,2.75321890356,37.1018798503,116.476155989,116.149979736,106.224211677,9.90576805939,0.02
 05/10  10:00:00,241.077454161,29.9076029326,55.1401044329,1.72295685551,37.1018798503,116.476155989,120.93540876,102.399024724,9.90576805939,8.63061597681
 05/10  11:00:00,249.134638034,30.0448985134,63.6215041798,1.16131373967,37.1018798503,116.476155989,109.752345129,99.8265770698,9.90576805939,0.02
 05/10  12:00:00,248.0206017,30.3635287814,74.8275542384,0.564318757648,37.1018798503,104.434947198,103.914722284,93.9889542247,9.90576805939,0.02
 05/10  13:00:00,260.631803053,30.6588431638,75.491295097,0.174715127355,37.1018798503,116.476155989,107.846605187,89.3086466738,9.90576805939,8.63219045358
 05/10  14:00:00,257.212944619,30.9145304865,71.9692706058,0.0223943253212,37.1018798503,116.476155989,101.775610386,91.8498423267,9.90576805939,0.02
 05/10  15:00:00,260.219914015,31.1853016263,74.7280484055,0.0,37.1018798503,116.476155989,108.110575492,89.5757281145,9.90576805939,8.629079318
 05/10  16:00:00,258.399627718,31.3084023341,72.7852707114,0.0,37.1018798503,116.476155989,98.4413193623,88.5155513029,9.90576805939,0.02
 05/10  17:00:00,254.679079582,31.3163430592,69.0578769993,0.0,37.1018798503,116.476155989,98.53582269,88.6100546306,9.90576805939,0.02
 05/10  18:00:00,157.633808054,28.2554431092,56.3392877701,0.0,24.7345865669,47.5788473902,70.9013313248,65.9284472951,4.9528840297,0.02
 05/10  19:00:00,162.588517015,28.6912801429,58.5089945161,0.0,24.7345865669,47.5788473902,85.7491693061,72.188095803,4.9528840297,8.60818947343
 05/10  20:00:00,153.713174691,27.8196060756,60.01644883,0.0,12.3672932834,38.6892022431,90.6662696403,87.6745392225,2.97173041782,0.02
 05/10  21:00:00,116.437897386,17.7595643778,44.7139065242,0.0,12.3672932834,27.0668015668,55.6572585982,52.6655281803,2.97173041782,0.02
 05/10  22:00:00,106.932868161,21.5462831748,50.6246059778,0.0,4.12243109448,15.9888894789,76.7004559657,73.7087255478,2.97173041782,0.02
 05/10  23:00:00,84.3378148287,15.0986254605,34.6463083169,0.0,4.12243109448,15.9888894789,56.7478116348,53.7560812169,2.97173041782,0.02
 05/10  24:00:00,103.256179616,21.4155320647,47.0786685221,0.0,4.12243109448,15.9888894789,88.6301218129,85.6383913951,2.97173041782,0.02
 05/11  01:00:00,82.4328199273,14.5635585883,33.3005371851,0.0,4.12243109448,15.9888894789,55.9486003989,52.9568699811,2.97173041782,0.02
 05/11  02:00:00,99.6000029984,20.979695031,43.858328975,0.0,4.12243109448,15.9888894789,92.8600915153,89.8683610975,2.97173041782,0.02
 05/11  03:00:00,73.5730877121,12.8081480218,26.2203723428,0.0,4.12243109448,15.9888894789,57.2358465522,54.2441161344,2.97173041782,0.02
 05/11  04:00:00,140.450213496,28.2772349609,60.0445539519,0.0,12.3672932834,24.9413748627,107.950170985,102.977286955,4.9528840297,0.02
 05/11  05:00:00,145.804188933,28.4544193633,61.8136783894,3.40766656573,12.3672932834,24.9413748627,174.981785942,170.008901912,4.9528840297,0.02
 05/11  06:00:00,198.677682697,29.6674554594,71.1453805351,1.68594105056,24.7345865669,70.7195625826,140.316451641,130.390683582,9.90576805939,0.02
 05/11  07:00:00,236.024683089,30.1765409889,75.1040606986,0.522886713746,37.1018798503,92.3937384068,112.522625262,102.596857203,9.90576805939,0.02
 05/11  08:00:00,252.520398212,30.7302264178,79.2225122157,0.303116535612,37.1018798503,104.434947198,106.855514208,88.3266378342,9.90576805939,8.62310831416
 05/11  09:00:00,269.393384536,31.2369927969,83.7074001179,0.142895213892,37.1018798503,116.476155989,86.0540702497,76.1283021903,9.90576805939,0.02
 05/11  10:00:00,274.296697241,31.5771528452,88.4035533879,0.00923397892413,37.1018798503,116.476155989,74.5909375291,64.6651694697,9.90576805939,0.02
 05/11  11:00:00,278.134643126,31.7915796597,92.0361145081,0.0,37.1018798503,116.476155989,75.4958911109,56.9581428969,9.90576805939,8.63198015464
 05/11  12:00:00,269.996043545,32.0967523183,95.6341228418,0.0,37.1018798503,104.434947198,60.2459102929,50.3201422336,9.90576805939,0.02
 05/11  13:00:00,285.289597561,32.5259819414,98.4566389875,0.0,37.1018798503,116.476155989,63.8136846275,45.2777084431,9.90576805939,8.63020812504
 05/11  14:00:00,288.172052461,32.9229343756,100.942400894,0.0,37.1018798503,116.476155989,51.8822248208,41.9564567614,9.90576805939,0.02
 05/11  15:00:00,290.153319883,33.3406729147,102.506067297,0.0,37.1018798503,116.476155989,56.2087046133,37.6739478448,9.90576805939,8.62898870908
 05/11  16:00:00,289.299660624,33.5926621831,101.401054281,0.0,37.1018798503,116.476155989,51.2117859979,41.2860179385,9.90576805939,0.02
 05/11  17:00:00,286.561876331,33.448354991,98.808680885,0.0,37.1018798503,116.476155989,58.0102988941,48.0845308347,9.90576805939,0.02
 05/11  18:00:00,175.415660119,28.4365423048,73.9400492905,0.0,24.7345865669,47.5788473902,55.0925619136,50.1196778839,4.9528840297,0.02
 05/11  19:00:00,166.156928984,28.2599261318,62.5087625161,0.0,24.7345865669,47.5788473902,71.3518237697,66.37893974,4.9528840297,0.02
 05/11  20:00:00,150.941677185,28.5835922571,56.4809454434,0.0,12.3672932834,38.6892022431,96.7502751556,85.1703893075,2.97173041782,8.60815543033
 05/11  21:00:00,107.579283213,17.4326866026,36.18216422,0.0,12.3672932834,27.0668015668,60.9322789784,57.9405485605,2.97173041782,0.02
 05/11  22:00:00,99.8367069835,21.575338977,43.4993887272,0.0,4.12243109448,15.9888894789,83.4315326635,80.4398022457,2.97173041782,0.02
 05/11  23:00:00,83.5270517305,15.6216299009,33.3125405511,0.0,4.12243109448,15.9888894789,58.8669035943,55.8751731765,2.97173041782,0.02
 05/11  24:00:00,98.2620655996,21.4155320647,42.0845543195,0.0,4.12243109448,15.9888894789,91.663940227,88.6722098091,2.97173041782,0.02
 05/12  01:00:00,70.2428323168,12.8081480218,22.8901168462,0.0,4.12243109448,15.9888894789,56.8050371766,53.8133067588,2.97173041782,0.02
 05/12  02:00:00,90.2999422858,20.7497140823,34.8124059527,0.0,4.12243109448,15.9888894789,87.7577292321,84.7659988143,2.97173041782,0.02
 05/12  03:00:00,61.194042476,11.488574489,15.1850574153,0.0,4.12243109448,15.9888894789,55.3686879882,52.3769575704,2.97173041782,0.02
 05/12  04:00:00,121.70443506,28.2772349609,41.2987754711,0.0,12.3672932834,24.9413748627,110.723684782,105.750800752,4.9528840297,0.02
 05/12  05:00:00,125.706310126,28.4391398576,41.0342553892,4.10449025064,12.3672932834,24.9413748627,177.105957982,172.133073952,4.9528840297,0.02
 05/12  06:00:00,168.42859864,29.5732885336,40.324737152,2.35166731664,24.7345865669,70.7195625826,143.663633183,133.737865124,9.90576805939,0.02
 05/12  07:00:00,202.314288247,29.852917671,41.392424772,0.847754445177,37.1018798503,92.3937384068,123.429326554,113.503558495,9.90576805939,0.02
 05/12  08:00:00,215.237480094,30.0278748383,42.2882737248,0.656808564139,37.1018798503,104.434947198,116.609737113,106.683969053,9.90576805939,0.02
 05/12  09:00:00,228.743866275,30.3447050658,43.5950976176,0.497935043569,37.1018798503,116.476155989,120.096457145,101.564648101,9.90576805939,8.6260409846
 05/12  10:00:00,230.727046651,30.6123010123,45.5740910042,0.233933313663,37.1018798503,116.476155989,108.457719828,98.5319517683,9.90576805939,0.02
 05/12  11:00:00,232.117345825,30.8393671541,46.9558747152,0.0151272077191,37.1018798503,116.476155989,114.658366525,96.1207703244,9.90576805939,8.6318281409
 05/12  12:00:00,221.862629468,31.1245137347,48.4729759883,0.0,37.1018798503,104.434947198,103.592885106,93.6671170468,9.90576805939,0.02
 05/12  13:00:00,235.74368696,31.3043140831,50.1323905464,0.0,37.1018798503,116.476155989,110.406889301,91.8692748163,9.90576805939,8.63184642502
 05/12  14:00:00,238.301447515,31.5419762887,52.4527638958,0.0,37.1018798503,116.476155989,99.9730765049,90.0473084455,9.90576805939,0.02
 05/12  15:00:00,240.34791557,31.8351458404,54.2062223419,0.0,37.1018798503,116.476155989,97.830992984,87.9052249246,9.90576805939,0.02
 05/12  16:00:00,240.438933594,32.0514777826,54.081475585,0.0,37.1018798503,116.476155989,104.932086508,86.4015036569,9.90576805939,8.6248147917
 05/12  17:00:00,238.383527982,31.9636155345,52.1150898963,0.0,37.1018798503,116.476155989,96.5598530263,86.6340849669,9.90576805939,0.02
 05/12  18:00:00,142.634144878,28.2554431092,39.9702091432,0.0,24.7345865669,47.5788473902,70.4140661826,65.4411821529,4.9528840297,0.02
 05/12  19:00:00,147.8800946,28.6912801429,40.1801499493,0.0,24.7345865669,47.5788473902,76.9458391411,71.9729551114,4.9528840297,0.02
 05/12  20:00:00,130.140584421,27.5290480531,33.3765241149,0.0,12.3672932834,38.6892022431,91.8739837923,88.8822533745,2.97173041782,0.02
 05/12  21:00:00,96.5723683248,15.5344624942,22.1914529264,0.0,12.3672932834,27.0668015668,58.8641547808,55.872424363,2.97173041782,0.02
 05/12  22:00:00,83.6768171032,20.3138770487,24.3524292986,0.0,4.12243109448,15.9888894789,83.3720474214,80.3803170036,2.97173041782,0.02
 05/12  23:00:00,66.8519745184,13.2439850555,16.7700980474,0.0,4.12243109448,15.9888894789,57.4643659461,54.4726355283,2.97173041782,0.02
 05/12  24:00:00,81.693999422,19.878040015,21.0956916153,0.0,4.12243109448,15.9888894789,98.766011022,87.1930584309,2.97173041782,8.60122217326
 05/13  01:00:00,65.6235660229,12.5466458016,12.6497265705,0.0,4.12243109448,15.9888894789,59.0959154641,56.1041850463,2.97173041782,0.02
 05/13  02:00:00,83.4578590242,19.4301405495,20.6831411919,0.0,4.12243109448,15.9888894789,85.0311629276,82.0394325098,2.97173041782,0.02
 05/13  03:00:00,67.518156558,14.1397839864,12.8312687515,0.0,4.12243109448,15.9888894789,66.5288852513,63.5371548335,2.97173041782,0.02
 05/13  04:00:00,93.2520753535,27.6016875587,26.0954606892,0.0,4.12243109448,16.0517297156,117.566475447,114.574745029,2.97173041782,0.02
 05/13  05:00:00,90.9001121247,26.5120949746,21.398019522,0.0,4.12243109448,16.0517297156,118.641737135,115.650006717,2.97173041782,0.02
 05/13  06:00:00,111.210325944,29.1271171765,25.361751521,0.128604296978,4.12243109448,39.6058045677,99.3505754986,96.3588450808,2.97173041782,0.02
 05/13  07:00:00,163.506683576,29.1681654102,29.1098910113,16.3896202326,12.3672932834,65.3531420225,156.710048126,151.737164096,4.9528840297,0.02
 05/13  08:00:00,161.64694195,29.1529837644,29.908137032,13.574365232,12.3672932834,68.2430321324,153.1539362,148.18105217,4.9528840297,0.02
 05/13  09:00:00,187.13903651,29.17746703,31.6202371257,8.10018948184,16.4897243779,93.1370602926,141.936867032,133.992252585,7.92461444751,0.02
 05/13  10:00:00,187.590331164,29.1777685962,33.1547753107,5.71009608043,16.4897243779,93.1370602926,136.667841179,128.723226731,7.92461444751,0.02
 05/13  11:00:00,186.266682916,29.1778957713,34.9762696705,3.83165039148,16.4897243779,93.1370602926,133.853925316,125.909310869,7.92461444751,0.02
 05/13  12:00:00,178.673586755,29.1777073629,35.890166544,2.58913201851,16.4897243779,83.9857416113,140.312392229,123.777507492,7.92461444751,8.61027028922
 05/13  13:00:00,181.556926481,29.1845447722,36.438554744,1.89739042952,16.4897243779,83.9857416113,129.82343893,121.878824483,7.92461444751,0.02
 05/13  14:00:00,182.173379693,29.1975578828,38.5198232329,1.49050796936,16.4897243779,83.9857416113,128.026042272,120.081427825,7.92461444751,0.02
 05/13  15:00:00,160.470930299,29.1271171765,35.9322461688,0.0,12.3672932834,70.6512738906,66.7450420788,61.7721580491,4.9528840297,0.02
 05/13  16:00:00,160.528123595,29.1271171765,36.2211424245,0.0,12.3672932834,70.6512738906,66.4143908148,61.4415067851,4.9528840297,0.02
 05/13  17:00:00,142.306468057,29.1271171765,34.5968054165,0.0,12.3672932834,58.1284167478,71.1680619636,66.1951779339,4.9528840297,0.02
 05/13  18:00:00,103.963172141,27.8196060756,31.3100812017,0.0,12.3672932834,24.9413748627,93.8919311976,88.9190471679,4.9528840297,0.02
 05/13  19:00:00,100.951522412,27.6016875587,27.8833159372,0.0,12.3672932834,24.9413748627,101.576679801,96.6037957709,4.9528840297,0.02
 05/13  20:00:00,88.0422215476,26.5120949746,21.2421666671,0.0,4.12243109448,16.0517297156,111.880874061,108.889143643,2.97173041782,0.02
 05/13  21:00:00,65.4939993184,12.9453854118,14.5722942753,0.0,4.12243109448,15.9888894789,58.736001748,55.7442713302,2.97173041782,0.02
 05/13  22:00:00,78.5901013744,22.0934124788,17.4516025233,0.0,4.12243109448,15.9888894789,102.770214876,99.7784844581,2.97173041782,0.02
 05/13  23:00:00,69.1866561219,17.6747299831,13.4021486131,0.0,4.12243109448,15.9888894789,91.0308569211,79.4573162216,2.97173041782,8.60181028171
 05/13  24:00:00,84.4313683705,23.4009235798,21.8033203569,0.0805986860559,4.12243109448,15.9888894789,104.251313405,101.259582988,2.97173041782,0.02
 05/14  01:00:00,66.7287842067,17.6747299831,14.1890981788,0.0,2.06121554724,15.9888894789,84.7195741738,81.727843756,2.97173041782,0.02
 05/14  02:00:00,76.1033209668,22.0934124788,18.6954345832,0.0,2.06121554724,15.9888894789,106.859603668,103.86787325,2.97173041782,0.02
 05/14  03:00:00,70.754937154,17.6747299831,15.2485104868,0.0,2.06121554724,15.9888894789,85.9075818835,82.9158514657,2.97173041782,0.02
 05/14  04:00:00,86.3672779385,23.2265887663,22.8796404644,0.558781750918,2.06121554724,15.9888894789,107.517447687,104.525717269,2.97173041782,0.02
 05/14  05:00:00,67.146577302,17.6747299831,14.2758243042,0.0,2.06121554724,15.9888894789,86.884603455,83.8928730372,2.97173041782,0.02
 05/14  06:00:00,66.9844288584,23.2265887663,22.0033505285,0.879134778707,2.06121554724,15.9888894789,109.040525322,106.048794904,2.97173041782,0.02
 05/14  07:00:00,51.5476148548,17.6747299831,14.7285106291,0.0,2.06121554724,15.9888894789,87.2955790355,84.3038486177,2.97173041782,0.02
 05/14  08:00:00,100.469324395,23.9239280202,26.6060736826,0.537431722327,4.12243109448,41.7362269337,104.033221269,99.060337239,4.9528840297,0.02
 05/14  09:00:00,94.2642237429,19.0694084908,22.0579092643,0.191755951986,4.12243109448,41.7362269337,81.3950730153,76.4221889856,4.9528840297,0.02
 05/14  10:00:00,106.652810968,23.4880909865,27.3303582392,0.0861860513008,4.12243109448,41.7362269337,98.2064724101,93.2335883805,4.9528840297,0.02
 05/14  11:00:00,96.8288000775,19.4180781177,24.5138176187,0.0755176416775,4.12243109448,41.7362269337,79.1955619843,74.2226779546,4.9528840297,0.02
 05/14  12:00:00,108.677468405,23.8367606135,29.5509574171,0.0483495957989,4.12243109448,41.7362269337,96.7522528414,91.7793688117,4.9528840297,0.02
 05/14  13:00:00,96.651080603,18.982241084,23.7114849929,0.0233374529932,4.12243109448,41.7362269337,78.412749363,73.4398653333,4.9528840297,0.02
 05/14  14:00:00,111.581086687,23.4009235798,29.2805140171,0.0147040585827,4.12243109448,41.7362269337,95.9322500922,90.9593660625,4.9528840297,0.02
 05/14  15:00:00,103.410819655,19.4180781177,26.3455680825,0.0,4.12243109448,41.7362269337,76.9621334081,71.9892493784,4.9528840297,0.02
 05/14  16:00:00,99.9400500682,23.8367606135,30.9826154202,0.0,4.12243109448,24.8785346261,94.4583697612,89.4854857315,4.9528840297,0.02
 05/14  17:00:00,60.2191334452,14.5756210201,16.9700698018,0.0,2.06121554724,15.9888894789,65.0005860306,62.0088556128,2.97173041782,0.02
 05/14  18:00:00,62.6562189508,15.5592699538,19.9592360664,0.0,2.06121554724,15.9888894789,68.267134121,65.2754037031,2.97173041782,0.02
 05/14  19:00:00,62.6496464413,16.3310315866,19.2788606715,0.0102535253017,2.06121554724,15.9888894789,70.8181595973,67.8264291795,2.97173041782,0.02
 05/14  20:00:00,73.9423536212,16.9968495689,18.1012023488,0.032418897638,2.06121554724,15.9888894789,79.8126835512,76.8209531334,2.97173041782,0.02
 05/14  21:00:00,71.7122551117,18.0016077583,15.684571263,0.0258974583836,2.06121554724,15.9888894789,86.7982402968,83.806509879,2.97173041782,0.02
 05/14  22:00:00,81.2581730894,22.9650865461,20.4482455428,0.246698371826,2.06121554724,15.9888894789,109.884836972,106.893106554,2.97173041782,0.02
 05/14  23:00:00,67.9769178178,17.6747299831,14.414108513,0.0,2.06121554724,15.9888894789,88.6829192057,85.6911887878,2.97173041782,0.02
 05/14  24:00:00,82.1086360071,23.4009235798,21.6841795512,0.94881439407,2.06121554724,15.9888894789,110.889946412,107.898215994,2.97173041782,0.02
 05/15  01:00:00,73.9182573439,18.5464040504,16.8775815409,0.845842103838,4.12243109448,15.9888894789,88.8151223282,85.8233919104,2.97173041782,0.02
 05/15  02:00:00,77.8775262099,22.5292495125,17.7383145214,0.567043886245,4.12243109448,15.9888894789,111.03389091,108.042160492,2.97173041782,0.02
 05/15  03:00:00,73.7645670098,18.8079062706,17.0128409507,1.65662110001,4.12243109448,15.9888894789,98.0515266309,86.4779919232,2.97173041782,8.60180428987
 05/15  04:00:00,108.546926216,28.3135547137,26.1135263317,1.99142009154,12.3672932834,24.9413748627,126.469391938,121.496507908,4.9528840297,0.02
 05/15  05:00:00,135.045856878,28.2818199402,30.1655975094,24.4700144344,12.3672932834,24.9413748627,195.906668312,190.933784282,4.9528840297,0.02
 05/15  06:00:00,172.96490181,29.2154929784,28.4582052358,19.1122976741,24.7345865669,70.7195625826,160.089386534,150.163618474,9.90576805939,0.02
 05/15  07:00:00,202.485182989,29.2462438563,30.9067975609,12.110953948,37.1018798503,92.3937384068,137.940122721,128.014354662,9.90576805939,0.02
 05/15  08:00:00,214.851453093,29.2710023957,33.5784313068,9.73754714513,37.1018798503,104.434947198,130.618766171,120.692998111,9.90576805939,0.02
 05/15  09:00:00,229.55192047,29.3338175699,35.8138282639,7.53655654231,37.1018798503,116.476155989,125.84418886,115.9184208,9.90576805939,0.02
 05/15  10:00:00,229.681287472,29.4214599929,37.5436866361,4.89527429929,37.1018798503,116.476155989,129.54024648,111.004389789,9.90576805939,8.63008863187
 05/15  11:00:00,227.138902716,29.5017578861,39.905263007,3.37135968269,37.1018798503,116.476155989,117.654640232,107.728872173,9.90576805939,0.02
 05/15  12:00:00,216.71432773,29.5956082351,42.3480928797,2.50545346011,37.1018798503,104.434947198,123.339930581,104.806952491,9.90576805939,8.62721003007
 05/15  13:00:00,230.086277872,29.7152338105,44.2610609844,1.80308213538,37.1018798503,116.476155989,111.903712605,101.977944546,9.90576805939,0.02
 05/15  14:00:00,230.42881308,29.8386053662,45.1425385682,1.14090846197,37.1018798503,116.476155989,118.591806796,100.055999761,9.90576805939,8.63003897535
 05/15  15:00:00,229.663773726,29.9077349014,44.4964934874,0.953064077991,37.1018798503,116.476155989,109.005276031,99.0795079714,9.90576805939,0.02
 05/15  16:00:00,228.505090947,29.956286677,43.1648176901,1.07801496054,37.1018798503,116.476155989,108.520964052,98.5951959925,9.90576805939,0.02
 05/15  17:00:00,227.621766304,29.9553595436,42.0197913123,1.34176012832,37.1018798503,116.476155989,117.065497378,98.543277679,9.90576805939,8.61645163967
 05/15  18:00:00,134.670106693,27.8196060756,33.8114522998,0.0,24.7345865669,47.5788473902,79.3624094328,74.3895254031,4.9528840297,0.02
 05/15  19:00:00,137.953899425,28.5823208845,36.332530907,0.0,24.7345865669,47.5788473902,85.6134946085,80.6406105788,4.9528840297,0.02
 05/15  20:00:00,124.439629983,27.3837690419,31.1787485228,0.0,12.3672932834,38.6892022431,99.8837244807,96.8919940628,2.97173041782,0.02
 05/15  21:00:00,86.5719259957,14.6627884268,17.993024829,0.0,12.3672932834,27.0668015668,61.403119215,58.4113887972,2.97173041782,0.02
 05/15  22:00:00,80.9442056479,20.3138770487,25.8925063633,0.0,4.12243109448,15.9888894789,88.0933357665,85.1016053487,2.97173041782,0.02
 05/15  23:00:00,61.2909234236,12.3723109881,14.3740449962,0.0,4.12243109448,15.9888894789,60.0972980286,57.1055676108,2.97173041782,0.02
 05/15  24:00:00,82.0833640731,19.8659775832,27.4672205901,0.0365004709431,4.12243109448,15.9888894789,86.4391648216,83.4474344038,2.97173041782,0.02
 05/16  01:00:00,59.8474922089,10.9535076168,14.3851473574,0.0125835242399,4.12243109448,15.9888894789,49.7565573352,46.7648269173,2.97173041782,0.02
 05/16  02:00:00,81.2465109466,19.4301405495,27.0277657696,0.0749392161374,4.12243109448,15.9888894789,86.0210163808,83.0292859629,2.97173041782,0.02
 05/16  03:00:00,64.7381997574,11.8033898324,18.2847470016,0.153809147229,4.12243109448,15.9888894789,50.6997406426,47.7080102247,2.97173041782,0.02
 05/16  04:00:00,120.071532329,28.0520524935,39.7676764583,0.12337865224,12.3672932834,24.9413748627,112.999029826,108.026145796,4.9528840297,0.02
 05/16  05:00:00,138.23314302,28.3199716775,44.3574954912,13.4272510858,12.3672932834,24.9413748627,181.675250274,176.702366244,4.9528840297,0.02
 05/16  06:00:00,184.788418312,29.2777173712,49.0851526434,10.246642486,24.7345865669,70.7195625826,147.2659751,137.340207041,9.90576805939,0.02
 05/16  07:00:00,217.027600432,29.4965766904,51.2177419062,6.09208352637,37.1018798503,92.3937384068,128.199956807,118.274188747,9.90576805939,0.02
 05/16  08:00:00,229.942813226,29.5957358458,53.0620641378,5.02054635248,37.1018798503,104.434947198,131.068589115,112.541590012,9.90576805939,8.6212310435
 05/16  09:00:00,242.393764093,29.6693572842,54.3318842967,4.08643039578,37.1018798503,116.476155989,118.753022825,108.827254766,9.90576805939,0.02
 05/16  10:00:00,243.254511805,29.7312894043,55.7690091483,3.44746047996,37.1018798503,116.476155989,124.425858472,105.890885208,9.90576805939,8.6292052049
 05/16  11:00:00,244.462339521,29.7904877658,57.4650361929,2.89993250676,37.1018798503,116.476155989,113.339909403,103.414141344,9.90576805939,0.02
 05/16  12:00:00,235.181797515,29.8609811524,60.7402988325,2.31533590528,37.1018798503,104.434947198,111.113761671,101.187993612,9.90576805939,0.02
 05/16  13:00:00,249.180643183,29.9180600575,63.0185953815,1.93709125692,37.1018798503,116.476155989,117.941447419,99.4041573148,9.90576805939,8.6315220447
 05/16  14:00:00,250.168864226,29.9541288624,64.0384836855,1.86952688869,37.1018798503,116.476155989,108.304679323,98.378911264,9.90576805939,0.02
 05/16  15:00:00,251.082201965,30.0262359841,65.0565348268,1.69291034327,37.1018798503,116.476155989,115.43145398,96.897234054,9.90576805939,8.6284518669
 05/16  16:00:00,251.109767267,30.1282298214,65.2670012457,1.40860534662,37.1018798503,116.476155989,105.343185929,95.4174178698,9.90576805939,0.02
 05/16  17:00:00,250.569015133,30.1975730124,64.8365959556,1.23000160214,37.1018798503,116.476155989,104.49776027,94.5719922107,9.90576805939,0.02
 05/16  18:00:00,152.806635136,27.928565334,51.8389992746,0.0,24.7345865669,47.5788473902,76.2259372508,71.2530532211,4.9528840297,0.02
 05/16  19:00:00,155.743102514,28.473361626,54.2306770292,0.0,24.7345865669,47.5788473902,90.0707439031,76.5098474663,4.9528840297,8.60801240708
 05/16  20:00:00,143.936792274,27.8196060756,50.240076192,0.0,12.3672932834,38.6892022431,95.0177544285,92.0260240107,2.97173041782,0.02
 05/16  21:00:00,96.7989481952,14.924290647,27.9585493358,0.0,12.3672932834,27.0668015668,61.7811663658,58.7894359479,2.97173041782,0.02
 05/16  22:00:00,88.7618960791,19.878040015,34.1460343483,0.0,4.12243109448,15.9888894789,84.8776640157,81.8859335979,2.97173041782,0.02
 05/16  23:00:00,67.4211884498,12.3723109881,20.5043105523,0.0,4.12243109448,15.9888894789,57.8169478048,54.825217387,2.97173041782,0.02
 05/16  24:00:00,92.8937112743,20.5317955655,37.6240939669,0.0,4.12243109448,15.9888894789,89.5149632528,86.523232835,2.97173041782,0.02
 05/17  01:00:00,69.5041753612,12.7209806151,22.2386278799,0.0,4.12243109448,15.9888894789,58.1785467523,55.1868163345,2.97173041782,0.02
 05/17  02:00:00,91.4909514758,20.3138770487,36.4392527205,0.0,4.12243109448,15.9888894789,93.2400381703,90.2483077525,2.97173041782,0.02
 05/17  03:00:00,68.5430293298,11.694430574,22.3523455446,0.0,4.12243109448,15.9888894789,49.8836349473,46.8919045295,2.97173041782,0.02
 05/17  04:00:00,130.109905062,28.1246919991,49.8567889097,0.0,12.3672932834,24.9413748627,109.596746263,104.623862233,4.9528840297,0.02
 05/17  05:00:00,141.309547221,28.3702362876,52.5070301706,8.30385657743,12.3672932834,24.9413748627,178.010644579,173.037760549,4.9528840297,0.02
 05/17  06:00:00,191.398937588,29.4502720024,60.2522953678,5.51746499326,24.7345865669,70.7195625826,144.105690866,134.179922806,9.90576805939,0.02
 05/17  07:00:00,226.041529994,29.7759256484,63.4830627453,2.56135402436,37.1018798503,92.3937384068,123.565502697,113.639734637,9.90576805939,0.02
 05/17  08:00:00,238.805928607,29.9092265962,65.0943260235,1.53785924076,37.1018798503,104.434947198,125.002413932,106.474070159,9.90576805939,8.62257571343
 05/17  09:00:00,254.160442437,30.1148643838,68.6292662994,1.11024635862,37.1018798503,116.476155989,111.606313168,101.680545108,9.90576805939,0.02
 05/17  10:00:00,258.739244204,30.4762197439,73.3379156644,0.618386989226,37.1018798503,116.476155989,106.031475276,96.1057072168,9.90576805939,0.02
 05/17  11:00:00,261.394087287,30.8533126191,76.0837209015,0.150139331888,37.1018798503,116.476155989,106.50910871,87.9721017787,9.90576805939,8.63123887192
 05/17  12:00:00,249.928544962,31.2029640595,76.4537781173,0.00666971878646,37.1018798503,104.434947198,97.0815254653,87.1557574059,9.90576805939,0.02
 05/17  13:00:00,260.74554443,31.463638864,74.9749594949,0.0,37.1018798503,116.476155989,109.340156096,90.8031588845,9.90576805939,8.63122915172
 05/17  14:00:00,257.283784201,31.7256646364,71.2514428006,0.0,37.1018798503,116.476155989,99.5971313849,89.6713633255,9.90576805939,0.02
 05/17  15:00:00,254.675972686,31.9093883199,68.4600415186,0.0,37.1018798503,116.476155989,98.0887839535,88.1630158941,9.90576805939,0.02
 05/17  16:00:00,251.344965918,31.941217868,65.0978228074,0.0,37.1018798503,116.476155989,106.420490468,87.8903577576,9.90576805939,8.62436465098
 05/17  17:00:00,249.16330341,31.897461055,62.9610262619,0.0,37.1018798503,116.476155989,98.0468833313,88.1211152719,9.90576805939,0.02
 05/17  18:00:00,151.567927791,28.256144042,50.2727262474,0.0,24.7345865669,47.5788473902,70.9299531847,65.957069155,4.9528840297,0.02
 05/17  19:00:00,154.298606609,28.6919977823,52.5675462854,0.0,24.7345865669,47.5788473902,77.2443941689,72.2715101392,4.9528840297,0.02
 05/17  20:00:00,140.036171271,27.8196060756,46.3394357965,0.0,12.3672932834,38.6892022431,92.0668418232,89.0751114054,2.97173041782,0.02
 05/17  21:00:00,99.8244865011,15.8831321211,30.0252330398,0.0,12.3672932834,27.0668015668,64.2085533604,52.6317421709,2.97173041782,8.60508077168
 05/17  22:00:00,91.0688444105,20.6044350711,35.7265867259,0.0,4.12243109448,15.9888894789,83.1948989599,80.2031685421,2.97173041782,0.02
 05/17  23:00:00,68.7897238496,12.8081480218,21.4370081177,0.0,4.12243109448,15.9888894789,57.2905361069,54.298805689,2.97173041782,0.02
 05/17  24:00:00,92.2027507918,20.7497140823,36.7152142573,0.0,4.12243109448,15.9888894789,86.9270662348,83.935335817,2.97173041782,0.02
 05/18  01:00:00,63.9890789083,11.488574489,17.980093779,0.0,4.12243109448,15.9888894789,50.8084584,47.8167279821,2.97173041782,0.02
 05/18  02:00:00,91.3023528147,20.5317955655,36.0327349956,0.0,4.12243109448,15.9888894789,89.520697481,86.5289670632,2.97173041782,0.02
 05/18  03:00:00,61.6635736676,10.6048379898,16.5624819937,0.0,4.12243109448,15.9888894789,47.3124628089,44.3207323911,2.97173041782,0.02
 05/18  04:00:00,129.913549178,28.3861942193,49.3989304028,0.0,12.3672932834,24.9413748627,109.871023461,104.898139432,4.9528840297,0.02
