Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  05:00:00,136.047659375,28.4118492268,50.397473447,5.10991217763,12.3672932834,24.9413748627,176.832540696,171.859656666,4.9528840297,0.02
 05/18  06:00:00,186.269290293,29.5671906867,57.074882465,3.44831163912,24.7345865669,70.7195625826,143.329690897,133.403922838,9.90576805939,0.02
 05/18  07:00:00,223.834296008,29.87479547,61.9901902211,1.74812463367,37.1018798503,92.3937384068,123.553150155,113.627382095,9.90576805939,0.02
 05/18  08:00:00,241.118673969,30.0162956743,67.4686160395,1.36927399791,37.1018798503,104.434947198,117.581015287,107.655247227,9.90576805939,0.02
 05/18  09:00:00,257.983803559,30.1702143539,72.4975302929,1.00993973176,37.1018798503,116.476155989,119.306315344,100.775107659,9.90576805939,8.62543962559
 05/18  10:00:00,260.487237347,30.3737002291,75.281876503,0.524988713302,37.1018798503,116.476155989,100.079801743,90.1540336833,9.90576805939,0.02
 05/18  11:00:00,260.161460896,30.6550176557,75.0894253035,0.110068328419,37.1018798503,116.476155989,107.394762176,88.8578881681,9.90576805939,8.63110594894
 05/18  12:00:00,250.066123085,30.9783338128,76.822683932,0.0,37.1018798503,104.434947198,95.8921888442,85.9664207848,9.90576805939,0.02
 05/18  13:00:00,267.655797292,31.3658450967,81.9830306646,0.0,37.1018798503,116.476155989,79.1114183871,69.1856503277,9.90576805939,0.02
 05/18  14:00:00,273.405888934,31.7697756448,87.3294103061,0.0,37.1018798503,116.476155989,71.1113523792,52.5758945984,9.90576805939,8.62968972135
 05/18  15:00:00,280.781990749,32.4183027853,94.0571989978,0.0,37.1018798503,116.476155989,46.8551690745,36.9294010151,9.90576805939,0.02
 05/18  16:00:00,285.204995063,32.9742960669,97.9247191644,0.0,37.1018798503,116.476155989,43.9187521402,25.3887506828,9.90576805939,8.62423339796
 05/18  17:00:00,285.311361333,33.1991545198,97.8074043741,0.0,37.1018798503,116.476155989,33.64956721,23.7237991506,9.90576805939,0.02
 05/18  18:00:00,173.907704599,28.4371973192,72.4314621315,0.0,24.7345865669,47.5788473902,32.4033384877,27.430454458,4.9528840297,0.02
 05/18  19:00:00,171.713759508,28.2642256223,70.4104845128,0.0,24.7345865669,47.5788473902,37.8726350661,32.8997510365,4.9528840297,0.02
 05/18  20:00:00,166.984260114,28.6955987301,72.4115455215,0.0,12.3672932834,38.6892022431,43.3497326426,40.3580022248,2.97173041782,0.02
 05/18  21:00:00,116.943358515,17.6506051194,45.3283247378,0.0,12.3672932834,27.0668015668,30.4386321944,27.4469017766,2.97173041782,0.02
 05/18  22:00:00,111.53059626,22.0910794668,54.677537477,0.0,4.12243109448,15.9888894789,45.9977726066,43.0060421888,2.97173041782,0.02
 05/18  23:00:00,91.1691144045,15.8831321211,40.6931009106,0.0,4.12243109448,15.9888894789,38.6429199956,35.6511895777,2.97173041782,0.02
 05/18  24:00:00,106.636036813,21.5462831748,50.3277742748,0.0,4.12243109448,15.9888894789,64.4063053997,61.4145749818,2.97173041782,0.02
 05/19  01:00:00,85.2834797305,15.1857928672,35.5048055129,0.0,4.12243109448,15.9888894789,48.8948478891,45.9031174712,2.97173041782,0.02
 05/19  02:00:00,102.553038116,20.7497140823,47.0655015384,0.0,4.12243109448,15.9888894789,73.4046711038,70.412940686,2.97173041782,0.02
 05/19  03:00:00,80.4796948714,13.6798220891,32.2553050686,0.0,4.12243109448,15.9888894789,48.0461902316,45.0544598138,2.97173041782,0.02
 05/19  04:00:00,139.8107403,27.6743270643,60.0079882756,0.0,12.3672932834,24.9413748627,99.5384203121,94.5655362824,4.9528840297,0.02
 05/19  05:00:00,147.328327948,29.3151999672,65.1122124125,3.1216572917,12.3672932834,24.9413748627,172.476282704,158.921596047,4.9528840297,8.60180262689
 05/19  06:00:00,199.239486646,29.4866205377,72.1860159428,1.38794431582,24.7345865669,70.7195625826,128.377021476,118.451253417,9.90576805939,0.02
 05/19  07:00:00,237.905228443,30.1323291048,77.3514138293,0.200301402665,37.1018798503,92.3937384068,101.190332019,91.2645639594,9.90576805939,0.02
 05/19  08:00:00,255.384256,30.6248579762,82.4720378078,0.0229101283419,37.1018798503,104.434947198,82.3530571033,72.4272890439,9.90576805939,0.02
 05/19  09:00:00,274.1590647,31.1849949825,88.6679633143,0.0,37.1018798503,116.476155989,66.5445288293,56.6187607699,9.90576805939,0.02
 05/19  10:00:00,281.551067619,31.7789002249,95.4654688177,0.0,37.1018798503,116.476155989,58.1574108193,39.6219921093,9.90576805939,8.62965065057
 05/19  11:00:00,288.705184854,32.2533923381,102.144902187,0.0,37.1018798503,116.476155989,34.4792128383,24.5534447789,9.90576805939,0.02
 05/19  12:00:00,282.854687022,32.9864481671,107.603072785,0.0,37.1018798503,104.434947198,37.5158447387,18.9832976204,9.90576805939,8.62677905892
 05/19  13:00:00,298.852790979,33.6518837915,110.894041447,0.0,37.1018798503,116.476155989,31.8996876082,21.9739195488,9.90576805939,0.02
 05/19  14:00:00,302.750230567,34.2791002609,114.164392766,0.0,37.1018798503,116.476155989,39.6761527923,21.140830883,9.90576805939,8.62955384993
 05/19  15:00:00,309.80793305,35.0283300785,120.47313844,0.0,37.1018798503,116.476155989,22.0215484316,12.0957803722,9.90576805939,0.02
 05/19  16:00:00,315.068448837,35.4618300676,125.300680543,0.0,37.1018798503,116.476155989,14.4315904915,4.5058224321,9.90576805939,0.02
 05/19  17:00:00,312.667448517,35.4752722566,122.887325713,0.0,37.1018798503,116.476155989,23.6487680889,5.12679658695,9.90576805939,8.61620344257
 05/19  18:00:00,185.588116192,28.4696902679,84.079371316,0.0,24.7345865669,47.5788473902,24.1611819553,19.1882979256,4.9528840297,0.02
 05/19  19:00:00,181.171485126,28.2996260185,79.8328159895,0.0,24.7345865669,47.5788473902,35.2780458912,30.3051618615,4.9528840297,0.02
 05/19  20:00:00,174.163671528,28.733033364,79.553533876,0.0,12.3672932834,38.6892022431,47.2387092294,44.2469788116,2.97173041782,0.02
 05/19  21:00:00,126.122835054,19.4194766702,52.6906233821,0.0,12.3672932834,27.0668015668,40.1987413555,37.2070109377,2.97173041782,0.02
 05/19  22:00:00,119.938672113,23.388861148,61.7636755533,0.0,4.12243109448,15.9888894789,57.9051772444,54.9134468266,2.97173041782,0.02
 05/19  23:00:00,96.0661696943,17.4326866026,43.9922887747,0.0,4.12243109448,15.9888894789,49.1327266302,46.1409962124,2.97173041782,0.02
 05/19  24:00:00,112.538921428,22.8077451031,54.9450408724,0.0,4.12243109448,15.9888894789,69.8643179255,66.8725875077,2.97173041782,0.02
 05/20  01:00:00,90.4711235986,15.8831321211,39.9951108944,0.0,4.12243109448,15.9888894789,49.5053704577,46.5136400398,2.97173041782,0.02
 05/20  02:00:00,106.617504673,21.5462831748,50.3092429207,0.0,4.12243109448,15.9888894789,74.5516331714,71.5599027536,2.97173041782,0.02
 05/20  03:00:00,86.2990529934,15.272960274,36.4332120745,0.0,4.12243109448,15.9888894789,55.3032630019,52.3115325841,2.97173041782,0.02
 05/20  04:00:00,123.792443431,27.4709364486,61.3275901349,0.0,4.12243109448,16.0517297156,104.182643018,101.1909126,2.97173041782,0.02
 05/20  05:00:00,121.270734803,27.6016875587,61.0242970248,0.0,4.12243109448,16.0517297156,110.028443818,107.036713401,2.97173041782,0.02
 05/20  06:00:00,147.175004743,29.1271171765,73.5948957877,0.0,4.12243109448,39.6058045677,90.3233749291,87.3316445113,2.97173041782,0.02
 05/20  07:00:00,184.704245593,29.1541325521,76.4559888952,0.648932679499,12.3672932834,65.3531420225,129.2734745,124.300590471,4.9528840297,0.02
 05/20  08:00:00,193.266992914,29.2672254899,82.1996049259,0.464111709176,12.3672932834,68.2430321324,105.896525106,100.923641076,4.9528840297,0.02
 05/20  09:00:00,228.884038422,29.5803152531,88.730229225,0.220574465669,16.4897243779,93.1370602926,86.4870120684,69.9508800052,7.92461444751,8.61151761561
 05/20  10:00:00,234.256557021,29.7828424487,94.0281099224,0.0926121009779,16.4897243779,93.1370602926,61.2164330883,53.2718186408,7.92461444751,0.02
 05/20  11:00:00,239.317728716,29.8752285603,99.0862906485,0.00321357229425,16.4897243779,93.1370602926,51.4961560016,43.5515415541,7.92461444751,0.02
 05/20  12:00:00,236.106655095,30.0979290124,104.807341798,0.0,16.4897243779,83.9857416113,43.6225824286,35.6779679811,7.92461444751,0.02
 05/20  13:00:00,239.704736806,30.3865339024,108.116810146,0.0,16.4897243779,83.9857416113,43.3719267849,35.4273123374,7.92461444751,0.02
 05/20  14:00:00,243.543065459,30.7130838989,111.628631394,0.0,16.4897243779,83.9857416113,43.0884295599,35.1438151124,7.92461444751,0.02
 05/20  15:00:00,220.399052355,29.1271171765,107.527481897,0.0,12.3672932834,70.6512738906,18.3542092486,4.7916663824,4.9528840297,8.60965883653
 05/20  16:00:00,221.128759143,29.1271171765,108.257213454,0.0,12.3672932834,70.6512738906,6.49587256222,1.52298853252,4.9528840297,0.02
 05/20  17:00:00,206.385093441,29.1271171765,106.037060209,0.0,12.3672932834,58.1284167478,9.16909338912,4.19620935942,4.9528840297,0.02
 05/20  18:00:00,153.730299868,28.6335919237,87.0632841676,0.0,12.3672932834,24.9413748627,19.6820327169,14.7091486872,4.9528840297,0.02
 05/20  19:00:00,147.587801775,28.2827964484,81.2715815391,0.0,12.3672932834,24.9413748627,30.8522694786,25.879385449,4.9528840297,0.02
 05/20  20:00:00,143.258710987,28.715255426,79.549539095,0.0,4.12243109448,16.0517297156,48.4550789213,45.4633485035,2.97173041782,0.02
 05/20  21:00:00,100.349821858,17.6510868704,48.0575409653,0.0,4.12243109448,15.9888894789,39.0483047822,36.0565743643,2.97173041782,0.02
 05/20  22:00:00,116.851443827,22.3962617967,59.6932037247,0.0,4.12243109448,15.9888894789,52.1539725346,49.1622421168,2.97173041782,0.02
 05/20  23:00:00,91.2622263909,15.6652136043,41.0041324203,0.0,4.12243109448,15.9888894789,38.6200850495,35.6283546317,2.97173041782,0.02
 05/20  24:00:00,110.332515759,21.8876888511,53.6828485469,0.0,4.12243109448,15.9888894789,58.2913467386,55.2996163208,2.97173041782,0.02
 05/21  01:00:00,82.9140705442,14.1156591228,36.3150603229,0.0,2.06121554724,15.9888894789,40.1070791013,37.1153486835,2.97173041782,0.02
 05/21  02:00:00,100.359263681,20.4882118621,47.1944458677,0.0,2.06121554724,15.9888894789,66.6340010344,63.6422706165,2.97173041782,0.02
 05/21  03:00:00,77.0179102844,13.3311524622,31.2034066498,0.0,2.06121554724,15.9888894789,45.684373425,42.6926430072,2.97173041782,0.02
 05/21  04:00:00,100.764359951,20.7497140823,47.3380398383,0.0,2.06121554724,15.9888894789,76.4470898378,73.45535942,2.97173041782,0.02
 05/21  05:00:00,67.8670631689,11.4765120572,26.3046802259,0.0,2.06121554724,15.9888894789,42.6509731054,39.6592426876,2.97173041782,0.02
 05/21  06:00:00,90.0404497746,22.7471680293,48.6392050686,0.0,2.06121554724,15.9888894789,87.2027921761,84.2110617583,2.97173041782,0.02
 05/21  07:00:00,84.5640936556,19.5270373761,46.5037638155,0.0,2.06121554724,15.9888894789,66.4191832168,63.427452799,2.97173041782,0.02
 05/21  08:00:00,126.735601496,23.8393055673,56.4336661515,0.0,4.12243109448,41.7362269337,71.8617951212,66.8889110915,4.9528840297,0.02
 05/21  09:00:00,117.072938691,19.8596424077,50.8714507145,0.0,4.12243109448,41.7362269337,51.2434687187,46.270584689,4.9528840297,0.02
 05/21  10:00:00,131.723057509,23.8505415411,61.4098860838,0.0,4.12243109448,41.7362269337,54.0398609061,49.0669768764,4.9528840297,0.02
 05/21  11:00:00,122.115469456,19.8574769737,55.9161468029,0.0,4.12243109448,41.7362269337,36.6390435705,31.6661595408,4.9528840297,0.02
 05/21  12:00:00,135.5394242,23.8418670517,65.2349271508,0.0,4.12243109448,41.7362269337,39.4408144072,34.4679303775,4.9528840297,0.02
 05/21  13:00:00,124.643175248,19.8571760331,58.444153419,0.0,4.12243109448,41.7362269337,28.4462323652,23.4733483355,4.9528840297,0.02
 05/21  14:00:00,138.359957995,23.8497196228,68.0476082908,0.0,4.12243109448,41.7362269337,40.1467787757,26.5920984812,4.9528840297,8.60179626483
 05/21  15:00:00,126.2646108,19.8630642687,60.0597007822,0.0,4.12243109448,41.7362269337,24.915751687,19.9428676573,4.9528840297,0.02
 05/21  16:00:00,122.06045564,23.8586689869,68.5968490191,0.0,4.12243109448,24.8785346261,32.3232224129,27.3503383832,4.9528840297,0.02
 05/21  17:00:00,97.934190532,19.8596851437,59.5412127676,0.0,2.06121554724,15.9888894789,30.7801595866,27.7884291688,2.97173041782,0.02
 05/21  18:00:00,109.361559604,23.8422174505,66.8652653222,0.0,2.06121554724,15.9888894789,41.1641378454,38.1724074276,2.97173041782,0.02
 05/21  19:00:00,89.0384106983,18.086442153,52.4669897205,0.0,2.06121554724,15.9888894789,33.1914149296,30.1996845118,2.97173041782,0.02
 05/21  20:00:00,115.594685366,22.8440648559,60.0257006068,0.0,2.06121554724,15.9888894789,49.0405795908,46.048849173,2.97173041782,0.02
 05/21  21:00:00,96.0418353019,16.9847871371,46.5012262537,0.0,2.06121554724,15.9888894789,38.115939233,35.1242088152,2.97173041782,0.02
 05/21  22:00:00,106.014334018,21.3065728062,52.0069982083,0.0,2.06121554724,15.9888894789,53.5527413092,50.5610108914,2.97173041782,0.02
 05/21  23:00:00,89.2087305054,15.7959647144,40.8811007674,0.0,2.06121554724,15.9888894789,39.0424774261,36.0507470082,2.97173041782,0.02
 05/21  24:00:00,107.461540702,21.8513690983,52.9094086238,0.0,2.06121554724,15.9888894789,62.7559396394,59.7642092216,2.97173041782,0.02
 05/22  01:00:00,87.7076329647,15.6652136043,37.4495388796,0.0,4.12243109448,15.9888894789,51.1846637333,48.1929333154,2.97173041782,0.02
 05/22  02:00:00,98.1356584325,20.4010444554,42.9967923815,0.0,4.12243109448,15.9888894789,86.7815497259,83.789819308,2.97173041782,0.02
 05/22  03:00:00,76.832437402,13.4619035723,28.8259670449,0.0,4.12243109448,15.9888894789,58.3244866558,55.332756238,2.97173041782,0.02
 05/22  04:00:00,137.499844225,27.928565334,57.4428548876,0.0,12.3672932834,24.9413748627,114.007480237,109.034596208,4.9528840297,0.02
 05/22  05:00:00,145.720154695,28.8287992306,62.5094489285,4.6026491844,12.3672932834,24.9413748627,181.846355755,176.873471726,4.9528840297,0.02
 05/22  06:00:00,194.58009026,29.2448615991,67.9348289463,1.2214946729,24.7345865669,70.7195625826,149.382945772,139.457177713,9.90576805939,0.02
 05/22  07:00:00,231.434399369,29.4866016418,71.5345499063,0.192065175885,37.1018798503,92.3937384068,122.448549169,112.52278111,9.90576805939,0.02
 05/22  08:00:00,246.980581641,29.7240471887,74.9240544199,0.0679823251195,37.1018798503,104.434947198,113.363831807,94.8359125278,9.90576805939,8.62215122011
 05/22  09:00:00,260.002538382,29.9325997625,75.7570347922,0.00686026998592,37.1018798503,116.476155989,100.244304451,90.3185363915,9.90576805939,0.02
 05/22  10:00:00,262.025346955,30.2891013912,77.4295623672,0.0,37.1018798503,116.476155989,97.7041118663,87.7783438069,9.90576805939,0.02
 05/22  11:00:00,264.097682997,30.5775761154,79.2132108448,0.0,37.1018798503,116.476155989,103.674980608,85.1384879817,9.90576805939,8.63072456743
 05/22  12:00:00,252.506213564,30.8371865068,79.4039309337,0.0,37.1018798503,104.434947198,95.1194636835,85.1936956241,9.90576805939,0.02
 05/22  13:00:00,265.53877029,31.204562022,80.0272836406,0.0,37.1018798503,116.476155989,104.468167375,85.9316758681,9.90576805939,8.63072344743
 05/22  14:00:00,264.184935986,31.7075386263,78.1707560643,0.0,37.1018798503,116.476155989,100.502966063,90.5771980032,9.90576805939,0.02
 05/22  15:00:00,261.110723741,32.091488863,74.7127360332,0.0,37.1018798503,116.476155989,99.7147698362,89.7890017768,9.90576805939,0.02
 05/22  16:00:00,261.565168789,32.2709307796,74.9883118753,0.0,37.1018798503,116.476155989,106.966048557,88.4363947174,9.90576805939,8.62388578009
 05/22  17:00:00,263.266024969,32.2892438907,76.6719889311,0.0,37.1018798503,116.476155989,97.8969119131,87.9711438537,9.90576805939,0.02
 05/22  18:00:00,162.340394461,28.4317091745,60.8696390561,0.0,24.7345865669,47.5788473902,69.5253487776,64.5524647479,4.9528840297,0.02
 05/22  19:00:00,159.075077478,28.257474802,57.7785515828,0.0,24.7345865669,47.5788473902,75.0386773118,70.0657932821,4.9528840297,0.02
 05/22  20:00:00,150.582051245,28.583723321,56.1212101004,0.0,12.3672932834,38.6892022431,90.4221064509,87.4303760331,2.97173041782,0.02
 05/22  21:00:00,106.428577847,17.541645861,34.9225021893,0.0,12.3672932834,27.0668015668,61.9029514624,58.9112210446,2.97173041782,0.02
 05/22  22:00:00,94.5445531068,21.575338977,38.2072346983,0.0,4.12243109448,15.9888894789,84.6717006078,81.6799701899,2.97173041782,0.02
 05/22  23:00:00,72.9682876422,13.6798220891,24.7438977692,0.0,4.12243109448,15.9888894789,52.9668109353,49.9750805175,2.97173041782,0.02
 05/22  24:00:00,89.0021899252,20.3138770487,33.9504902958,0.0,4.12243109448,15.9888894789,99.0312365195,87.4577143277,2.97173041782,8.60179177402
 05/23  01:00:00,72.9722213781,13.6798220891,24.7478317139,0.0,4.12243109448,15.9888894789,58.6119071011,55.6201766833,2.97173041782,0.02
 05/23  02:00:00,83.2384040955,19.4422029814,29.0583788234,0.0,4.12243109448,15.9888894789,91.536076632,88.5443462142,2.97173041782,0.02
 05/23  03:00:00,66.207108767,11.4765120572,20.2343430311,0.0,4.12243109448,15.9888894789,49.4058134158,46.414082998,2.97173041782,0.02
 05/23  04:00:00,127.944283667,28.0375245924,47.7783345634,0.0,12.3672932834,24.9413748627,108.972966427,104.000082397,4.9528840297,0.02
 05/23  05:00:00,134.552826076,28.4599166334,52.0511524286,4.26249923789,12.3672932834,24.9413748627,177.976823148,173.003939119,4.9528840297,0.02
 05/23  06:00:00,186.570167122,29.3162054905,59.7034826675,1.37157357817,24.7345865669,70.7195625826,143.362823959,133.437055899,9.90576805939,0.02
 05/23  07:00:00,224.60829898,29.7554654035,64.2967688406,0.334884650283,37.1018798503,92.3937384068,121.710460824,111.784692764,9.90576805939,0.02
 05/23  08:00:00,242.756297735,30.1365033981,70.2206879854,0.13465357842,37.1018798503,104.434947198,114.175285921,104.249517862,9.90576805939,0.02
 05/23  09:00:00,260.460816834,30.4303769479,75.7191310835,0.00519891449839,37.1018798503,116.476155989,118.965472091,100.434770997,9.90576805939,8.6249330344
 05/23  10:00:00,263.865375513,30.7135791698,78.845159177,0.0,37.1018798503,116.476155989,107.121665403,97.1958973439,9.90576805939,0.02
 05/23  11:00:00,264.511272795,31.1172794825,79.0870988099,0.0,37.1018798503,116.476155989,104.190111789,94.2643437301,9.90576805939,0.02
 05/23  12:00:00,251.204476907,31.5096866341,77.4296781871,0.0,37.1018798503,104.434947198,110.241327766,91.7091383778,9.90576805939,8.62642132837
 05/23  13:00:00,265.270986805,32.0689172572,78.8952084094,0.0,37.1018798503,116.476155989,98.7631359102,88.8373678508,9.90576805939,0.02
 05/23  14:00:00,269.314945202,32.650977263,82.3572596159,0.0,37.1018798503,116.476155989,105.029398291,86.4951357386,9.90576805939,8.62849449354
 05/23  15:00:00,271.550203369,33.1299353867,84.1138306992,0.0,37.1018798503,116.476155989,94.2492708914,84.323502832,9.90576805939,0.02
 05/23  16:00:00,270.918716869,33.4317532421,83.1810262363,0.0,37.1018798503,116.476155989,92.6291804578,82.7034123984,9.90576805939,0.02
 05/23  17:00:00,271.31759182,33.3791152627,83.6336488854,0.0,37.1018798503,116.476155989,101.32743707,82.8057092854,9.90576805939,8.61595972488
 05/23  18:00:00,164.592592795,28.4353732483,63.1181829444,0.0,24.7345865669,47.5788473902,67.3619203304,62.3890363008,4.9528840297,0.02
 05/23  19:00:00,159.144831232,28.2613138145,57.8444807996,0.0,24.7345865669,47.5788473902,73.1092042645,68.1363202348,4.9528840297,0.02
 05/23  20:00:00,152.394647724,28.6939809926,57.8235651693,0.0,12.3672932834,38.6892022431,87.7436518554,84.7519214376,2.97173041782,0.02
 05/23  21:00:00,107.90591697,17.541645861,36.3998506947,0.0,12.3672932834,27.0668015668,60.5750301566,57.5832997388,2.97173041782,0.02
 05/23  22:00:00,99.9049014926,21.8949528017,43.2479702065,0.0,4.12243109448,15.9888894789,82.4937355193,79.5020051015,2.97173041782,0.02
 05/23  23:00:00,83.5703370348,15.7959647144,33.1814917808,0.0,4.12243109448,15.9888894789,58.011799571,55.0200691531,2.97173041782,0.02
 05/23  24:00:00,99.8549540619,21.7206179882,43.3723575446,0.0,4.12243109448,15.9888894789,88.2157719648,85.2240415469,2.97173041782,0.02
 05/24  01:00:00,80.0568337847,15.2293765706,30.2345767007,0.0,4.12243109448,15.9888894789,64.3507972938,61.3590668759,2.97173041782,0.02
 05/24  02:00:00,93.4253011976,20.4010444554,38.2864350847,0.0,4.12243109448,15.9888894789,83.9386092597,80.9468788418,2.97173041782,0.02
 05/24  03:00:00,71.011730804,12.8953154285,23.5718485013,0.0,4.12243109448,15.9888894789,56.6164365923,53.6247061745,2.97173041782,0.02
 05/24  04:00:00,129.751348247,27.928565334,49.6943587939,0.0,12.3672932834,24.9413748627,106.948068656,101.975184627,4.9528840297,0.02
 05/24  05:00:00,138.572960209,29.0686504996,56.2726813306,3.45237088647,12.3672932834,24.9413748627,174.98878831,170.01590428,4.9528840297,0.02
 05/24  06:00:00,185.997256627,29.4349011983,59.5526817821,0.830768441978,24.7345865669,70.7195625826,141.486121614,131.560353555,9.90576805939,0.02
 05/24  07:00:00,225.974380663,30.053374867,65.5652773906,0.134540436806,37.1018798503,92.3937384068,120.57609764,110.650329581,9.90576805939,0.02
 05/24  08:00:00,246.942182306,30.5335950624,74.1310252297,0.013130317382,37.1018798503,104.434947198,121.099094856,102.57135377,9.90576805939,8.62197302646
 05/24  09:00:00,266.347127634,30.8665835618,81.1744947705,0.0,37.1018798503,116.476155989,97.8406712082,87.9149031488,9.90576805939,0.02
 05/24  10:00:00,271.377186374,31.1644066788,85.9060699601,0.0,37.1018798503,116.476155989,88.4255013932,69.890740372,9.90576805939,8.62899296176
 05/24  11:00:00,275.829302931,31.6290617026,89.8934114026,0.0,37.1018798503,116.476155989,67.0170804056,57.0913123462,9.90576805939,0.02
 05/24  12:00:00,270.522209094,32.2170682302,96.0400116419,0.0,37.1018798503,104.434947198,50.8060875293,40.88031947,9.90576805939,0.02
 05/24  13:00:00,285.701312814,32.7707567889,98.623694893,0.0,37.1018798503,116.476155989,48.5485651397,30.0124155119,9.90576805939,8.63038156836
 05/24  14:00:00,284.583031219,33.2285371036,97.0478314542,0.0,37.1018798503,116.476155989,47.282043658,37.3562755986,9.90576805939,0.02
 05/24  15:00:00,282.656798868,33.4110857544,94.9392168591,0.0,37.1018798503,116.476155989,65.029153431,46.4957817148,9.90576805939,8.6276036568
 05/24  16:00:00,280.194947317,33.3277727067,92.5612935271,0.0,37.1018798503,116.476155989,64.4577655915,54.5319975321,9.90576805939,0.02
 05/24  17:00:00,275.887619693,33.1224591337,88.4603519999,0.0,37.1018798503,116.476155989,72.0071112238,62.0813431644,9.90576805939,0.02
 05/24  18:00:00,167.863510539,28.3455136715,66.4789424522,0.0,24.7345865669,47.5788473902,64.1739178599,59.2010338302,4.9528840297,0.02
 05/24  19:00:00,164.080620787,28.2577182671,62.7838430407,0.0,24.7345865669,47.5788473902,73.8423620671,68.8694780374,4.9528840297,0.02
 05/24  20:00:00,156.549449896,28.583667515,62.0886677256,0.0,12.3672932834,38.6892022431,96.956694165,85.3785639355,2.97173041782,8.60639981172
 05/24  21:00:00,110.575807112,17.4326866026,39.1787026876,0.0,12.3672932834,27.0668015668,60.2740968518,57.2823664339,2.97173041782,0.02
 05/24  22:00:00,102.89812869,21.6625063837,46.4736442954,0.0,4.12243109448,15.9888894789,82.3337674175,79.3420369996,2.97173041782,0.02
 05/24  23:00:00,84.1876474234,15.6216299009,33.973137487,0.0,4.12243109448,15.9888894789,58.479433326,55.4877029081,2.97173041782,0.02
 05/24  24:00:00,101.143545003,21.6334505815,44.748116425,0.0,4.12243109448,15.9888894789,88.2620473679,85.2703169501,2.97173041782,0.02
 05/25  01:00:00,76.9914215712,14.0405541479,28.3821443226,0.0,4.12243109448,15.9888894789,59.6451796395,56.6534492216,2.97173041782,0.02
 05/25  02:00:00,94.7294717412,20.3138770487,39.6777736211,0.0,4.12243109448,15.9888894789,92.0595618686,89.0678314508,2.97173041782,0.02
 05/25  03:00:00,74.8990703174,13.3311524622,27.0233515914,0.0,4.12243109448,15.9888894789,55.3436534641,52.3519230463,2.97173041782,0.02
 05/25  04:00:00,134.817518644,27.9067734823,54.782321676,0.0,12.3672932834,24.9413748627,107.153550953,102.180666923,4.9528840297,0.02
 05/25  05:00:00,141.368066139,28.9138800436,59.1426797637,3.53224949431,12.3672932834,24.9413748627,175.004895119,170.03201109,4.9528840297,0.02
 05/25  06:00:00,189.058248452,29.4733344242,62.2789041431,1.12710535587,24.7345865669,70.7195625826,141.602991666,131.677223607,9.90576805939,0.02
 05/25  07:00:00,225.698663269,30.0211646834,65.1775565541,0.278767827225,37.1018798503,92.3937384068,121.488386721,111.562618661,9.90576805939,0.02
 05/25  08:00:00,236.336110832,30.2086599414,63.6123774744,0.250601830525,37.1018798503,104.434947198,115.86272447,105.93695641,9.90576805939,0.02
 05/25  09:00:00,244.391334649,30.3290669944,59.5383252136,0.217888019177,37.1018798503,116.476155989,121.495255332,102.965831063,9.90576805939,8.62365620911
 05/25  10:00:00,241.410675941,30.4442170484,56.5623847115,0.0974281105953,37.1018798503,116.476155989,110.585295666,100.659527607,9.90576805939,0.02
 05/25  11:00:00,241.704932257,30.7599187212,56.6359265444,0.00218733714126,37.1018798503,116.476155989,115.673281092,97.1372082394,9.90576805939,8.63030479315
 05/25  12:00:00,229.800377642,30.8856753307,56.6496361788,0.0,37.1018798503,104.434947198,105.228316823,95.3025487634,9.90576805939,0.02
 05/25  13:00:00,241.791256107,31.0254611163,56.4589016992,0.0,37.1018798503,116.476155989,103.535094266,93.6093262063,9.90576805939,0.02
 05/25  14:00:00,243.026202537,31.2222307468,57.4973281326,0.0,37.1018798503,116.476155989,110.29256283,91.7578996969,9.90576805939,8.62889507396
 05/25  15:00:00,244.084755358,31.4194611779,58.3588356058,0.0,37.1018798503,116.476155989,99.6610498614,89.735281802,9.90576805939,0.02
 05/25  16:00:00,243.058695438,31.4630188821,57.2897346901,0.0,37.1018798503,116.476155989,107.498156427,88.9687566645,9.90576805939,8.62363170347
 05/25  17:00:00,242.490472424,31.4311322731,56.7545624165,0.0,37.1018798503,116.476155989,98.9022331204,88.976465061,9.90576805939,0.02
 05/25  18:00:00,146.520283869,28.2554431092,45.2258042468,0.0,24.7345865669,47.5788473902,71.8450173702,66.8721333405,4.9528840297,0.02
 05/25  19:00:00,147.261226808,28.6912801429,45.5309057306,0.0,24.7345865669,47.5788473902,77.8879829566,72.9150989269,4.9528840297,0.02
 05/25  20:00:00,131.843835454,27.5290480531,38.4376799531,0.0,12.3672932834,38.6892022431,92.5449971491,89.5532667313,2.97173041782,0.02
 05/25  21:00:00,95.701385249,15.6216299009,26.1636450822,0.0,12.3672932834,27.0668015668,59.2272488964,56.2355184786,2.97173041782,0.02
 05/25  22:00:00,85.1829707908,20.3138770487,30.1312717475,0.0,4.12243109448,15.9888894789,83.5114028237,80.5196724059,2.97173041782,0.02
 05/25  23:00:00,69.4214442443,13.4619035723,21.4149734732,0.0,4.12243109448,15.9888894789,57.2327216172,54.2409911993,2.97173041782,0.02
 05/25  24:00:00,80.0621997212,19.4422029814,25.8821746984,0.0,4.12243109448,15.9888894789,87.4847394279,84.4930090101,2.97173041782,0.02
 05/26  01:00:00,65.0062202931,12.6338132083,17.8278399097,0.0,4.12243109448,15.9888894789,58.7813733742,55.7896429564,2.97173041782,0.02
 05/26  02:00:00,82.0704082081,19.4301405495,27.9266024861,0.0,4.12243109448,15.9888894789,84.4588378381,81.4671074203,2.97173041782,0.02
 05/26  03:00:00,58.1920404918,10.6048379898,13.0909489638,0.0,4.12243109448,15.9888894789,48.3837511304,45.3920207126,2.97173041782,0.02
 05/26  04:00:00,122.222995474,28.3861942193,41.7083767927,0.0,12.3672932834,24.9413748627,119.263804805,105.709140766,4.9528840297,8.60178000921
 05/26  05:00:00,127.165672951,28.4193126297,43.8310084659,5.13609415056,12.3672932834,24.9413748627,177.196323651,172.223439621,4.9528840297,0.02
 05/26  06:00:00,176.330963687,29.5876620224,47.0602185006,3.50417788034,24.7345865669,70.7195625826,143.516039275,133.590271215,9.90576805939,0.02
 05/26  07:00:00,210.868879555,29.9132276496,48.8863618872,1.84811494256,37.1018798503,92.3937384068,123.857122115,113.931354055,9.90576805939,0.02
 05/26  08:00:00,225.094713143,30.0621343256,51.4550027549,1.31315498438,37.1018798503,104.434947198,117.53394188,107.60817382,9.90576805939,0.02
 05/26  09:00:00,237.536233086,30.1722068052,52.2513964263,0.80655709809,37.1018798503,116.476155989,113.869007441,103.943239382,9.90576805939,0.02
 05/26  10:00:00,237.682136979,30.3529846871,52.5767923059,0.445703564131,37.1018798503,116.476155989,119.418645983,100.884018098,9.90576805939,8.62885982515
 05/26  11:00:00,239.239258446,30.5872644538,54.1561876073,0.188962414032,37.1018798503,116.476155989,108.103465727,98.1776976673,9.90576805939,0.02
 05/26  12:00:00,227.747721905,30.8894179983,54.5644171111,0.0287544113708,37.1018798503,104.434947198,113.739436376,95.2074937139,9.90576805939,8.6261746029
 05/26  13:00:00,240.218401297,31.0161915794,54.895391328,0.0,37.1018798503,116.476155989,103.596616788,93.6708487286,9.90576805939,0.02
 05/26  14:00:00,240.16735151,31.2601753775,54.6004879763,0.0,37.1018798503,116.476155989,101.606167783,91.6803997231,9.90576805939,0.02
 05/26  15:00:00,239.503597794,31.3586107815,53.8385498775,0.0,37.1018798503,116.476155989,108.912607027,90.3794484146,9.90576805939,8.62739055309
 05/26  16:00:00,240.882451623,31.3541662834,55.2223905666,0.0,37.1018798503,116.476155989,100.018994678,90.0932266187,9.90576805939,0.02
 05/26  17:00:00,240.977629696,31.3082800278,55.3645281524,0.0,37.1018798503,116.476155989,100.231651313,90.3058832531,9.90576805939,0.02
 05/26  18:00:00,145.617344083,28.1682757025,44.4100115075,0.0,24.7345865669,47.5788473902,81.8081619813,68.2475304764,4.9528840297,8.60774747525
 05/26  19:00:00,147.771395904,28.6912801429,46.0410771214,0.0,24.7345865669,47.5788473902,79.005937286,74.0330532563,4.9528840297,0.02
 05/26  20:00:00,132.961473934,27.5290480531,39.5553318566,0.0,12.3672932834,38.6892022431,93.2707852572,90.2790548393,2.97173041782,0.02
 05/26  21:00:00,95.0691660545,15.4472950874,25.7057700706,0.0,12.3672932834,27.0668015668,59.5427375418,56.551007124,2.97173041782,0.02
 05/26  22:00:00,85.9070336036,20.3138770487,30.8553355395,0.0,4.12243109448,15.9888894789,83.9044555116,80.9127250937,2.97173041782,0.02
 05/26  23:00:00,69.2426427236,13.2439850555,21.4540914549,0.0,4.12243109448,15.9888894789,57.4965973262,54.5048669084,2.97173041782,0.02
 05/26  24:00:00,83.8441579153,19.878040015,29.2282968503,0.0,4.12243109448,15.9888894789,90.1658819742,87.1741515563,2.97173041782,0.02
 05/27  01:00:00,64.3603586056,12.3723109881,17.4434814407,0.0,4.12243109448,15.9888894789,59.0155689295,56.0238385117,2.97173041782,0.02
 05/27  02:00:00,86.3474719997,19.720698572,31.9131092592,0.0,4.12243109448,15.9888894789,86.0296137836,83.0378833658,2.97173041782,0.02
 05/27  03:00:00,59.9691311289,10.6048379898,14.8680406105,0.0,4.12243109448,15.9888894789,48.4829031572,45.4911727394,2.97173041782,0.02
 05/27  04:00:00,104.415576275,27.5581038554,41.8635562823,0.0,4.12243109448,16.0517297156,115.544451316,112.552720898,2.97173041782,0.02
 05/27  05:00:00,99.0431291315,26.9479320082,39.4443795672,0.00606804958717,4.12243109448,16.0517297156,116.332073435,113.340343017,2.97173041782,0.02
 05/27  06:00:00,122.97866375,29.1271171765,49.3985555095,0.0,4.12243109448,39.6058045677,97.4870697198,94.4953393019,2.97173041782,0.02
 05/27  07:00:00,172.099421831,29.1672192192,52.6441357086,11.8428761548,12.3672932834,65.3531420225,155.374363465,150.401479435,4.9528840297,0.02
 05/27  08:00:00,175.176779518,29.1525718591,53.9511069723,10.7370645912,12.3672932834,68.2430321324,152.841444193,147.868560163,4.9528840297,0.02
 05/27  09:00:00,203.28432321,29.179203617,56.4733827357,7.27882328239,16.4897243779,93.1370602926,151.610180287,135.074340982,7.92461444751,8.6112248577
 05/27  10:00:00,203.569736528,29.1820175541,57.5862479098,6.44848351457,16.4897243779,93.1370602926,138.968545058,131.023930611,7.92461444751,0.02
 05/27  11:00:00,203.98709171,29.1855393254,58.7837732054,5.66480345072,16.4897243779,93.1370602926,136.791027134,128.846412686,7.92461444751,0.02
 05/27  12:00:00,194.040054986,29.1873607023,58.5038173442,5.14751101531,16.4897243779,83.9857416113,135.085356561,127.140742114,7.92461444751,0.02
 05/27  13:00:00,189.905780588,29.18346419,54.3933068982,5.12763568373,16.4897243779,83.9857416113,134.069138565,126.124524117,7.92461444751,0.02
 05/27  14:00:00,186.772014004,29.1764450586,50.8060323259,5.588204896,16.4897243779,83.9857416113,133.628864275,125.684249828,7.92461444751,0.02
 05/27  15:00:00,158.349102425,29.1271171765,45.4775442546,0.0,12.3672932834,70.6512738906,73.787178224,68.8142941943,4.9528840297,0.02
 05/27  16:00:00,155.953194049,29.1271171765,43.0816401354,0.0,12.3672932834,70.6512738906,81.4157497491,67.8534042684,4.9528840297,8.60946145105
 05/27  17:00:00,142.004798401,29.1271171765,41.6567684662,0.0,12.3672932834,58.1284167478,76.0500318443,71.0771478146,4.9528840297,0.02
 05/27  18:00:00,96.5658321032,26.5120949746,32.020313825,0.0,12.3672932834,24.9413748627,98.1234729353,93.1505889056,4.9528840297,0.02
 05/27  19:00:00,100.563604134,27.1658505251,35.3643303149,0.0,12.3672932834,24.9413748627,104.504557356,99.5316733265,4.9528840297,0.02
 05/27  20:00:00,96.3740512914,26.9479320082,34.4322033298,0.0,4.12243109448,16.0517297156,113.230549162,110.238818744,2.97173041782,0.02
 05/27  21:00:00,61.7289203946,11.783153322,15.4173055581,0.0,4.12243109448,15.9888894789,59.0584072943,56.0666768765,2.97173041782,0.02
 05/27  22:00:00,71.3895372782,15.9072569847,20.8410867968,0.0,4.12243109448,15.9888894789,79.3551171726,76.3633867548,2.97173041782,0.02
 05/27  23:00:00,70.4985422095,15.4653887352,20.4040383937,0.0,4.12243109448,15.9888894789,78.5127410815,75.5210106637,2.97173041782,0.02
 05/27  24:00:00,72.0621936183,14.4763911815,22.9802081491,0.0368713234025,4.12243109448,15.9888894789,63.3436160806,60.3518856628,2.97173041782,0.02
 05/28  01:00:00,58.0978307058,11.0467062394,14.6040092404,0.0,2.06121554724,15.9888894789,57.6664046392,54.6746742213,2.97173041782,0.02
 05/28  02:00:00,74.986978707,16.7728998362,25.4021155139,0.244063848142,2.06121554724,15.9888894789,74.2721516616,71.2804212438,2.97173041782,0.02
 05/28  03:00:00,74.3864668285,17.6747299831,24.0834451808,0.0,2.06121554724,15.9888894789,85.036318126,82.0445877082,2.97173041782,0.02
 05/28  04:00:00,76.4709495216,16.6857324294,26.8416677957,0.375649733475,2.06121554724,15.9888894789,76.7072973225,73.7155669047,2.97173041782,0.02
 05/28  05:00:00,61.8170790458,13.2560474873,18.4026907606,0.0,2.06121554724,15.9888894789,63.6457569358,60.654026518,2.97173041782,0.02
 05/28  06:00:00,76.8760061831,23.183005063,34.6613030751,0.377622023637,2.06121554724,15.9888894789,105.955553071,102.963822654,2.97173041782,0.02
 05/28  07:00:00,65.0757148723,18.5464040504,27.5490125388,0.447006484863,2.06121554724,15.9888894789,86.0855336613,83.0938032435,2.97173041782,0.02
 05/28  08:00:00,106.157259299,23.546202591,35.698840237,0.449587368957,4.12243109448,41.7362269337,102.502958956,97.5300749267,4.9528840297,0.02
 05/28  09:00:00,96.5523998647,19.2364793537,30.6116084737,0.362467153476,4.12243109448,41.7362269337,81.5814272574,76.6085432277,4.9528840297,0.02
 05/28  10:00:00,106.67387484,23.5098828382,36.387084005,0.314278806871,4.12243109448,41.7362269337,100.217607224,95.244723194,4.9528840297,0.02
 05/28  11:00:00,96.0302898886,19.0694084908,30.3615114379,0.25752498297,4.12243109448,41.7362269337,80.7635422231,75.7906581934,4.9528840297,0.02
 05/28  12:00:00,109.165699415,23.8367606135,38.6013901162,0.264919398022,4.12243109448,41.7362269337,99.8240440758,94.8511600461,4.9528840297,0.02
 05/28  13:00:00,97.8466291092,19.4180781177,31.840968846,0.245737066775,4.12243109448,41.7362269337,80.9551139676,75.9822299379,4.9528840297,0.02
 05/28  14:00:00,106.199737058,23.4009235798,36.1707350965,0.165448988181,4.12243109448,41.7362269337,99.4087301002,94.4358460705,4.9528840297,0.02
 05/28  15:00:00,95.2234701846,19.0694084908,29.635900964,0.176315541455,4.12243109448,41.7362269337,80.5239962935,75.5511122638,4.9528840297,0.02
 05/28  16:00:00,90.0650513652,23.8367606135,36.3479311769,0.275422375779,4.12243109448,24.8785346261,100.077278783,95.1043947532,4.9528840297,0.02
 05/28  17:00:00,56.171115892,15.9012257688,21.67378933,0.12320062475,2.06121554724,15.9888894789,84.9655868527,73.3920750722,2.97173041782,8.60178136265
 05/28  18:00:00,50.9594841613,13.6918845209,18.6845575795,0.170534063116,2.06121554724,15.9888894789,64.8928733277,61.9011429099,2.97173041782,0.02
 05/28  19:00:00,47.5798839604,11.9183803067,16.9625739656,0.346813893888,2.06121554724,15.9888894789,54.6030143703,51.6112839525,2.97173041782,0.02
 05/28  20:00:00,71.6161234311,16.7728998362,23.7026963461,0.921793923927,2.06121554724,15.9888894789,74.821850735,71.8301203172,2.97173041782,0.02
 05/28  21:00:00,72.0469913827,17.6747299831,21.7439693321,0.0,2.06121554724,15.9888894789,86.4073739772,83.4156435594,2.97173041782,0.02
 05/28  22:00:00,79.0862258414,18.982241084,26.1754646967,1.30022803951,2.06121554724,15.9888894789,86.2558121946,83.2640817768,2.97173041782,0.02
 05/28  23:00:00,72.8020845616,16.7789310521,22.4442881257,0.99888710549,2.06121554724,15.9888894789,76.6271201856,73.6353897678,2.97173041782,0.02
 05/28  24:00:00,82.8043554596,21.6455130133,27.8277104322,0.606212654107,2.06121554724,15.9888894789,103.229714731,100.237984313,2.97173041782,0.02
 05/29  01:00:00,78.092353114,18.6335714571,25.6589441491,1.17154565938,2.06121554724,15.9888894789,88.2005034752,85.2087730574,2.97173041782,0.02
 05/29  02:00:00,89.6173725371,23.3137561731,31.7425154085,1.81202486453,2.06121554724,15.9888894789,110.461107905,107.469377487,2.97173041782,0.02
 05/29  03:00:00,75.4177368455,18.1977344234,23.9382442568,0.653466347278,2.06121554724,15.9888894789,88.6695080335,85.6777776156,2.97173041782,0.02
 05/29  04:00:00,85.22651617,22.5292495125,29.1479231064,0.800267479012,2.06121554724,15.9888894789,110.930437236,107.938706818,2.97173041782,0.02
 05/29  05:00:00,78.0215138038,18.8950736773,26.7045713736,2.14274360966,2.06121554724,15.9888894789,89.2529534443,86.2612230264,2.97173041782,0.02
 05/29  06:00:00,75.0836946092,23.1394213596,31.4584041295,1.83179304575,2.06121554724,15.9888894789,110.845070479,107.853340062,2.97173041782,0.02
 05/29  07:00:00,63.4889741222,18.4592366436,25.1810735862,1.31537207078,2.06121554724,15.9888894789,89.2818837682,86.2901533504,2.97173041782,0.02
 05/29  08:00:00,105.098440164,23.5752583933,33.0103909152,2.05016175877,4.12243109448,41.7362269337,107.248681931,102.275797901,4.9528840297,0.02
 05/29  09:00:00,95.5628572162,19.2437433042,28.3208702966,1.65639876262,4.12243109448,41.7362269337,84.4718718385,79.4989878088,4.9528840297,0.02
 05/29  10:00:00,104.654281936,23.4880909865,33.3559453127,1.34761650283,4.12243109448,41.7362269337,104.342862771,99.369978741,4.9528840297,0.02
 05/29  11:00:00,94.4955724983,19.0694084908,28.2386262291,0.845692880919,4.12243109448,41.7362269337,83.1317740336,78.1588900039,4.9528840297,0.02
 05/29  12:00:00,107.23090611,23.9239280202,35.8743658327,0.969983070974,4.12243109448,41.7362269337,103.258119179,98.2852351495,4.9528840297,0.02
 05/29  13:00:00,94.3494280667,18.982241084,28.5570032636,0.468338762924,4.12243109448,41.7362269337,82.1756164919,77.2027324622,4.9528840297,0.02
 05/29  14:00:00,106.194819186,23.5098828382,35.852452089,0.36985500807,4.12243109448,41.7362269337,102.024108214,97.0512241841,4.9528840297,0.02
 05/29  15:00:00,97.9036831915,19.4180781177,31.786507605,0.357252441715,4.12243109448,41.7362269337,81.6234888936,76.6506048639,4.9528840297,0.02
 05/29  16:00:00,89.4855882935,23.4880909865,36.0889816198,0.303578667156,4.12243109448,24.8785346261,101.924300489,96.9514164589,4.9528840297,0.02
 05/29  17:00:00,50.1665025901,13.2560474873,18.4979472565,0.0,2.06121554724,15.9888894789,64.1885729793,61.1968425615,2.97173041782,0.02
 05/29  18:00:00,56.3441621899,14.5635585883,22.667829819,0.700265891536,2.06121554724,15.9888894789,65.3267433056,62.3350128878,2.97173041782,0.02
 05/29  19:00:00,45.232729018,11.3735840147,15.3821921488,0.124837046722,2.06121554724,15.9888894789,56.7270359947,53.7353055768,2.97173041782,0.02
 05/29  20:00:00,64.8783123766,14.1277215546,19.7279611227,0.864288378231,2.06121554724,15.9888894789,65.8133115677,62.8215811499,2.97173041782,0.02
 05/29  21:00:00,69.7184969424,14.5635585883,20.8675255711,1.7799047438,2.06121554724,15.9888894789,65.3430095832,62.3512791654,2.97173041782,0.02
 05/29  22:00:00,80.8716518443,22.0934124788,26.0291627764,0.0,2.06121554724,15.9888894789,117.434153389,105.860651171,2.97173041782,8.60177179995
 05/29  23:00:00,78.6134101205,18.982241084,24.7739168129,2.22895996914,2.06121554724,15.9888894789,88.6718558238,85.680125406,2.97173041782,0.02
 05/29  24:00:00,88.3196674474,23.4009235798,29.6061497585,2.56351766946,2.06121554724,15.9888894789,110.929046652,107.937316234,2.97173041782,0.02
 05/30  01:00:00,75.1079835259,18.1105670167,21.6213994417,0.686509485473,4.12243109448,15.9888894789,88.785285446,85.7935550282,2.97173041782,0.02
 05/30  02:00:00,87.9611742124,22.9650865461,28.3190555511,1.86674032923,4.12243109448,15.9888894789,110.165767104,107.174036686,2.97173041782,0.02
 05/30  03:00:00,81.1872174567,18.982241084,24.7213052251,2.79416367092,4.12243109448,15.9888894789,88.9153984251,85.9236680073,2.97173041782,0.02
 05/30  04:00:00,120.361643922,28.3716663182,37.4463288007,2.41522527268,12.3672932834,24.9413748627,124.988881197,120.015997167,4.9528840297,0.02
 05/30  05:00:00,147.715037624,28.2718869527,41.5841690688,28.0797247718,12.3672932834,24.9413748627,194.269438123,189.296554093,4.9528840297,0.02
 05/30  06:00:00,190.409542256,29.1976089056,43.5860370082,21.4469918675,24.7345865669,70.7195625826,158.812667315,148.886899256,9.90576805939,0.02
 05/30  07:00:00,214.534278536,29.2303281082,42.6267758281,12.4560065322,37.1018798503,92.3937384068,136.867314016,126.941545956,9.90576805939,0.02
 05/30  08:00:00,223.660842857,29.243600027,43.7579344551,8.39488190857,37.1018798503,104.434947198,128.123210086,118.197442027,9.90576805939,0.02
 05/30  09:00:00,233.907468818,29.2826596867,45.1455707863,5.17316546613,37.1018798503,116.476155989,131.202749068,112.672695097,9.90576805939,8.62428591151
 05/30  10:00:00,232.575827585,29.3379720797,45.4838668075,3.44739663629,37.1018798503,116.476155989,118.566761094,108.640993035,9.90576805939,0.02
 05/30  11:00:00,232.400085031,29.4145616551,46.1734388691,2.50522899976,37.1018798503,116.476155989,115.763411632,105.837643572,9.90576805939,0.02
 05/30  12:00:00,221.598681126,29.5269775078,47.8097047026,1.99692942944,37.1018798503,104.434947198,122.058652478,103.527120279,9.90576805939,8.62576413926
 05/30  13:00:00,235.984572282,29.6653380558,50.5534107471,1.45900613019,37.1018798503,116.476155989,110.913128505,100.987360446,9.90576805939,0.02
 05/30  14:00:00,237.749672665,29.8075339825,52.844236102,0.791233776475,37.1018798503,116.476155989,116.995805751,98.4616898403,9.90576805939,8.62834785089
 05/30  15:00:00,236.232975321,30.0003110665,51.5610964913,0.365172487627,37.1018798503,116.476155989,105.803672833,95.8779047736,9.90576805939,0.02
 05/30  16:00:00,234.570217187,30.1795061799,49.7825595897,0.302252150108,37.1018798503,116.476155989,103.804288617,93.878520558,9.90576805939,0.02
 05/30  17:00:00,235.016170718,30.3140374533,49.9835514303,0.413769254519,37.1018798503,116.476155989,111.408113024,92.8867828847,9.90576805939,8.61556207967
 05/30  18:00:00,142.333276654,28.2554431092,41.0388047949,0.0,24.7345865669,47.5788473902,73.1127563156,68.1398722859,4.9528840297,0.02
 05/30  19:00:00,143.793409253,28.6912801429,42.0631027885,0.0,24.7345865669,47.5788473902,79.5164093948,74.5435253651,4.9528840297,0.02
 05/30  20:00:00,126.898293077,27.5290480531,35.8413213499,0.0,12.3672932834,38.6892022431,95.0843129644,92.0925825466,2.97173041782,0.02
 05/30  21:00:00,90.0923735366,15.272960274,20.9033129729,0.0,12.3672932834,27.0668015668,60.4458209762,57.4540905583,2.97173041782,0.02
 05/30  22:00:00,80.097738439,20.4882118621,24.8717055914,0.0,4.12243109448,15.9888894789,85.2994927281,82.3077623103,2.97173041782,0.02
 05/30  23:00:00,59.9744206343,12.3723109881,13.0575434584,0.0,4.12243109448,15.9888894789,58.0993224038,55.107591986,2.97173041782,0.02
 05/30  24:00:00,80.7538770354,20.7497140823,25.2663419245,0.0,4.12243109448,15.9888894789,93.2761190437,90.2843886259,2.97173041782,0.02
 05/31  01:00:00,62.3390360132,14.1397839864,13.6063721627,0.0,4.12243109448,15.9888894789,65.348652566,62.3569221482,2.97173041782,0.02
 05/31  02:00:00,82.460379722,23.1394213596,24.5106667984,0.0,4.12243109448,15.9888894789,100.371986844,97.3802564259,2.97173041782,0.02
 05/31  03:00:00,69.2553972425,17.6747299831,16.891159923,0.0,4.12243109448,15.9888894789,81.5535802152,78.5618497974,2.97173041782,0.02
 05/31  04:00:00,114.270829829,28.4588337249,33.6512834558,0.0322891807529,12.3672932834,24.9413748627,114.215167872,109.242283842,4.9528840297,0.02
 05/31  05:00:00,128.181395736,28.3101244662,36.2949035105,13.7971109196,12.3672932834,24.9413748627,183.416482175,178.443598145,4.9528840297,0.02
 05/31  06:00:00,172.966583809,29.2590796299,38.1995166722,9.32908295547,24.7345865669,70.7195625826,147.297978624,137.372210565,9.90576805939,0.02
 05/31  07:00:00,206.929502304,29.4430991459,44.2577657543,3.00746062023,37.1018798503,92.3937384068,124.990123219,115.064355159,9.90576805939,0.02
 05/31  08:00:00,222.385815147,29.5703640004,48.3247155186,2.22632055753,37.1018798503,104.434947198,126.779716151,108.252566085,9.90576805939,8.621382007
 05/31  09:00:00,234.03918176,29.6828516716,48.2265492557,1.82377604014,37.1018798503,116.476155989,114.10578656,104.180018501,9.90576805939,0.02
 05/31  10:00:00,234.113160671,29.8349670897,48.5664380406,1.40508806512,37.1018798503,116.476155989,119.405370369,100.871311053,9.90576805939,8.62829125601
 05/31  11:00:00,235.063030454,30.0119399279,49.878595838,0.865703296046,37.1018798503,116.476155989,108.448244212,98.5224761524,9.90576805939,0.02
 05/31  12:00:00,223.21196596,30.2620949901,50.3177831736,0.367013098965,37.1018798503,104.434947198,106.254648272,96.328880213,9.90576805939,0.02
 05/31  13:00:00,237.886444717,30.5963160905,52.9444546803,0.0388315080167,37.1018798503,116.476155989,112.536210676,94.0007589542,9.90576805939,8.62968366227
 05/31  14:00:00,238.676011364,30.8533484098,53.5160623687,0.0,37.1018798503,116.476155989,102.211765809,92.2859977493,9.90576805939,0.02
 05/31  15:00:00,239.071484482,31.1161274663,53.6488870454,0.0,37.1018798503,116.476155989,108.615888889,90.0832521917,9.90576805939,8.62686863813
 05/31  16:00:00,241.092647533,31.3848495182,55.4019485509,0.0,37.1018798503,116.476155989,98.3397068023,88.4139387429,9.90576805939,0.02
 05/31  17:00:00,241.35490583,31.5328613926,55.5172718699,0.0,37.1018798503,116.476155989,97.7380723313,87.8123042719,9.90576805939,0.02
 05/31  18:00:00,145.319242905,28.343262796,43.9369418905,0.0,24.7345865669,47.5788473902,70.1934209532,65.2205369235,4.9528840297,0.02
 05/31  19:00:00,142.211457543,28.2563178019,40.9160966428,0.0,24.7345865669,47.5788473902,76.2857219343,71.3128379046,4.9528840297,0.02
 05/31  20:00:00,131.50160187,28.4735479526,39.5001107858,0.0,12.3672932834,38.6892022431,91.5968245791,88.6050941612,2.97173041782,0.02
 05/31  21:00:00,93.7793455399,15.8831321211,23.9801021559,0.0,12.3672932834,27.0668015668,65.9081801912,54.3315632269,2.97173041782,8.60488654648
 05/31  22:00:00,84.9756682836,20.7497140823,29.4881324462,0.0,4.12243109448,15.9888894789,83.4911625583,80.4994321405,2.97173041782,0.02
 05/31  23:00:00,63.9936591109,12.3723109881,17.0767812865,0.0,4.12243109448,15.9888894789,57.2509779371,54.2592475193,2.97173041782,0.02
 05/31  24:00:00,91.784775065,20.7497140823,36.2972394189,0.0,4.12243109448,15.9888894789,87.321666593,84.3299361752,2.97173041782,0.02
 06/01  01:00:00,69.2223741432,12.3723109881,22.3054965656,0.0,4.12243109448,15.9888894789,58.5507298888,55.558999471,2.97173041782,0.02
 06/01  02:00:00,100.591140301,20.6044350711,45.2488838924,0.0,4.12243109448,15.9888894789,83.4240704478,80.4323400299,2.97173041782,0.02
