Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/01  03:00:00,73.4974328046,12.4594783949,26.493387949,0.0,4.12243109448,15.9888894789,46.2813791325,43.2896487147,2.97173041782,0.02
 06/01  04:00:00,149.290624492,28.473361626,68.6888392493,0.0,12.3672932834,24.9413748627,79.3004832182,74.3275991885,4.9528840297,0.02
 06/01  05:00:00,150.072558161,28.5337178281,68.4076041663,3.35197925898,12.3672932834,24.9413748627,127.804436129,122.8315521,4.9528840297,0.02
 06/01  06:00:00,210.939430493,29.4870503494,84.1204127669,1.15306283481,24.7345865669,70.7195625826,87.3620083888,77.4362403294,9.90576805939,0.02
 06/01  07:00:00,252.214392913,30.2270450587,91.3568128543,0.409366762062,37.1018798503,92.3937384068,55.4647310163,45.5389629569,9.90576805939,0.02
 06/01  08:00:00,269.925420843,30.857252609,96.5645270966,0.239218471037,37.1018798503,104.434947198,41.2519283023,31.3261602429,9.90576805939,0.02
 06/01  09:00:00,284.77668503,31.3717252875,99.0283679511,0.0705324709559,37.1018798503,116.476155989,43.6299141415,25.1000743399,9.90576805939,8.6240717422
 06/01  10:00:00,288.843502247,31.8312276077,102.705694177,0.0,37.1018798503,116.476155989,30.8773485317,20.9515804723,9.90576805939,0.02
 06/01  11:00:00,291.727362913,32.0917240255,105.328791596,0.0,37.1018798503,116.476155989,26.4748780155,16.5491099561,9.90576805939,0.02
 06/01  12:00:00,284.571407834,32.5547056097,109.751648933,0.0,37.1018798503,104.434947198,30.7925871622,12.2611977444,9.90576805939,8.62562135841
 06/01  13:00:00,301.823403216,33.1129629162,114.403632826,0.0,37.1018798503,116.476155989,17.6971904825,7.77142242315,9.90576805939,0.02
 06/01  14:00:00,302.843720869,33.7569137798,114.780151984,0.0,37.1018798503,116.476155989,27.113304303,8.57944058223,9.90576805939,8.62809566135
 06/01  15:00:00,304.025011712,34.4182493526,115.300378052,0.0,37.1018798503,116.476155989,21.5349602619,11.6091922026,9.90576805939,0.02
 06/01  16:00:00,304.695305587,34.8924379544,115.496976981,0.0,37.1018798503,116.476155989,21.4401510494,11.51438299,9.90576805939,0.02
 06/01  17:00:00,305.82709313,35.0493487921,116.47293866,0.0,37.1018798503,116.476155989,25.5871335879,7.06589884629,9.90576805939,8.61546668218
 06/01  18:00:00,183.999913844,28.5542191422,82.4066690293,0.0,24.7345865669,47.5788473902,16.3709415522,11.3980575225,4.9528840297,0.02
 06/01  19:00:00,175.4914644,28.2985097986,74.153931091,0.0,24.7345865669,47.5788473902,32.1405776078,27.1676935781,4.9528840297,0.02
 06/01  20:00:00,163.949271373,28.7275778115,71.6937726247,0.0,12.3672932834,38.6892022431,52.1280257857,49.1362953678,2.97173041782,0.02
 06/01  21:00:00,122.231894804,19.4188142471,48.8003543749,0.0,12.3672932834,27.0668015668,43.2240648023,40.2323343845,2.97173041782,0.02
 06/01  22:00:00,116.410218342,23.2799018895,58.344181914,0.0,4.12243109448,15.9888894789,54.7403985373,51.7486681195,2.97173041782,0.02
 06/01  23:00:00,95.5042820967,17.4326866026,43.4304020494,0.0,4.12243109448,15.9888894789,40.6178110408,37.626080623,2.97173041782,0.02
 06/01  24:00:00,113.529983964,22.8803846087,55.8634647745,0.0,4.12243109448,15.9888894789,51.9678254873,48.9760950695,2.97173041782,0.02
 06/02  01:00:00,95.7912854444,17.6506051194,43.4994869081,0.0,4.12243109448,15.9888894789,38.75873187,35.7670014522,2.97173041782,0.02
 06/02  02:00:00,107.744304289,22.4300196739,50.5281500547,0.0,4.12243109448,15.9888894789,56.4930403284,53.5013099106,2.97173041782,0.02
 06/02  03:00:00,84.1827692978,15.1857928672,34.4040966545,0.0,4.12243109448,15.9888894789,45.2016882315,42.2099578136,2.97173041782,0.02
 06/02  04:00:00,144.294386151,28.2990268126,63.866936023,0.0,12.3672932834,24.9413748627,81.7229512912,76.7500672615,4.9528840297,0.02
 06/02  05:00:00,144.384493485,28.5819239157,64.2749335914,1.74837928963,12.3672932834,24.9413748627,132.686337329,127.713453299,4.9528840297,0.02
 06/02  06:00:00,205.648206778,29.9611945573,79.1183680287,0.389739791973,24.7345865669,70.7195625826,94.3511221526,84.4253540932,9.90576805939,0.02
 06/02  07:00:00,246.426882394,30.5625527061,85.6431554904,0.0,37.1018798503,92.3937384068,62.2757685877,52.3500005283,9.90576805939,0.02
 06/02  08:00:00,263.758824099,31.2562270111,90.2381908626,0.0,37.1018798503,104.434947198,53.9790536436,35.4520648782,9.90576805939,8.62122070599
 06/02  09:00:00,279.915853914,31.7282983903,93.881561387,0.0,37.1018798503,116.476155989,35.0819648719,25.1561968125,9.90576805939,0.02
 06/02  10:00:00,283.691571633,32.1674826196,97.2174343448,0.0,37.1018798503,116.476155989,26.9367550888,17.0109870294,9.90576805939,0.02
 06/02  11:00:00,285.579132987,32.4570851627,98.8152674296,0.0,37.1018798503,116.476155989,33.5888139258,15.0536549664,9.90576805939,8.62939090001
 06/02  12:00:00,277.546591239,32.9165132491,102.365016297,0.0,37.1018798503,104.434947198,21.0184063973,11.0926383379,9.90576805939,0.02
 06/02  13:00:00,292.418347959,33.4213325549,104.6901818,0.0,37.1018798503,116.476155989,27.8772936758,9.3423990762,9.90576805939,8.62912654025
 06/02  14:00:00,293.81316833,33.8536590057,105.652923655,0.0,37.1018798503,116.476155989,18.1925275951,8.2667595357,9.90576805939,0.02
 06/02  15:00:00,292.741461503,34.1793404074,104.25566454,0.0,37.1018798503,116.476155989,26.1470109726,7.61462105904,9.90576805939,8.62662185413
 06/02  16:00:00,287.742456069,34.2551322279,99.1814789342,0.0,37.1018798503,116.476155989,21.8963918969,11.9706238375,9.90576805939,0.02
 06/02  17:00:00,284.851555826,34.0561279056,96.490664051,0.0,37.1018798503,116.476155989,29.9971662324,20.071398173,9.90576805939,0.02
 06/02  18:00:00,173.087475906,28.4439240895,71.6045175502,0.0,24.7345865669,47.5788473902,37.1885202447,32.215636215,4.9528840297,0.02
 06/02  19:00:00,170.447128326,28.2715033046,69.1365859194,0.0,24.7345865669,47.5788473902,44.3653051918,39.3924211621,4.9528840297,0.02
 06/02  20:00:00,161.919268375,28.7004390109,69.6908902663,0.0,12.3672932834,38.6892022431,53.9045536621,50.9128232442,2.97173041782,0.02
 06/02  21:00:00,120.36481336,19.4180781177,46.9339984755,0.0,12.3672932834,27.0668015668,40.0090062275,37.0172758097,2.97173041782,0.02
 06/02  22:00:00,112.141108932,23.0111357188,54.3438376351,0.0,4.12243109448,15.9888894789,58.2439812059,46.6704689537,2.97173041782,8.6017818344
 06/02  23:00:00,94.9584625796,17.6506051194,42.6666631092,0.0,4.12243109448,15.9888894789,40.1586267729,37.1668963551,2.97173041782,0.02
 06/02  24:00:00,108.014030414,22.4300196739,50.7978753864,0.0,4.12243109448,15.9888894789,54.1367292397,51.1449988219,2.97173041782,0.02
 06/03  01:00:00,87.4539513243,16.0695293664,36.7673847453,0.0,4.12243109448,15.9888894789,40.5684776351,37.5767472172,2.97173041782,0.02
 06/03  02:00:00,105.182148359,21.6334505815,48.7867195389,0.0,4.12243109448,15.9888894789,58.4628026261,55.4710722083,2.97173041782,0.02
 06/03  03:00:00,84.5371602685,15.1857928672,34.7584872043,0.0,4.12243109448,15.9888894789,41.2901647326,38.2984343148,2.97173041782,0.02
 06/03  04:00:00,122.969683577,27.6016875587,60.3740797207,0.0,4.12243109448,16.0517297156,78.6511691426,75.6594387248,2.97173041782,0.02
 06/03  05:00:00,119.265943409,27.3837690419,59.2374247939,0.0,4.12243109448,16.0517297156,81.066643112,78.0749126942,2.97173041782,0.02
 06/03  06:00:00,150.470815313,29.1271171765,76.8907070936,0.0,4.12243109448,39.6058045677,58.9676251121,55.9758946943,2.97173041782,0.02
 06/03  07:00:00,189.862878493,29.1402437036,81.1179962916,1.15944785213,12.3672932834,65.3531420225,91.520688715,86.5478046853,4.9528840297,0.02
 06/03  08:00:00,195.876289201,29.1435032422,84.8616509457,0.535112649355,12.3672932834,68.2430321324,76.6104719196,71.6375878899,4.9528840297,0.02
 06/03  09:00:00,227.589754398,29.3224370517,87.6909066784,0.22353241718,16.4897243779,93.1370602926,62.1118605757,54.1672461282,7.92461444751,0.02
 06/03  10:00:00,229.24784425,29.5112280968,89.259960415,0.123668684213,16.4897243779,93.1370602926,55.4603509536,47.5157365061,7.92461444751,0.02
 06/03  11:00:00,230.595002036,29.5877204311,90.6100376545,0.0442444043806,16.4897243779,93.1370602926,51.1778173297,43.2332028822,7.92461444751,0.02
 06/03  12:00:00,220.88856313,29.6865700677,89.9998541453,0.000771594636004,16.4897243779,83.9857416113,61.7365510697,45.2023508901,7.92461444751,8.60958573213
 06/03  13:00:00,222.213759538,29.778482531,91.2339296794,0.0,16.4897243779,83.9857416113,54.1379434363,46.1933289888,7.92461444751,0.02
 06/03  14:00:00,224.30629926,29.8926820827,93.2123177388,0.0,16.4897243779,83.9857416113,47.5921519316,39.6475374841,7.92461444751,0.02
 06/03  15:00:00,203.079842061,29.1271171765,90.2083182086,0.0,12.3672932834,70.6512738906,17.9694952105,12.9966111808,4.9528840297,0.02
 06/03  16:00:00,202.579881057,29.1271171765,89.7083498035,0.0,12.3672932834,70.6512738906,15.321701302,10.3488172723,4.9528840297,0.02
 06/03  17:00:00,188.629102755,29.1271171765,88.2810712939,0.0,12.3672932834,58.1284167478,17.8826387751,12.9097547454,4.9528840297,0.02
 06/03  18:00:00,137.054324022,28.2554431092,70.7654572423,0.0,12.3672932834,24.9413748627,31.8449985013,26.8721144716,4.9528840297,0.02
 06/03  19:00:00,138.195074947,28.6912801429,71.4703711127,0.0,12.3672932834,24.9413748627,38.6149563712,33.6420723415,4.9528840297,0.02
 06/03  20:00:00,125.33755939,27.7832863228,64.9095233534,0.0,4.12243109448,16.0517297156,49.9604157515,46.9686853336,2.97173041782,0.02
 06/03  21:00:00,91.432975925,15.9920913795,40.8480043045,0.0,4.12243109448,15.9888894789,33.1931574473,30.2014270295,2.97173041782,0.02
 06/03  22:00:00,106.893945953,21.6334505815,50.4985171343,0.0,4.12243109448,15.9888894789,50.848850808,47.8571203901,2.97173041782,0.02
 06/03  23:00:00,86.0465274112,15.272960274,36.1806868303,0.0,4.12243109448,15.9888894789,37.586744855,34.5950144371,2.97173041782,0.02
 06/03  24:00:00,106.264072865,21.6334505815,49.8686439757,0.0,4.12243109448,15.9888894789,62.213229239,50.6397204761,2.97173041782,8.60177834501
 06/04  01:00:00,84.5568140654,15.3601276807,36.6650217221,0.0,2.06121554724,15.9888894789,40.4319954607,37.4402650429,2.97173041782,0.02
 06/04  02:00:00,103.693064762,21.459115768,49.5331864607,0.0,2.06121554724,15.9888894789,58.358466712,55.3667362942,2.97173041782,0.02
 06/04  03:00:00,81.7155345503,14.924290647,34.2595794195,0.0,2.06121554724,15.9888894789,41.1163078556,38.1245774378,2.97173041782,0.02
 06/04  04:00:00,95.6981995395,19.878040015,43.1435540012,0.0,2.06121554724,15.9888894789,57.6769361516,54.6852057338,2.97173041782,0.02
 06/04  05:00:00,79.1853581831,14.4763911815,34.5506261743,0.0,2.06121554724,15.9888894789,40.6790284912,37.6872980734,2.97173041782,0.02
 06/04  06:00:00,91.9231499604,22.7471680293,50.5219059706,0.0,2.06121554724,15.9888894789,63.8965084272,60.9047780094,2.97173041782,0.02
 06/04  07:00:00,77.6965472841,18.1977344234,40.9655212079,0.0,2.06121554724,15.9888894789,48.2931921015,45.3014616837,2.97173041782,0.02
 06/04  08:00:00,129.307316511,23.9239280202,58.920759614,0.0,4.12243109448,41.7362269337,60.4624100274,55.4895259977,4.9528840297,0.02
 06/04  09:00:00,110.9413775,18.8079062706,45.7916266453,0.0,4.12243109448,41.7362269337,48.6283739913,43.6554899616,4.9528840297,0.02
 06/04  10:00:00,131.146532512,24.0110954269,60.6728082655,0.0,4.12243109448,41.7362269337,58.498703854,53.5258198243,4.9528840297,0.02
 06/04  11:00:00,113.869751375,19.0694084908,48.4584983442,0.0,4.12243109448,41.7362269337,46.4245966685,41.4517126388,4.9528840297,0.02
 06/04  12:00:00,130.992779067,24.0982628337,60.4318874455,0.0,4.12243109448,41.7362269337,63.1385580811,58.1656740514,4.9528840297,0.02
 06/04  13:00:00,113.198270401,19.2437433042,47.6126825772,0.0,4.12243109448,41.7362269337,56.0963718758,51.1234878461,4.9528840297,0.02
 06/04  14:00:00,130.955215682,24.1854302404,60.307156663,0.0,4.12243109448,41.7362269337,72.0518303848,67.0789463551,4.9528840297,0.02
 06/04  15:00:00,112.240291214,19.2437433042,46.6547033889,0.0,4.12243109448,41.7362269337,64.0135070351,59.0406230054,4.9528840297,0.02
 06/04  16:00:00,111.149878306,24.1854302404,57.3595115832,0.0,4.12243109448,24.8785346261,84.9124315249,79.9395474952,4.9528840297,0.02
 06/04  17:00:00,74.7365252038,17.3019354925,38.9496118769,0.0,2.06121554724,15.9888894789,65.9107922319,62.9190618141,2.97173041782,0.02
 06/04  18:00:00,91.3051601167,23.1273589278,49.5478822252,0.0,2.06121554724,15.9888894789,90.4869195446,87.4951891268,2.97173041782,0.02
 06/04  19:00:00,68.5172643538,16.3310315866,33.7254117485,0.0,2.06121554724,15.9888894789,62.9972533058,60.005522888,2.97173041782,0.02
 06/04  20:00:00,93.3436675407,21.4155320647,41.5765399871,0.0,2.06121554724,15.9888894789,89.6207311096,86.6290006918,2.97173041782,0.02
 06/04  21:00:00,77.067268583,15.1857928672,29.349811498,0.0,2.06121554724,15.9888894789,63.7652128335,60.7734824157,2.97173041782,0.02
 06/04  22:00:00,93.2879635645,20.7497140823,39.8616441207,0.0,2.06121554724,15.9888894789,87.6443504556,84.6526200378,2.97173041782,0.02
 06/04  23:00:00,75.5216905269,14.5635585883,28.4506245086,0.0,2.06121554724,15.9888894789,60.9258568831,57.9341264653,2.97173041782,0.02
 06/04  24:00:00,87.9230081197,20.1685980375,35.0778046503,0.0,2.06121554724,15.9888894789,90.671329465,87.6795990472,2.97173041782,0.02
 06/05  01:00:00,68.5850260575,12.8081480218,21.2323119117,0.0,4.12243109448,15.9888894789,57.9326386555,54.9409082377,2.97173041782,0.02
 06/05  02:00:00,90.9137957391,20.7497140823,35.4262606731,0.0,4.12243109448,15.9888894789,90.8458463694,87.8541159515,2.97173041782,0.02
 06/05  03:00:00,64.9640734935,12.3723109881,18.0471962944,0.0,4.12243109448,15.9888894789,57.6769136012,54.6851831834,2.97173041782,0.02
 06/05  04:00:00,125.874707301,28.1682757025,45.5780081328,0.0,12.3672932834,24.9413748627,112.869623367,107.896739337,4.9528840297,0.02
 06/05  05:00:00,135.278767982,28.7282075368,49.7466445933,7.02465901753,12.3672932834,24.9413748627,189.999726232,176.445740503,4.9528840297,8.60110169974
 06/05  06:00:00,179.932578447,29.2086562193,52.3532399307,2.19177786026,24.7345865669,70.7195625826,146.650624748,136.724856689,9.90576805939,0.02
 06/05  07:00:00,215.837358847,29.4420454399,55.7108568725,0.463295984043,37.1018798503,92.3937384068,124.054084259,114.128316199,9.90576805939,0.02
 06/05  08:00:00,230.603705846,29.7764443761,58.2781269916,0.284764765474,37.1018798503,104.434947198,115.8854693,105.959701241,9.90576805939,0.02
 06/05  09:00:00,244.996129986,30.16252146,60.4199463337,0.107650084078,37.1018798503,116.476155989,110.550510999,100.62474294,9.90576805939,0.02
 06/05  10:00:00,245.723939097,30.4450025007,60.9716817849,0.000639106330794,37.1018798503,116.476155989,115.449208899,96.9156762882,9.90576805939,8.62776455135
 06/05  11:00:00,247.29311931,30.6040392788,62.3823152531,0.0,37.1018798503,116.476155989,104.807781596,94.882013537,9.90576805939,0.02
 06/05  12:00:00,237.225089561,30.830621175,64.1293868312,0.0,37.1018798503,104.434947198,102.673139216,92.7473711569,9.90576805939,0.02
 06/05  13:00:00,249.428231911,31.0351759713,64.0862942042,0.0,37.1018798503,116.476155989,109.199519984,90.6645732435,9.90576805939,8.62917868114
 06/05  14:00:00,251.310541926,31.2293484657,65.7745913841,0.0,37.1018798503,116.476155989,98.8861428666,88.9603748072,9.90576805939,0.02
 06/05  15:00:00,251.702768887,31.4648254187,65.9315234626,0.0,37.1018798503,116.476155989,105.619211013,87.0871204686,9.90576805939,8.62632248484
 06/05  16:00:00,250.494275269,31.6106141299,64.5778366533,0.0,37.1018798503,116.476155989,95.5678228635,85.6420548041,9.90576805939,0.02
 06/05  17:00:00,248.130407432,31.6336268615,62.1920082902,0.0,37.1018798503,116.476155989,94.9573800784,85.031612019,9.90576805939,0.02
 06/05  18:00:00,149.070248708,28.2561584162,47.7750519642,0.0,24.7345865669,47.5788473902,68.84217551,63.8692914803,4.9528840297,0.02
 06/05  19:00:00,149.549537776,28.6920693686,47.8184251627,0.0,24.7345865669,47.5788473902,74.8420311914,69.8691471617,4.9528840297,0.02
 06/05  20:00:00,132.877734669,27.8922455812,41.4575574907,0.0,12.3672932834,38.6892022431,97.9654466502,86.3862149314,2.97173041782,8.60750130104
 06/05  21:00:00,100.621108179,17.6506051194,29.0060944384,0.0,12.3672932834,27.0668015668,60.4788645815,57.4871341637,2.97173041782,0.02
 06/05  22:00:00,87.4560803377,21.4881715703,31.2059316823,0.0,4.12243109448,15.9888894789,83.5093488395,80.5176184217,2.97173041782,0.02
 06/05  23:00:00,66.8173814052,13.6918845209,18.5567746274,0.0,4.12243109448,15.9888894789,59.3286346069,56.3369041891,2.97173041782,0.02
 06/05  24:00:00,84.9757064805,20.6625466756,29.5753395884,0.0,4.12243109448,15.9888894789,90.7666153546,87.7748849368,2.97173041782,0.02
 06/06  01:00:00,62.1784695106,12.3723109881,15.2615932016,0.0,4.12243109448,15.9888894789,57.8030957648,54.811365347,2.97173041782,0.02
 06/06  02:00:00,78.1747548049,19.4422029814,23.9947316809,0.0,4.12243109448,15.9888894789,90.9533450211,87.9616146033,2.97173041782,0.02
 06/06  03:00:00,67.4955236737,13.5054872757,19.445471064,0.0,4.12243109448,15.9888894789,55.7230739211,52.7313435033,2.97173041782,0.02
 06/06  04:00:00,115.16948765,27.6888549655,35.3522101296,0.0,12.3672932834,24.9413748627,107.831410303,102.858526273,4.9528840297,0.02
 06/06  05:00:00,131.464276152,28.8007010528,45.2592126471,7.62510654687,12.3672932834,24.9413748627,174.996167062,170.023283032,4.9528840297,0.02
 06/06  06:00:00,181.187913196,29.3068599658,52.4346138157,3.26753581828,24.7345865669,70.7195625826,140.052210225,130.126442166,9.90576805939,0.02
 06/06  07:00:00,218.985009412,29.6733233749,58.0269400688,1.06358775383,37.1018798503,92.3937384068,118.287377135,108.361609076,9.90576805939,0.02
 06/06  08:00:00,233.599264631,29.9757391323,60.663383109,0.695726496229,37.1018798503,104.434947198,109.413966545,99.4881984852,9.90576805939,0.02
 06/06  09:00:00,245.674379694,30.3784059247,60.5946263993,0.395345476941,37.1018798503,116.476155989,113.05015627,94.5207225873,9.90576805939,8.62366562369
 06/06  10:00:00,248.287530934,30.7338940151,63.1349902877,0.112081034797,37.1018798503,116.476155989,101.199311327,91.273543268,9.90576805939,0.02
 06/06  11:00:00,251.679394278,30.9399601142,66.4326004514,0.0,37.1018798503,116.476155989,107.961630159,89.4269283112,9.90576805939,8.62893378849
 06/06  12:00:00,240.773395067,31.1550598131,67.3533369863,0.0,37.1018798503,104.434947198,97.8874864614,87.961718402,9.90576805939,0.02
 06/06  13:00:00,251.885194827,31.3543949047,66.2240027608,0.0,37.1018798503,116.476155989,96.3354194058,86.4096513464,9.90576805939,0.02
 06/06  14:00:00,251.161285884,31.5619425828,65.292740222,0.0,37.1018798503,116.476155989,103.404733514,84.8713969098,9.90576805939,8.62756854442
 06/06  15:00:00,251.523468057,31.82504251,65.3920584934,0.0,37.1018798503,116.476155989,92.9253288832,82.9995608238,9.90576805939,0.02
 06/06  16:00:00,251.716470262,32.0111739376,65.3994159599,0.0,37.1018798503,116.476155989,91.5112909557,81.5855228963,9.90576805939,0.02
 06/06  17:00:00,250.515065561,32.0861825457,64.1241115281,0.0,37.1018798503,116.476155989,99.4126439952,80.8916549663,9.90576805939,8.61522096954
 06/06  18:00:00,151.292006324,28.4305007398,49.822489551,0.0,24.7345865669,47.5788473902,66.9840425678,62.0111585381,4.9528840297,0.02
 06/06  19:00:00,146.783856499,28.2564442191,45.4883944594,0.0,24.7345865669,47.5788473902,72.2631752444,67.2902912147,4.9528840297,0.02
 06/06  20:00:00,136.319165876,28.4736985143,44.3175507683,0.0,12.3672932834,38.6892022431,86.6291221059,83.6373916881,2.97173041782,0.02
 06/06  21:00:00,98.9927908812,17.3237273441,27.7046532461,0.0,12.3672932834,27.0668015668,59.6977531254,56.7060227076,2.97173041782,0.02
 06/06  22:00:00,88.417307519,21.5244913231,32.130838724,0.0,4.12243109448,15.9888894789,80.1411510956,77.1494206778,2.97173041782,0.02
 06/06  23:00:00,73.7797745947,15.272960274,23.9139347937,0.0,4.12243109448,15.9888894789,58.8179089429,55.8261785251,2.97173041782,0.02
 06/06  24:00:00,81.1922245115,20.3259394805,26.1043075147,0.0,4.12243109448,15.9888894789,93.6002783991,90.6085479813,2.97173041782,0.02
 06/07  01:00:00,71.4593801884,14.5635585883,22.3270989507,0.0,4.12243109448,15.9888894789,60.2647665524,57.2730361346,2.97173041782,0.02
 06/07  02:00:00,79.3635793602,19.4422029814,25.1835557334,0.0,4.12243109448,15.9888894789,89.6764437624,86.6847133446,2.97173041782,0.02
 06/07  03:00:00,69.2022615847,13.5345430779,21.1231526449,0.0,4.12243109448,15.9888894789,57.4089640165,54.4172335987,2.97173041782,0.02
 06/07  04:00:00,118.665283072,27.8196060756,38.7172538898,0.0,12.3672932834,24.9413748627,106.182329956,101.209445927,4.9528840297,0.02
 06/07  05:00:00,130.361318621,29.0111673369,45.4735693592,6.09732544528,12.3672932834,24.9413748627,172.033188151,167.060304121,4.9528840297,0.02
 06/07  06:00:00,176.913153626,29.3866093528,48.5704640802,2.77717600136,24.7345865669,70.7195625826,138.573658753,128.647890693,9.90576805939,0.02
 06/07  07:00:00,214.293279478,29.8354553076,53.3665007327,0.87015286202,37.1018798503,92.3937384068,124.950166944,106.438546473,9.90576805939,8.60585241117
 06/07  08:00:00,229.845199428,30.207241497,56.7666996262,0.606894811034,37.1018798503,104.434947198,107.959163966,98.0333959062,9.90576805939,0.02
 06/07  09:00:00,244.568381321,30.6486033962,59.2645347401,0.349265475713,37.1018798503,116.476155989,103.019927818,93.0941597581,9.90576805939,0.02
 06/07  10:00:00,247.049277069,30.9628877455,61.6413989349,0.138360439604,37.1018798503,116.476155989,108.538579666,90.0053268262,9.90576805939,8.62748478039
 06/07  11:00:00,248.452247871,31.1088356231,63.0331746541,0.00349756234131,37.1018798503,116.476155989,98.4946530689,88.5688850095,9.90576805939,0.02
 06/07  12:00:00,237.335092202,31.2955588732,63.7744914284,0.0,37.1018798503,104.434947198,97.1725670848,87.2467990254,9.90576805939,0.02
 06/07  13:00:00,251.304169082,31.5131409747,65.484233874,0.0,37.1018798503,116.476155989,104.262482899,85.7278155015,9.90576805939,8.62889933761
 06/07  14:00:00,250.584965801,31.7685619219,64.5098439994,0.0,37.1018798503,116.476155989,93.8581618376,83.9323937783,9.90576805939,0.02
 06/07  15:00:00,251.331825654,32.0990908312,64.9263038672,0.0,37.1018798503,116.476155989,100.277902726,81.7459807812,9.90576805939,8.6261538856
 06/07  16:00:00,251.994036017,32.3734290204,65.3147901516,0.0,37.1018798503,116.476155989,89.9807192627,80.0549512033,9.90576805939,0.02
 06/07  17:00:00,249.647856497,32.4490065456,62.8941010394,0.0,37.1018798503,116.476155989,89.4978153398,79.5720472804,9.90576805939,0.02
 06/07  18:00:00,151.386936422,28.4309670367,49.9169417316,0.0,24.7345865669,47.5788473902,66.6338418291,61.6609577994,4.9528840297,0.02
 06/07  19:00:00,149.011461073,28.2570780869,47.7153505462,0.0,24.7345865669,47.5788473902,71.9697038845,66.9968198548,4.9528840297,0.02
 06/07  20:00:00,138.852451004,28.583254945,46.7412636738,0.0,12.3672932834,38.6892022431,86.121322243,83.1295918252,2.97173041782,0.02
 06/07  21:00:00,98.964637262,17.3237273441,27.6764906073,0.0,12.3672932834,27.0668015668,59.5643487463,56.5726183284,2.97173041782,0.02
 06/07  22:00:00,87.5259838499,21.6334505815,31.1305549182,0.0,4.12243109448,15.9888894789,88.6291209223,77.0556159971,2.97173041782,8.60177450744
 06/07  23:00:00,70.5878997092,14.3892237748,21.6299525154,0.0,4.12243109448,15.9888894789,56.0977648055,53.1060343877,2.97173041782,0.02
 06/07  24:00:00,80.4924879548,20.3259394805,25.4045703486,0.0,4.12243109448,15.9888894789,93.9981740363,91.0064436185,2.97173041782,0.02
 06/08  01:00:00,70.6417588996,14.4763911815,21.5966445842,0.0,4.12243109448,15.9888894789,60.4326786285,57.4409482107,2.97173041782,0.02
 06/08  02:00:00,78.4066833455,19.4422029814,24.2266593521,0.0,4.12243109448,15.9888894789,89.9275848981,86.9358544803,2.97173041782,0.02
 06/08  03:00:00,68.9170478082,13.5345430779,20.8379386123,0.0,4.12243109448,15.9888894789,57.5363911359,54.5446607181,2.97173041782,0.02
 06/08  04:00:00,117.644958122,27.8196060756,37.6969287873,0.0,12.3672932834,24.9413748627,106.610083764,101.637199734,4.9528840297,0.02
 06/08  05:00:00,132.14384419,29.0067680083,47.0215508515,6.33626879572,12.3672932834,24.9413748627,172.041123432,167.068239402,4.9528840297,0.02
 06/08  06:00:00,183.495275257,29.400594384,55.273763926,2.64201279205,24.7345865669,70.7195625826,138.021372267,128.095604208,9.90576805939,0.02
 06/08  07:00:00,222.730265805,29.9013886907,61.7422751966,0.865441743306,37.1018798503,92.3937384068,115.417616185,105.491848125,9.90576805939,0.02
 06/08  08:00:00,240.208381772,30.3553812937,67.0204228233,0.568189705621,37.1018798503,104.434947198,106.830880492,96.9051124327,9.90576805939,0.02
 06/08  09:00:00,254.748382966,30.8602391854,69.3019890935,0.280124008782,37.1018798503,116.476155989,110.328885967,91.8006766908,9.90576805939,8.62244121647
 06/08  10:00:00,258.677115978,31.1974659031,73.117080969,0.0560315225804,37.1018798503,116.476155989,98.7692180101,88.8434499507,9.90576805939,0.02
 06/08  11:00:00,264.10850023,31.5098960917,78.2918135346,0.0,37.1018798503,116.476155989,96.5784634389,86.6526953795,9.90576805939,0.02
 06/08  12:00:00,252.720049648,31.8279321225,78.6270817469,0.0,37.1018798503,104.434947198,103.483827494,84.9531409494,9.90576805939,8.6249184853
 06/08  13:00:00,265.800882194,32.2369394338,79.2571942199,0.0,37.1018798503,116.476155989,92.8791406116,82.9533725522,9.90576805939,0.02
 06/08  14:00:00,267.537380167,32.6794341835,80.5513214611,0.0,37.1018798503,116.476155989,99.7217627726,81.1886318202,9.90576805939,8.62736289295
 06/08  15:00:00,270.39816043,33.220631266,82.8711851176,0.0,37.1018798503,116.476155989,88.8729598559,78.9471917965,9.90576805939,0.02
 06/08  16:00:00,272.411868215,33.6582318056,84.4477969689,0.0,37.1018798503,116.476155989,86.7635538035,76.8377857441,9.90576805939,0.02
 06/08  17:00:00,277.614885394,33.8721117186,89.4379887454,0.0,37.1018798503,116.476155989,84.6651665853,74.7393985259,9.90576805939,0.02
 06/08  18:00:00,170.154259343,28.5325676017,68.5826560478,0.0,24.7345865669,47.5788473902,72.4453616186,58.8850271017,4.9528840297,8.60745048718
 06/08  19:00:00,160.92686271,28.2760633185,59.6117814327,0.0,24.7345865669,47.5788473902,68.3485139153,63.3756298856,4.9528840297,0.02
 06/08  20:00:00,147.803827642,28.7055252902,55.5703933124,0.0,12.3672932834,38.6892022431,82.3400230723,79.3482926545,2.97173041782,0.02
 06/08  21:00:00,106.918700897,17.6506051194,35.3036910306,0.0,12.3672932834,27.0668015668,57.1357901232,54.1440597054,2.97173041782,0.02
 06/08  22:00:00,99.4715933597,22.2145666264,42.4950498458,0.0,4.12243109448,15.9888894789,79.3618502707,76.3701198528,2.97173041782,0.02
 06/08  23:00:00,80.9176824565,15.8831321211,30.4416713972,0.0,4.12243109448,15.9888894789,57.8406935197,54.8489631019,2.97173041782,0.02
 06/08  24:00:00,93.1986893128,21.459115768,36.9775966215,0.0,4.12243109448,15.9888894789,85.0238332381,82.0321028202,2.97173041782,0.02
 06/09  01:00:00,77.5284476127,15.4472950874,27.4882736206,0.0,4.12243109448,15.9888894789,58.088123498,55.0963930802,2.97173041782,0.02
 06/09  02:00:00,91.1504257235,21.459115768,34.9293330587,0.0,4.12243109448,15.9888894789,88.1507637493,85.1590333315,2.97173041782,0.02
 06/09  03:00:00,66.7067867106,13.2560474873,18.8820171139,0.0,4.12243109448,15.9888894789,59.6359374832,56.6442070654,2.97173041782,0.02
 06/09  04:00:00,125.083707104,28.1682757025,44.7870089038,0.0,12.3672932834,24.9413748627,104.661824454,99.688940424,4.9528840297,0.02
 06/09  05:00:00,129.821880598,28.9174194317,49.1103363625,4.36403560301,12.3672932834,24.9413748627,170.548055552,165.575171523,4.9528840297,0.02
 06/09  06:00:00,180.530568332,29.4504080515,53.191981474,1.70927523051,24.7345865669,70.7195625826,137.666988198,127.741220139,9.90576805939,0.02
 06/09  07:00:00,223.558626921,30.0095561173,62.8798823461,0.448028591063,37.1018798503,92.3937384068,116.271738849,106.34597079,9.90576805939,0.02
 06/09  08:00:00,244.55121194,30.4419847433,71.6595918453,0.185224871377,37.1018798503,104.434947198,116.157632522,97.6311818323,9.90576805939,8.6206826306
 06/09  09:00:00,265.073350991,31.0190957195,79.7099049002,0.038404745944,37.1018798503,116.476155989,101.63962214,91.7138540809,9.90576805939,0.02
 06/09  10:00:00,271.676140097,31.5724320265,85.7971247009,0.0,37.1018798503,116.476155989,92.8908390312,82.9650709718,9.90576805939,0.02
 06/09  11:00:00,278.33354941,32.0437197469,91.9830489045,0.0,37.1018798503,116.476155989,89.4897771533,70.9554165596,9.90576805939,8.62859253425
 06/09  12:00:00,270.82250002,32.6178619107,95.9396427781,0.0,37.1018798503,104.434947198,71.086293896,61.1605258366,9.90576805939,0.02
 06/09  13:00:00,284.286621211,33.2159469786,96.7638598754,0.0,37.1018798503,116.476155989,83.6631363195,65.1287582458,9.90576805939,8.62861001435
 06/09  14:00:00,286.099776139,33.8813833994,97.9118565916,0.0,37.1018798503,116.476155989,82.0364730771,72.1107050177,9.90576805939,0.02
 06/09  15:00:00,289.722915431,34.529929087,100.886606603,0.0,37.1018798503,116.476155989,77.1401262747,67.2143582153,9.90576805939,0.02
 06/09  16:00:00,292.789160797,34.8804356135,103.602855962,0.0,37.1018798503,116.476155989,78.3804674934,59.8524075951,9.90576805939,8.62229183894
 06/09  17:00:00,292.582251655,34.9544118629,103.323110293,0.0,37.1018798503,116.476155989,70.1501577819,60.2243897225,9.90576805939,0.02
 06/09  18:00:00,178.393831614,28.4590522235,76.8957640129,0.0,24.7345865669,47.5788473902,61.9872391186,57.0143550889,4.9528840297,0.02
 06/09  19:00:00,171.127227012,28.2891239264,69.7990834647,0.0,24.7345865669,47.5788473902,67.4096766034,62.4367925738,4.9528840297,0.02
 06/09  20:00:00,159.098523307,28.7180955296,66.8525084853,0.0,12.3672932834,38.6892022431,80.7692046672,77.7774742494,2.97173041782,0.02
 06/09  21:00:00,118.14450814,19.4182178301,44.7135646491,0.0,12.3672932834,27.0668015668,62.2121258453,59.2203954275,2.97173041782,0.02
 06/09  22:00:00,109.509511112,23.2799018895,51.4434747282,0.0,4.12243109448,15.9888894789,78.9605392457,75.9688088279,2.97173041782,0.02
 06/09  23:00:00,88.5273027503,17.3600470969,36.5260622508,0.0,4.12243109448,15.9888894789,62.5076546576,59.5159242398,2.97173041782,0.02
 06/09  24:00:00,98.7762638172,21.6334505815,42.3808355476,0.0,4.12243109448,15.9888894789,81.2832670908,78.291536673,2.97173041782,0.02
 06/10  01:00:00,82.2712843393,15.5344624942,32.1439421697,0.0,4.12243109448,15.9888894789,60.106289928,57.1145595101,2.97173041782,0.02
 06/10  02:00:00,97.8695152297,21.6334505815,41.474086976,0.0,4.12243109448,15.9888894789,86.2871086127,83.2953781949,2.97173041782,0.02
 06/10  03:00:00,76.6929978562,15.0114580538,27.0886600609,0.0,4.12243109448,15.9888894789,58.6516719357,55.6599415179,2.97173041782,0.02
 06/10  04:00:00,110.394851908,27.7324386688,47.6684972926,0.0,4.12243109448,16.0517297156,109.251805366,106.260074948,2.97173041782,0.02
 06/10  05:00:00,103.767672516,27.6016875587,45.8704023493,0.0,4.12243109448,16.0517297156,118.151035863,106.577540327,2.97173041782,8.60176511825
 06/10  06:00:00,128.787260172,29.1271171765,55.2071522965,0.0,4.12243109448,39.6058045677,89.9521972489,86.9604668311,2.97173041782,0.02
 06/10  07:00:00,173.515924613,29.1321638652,63.6272013222,2.31136916957,12.3672932834,65.3531420225,144.618557502,139.645673472,4.9528840297,0.02
 06/10  08:00:00,183.509244886,29.1682275688,72.0226840618,0.982324972332,12.3672932834,68.2430321324,139.637853045,134.664969015,4.9528840297,0.02
 06/10  09:00:00,218.611033685,29.3244859784,78.5284642766,0.405233659653,16.4897243779,93.1370602926,124.38964526,116.445030813,7.92461444751,0.02
 06/10  10:00:00,223.522210513,29.4971578183,83.4854538345,0.186645424374,16.4897243779,93.1370602926,112.527175491,104.582561043,7.92461444751,0.02
 06/10  11:00:00,228.015693965,29.6386398865,87.9760140978,0.0480750879088,16.4897243779,93.1370602926,103.550680526,95.6060660786,7.92461444751,0.02
 06/10  12:00:00,223.104901463,29.857037451,92.0465037117,0.0,16.4897243779,83.9857416113,95.8308399759,87.8862255283,7.92461444751,0.02
 06/10  13:00:00,225.575625868,30.0504150485,94.323842286,0.0,16.4897243779,83.9857416113,98.5489201564,82.0150399161,7.92461444751,8.60926579278
 06/10  14:00:00,226.447376945,30.2289920508,95.0170852113,0.0,16.4897243779,83.9857416113,87.8802901768,79.9356757293,7.92461444751,0.02
 06/10  15:00:00,203.239774636,29.1271171765,90.3682707221,0.0,12.3672932834,70.6512738906,43.7407961015,38.7679120718,4.9528840297,0.02
 06/10  16:00:00,203.367803262,29.1271171765,90.4962974106,0.0,12.3672932834,70.6512738906,41.6898167996,36.7169327699,4.9528840297,0.02
 06/10  17:00:00,189.441668662,29.1271171765,89.0936488618,0.0,12.3672932834,58.1284167478,45.7412267458,40.7683427161,4.9528840297,0.02
 06/10  18:00:00,143.825671728,28.4350421156,77.3572071198,0.0,12.3672932834,24.9413748627,75.1331946143,70.1603105846,4.9528840297,0.02
 06/10  19:00:00,139.20173223,28.2597904409,72.9085192778,0.0,12.3672932834,24.9413748627,86.17547165,81.2025876203,4.9528840297,0.02
 06/10  20:00:00,131.272591954,28.6928661107,69.934977312,0.0,4.12243109448,16.0517297156,96.6665497221,93.6748193042,2.97173041782,0.02
 06/10  21:00:00,94.1544103412,17.541645861,41.9715717187,0.0,4.12243109448,15.9888894789,64.3175135792,61.3257831614,2.97173041782,0.02
 06/10  22:00:00,106.243324493,21.9603283567,49.5210190843,0.0,4.12243109448,15.9888894789,84.3154947187,81.3237643009,2.97173041782,0.02
 06/10  23:00:00,86.6985705633,15.8831321211,36.2225593232,0.0,4.12243109448,15.9888894789,60.2170231576,57.2252927398,2.97173041782,0.02
 06/10  24:00:00,100.649134518,21.5462831748,44.340874224,0.0,4.12243109448,15.9888894789,88.35640249,85.3646720722,2.97173041782,0.02
 06/11  01:00:00,75.7550413212,14.2148889613,29.0326456422,0.0,2.06121554724,15.9888894789,57.3644430609,54.3727126431,2.97173041782,0.02
 06/11  02:00:00,95.7873000857,20.7497140823,42.3609812794,0.0,2.06121554724,15.9888894789,89.4801630738,86.4884326559,2.97173041782,0.02
 06/11  03:00:00,72.4559556992,13.2439850555,26.7286206937,0.0,2.06121554724,15.9888894789,57.0555789979,54.0638485801,2.97173041782,0.02
 06/11  04:00:00,89.5304057743,19.878040015,36.975760946,0.0,2.06121554724,15.9888894789,90.2809943837,87.2892639659,2.97173041782,0.02
 06/11  05:00:00,68.9815257004,13.5926546824,27.6038543073,0.0,2.06121554724,15.9888894789,58.3161323959,55.3244019781,2.97173041782,0.02
 06/11  06:00:00,83.7976330493,22.7471680293,42.3963895516,0.0,2.06121554724,15.9888894789,100.972324365,97.980593947,2.97173041782,0.02
 06/11  07:00:00,76.0887808328,18.8079062706,38.7475833024,0.0,2.06121554724,15.9888894789,76.3277493783,73.3360189605,2.97173041782,0.02
 06/11  08:00:00,123.937512489,23.7495932067,53.7252907098,0.0,4.12243109448,41.7362269337,97.7490208504,84.194763072,4.9528840297,8.60137374874
 06/11  09:00:00,116.140374563,19.8539151514,49.9446151449,0.0,4.12243109448,41.7362269337,65.7715549826,60.7986709529,4.9528840297,0.02
 06/11  10:00:00,129.377355477,23.7495932067,59.1651338194,0.0,4.12243109448,41.7362269337,73.0446340473,68.0717500176,4.9528840297,0.02
 06/11  11:00:00,118.144323074,19.5052455244,52.297233427,0.0,4.12243109448,41.7362269337,53.6452066309,48.6723226012,4.9528840297,0.02
 06/11  12:00:00,132.613991397,23.6624258,62.488937272,0.0,4.12243109448,41.7362269337,62.8085180843,57.8356340546,4.9528840297,0.02
 06/11  13:00:00,121.923201691,19.7667477446,55.8146099322,0.0,4.12243109448,41.7362269337,49.8959767764,44.9230927467,4.9528840297,0.02
 06/11  14:00:00,134.477892259,23.8367606135,64.1785034125,0.0,4.12243109448,41.7362269337,63.7835223587,58.8106383291,4.9528840297,0.02
 06/11  15:00:00,123.52849777,19.8552845094,57.3313693229,0.0,4.12243109448,41.7362269337,48.8611036614,43.8882196317,4.9528840297,0.02
 06/11  16:00:00,119.453607557,23.8394328527,66.0092388417,0.0,4.12243109448,24.8785346261,57.3626135991,52.3897295694,4.9528840297,0.02
 06/11  17:00:00,96.2833446151,19.8566922309,57.8933614979,0.0,2.06121554724,15.9888894789,49.7763673249,46.784636907,2.97173041782,0.02
 06/11  18:00:00,106.332501627,23.8367606135,63.8416658817,0.0,2.06121554724,15.9888894789,69.1846534576,66.1929230398,2.97173041782,0.02
 06/11  19:00:00,85.9953931043,17.9992747463,49.5111412009,0.0,2.06121554724,15.9888894789,53.8950439221,50.9033135043,2.97173041782,0.02
 06/11  20:00:00,110.710802175,22.7786893008,57.5563612747,0.0,2.06121554724,15.9888894789,76.171126297,73.1793958791,2.97173041782,0.02
 06/11  21:00:00,94.5517194607,17.5634377127,44.4083045945,0.0,2.06121554724,15.9888894789,59.6672109166,56.6754804988,2.97173041782,0.02
 06/11  22:00:00,107.8261311,22.0692876152,53.0560820649,0.0,2.06121554724,15.9888894789,79.2195577793,76.2278273615,2.97173041782,0.02
 06/11  23:00:00,83.610303116,15.2293765706,35.8492630808,0.0,2.06121554724,15.9888894789,57.1396551569,54.1479247391,2.97173041782,0.02
 06/11  24:00:00,102.977432255,21.4155320647,48.8611387465,0.0,2.06121554724,15.9888894789,80.8919077997,77.9001773819,2.97173041782,0.02
 06/12  01:00:00,85.6554577444,15.3601276807,35.7024510947,0.0,4.12243109448,15.9888894789,60.1942637933,57.2025333755,2.97173041782,0.02
 06/12  02:00:00,104.677901445,21.6334505815,48.282473907,0.0,4.12243109448,15.9888894789,89.5245271892,86.5327967713,2.97173041782,0.02
 06/12  03:00:00,82.7555842204,15.1857928672,32.9769123368,0.0,4.12243109448,15.9888894789,61.7587746892,58.7670442714,2.97173041782,0.02
 06/12  04:00:00,140.838673401,28.3644023676,60.3458484853,0.0,12.3672932834,24.9413748627,109.429030552,104.456146522,4.9528840297,0.02
 06/12  05:00:00,141.690249238,28.4211639999,62.1388210664,3.70017492443,12.3672932834,24.9413748627,179.278902186,174.306018157,4.9528840297,0.02
 06/12  06:00:00,196.616989648,29.2755729644,69.9734462932,1.18906677124,24.7345865669,70.7195625826,145.402850167,135.477082107,9.90576805939,0.02
 06/12  07:00:00,232.696626073,29.6070189034,72.6532509735,0.215196019412,37.1018798503,92.3937384068,122.611335649,112.68556759,9.90576805939,0.02
 06/12  08:00:00,245.820026405,29.8199821127,73.6466011618,0.0890631097625,37.1018798503,104.434947198,118.54295661,100.016698411,9.90576805939,8.62049014016
 06/12  09:00:00,259.075572589,30.0015097657,74.7570589334,0.0110685745687,37.1018798503,116.476155989,103.515341776,93.5895737166,9.90576805939,0.02
 06/12  10:00:00,261.497691694,30.1857907556,77.0053215094,0.0,37.1018798503,116.476155989,93.841520249,83.9157521896,9.90576805939,0.02
 06/12  11:00:00,266.661921034,30.4249627928,81.9302136922,0.0,37.1018798503,116.476155989,88.084371549,69.5502303974,9.90576805939,8.62837309221
 06/12  12:00:00,262.333083611,30.7978572159,89.2702375612,0.0,37.1018798503,104.434947198,63.1063626092,53.1805945498,9.90576805939,0.02
 06/12  13:00:00,282.546769525,31.2272297704,97.0127429957,0.0,37.1018798503,116.476155989,54.0306373763,35.4965037537,9.90576805939,8.62836556327
 06/12  14:00:00,287.732885143,31.6392439286,101.787128322,0.0,37.1018798503,116.476155989,34.1157840731,24.1900160138,9.90576805939,0.02
 06/12  15:00:00,291.213778822,32.1641871306,104.743219642,0.0,37.1018798503,116.476155989,28.4727822828,18.5470142234,9.90576805939,0.02
 06/12  16:00:00,293.415035742,32.625180512,106.484009737,0.0,37.1018798503,116.476155989,33.8238257402,15.2959611185,9.90576805939,8.62209656232
 06/12  17:00:00,292.983755136,32.8677525299,105.811282227,0.0,37.1018798503,116.476155989,25.3914530829,15.4656850235,9.90576805939,0.02
 06/12  18:00:00,180.477704057,28.5285318558,78.9101593509,0.0,24.7345865669,47.5788473902,31.6147586308,26.6418746011,4.9528840297,0.02
 06/12  19:00:00,176.433619183,28.2679860735,75.1266158577,0.0,24.7345865669,47.5788473902,37.8216286763,32.8487446466,4.9528840297,0.02
 06/12  20:00:00,167.886758173,28.6986085595,75.6602326439,0.0,12.3672932834,38.6892022431,47.4663530831,44.4746226653,2.97173041782,0.02
 06/12  21:00:00,123.856500371,19.4180781177,50.4256978782,0.0,12.3672932834,27.0668015668,39.7190226544,36.7272922366,2.97173041782,0.02
 06/12  22:00:00,115.956206268,23.0837752244,58.0862966775,0.0,4.12243109448,15.9888894789,54.0909802702,51.0992498524,2.97173041782,0.02
 06/12  23:00:00,96.2052149747,17.6506051194,43.9134165813,0.0,4.12243109448,15.9888894789,47.6619163724,44.6701859546,2.97173041782,0.02
 06/12  24:00:00,109.749180024,22.5171870806,52.4458585313,0.0,4.12243109448,15.9888894789,70.4958251673,67.5040947494,2.97173041782,0.02
 06/13  01:00:00,89.0524038814,16.1566967731,38.2786707079,0.0,4.12243109448,15.9888894789,50.8605557185,47.8688253007,2.97173041782,0.02
 06/13  02:00:00,106.242327952,21.6334505815,49.8468998258,0.0,4.12243109448,15.9888894789,68.1512939259,65.1595635081,2.97173041782,0.02
 06/13  03:00:00,85.9870091256,15.3601276807,36.0340018305,0.0,4.12243109448,15.9888894789,50.160528442,47.1687980242,2.97173041782,0.02
 06/13  04:00:00,143.928486599,28.1029001474,63.6971633519,0.0,12.3672932834,24.9413748627,90.8381684554,77.2835187033,4.9528840297,8.60176572238
 06/13  05:00:00,143.017848812,28.461693799,64.624930956,2.50113438962,12.3672932834,24.9413748627,148.121802108,143.148918079,4.9528840297,0.02
 06/13  06:00:00,202.358545524,29.6584594771,75.8346707874,0.686511343662,24.7345865669,70.7195625826,119.965805096,110.040037037,9.90576805939,0.02
 06/13  07:00:00,238.634589433,30.1445613726,78.2688760891,0.0,37.1018798503,92.3937384068,106.600195203,96.6744271432,9.90576805939,0.02
 06/13  08:00:00,249.075352782,30.5446869649,76.2663249258,0.0,37.1018798503,104.434947198,106.523249569,96.5974815094,9.90576805939,0.02
 06/13  09:00:00,262.418764336,31.0579052253,77.054880686,0.0,37.1018798503,116.476155989,101.244205623,91.3184375631,9.90576805939,0.02
 06/13  10:00:00,264.708970555,31.550193463,78.8522139266,0.0,37.1018798503,116.476155989,105.812114755,87.2793880681,9.90576805939,8.62695862757
 06/13  11:00:00,266.252759443,31.9307315817,80.0153106501,0.0,37.1018798503,116.476155989,94.5165395671,84.5907715077,9.90576805939,0.02
 06/13  12:00:00,256.439524992,32.3785532568,81.7959321386,0.0,37.1018798503,104.434947198,92.4499120813,82.5241440219,9.90576805939,0.02
 06/13  13:00:00,270.747123123,32.7428014577,83.6976085565,0.0,37.1018798503,116.476155989,99.3657566273,80.8316649857,9.90576805939,8.62832358218
 06/13  14:00:00,274.06540769,33.0770665386,86.681789839,0.0,37.1018798503,116.476155989,89.4235353492,79.4977672898,9.90576805939,0.02
 06/13  15:00:00,274.022914917,33.4506947184,86.2658359284,0.0,37.1018798503,116.476155989,96.1197850694,77.5900920103,9.90576805939,8.6239249997
 06/13  16:00:00,275.673133466,33.6690664802,87.6982846215,0.0,37.1018798503,116.476155989,85.6154547746,75.6896867152,9.90576805939,0.02
 06/13  17:00:00,274.326314329,33.6269110322,86.3946605784,0.0,37.1018798503,116.476155989,85.4569889556,75.5312208962,9.90576805939,0.02
 06/13  18:00:00,165.66990918,28.4385670174,64.1923170169,0.0,24.7345865669,47.5788473902,64.7030632083,59.7301791787,4.9528840297,0.02
 06/13  19:00:00,160.828602716,28.2662598975,59.5233128719,0.0,24.7345865669,47.5788473902,69.1542957727,64.181411743,4.9528840297,0.02
 06/13  20:00:00,148.385020324,28.6960233055,56.1610686786,0.0,12.3672932834,38.6892022431,91.5489681548,79.9709347938,2.97173041782,8.60630294317
 06/13  21:00:00,106.899858204,17.541645861,35.3938051962,0.0,12.3672932834,27.0668015668,58.5115639984,55.5198335806,2.97173041782,0.02
 06/13  22:00:00,98.7181593823,21.8949528017,42.0612298197,0.0,4.12243109448,15.9888894789,79.8167091167,76.8249786989,2.97173041782,0.02
 06/13  23:00:00,81.7966481888,15.7087973076,31.4949721211,0.0,4.12243109448,15.9888894789,56.2177853862,53.2260549684,2.97173041782,0.02
 06/13  24:00:00,97.4755539873,21.6334505815,41.0801267093,0.0,4.12243109448,15.9888894789,85.3324743202,82.3407439024,2.97173041782,0.02
 06/14  01:00:00,76.7068899421,14.8371232403,27.2768880673,0.0,4.12243109448,15.9888894789,60.3018116727,57.3100812549,2.97173041782,0.02
 06/14  02:00:00,94.2470083791,21.1976135478,38.2874182478,0.0,4.12243109448,15.9888894789,89.6073576981,86.6156272803,2.97173041782,0.02
 06/14  03:00:00,76.1096958451,14.3456400714,27.1953340182,0.0,4.12243109448,15.9888894789,59.9224268013,56.9306963835,2.97173041782,0.02
 06/14  04:00:00,128.946496562,27.6743270643,49.1437473918,0.0,12.3672932834,24.9413748627,103.930577961,98.9576939311,4.9528840297,0.02
 06/14  05:00:00,137.703371762,29.2164897968,57.4770481738,3.57974501889,12.3672932834,24.9413748627,169.69999112,164.727107091,4.9528840297,0.02
 06/14  06:00:00,190.269038016,29.4385245226,63.7084527919,0.943157588249,24.7345865669,70.7195625826,136.605909056,126.680140997,9.90576805939,0.02
 06/14  07:00:00,232.538879946,30.0594029536,72.1495713375,0.108757437737,37.1018798503,92.3937384068,114.750609499,104.82484144,9.90576805939,0.02
 06/14  08:00:00,254.140577817,30.6640967303,81.2094317615,0.00267638111405,37.1018798503,104.434947198,103.297522319,93.37175426,9.90576805939,0.02
 06/14  09:00:00,267.438031346,31.0447554973,82.087291776,0.0,37.1018798503,116.476155989,108.291589027,89.7628490923,9.90576805939,8.62297187558
 06/14  10:00:00,265.865458042,31.2169649568,80.34198695,0.0,37.1018798503,116.476155989,99.3765659654,89.450797906,9.90576805939,0.02
 06/14  11:00:00,269.894994388,31.4599271472,84.1282950796,0.0,37.1018798503,116.476155989,96.5475774847,86.6218094253,9.90576805939,0.02
 06/14  12:00:00,261.531395225,31.7884921135,87.4779223528,0.0,37.1018798503,104.434947198,90.4290822428,71.898739938,9.90576805939,8.6245742454
 06/14  13:00:00,275.725529468,32.156157614,89.2626474875,0.0,37.1018798503,116.476155989,68.1412471459,58.2154790865,9.90576805939,0.02
 06/14  14:00:00,277.195335866,32.5841225877,90.3046265166,0.0,37.1018798503,116.476155989,74.3212926748,55.7888735971,9.90576805939,8.62665101831
 06/14  15:00:00,279.553060988,33.0437676384,92.2029858841,0.0,37.1018798503,116.476155989,60.3819336395,50.4561655802,9.90576805939,0.02
 06/14  16:00:00,279.929473395,33.3340648616,92.2895898789,0.0,37.1018798503,116.476155989,59.8145465694,49.88877851,9.90576805939,0.02
 06/14  17:00:00,279.173497789,33.4530129674,91.4157136285,0.0,37.1018798503,116.476155989,73.2763645068,61.149136814,9.90576805939,2.22145963342
 06/14  18:00:00,169.07448197,28.4391969366,67.5962644409,0.0,24.7345865669,47.5788473902,70.5443665704,59.1851089938,4.9528840297,6.40637354686
 06/14  19:00:00,165.146978466,28.264647986,63.8433229158,0.0,24.7345865669,47.5788473902,68.6341839082,63.6612998785,4.9528840297,0.02
 06/14  20:00:00,152.262266487,28.6944224492,62.3891095665,0.0,12.3672932834,38.6892022431,82.3233283373,79.3315979195,2.97173041782,0.02
 06/14  21:00:00,109.833703865,17.6506051194,38.2186979888,0.0,12.3672932834,27.0668015668,56.9281853554,53.9364549376,2.97173041782,0.02
 06/14  22:00:00,105.175320807,22.7786893008,47.6104981574,0.0,4.12243109448,15.9888894789,81.4682383827,78.4765079649,2.97173041782,0.02
 06/14  23:00:00,85.7185887146,15.7959647144,35.3297454519,0.0,4.12243109448,15.9888894789,55.5721167722,52.5803863544,2.97173041782,0.02
 06/14  24:00:00,104.014042357,21.807785395,47.4442804278,0.0,4.12243109448,15.9888894789,84.6014782233,81.6097478055,2.97173041782,0.02
 06/15  01:00:00,85.3317982239,15.4472950874,35.291624617,0.0,4.12243109448,15.9888894789,57.9949988012,55.0032683834,2.97173041782,0.02
 06/15  02:00:00,103.687281271,21.3719483613,47.5533563975,0.0,4.12243109448,15.9888894789,70.95024482,67.9585144021,2.97173041782,0.02
 06/15  03:00:00,82.9427730782,14.924290647,33.4256038531,0.0,4.12243109448,15.9888894789,48.5530588191,45.5613284013,2.97173041782,0.02
 06/15  04:00:00,141.989306983,27.928565334,61.9323195333,0.0,12.3672932834,24.9413748627,77.3256464115,72.3527623818,4.9528840297,0.02
 06/15  05:00:00,146.224240665,29.1290321779,66.7646321722,2.90048749638,12.3672932834,24.9413748627,132.632068409,127.659184379,4.9528840297,0.02
