Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/15  06:00:00,203.785405374,29.5156402775,77.6572995808,0.433562320765,24.7345865669,70.7195625826,97.8659662488,87.9401981894,9.90576805939,0.02
 06/15  07:00:00,244.623438306,30.4083389019,83.9939459422,0.0,37.1018798503,92.3937384068,70.047977386,60.1222093266,9.90576805939,0.02
 06/15  08:00:00,264.140263885,31.1570845381,90.7187994828,0.0,37.1018798503,104.434947198,58.6983210219,40.172286156,9.90576805939,8.62026680646
 06/15  09:00:00,284.392415949,31.748912422,98.3375870831,0.0,37.1018798503,116.476155989,32.4562745242,22.5305064648,9.90576805939,0.02
 06/15  10:00:00,291.757036105,32.2328386107,105.217646294,0.0,37.1018798503,116.476155989,22.1321996046,12.2064315452,9.90576805939,0.02
 06/15  11:00:00,298.249429914,32.6071357206,111.335550534,0.0,37.1018798503,116.476155989,24.822478537,6.28873033704,9.90576805939,8.62798014053
 06/15  12:00:00,292.529561387,33.1616677907,117.102930622,0.0,37.1018798503,104.434947198,13.2192718473,3.29350378788,9.90576805939,0.02
 06/15  13:00:00,305.001281879,33.6971701322,116.997334503,0.0,37.1018798503,116.476155989,21.5053582082,2.97161904102,9.90576805939,8.62797110782
 06/15  14:00:00,308.894784993,34.2531094952,120.335170748,0.0,37.1018798503,116.476155989,12.9469382937,3.02117023431,9.90576805939,0.02
 06/15  15:00:00,311.335873469,34.8553586497,122.174173104,0.0,37.1018798503,116.476155989,11.4412800945,1.51551203515,9.90576805939,0.02
 06/15  16:00:00,310.520990468,35.2081191412,121.007023253,0.0,37.1018798503,116.476155989,20.4792049118,1.95158192443,9.90576805939,8.62185492799
 06/15  17:00:00,311.406070992,35.3164805914,121.784877278,0.0,37.1018798503,116.476155989,11.9587735051,2.03300544573,9.90576805939,0.02
 06/15  18:00:00,186.503859338,28.5542524231,84.9106011014,0.0,24.7345865669,47.5788473902,13.3105547421,8.33767071239,4.9528840297,0.02
 06/15  19:00:00,181.418225858,28.3028434769,80.076372681,0.0,24.7345865669,47.5788473902,21.2511567198,16.2782726901,4.9528840297,0.02
 06/15  20:00:00,170.377552659,28.7379476749,80.460862464,0.0,12.3672932834,38.6892022431,32.1972787257,29.2055483078,2.97173041782,0.02
 06/15  21:00:00,129.963697749,20.3039701429,55.6228507611,0.0,12.3672932834,27.0668015668,29.7268957738,26.735165356,2.97173041782,0.02
 06/15  22:00:00,109.217364085,19.8539151514,54.6739424162,0.0,4.12243109448,15.9888894789,30.4304082578,27.43867784,2.97173041782,0.02
 06/15  23:00:00,115.225738871,22.8440648559,57.5955400686,0.0,4.12243109448,15.9888894789,41.4322257494,38.4404953316,2.97173041782,0.02
 06/15  24:00:00,100.069887862,18.4253823601,46.9791557924,0.0,4.12243109448,15.9888894789,35.3661308199,32.3744004021,2.97173041782,0.02
 06/16  01:00:00,109.413777927,21.7787295927,52.8730712605,0.0,4.12243109448,15.9888894789,46.0500402039,43.0583097861,2.97173041782,0.02
 06/16  02:00:00,96.4946802676,18.0985045849,43.7308259868,0.0,4.12243109448,15.9888894789,41.5752934371,38.5835630193,2.97173041782,0.02
 06/16  03:00:00,107.989851692,21.691562186,51.536312367,0.0,4.12243109448,15.9888894789,52.1309193858,49.139188968,2.97173041782,0.02
 06/16  04:00:00,147.932072724,28.473361626,67.330288384,0.0,12.3672932834,24.9413748627,61.7784306236,56.8055465939,4.9528840297,0.02
 06/16  05:00:00,144.43152604,28.971573369,66.504991518,1.5248717327,12.3672932834,24.9413748627,120.630686937,115.657802907,4.9528840297,0.02
 06/16  06:00:00,207.04737669,29.8015697139,81.0235662585,0.0433369235631,24.7345865669,70.7195625826,93.4648590248,74.9573411434,9.90576805939,8.60174982197
 06/16  07:00:00,249.466280265,30.9660989986,88.2790330564,0.0,37.1018798503,92.3937384068,57.1508423404,47.225074281,9.90576805939,0.02
 06/16  08:00:00,269.737315198,31.7054059346,95.7675920758,0.0,37.1018798503,104.434947198,36.4544662485,26.5286981891,9.90576805939,0.02
 06/16  09:00:00,289.539994693,32.288939116,102.945107419,0.0,37.1018798503,116.476155989,22.2515095976,12.3257415382,9.90576805939,0.02
 06/16  10:00:00,297.24542059,32.7291589873,110.209691002,0.0,37.1018798503,116.476155989,23.1515361431,4.61914996711,9.90576805939,8.62661811663
 06/16  11:00:00,305.158306766,33.1289566781,117.72266504,0.0,37.1018798503,116.476155989,10.3535268305,0.427758771093,9.90576805939,0.02
 06/16  12:00:00,299.593811464,33.6957953756,123.633011373,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 06/16  13:00:00,315.397448558,34.1814558236,126.909265026,0.0,37.1018798503,116.476155989,18.5337334736,0.0,9.90576805939,8.62796541425
 06/16  14:00:00,319.23776457,34.7171656278,130.214086055,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/16  15:00:00,324.24230102,35.3618447194,134.574071769,0.0,37.1018798503,116.476155989,18.5293747598,0.0,9.90576805939,8.62360670036
 06/16  16:00:00,325.037884441,35.7476376668,134.984475603,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/16  17:00:00,323.770280389,35.7520646227,133.713494312,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/16  18:00:00,188.937879182,28.5642825851,87.9143455825,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 06/16  19:00:00,184.031777287,28.3156837498,82.6770733816,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 06/16  20:00:00,173.003761396,28.7562588126,83.068749248,0.0,12.3672932834,38.6892022431,7.05849393708,4.06676351926,2.97173041782,0.02
 06/16  21:00:00,130.369422454,20.3086329332,56.023906575,0.0,12.3672932834,27.0668015668,23.1370000025,20.1452695847,2.97173041782,0.02
 06/16  22:00:00,106.618305695,19.8552456501,52.0735529183,0.0,4.12243109448,15.9888894789,39.7479445642,28.1744493909,2.97173041782,8.60176475551
 06/16  23:00:00,114.556338908,23.727801355,56.0182462445,0.0,4.12243109448,15.9888894789,45.6304381906,42.6387077727,2.97173041782,0.02
 06/16  24:00:00,102.03568882,19.4180781177,47.928103769,0.0,4.12243109448,15.9888894789,38.4439824046,35.4522519868,2.97173041782,0.02
 06/17  01:00:00,110.955846902,22.6624660919,53.5072466427,0.0,4.12243109448,15.9888894789,50.5384533088,47.546722891,2.97173041782,0.02
 06/17  02:00:00,95.9842715406,18.0985045849,43.2204171392,0.0,4.12243109448,15.9888894789,43.3187177799,40.3269873621,2.97173041782,0.02
 06/17  03:00:00,107.233720614,21.691562186,50.7801812828,0.0,4.12243109448,15.9888894789,56.7596646686,53.7679342508,2.97173041782,0.02
 06/17  04:00:00,125.657397681,27.8196060756,62.8438763281,0.0,4.12243109448,16.0517297156,74.4021616093,71.4104311914,2.97173041782,0.02
 06/17  05:00:00,120.7947379,27.8196060756,62.6795499411,0.0,4.12243109448,16.0517297156,81.558090629,78.5663602112,2.97173041782,0.02
 06/17  06:00:00,149.422338856,29.1271171765,75.8422316624,0.0,4.12243109448,39.6058045677,64.3405501308,61.348819713,2.97173041782,0.02
 06/17  07:00:00,186.587406281,29.1656685688,78.3074579777,0.669090118014,12.3672932834,65.3531420225,104.280782039,99.3078980096,4.9528840297,0.02
 06/17  08:00:00,192.840053907,29.1647141233,81.9945001957,0.344838312787,12.3672932834,68.2430321324,88.3469915988,83.3741075691,4.9528840297,0.02
 06/17  09:00:00,226.981439194,29.4151407973,87.1302883342,0.0831623656471,16.4897243779,93.1370602926,67.988644127,60.0440296795,7.92461444751,0.02
 06/17  10:00:00,232.70153929,29.6976762034,92.6494649066,0.00144459718163,16.4897243779,93.1370602926,53.2019653696,45.2573509221,7.92461444751,0.02
 06/17  11:00:00,236.396176263,29.8456590189,96.1975517066,0.0,16.4897243779,93.1370602926,44.860881448,36.9162670005,7.92461444751,0.02
 06/17  12:00:00,233.989976525,30.0305739149,102.758050661,0.0,16.4897243779,83.9857416113,44.2421928971,27.7085319199,7.92461444751,8.60904652971
 06/17  13:00:00,240.588994149,30.3173573646,109.070311678,0.0,16.4897243779,83.9857416113,26.8367817441,18.8921672966,7.92461444751,0.02
 06/17  14:00:00,240.939924209,30.5262493526,109.212401252,0.0,16.4897243779,83.9857416113,25.7319683674,17.7873539199,7.92461444751,0.02
 06/17  15:00:00,207.988034596,29.1271171765,95.1165379907,0.0,12.3672932834,70.6512738906,10.128927743,5.15604371329,4.9528840297,0.02
 06/17  16:00:00,210.016873823,29.1271171765,97.2661546871,0.0,12.3672932834,70.6512738906,8.32782744274,3.35494341305,4.9528840297,0.02
 06/17  17:00:00,203.548639409,29.1271171765,103.804541488,0.0,12.3672932834,58.1284167478,4.9728840297,0.0,4.9528840297,0.02
 06/17  18:00:00,148.975973292,28.4409531308,82.5015977176,0.0,12.3672932834,24.9413748627,8.98918661295,4.01630258325,4.9528840297,0.02
 06/17  19:00:00,144.213896803,28.2656795786,77.9147947603,0.0,12.3672932834,24.9413748627,16.8316195372,11.8587355075,4.9528840297,0.02
 06/17  20:00:00,137.354688375,28.6951758033,78.3639307535,0.0,4.12243109448,16.0517297156,23.4529689,20.4612384822,2.97173041782,0.02
 06/17  21:00:00,99.8595466582,17.541645861,47.6767080814,0.0,4.12243109448,15.9888894789,21.5839796302,18.5922492124,2.97173041782,0.02
 06/17  22:00:00,117.794134797,23.0619833727,59.9460175648,0.0,4.12243109448,15.9888894789,33.5424393898,30.550708972,2.97173041782,0.02
 06/17  23:00:00,95.7141518671,17.3237273441,43.7492317428,0.0,4.12243109448,15.9888894789,31.9982723707,29.0065419529,2.97173041782,0.02
 06/17  24:00:00,108.856968508,21.7424098399,52.3525815903,0.0,4.12243109448,15.9888894789,52.3409838488,49.349253431,2.97173041782,0.02
 06/18  01:00:00,86.7182075025,15.7087973076,38.477746662,0.0,2.06121554724,15.9888894789,42.4514575782,39.4597271603,2.97173041782,0.02
 06/18  02:00:00,104.175197524,21.7206179882,49.7538179952,0.0,2.06121554724,15.9888894789,69.5764325193,66.5847021014,2.97173041782,0.02
 06/18  03:00:00,82.9303333375,15.2293765706,35.1692932014,0.0,2.06121554724,15.9888894789,58.6993808194,47.1276412697,2.97173041782,8.60000913191
 06/18  04:00:00,98.589653029,20.4010444554,45.5120039855,0.0,2.06121554724,15.9888894789,62.7912954379,59.7995650201,2.97173041782,0.02
 06/18  05:00:00,73.1195247091,13.9533867411,31.3569647597,0.0,2.06121554724,15.9888894789,45.2919657048,42.300235287,2.97173041782,0.02
 06/18  06:00:00,89.5619713748,22.5292495125,48.3786468703,0.0,2.06121554724,15.9888894789,73.5131711911,70.5214407733,2.97173041782,0.02
 06/18  07:00:00,81.6378984141,18.982241084,44.1223666611,0.0,2.06121554724,15.9888894789,54.0487039706,51.0569735527,2.97173041782,0.02
 06/18  08:00:00,127.566804931,23.7713850584,57.3327919939,0.0,4.12243109448,41.7362269337,52.5948129383,47.6219289086,4.9528840297,0.02
 06/18  09:00:00,113.271287939,19.2001596009,47.7292847664,0.0,4.12243109448,41.7362269337,36.6209647691,31.6480807394,4.9528840297,0.02
 06/18  10:00:00,129.54267083,23.8367606135,59.2432824215,0.0,4.12243109448,41.7362269337,45.6255867233,40.6527026936,4.9528840297,0.02
 06/18  11:00:00,114.978537233,19.2001596009,49.4365341289,0.0,4.12243109448,41.7362269337,32.4022602275,27.4293761978,4.9528840297,0.02
 06/18  12:00:00,133.491408557,24.1636383887,62.8651424284,0.0,4.12243109448,41.7362269337,38.4411108205,33.4682267908,4.9528840297,0.02
 06/18  13:00:00,116.214656271,19.4180781177,50.4547346923,0.0,4.12243109448,41.7362269337,33.1488633545,28.1759793248,4.9528840297,0.02
 06/18  14:00:00,132.816418991,24.2725976471,62.0811936343,0.0,4.12243109448,41.7362269337,43.596697011,38.6238129813,4.9528840297,0.02
 06/18  15:00:00,113.946040446,19.4180781177,48.1861188871,0.0,4.12243109448,41.7362269337,38.0537237005,33.0808396708,4.9528840297,0.02
 06/18  16:00:00,114.047874658,24.2725976471,60.1703416173,0.0,4.12243109448,24.8785346261,41.3670349322,36.3941509025,4.9528840297,0.02
 06/18  17:00:00,82.3498295338,18.4253823601,45.4153135848,0.0,2.06121554724,15.9888894789,35.8259105579,32.8341801401,2.97173041782,0.02
 06/18  18:00:00,97.0689974484,22.9530241143,55.4860554765,0.0,2.06121554724,15.9888894789,48.8783392582,45.8866088403,2.97173041782,0.02
 06/18  19:00:00,77.8475885256,17.3237273441,42.038884425,0.0,2.06121554724,15.9888894789,37.7288821375,34.7371517197,2.97173041782,0.02
 06/18  20:00:00,101.26104744,21.7787295927,51.4798901467,0.0,2.06121554724,15.9888894789,50.3708030713,47.3790726534,2.97173041782,0.02
 06/18  21:00:00,86.395577404,15.7087973076,38.1551170081,0.0,2.06121554724,15.9888894789,36.5396294826,33.5478990648,2.97173041782,0.02
 06/18  22:00:00,105.433651456,21.807785395,50.9251049837,0.0,2.06121554724,15.9888894789,53.2639985274,50.2722681095,2.97173041782,0.02
 06/18  23:00:00,85.066959798,15.4472950874,37.0880015715,0.0,2.06121554724,15.9888894789,36.5229248251,33.5311944073,2.97173041782,0.02
 06/18  24:00:00,104.105311275,21.5462831748,49.8582669653,0.0,2.06121554724,15.9888894789,52.7465283695,49.7547979517,2.97173041782,0.02
 06/19  01:00:00,87.6298123771,15.8951945529,37.1175822932,0.0,4.12243109448,15.9888894789,40.7997690023,37.8080385845,2.97173041782,0.02
 06/19  02:00:00,103.851123867,21.1976135478,47.8915336384,0.0,4.12243109448,15.9888894789,52.7695486083,49.7778181905,2.97173041782,0.02
 06/19  03:00:00,83.8039461548,15.0114580538,34.1996093467,0.0,4.12243109448,15.9888894789,40.4325579008,37.440827483,2.97173041782,0.02
 06/19  04:00:00,145.401493502,28.2772349609,64.9958362414,0.0,12.3672932834,24.9413748627,71.0465647832,66.0736807535,4.9528840297,0.02
 06/19  05:00:00,144.508666903,28.3303114543,64.6067361695,4.14153026865,12.3672932834,24.9413748627,128.177432242,123.204548212,4.9528840297,0.02
 06/19  06:00:00,206.109311224,29.3511973801,78.9318823424,1.64732810744,24.7345865669,70.7195625826,93.9306976107,84.0049295513,9.90576805939,0.02
 06/19  07:00:00,241.562513152,29.603004402,81.3547191878,0.383639150638,37.1018798503,92.3937384068,83.9744061437,65.4617975197,9.90576805939,8.60684056459
 06/19  08:00:00,255.278168992,29.8433342289,82.9949666588,0.175564074414,37.1018798503,104.434947198,67.1358538937,57.2100858343,9.90576805939,0.02
 06/19  09:00:00,268.738382453,30.0512667056,84.3149495433,0.0662403599178,37.1018798503,116.476155989,61.1313815009,51.2056134416,9.90576805939,0.02
 06/19  10:00:00,269.798889444,30.273052866,85.2178321057,0.0014418141269,37.1018798503,116.476155989,67.4160040618,48.8838499298,9.90576805939,8.62638607258
 06/19  11:00:00,272.097816163,30.5090952059,87.2820559821,0.0,37.1018798503,116.476155989,51.2643386486,41.3385705893,9.90576805939,0.02
 06/19  12:00:00,262.188498071,30.7432755999,89.1802440151,0.0,37.1018798503,104.434947198,44.5645217686,34.6387537092,9.90576805939,0.02
 06/19  13:00:00,274.61694085,30.9725395601,89.337672438,0.0,37.1018798503,116.476155989,52.6294206905,34.0959772577,9.90576805939,8.62767537337
 06/19  14:00:00,273.615735038,31.1504359222,88.1588145497,0.0,37.1018798503,116.476155989,46.6073494779,36.6815814185,9.90576805939,0.02
 06/19  15:00:00,272.689316876,31.2632793822,87.1196800419,0.0,37.1018798503,116.476155989,49.0853637463,39.1595956869,9.90576805939,0.02
 06/19  16:00:00,272.585318673,31.3168037515,86.9627343853,0.0,37.1018798503,116.476155989,56.1231251925,37.5958341425,9.90576805939,8.62152299054
 06/19  17:00:00,272.562961642,31.3132737524,86.9449821974,0.0,37.1018798503,116.476155989,46.9686630194,37.04289496,9.90576805939,0.02
 06/19  18:00:00,168.246041927,28.2556693538,66.9513645277,0.0,24.7345865669,47.5788473902,42.8938496421,37.9209656124,4.9528840297,0.02
 06/19  19:00:00,170.328479772,28.6915867227,68.5978804298,0.0,24.7345865669,47.5788473902,51.7906488463,46.8177648166,4.9528840297,0.02
 06/19  20:00:00,152.478645596,27.928565334,63.3713345487,0.0,12.3672932834,38.6892022431,63.4367637341,60.4450333162,2.97173041782,0.02
 06/19  21:00:00,115.289320031,17.7595643778,43.5653475306,0.0,12.3672932834,27.0668015668,43.1909375976,40.1992071798,2.97173041782,0.02
 06/19  22:00:00,107.986306745,22.4300196739,50.7701529596,0.0,4.12243109448,15.9888894789,61.6530359506,58.6613055328,2.97173041782,0.02
 06/19  23:00:00,84.9140009537,15.1857928672,35.1353287718,0.0,4.12243109448,15.9888894789,42.7239635247,39.7322331068,2.97173041782,0.02
 06/19  24:00:00,105.311800263,21.6334505815,48.9163723768,0.0,4.12243109448,15.9888894789,64.7300217362,61.7382913184,2.97173041782,0.02
 06/20  01:00:00,84.9610363822,15.272960274,35.0951968473,0.0,4.12243109448,15.9888894789,53.6939114705,42.1204227163,2.97173041782,8.60175833635
 06/20  02:00:00,105.067586859,21.6334505815,48.6721591555,0.0,4.12243109448,15.9888894789,69.3176082765,66.3258778587,2.97173041782,0.02
 06/20  03:00:00,84.6822052767,15.2293765706,34.8599496484,0.0,4.12243109448,15.9888894789,49.6581769328,46.666446515,2.97173041782,0.02
 06/20  04:00:00,141.803816808,27.8196060756,61.8557882595,0.0,12.3672932834,24.9413748627,77.6702609985,72.6973769688,4.9528840297,0.02
 06/20  05:00:00,149.334579095,28.9791289103,66.843699826,3.73249462953,12.3672932834,24.9413748627,130.473599317,125.500715288,4.9528840297,0.02
 06/20  06:00:00,203.737364501,29.3841322672,77.0118660392,1.16246286304,24.7345865669,70.7195625826,96.6111818785,86.6854138191,9.90576805939,0.02
 06/20  07:00:00,242.983598406,29.9734503865,82.5056820672,0.283321770112,37.1018798503,92.3937384068,71.5949137164,61.669145657,9.90576805939,0.02
 06/20  08:00:00,257.673209729,30.2595108503,85.1149275677,0.0344480695094,37.1018798503,104.434947198,60.0196622569,50.0938941975,9.90576805939,0.02
 06/20  09:00:00,272.432353343,30.5446169305,87.5817766191,0.0,37.1018798503,116.476155989,52.1271537039,42.2013856445,9.90576805939,0.02
 06/20  10:00:00,276.655076815,31.0046230212,91.3439522421,0.0,37.1018798503,116.476155989,48.1398569965,29.6077896026,9.90576805939,8.62629933455
 06/20  11:00:00,280.912223937,31.4480967662,95.1574390739,0.0,37.1018798503,116.476155989,29.5357519822,19.6099839228,9.90576805939,0.02
 06/20  12:00:00,269.683108883,31.9483453903,95.4697549937,0.0,37.1018798503,104.434947198,36.5949728646,18.0653265015,9.90576805939,8.62387830374
 06/20  13:00:00,282.584434822,32.4381077239,95.8396656969,0.0,37.1018798503,116.476155989,28.9146270859,18.9888590265,9.90576805939,0.02
 06/20  14:00:00,281.333609042,32.6111185866,94.4159703009,0.0,37.1018798503,116.476155989,29.9826150652,20.0568470059,9.90576805939,0.02
 06/20  15:00:00,279.71285256,32.6215311921,92.784981306,0.0,37.1018798503,116.476155989,42.5534705667,24.022964097,9.90576805939,8.62473841027
 06/20  16:00:00,281.197042262,32.6046059163,94.286683913,0.0,37.1018798503,116.476155989,31.7368347323,21.8110666729,9.90576805939,0.02
 06/20  17:00:00,282.321919259,32.7152202234,95.301975037,0.0,37.1018798503,116.476155989,29.424302401,19.4985343416,9.90576805939,0.02
 06/20  18:00:00,171.824777333,28.3458793947,70.439881104,0.0,24.7345865669,47.5788473902,35.8262847373,30.8534007076,4.9528840297,0.02
 06/20  19:00:00,169.384376458,28.2586164692,68.0867384175,0.0,24.7345865669,47.5788473902,46.726010633,41.7531266033,4.9528840297,0.02
 06/20  20:00:00,158.910540622,28.6929395305,69.0388489108,0.0,12.3672932834,38.6892022431,68.6290438658,57.0501321744,2.97173041782,8.60718127359
 06/20  21:00:00,116.769355053,18.4253823601,44.3554145912,0.0,12.3672932834,27.0668015668,45.5178802832,42.5261498654,2.97173041782,0.02
 06/20  22:00:00,109.50793881,22.6915218941,52.0302838597,0.0,4.12243109448,15.9888894789,64.3575253729,61.3657949551,2.97173041782,0.02
 06/20  23:00:00,93.9837954276,17.5634377127,41.7791658034,0.0,4.12243109448,15.9888894789,50.4146768974,47.4229464795,2.97173041782,0.02
 06/20  24:00:00,106.376744486,21.807785395,49.806982943,0.0,4.12243109448,15.9888894789,66.2235505993,63.2318201815,2.97173041782,0.02
 06/21  01:00:00,85.9907005561,15.4472950874,35.9505273751,0.0,4.12243109448,15.9888894789,48.2699080456,45.2781776278,2.97173041782,0.02
 06/21  02:00:00,104.553122172,21.5462831748,48.2448629512,0.0,4.12243109448,15.9888894789,66.8469068986,63.8551764807,2.97173041782,0.02
 06/21  03:00:00,86.0840485565,15.8951945529,35.5718190781,0.0,4.12243109448,15.9888894789,50.288881661,47.2971512432,2.97173041782,0.02
 06/21  04:00:00,141.991091688,27.928565334,61.9341047798,0.0,12.3672932834,24.9413748627,76.1268499377,71.153965908,4.9528840297,0.02
 06/21  05:00:00,148.629693426,29.0966394987,66.7273792309,3.02641978617,12.3672932834,24.9413748627,132.010227025,127.037342995,4.9528840297,0.02
 06/21  06:00:00,204.999457331,29.5013863628,78.6533872941,0.665781086692,24.7345865669,70.7195625826,91.0732927011,81.1475246417,9.90576805939,0.02
 06/21  07:00:00,246.260811391,30.2532599404,85.7467556354,0.0396562875921,37.1018798503,92.3937384068,59.311779249,49.3860111897,9.90576805939,0.02
 06/21  08:00:00,263.89143235,30.825787324,90.8013008458,0.0,37.1018798503,104.434947198,42.4856575385,32.5598894791,9.90576805939,0.02
 06/21  09:00:00,278.767880916,31.4210567743,93.0408706514,0.0,37.1018798503,116.476155989,44.8379188653,26.3097102258,9.90576805939,8.62244058006
 06/21  10:00:00,281.715913417,31.7557134048,95.6537346968,0.0,37.1018798503,116.476155989,33.61370762,23.6879395606,9.90576805939,0.02
 06/21  11:00:00,285.517756823,32.2194788181,98.9915511803,0.0,37.1018798503,116.476155989,28.8466951206,18.9209270612,9.90576805939,0.02
 06/21  12:00:00,276.76497706,32.7211376774,101.778884577,0.0,37.1018798503,104.434947198,33.7839268912,15.2543838938,9.90576805939,8.62377493797
 06/21  13:00:00,291.008280099,33.1224214036,103.579182709,0.0,37.1018798503,116.476155989,21.285727586,11.3599595266,9.90576805939,0.02
 06/21  14:00:00,292.705302207,33.5353394991,104.863409545,0.0,37.1018798503,116.476155989,27.4827987292,8.9508957103,9.90576805939,8.62613495952
 06/21  15:00:00,295.016904208,33.9468695641,106.763761947,0.0,37.1018798503,116.476155989,16.190153316,6.26438525658,9.90576805939,0.02
 06/21  16:00:00,294.495784818,34.1558096952,106.034198078,0.0,37.1018798503,116.476155989,15.258264326,5.33249626665,9.90576805939,0.02
 06/21  17:00:00,293.543316537,34.2292149695,105.00935824,0.0,37.1018798503,116.476155989,14.9635295553,5.03776149595,9.90576805939,0.02
 06/21  18:00:00,176.293256503,28.4512671892,74.8029658079,0.0,24.7345865669,47.5788473902,31.7261551623,18.1676696101,4.9528840297,8.60560152252
 06/21  19:00:00,173.118429352,28.2821392316,71.797284646,0.0,24.7345865669,47.5788473902,33.9898636122,29.0169795825,4.9528840297,0.02
 06/21  20:00:00,162.290728788,28.7118369721,72.4001661903,0.0,12.3672932834,38.6892022431,46.378508534,43.3867781162,2.97173041782,0.02
 06/21  21:00:00,122.109069913,19.4180781177,48.6782834349,0.0,12.3672932834,27.0668015668,39.0071855687,36.0154551509,2.97173041782,0.02
 06/21  22:00:00,114.686193634,23.1709426311,56.7291182903,0.0,4.12243109448,15.9888894789,51.3467614074,48.3550309896,2.97173041782,0.02
 06/21  23:00:00,93.6989332547,17.3600470969,41.6976945457,0.0,4.12243109448,15.9888894789,43.3354194754,40.3436890576,2.97173041782,0.02
 06/21  24:00:00,109.795207707,22.6624660919,52.3466088734,0.0,4.12243109448,15.9888894789,60.8079410088,57.816210591,2.97173041782,0.02
 06/22  01:00:00,94.1578065527,17.5634377127,41.9531772599,0.0,4.12243109448,15.9888894789,46.6567660116,43.6650355937,2.97173041782,0.02
 06/22  02:00:00,106.77395421,21.807785395,50.2041929497,0.0,4.12243109448,15.9888894789,61.4243942124,58.4326637946,2.97173041782,0.02
 06/22  03:00:00,86.1613266841,15.4472950874,36.121153669,0.0,4.12243109448,15.9888894789,45.7210157791,42.7292853613,2.97173041782,0.02
 06/22  04:00:00,140.467001503,27.6016875587,60.7368924832,0.0,12.3672932834,24.9413748627,74.8412764679,69.8683924382,4.9528840297,0.02
 06/22  05:00:00,148.754207181,29.1633994193,67.8439483862,1.96760454731,12.3672932834,24.9413748627,127.779679739,122.80679571,4.9528840297,0.02
 06/22  06:00:00,205.767691839,29.6228482771,79.6144758947,0.35146513243,24.7345865669,70.7195625826,88.4416038594,78.5158358,9.90576805939,0.02
 06/22  07:00:00,248.854502647,30.4165561606,88.2168045767,0.0,37.1018798503,92.3937384068,53.5646317159,43.6388636565,9.90576805939,0.02
 06/22  08:00:00,267.96297748,30.9393562458,94.759256081,0.0,37.1018798503,104.434947198,42.8373853,24.3118428174,9.90576805939,8.6197744232
 06/22  09:00:00,284.910172211,31.4617532899,99.1425320637,0.0,37.1018798503,116.476155989,26.3335571057,16.4077890463,9.90576805939,0.02
 06/22  10:00:00,286.023604774,31.890089896,99.8270217601,0.0,37.1018798503,116.476155989,20.571526156,10.6457580966,9.90576805939,0.02
 06/22  11:00:00,284.845803045,32.0864878703,98.4525832757,0.0,37.1018798503,116.476155989,29.2028405045,10.6697366798,9.90576805939,8.62733576528
 06/22  12:00:00,273.131939166,32.3006091502,98.5664163102,0.0,37.1018798503,104.434947198,19.2852482059,9.35948014653,9.90576805939,0.02
 06/22  13:00:00,283.54652955,32.4355468451,96.8042722798,0.0,37.1018798503,116.476155989,20.4086391108,10.4828710514,9.90576805939,0.02
 06/22  14:00:00,277.175491034,32.4051582758,90.463825079,0.0,37.1018798503,116.476155989,40.3047229961,21.7728842913,9.90576805939,8.62607064538
 06/22  15:00:00,273.66953023,32.347559157,87.0156909552,0.0,37.1018798503,116.476155989,44.7231976737,34.7974296143,9.90576805939,0.02
 06/22  16:00:00,273.191830504,32.5094279292,86.3765982911,0.0,37.1018798503,116.476155989,46.3822232071,36.4564551477,9.90576805939,0.02
 06/22  17:00:00,272.175614589,32.417279535,85.4536011315,0.0,37.1018798503,116.476155989,58.7677608847,40.2493579236,9.90576805939,8.61263490171
 06/22  18:00:00,168.109181131,28.3436711408,66.7265145163,0.0,24.7345865669,47.5788473902,43.6748729561,38.7019889264,4.9528840297,0.02
 06/22  19:00:00,166.999609112,28.2567490821,65.7038644644,0.0,24.7345865669,47.5788473902,48.5951259847,43.622241955,4.9528840297,0.02
 06/22  20:00:00,156.816901881,28.5829010822,67.0552738825,0.0,12.3672932834,38.6892022431,60.0083634095,57.0166329917,2.97173041782,0.02
 06/22  21:00:00,113.229531096,17.4326866026,41.8324471721,0.0,12.3672932834,27.0668015668,40.9026352293,37.9109048114,2.97173041782,0.02
 06/22  22:00:00,108.152557799,22.4590754762,50.9073493013,0.0,4.12243109448,15.9888894789,55.7733343714,52.7816039535,2.97173041782,0.02
 06/22  23:00:00,92.8888237477,17.3891028992,40.8585289207,0.0,4.12243109448,15.9888894789,42.9526618581,39.9609314403,2.97173041782,0.02
 06/22  24:00:00,108.9650301,22.6043544874,51.5745425489,0.0,4.12243109448,15.9888894789,57.6992345888,54.707504171,2.97173041782,0.02
 06/23  01:00:00,89.3598168642,16.3310315866,38.4117502211,0.0,4.12243109448,15.9888894789,41.4995100512,38.5077796334,2.97173041782,0.02
 06/23  02:00:00,103.658829018,21.2847809546,47.6120718646,0.0,4.12243109448,15.9888894789,54.1674085449,51.1756781271,2.97173041782,0.02
 06/23  03:00:00,86.3562979033,15.8951945529,35.8440682314,0.0,4.12243109448,15.9888894789,46.2196240228,43.227893605,2.97173041782,0.02
 06/23  04:00:00,142.105231676,27.928565334,62.0482445367,0.0,12.3672932834,24.9413748627,74.5600520107,69.587167981,4.9528840297,0.02
 06/23  05:00:00,148.040137087,29.1310689457,66.4609469153,2.66886604854,12.3672932834,24.9413748627,133.442410807,128.469526778,4.9528840297,0.02
 06/23  06:00:00,202.604169822,29.5233616969,76.1994403142,0.702464922589,24.7345865669,70.7195625826,99.855071137,89.9293030776,9.90576805939,0.02
 06/23  07:00:00,238.219706169,30.1789710996,77.7183773053,0.101209315655,37.1018798503,92.3937384068,85.4488910235,75.5231229641,9.90576805939,0.02
 06/23  08:00:00,249.922284356,30.5210424967,77.1369244403,0.0,37.1018798503,104.434947198,96.0600771913,77.5347261075,9.90576805939,8.61958302446
 06/23  09:00:00,263.073624255,30.8249038036,77.9428321337,0.0,37.1018798503,116.476155989,85.960214659,76.0344465996,9.90576805939,0.02
 06/23  10:00:00,263.868213255,31.1688300838,78.3928581695,0.0,37.1018798503,116.476155989,84.2744058443,74.348637785,9.90576805939,0.02
 06/23  11:00:00,263.711218645,31.3692583295,78.0352854882,0.0,37.1018798503,116.476155989,92.0857053398,73.5526972211,9.90576805939,8.62724005934
 06/23  12:00:00,251.398653251,31.5386862014,77.5950333547,0.0,37.1018798503,104.434947198,83.1303023659,73.2045343065,9.90576805939,0.02
 06/23  13:00:00,262.53233653,31.6735277727,76.552073004,0.0,37.1018798503,116.476155989,94.7663032421,76.2332964325,9.90576805939,8.62723875024
 06/23  14:00:00,261.272973281,31.709188143,75.2573334904,0.0,37.1018798503,116.476155989,91.9716393038,82.0458712444,9.90576805939,0.02
 06/23  15:00:00,261.766690639,31.70002535,75.7603581188,0.0,37.1018798503,116.476155989,91.9743297933,82.0485617339,9.90576805939,0.02
 06/23  16:00:00,262.29914698,31.6311746991,76.3621627414,0.0,37.1018798503,116.476155989,97.0797608873,78.5527180848,9.90576805939,8.62127474311
 06/23  17:00:00,262.243813173,31.5376108254,76.4015141604,0.0,37.1018798503,116.476155989,89.1961746422,79.2704065828,9.90576805939,0.02
 06/23  18:00:00,160.993433444,28.2554431092,59.6989941149,0.0,24.7345865669,47.5788473902,67.9735488357,63.000664806,4.9528840297,0.02
 06/23  19:00:00,161.549312719,28.6912801429,59.8190323631,0.0,24.7345865669,47.5788473902,73.4322722968,68.4593882671,4.9528840297,0.02
 06/23  20:00:00,140.646360126,27.6016875587,51.8659395449,0.0,12.3672932834,38.6892022431,86.6435590922,83.6518286744,2.97173041782,0.02
 06/23  21:00:00,107.559503783,17.5634377127,36.0316650792,0.0,12.3672932834,27.0668015668,61.50497567,58.5132452521,2.97173041782,0.02
 06/23  22:00:00,94.4759163495,21.1976135478,38.5163262587,0.0,4.12243109448,15.9888894789,81.8047431163,78.8130126985,2.97173041782,0.02
 06/23  23:00:00,79.2479907208,15.272960274,29.3821518486,0.0,4.12243109448,15.9888894789,60.9015137472,57.9097833294,2.97173041782,0.02
 06/23  24:00:00,96.6418177952,21.6334505815,40.2463906262,0.0,4.12243109448,15.9888894789,89.592545832,86.6008154142,2.97173041782,0.02
 06/24  01:00:00,72.0952184204,14.1397839864,23.3625558515,0.0,4.12243109448,15.9888894789,63.5331202166,60.5413897988,2.97173041782,0.02
 06/24  02:00:00,94.8150542872,21.459115768,38.5939619407,0.0,4.12243109448,15.9888894789,93.6270129411,90.6352825233,2.97173041782,0.02
 06/24  03:00:00,68.7368963771,13.2560474873,20.9121270948,0.0,4.12243109448,15.9888894789,59.8029772327,56.8112468149,2.97173041782,0.02
 06/24  04:00:00,108.418006785,27.6016875587,45.8224043755,0.0,4.12243109448,16.0517297156,111.497346661,108.505616243,2.97173041782,0.02
 06/24  05:00:00,98.870956377,26.5120949746,39.7141131783,0.0,4.12243109448,16.0517297156,110.848791826,107.857061408,2.97173041782,0.02
 06/24  06:00:00,126.188085339,29.1271171765,52.6079783982,0.0,4.12243109448,39.6058045677,99.4784801322,87.9050232517,2.97173041782,8.6017264627
 06/24  07:00:00,168.62946498,29.153394275,56.7644321917,4.26644918515,12.3672932834,65.3531420225,145.986892803,141.014008773,4.9528840297,0.02
 06/24  08:00:00,171.349302372,29.1430053837,58.4596714417,2.410637314,12.3672932834,68.2430321324,142.15924209,137.18635806,4.9528840297,0.02
 06/24  09:00:00,202.303944132,29.2554007575,61.6626034187,1.03312070163,16.4897243779,93.1370602926,131.096285322,123.151670875,7.92461444751,0.02
 06/24  10:00:00,203.565324526,29.3190541318,63.0944454617,0.798905445223,16.4897243779,93.1370602926,126.195509144,118.250894696,7.92461444751,0.02
 06/24  11:00:00,205.531873904,29.3102968717,65.3505767886,0.518069961132,16.4897243779,93.1370602926,124.352942903,116.408328456,7.92461444751,0.02
 06/24  12:00:00,198.341905062,29.3314156617,67.458883158,0.350274009995,16.4897243779,83.9857416113,122.773948628,114.829334181,7.92461444751,0.02
 06/24  13:00:00,200.555053656,29.4000007623,69.7178821055,0.235830426332,16.4897243779,83.9857416113,121.14277263,113.198158182,7.92461444751,0.02
 06/24  14:00:00,201.924889798,29.4858795288,71.1280099676,0.109706594849,16.4897243779,83.9857416113,128.291459444,111.758246311,7.92461444751,8.60859868537
 06/24  15:00:00,179.446032459,29.1271171765,66.5745461221,0.0,12.3672932834,70.6512738906,58.6140015297,53.6411175,4.9528840297,0.02
 06/24  16:00:00,179.104272054,29.1271171765,66.2327915715,0.0,12.3672932834,70.6512738906,56.6741773615,51.7012933318,4.9528840297,0.02
 06/24  17:00:00,165.093001258,29.1271171765,64.7449933498,0.0,12.3672932834,58.1284167478,60.5789260752,55.6060420455,4.9528840297,0.02
 06/24  18:00:00,122.046740242,28.0375245924,55.9757943624,0.0,12.3672932834,24.9413748627,83.1399292992,78.1670452695,4.9528840297,0.02
 06/24  19:00:00,122.82767795,28.6912801429,56.1029765035,0.0,12.3672932834,24.9413748627,90.7016247754,85.7287407457,4.9528840297,0.02
 06/24  20:00:00,102.914049912,27.5290480531,45.0894212038,0.0,4.12243109448,16.0517297156,101.395230841,98.4035004231,2.97173041782,0.02
 06/24  21:00:00,74.0224995038,13.8541569026,25.6237784611,0.0,4.12243109448,15.9888894789,54.5726929844,51.5809625666,2.97173041782,0.02
 06/24  22:00:00,89.0127118045,20.5317955655,33.7430972545,0.0,4.12243109448,15.9888894789,86.8925488799,83.9008184621,2.97173041782,0.02
 06/24  23:00:00,66.8232259193,12.3602485563,19.9425700179,0.0,4.12243109448,15.9888894789,51.6817046734,48.6899742556,2.97173041782,0.02
 06/24  24:00:00,86.4805091725,19.8659775832,31.9008693936,0.0,4.12243109448,15.9888894789,79.7203346959,76.7286042781,2.97173041782,0.02
 06/25  01:00:00,55.5195999698,9.72110149068,13.3876203834,0.0,2.06121554724,15.9888894789,43.4009528288,40.409222411,2.97173041782,0.02
 06/25  02:00:00,74.7363091974,17.6747299831,24.4332894102,0.0,2.06121554724,15.9888894789,77.4818690497,74.4901386319,2.97173041782,0.02
 06/25  03:00:00,73.534138768,17.6747299831,23.2311189394,0.0,2.06121554724,15.9888894789,78.2194282803,75.2276978625,2.97173041782,0.02
 06/25  04:00:00,73.2106506756,17.6747299831,22.9076308032,0.0,2.06121554724,15.9888894789,78.5385447232,75.5468143053,2.97173041782,0.02
 06/25  05:00:00,66.5806428543,14.3892237748,22.0330800716,0.0,2.06121554724,15.9888894789,59.9732747044,56.9815442866,2.97173041782,0.02
 06/25  06:00:00,72.3369839277,22.0934124788,31.5894972043,0.0,2.06121554724,15.9888894789,99.3551280971,96.3633976793,2.97173041782,0.02
 06/25  07:00:00,65.3155730959,17.6747299831,29.1075530786,0.0,2.06121554724,15.9888894789,79.2334342572,76.2417038394,2.97173041782,0.02
 06/25  08:00:00,115.678286358,23.5316746899,45.6839843187,0.0,4.12243109448,41.7362269337,92.8648372767,87.891953247,4.9528840297,0.02
 06/25  09:00:00,106.159734205,19.5270373761,40.2632838095,0.0,4.12243109448,41.7362269337,72.1508655949,67.1779815652,4.9528840297,0.02
 06/25  10:00:00,116.799851672,23.4009235798,46.888104515,0.0,4.12243109448,41.7362269337,88.1722499625,83.1993659328,4.9528840297,0.02
 06/25  11:00:00,107.758759179,19.5270373761,41.8707637217,0.0,4.12243109448,41.7362269337,79.83168287,66.2770486142,4.9528840297,8.60175022606
 06/25  12:00:00,116.173597228,23.2919643214,46.2825043041,0.0,4.12243109448,41.7362269337,87.746378123,82.7734940933,4.9528840297,0.02
 06/25  13:00:00,108.998632088,19.6359966345,43.0207923131,0.0,4.12243109448,41.7362269337,70.9280759638,65.9551919341,4.9528840297,0.02
 06/25  14:00:00,120.562323187,23.6188420966,50.4808537516,0.0,4.12243109448,41.7362269337,87.0483157925,82.0754317628,4.9528840297,0.02
 06/25  15:00:00,110.261206194,19.7449558929,44.1744072783,0.0,4.12243109448,41.7362269337,69.8878209157,64.914936886,4.9528840297,0.02
 06/25  16:00:00,103.121433275,23.8367606135,49.6797377314,0.0,4.12243109448,24.8785346261,85.9793415436,81.0064575139,4.9528840297,0.02
 06/25  17:00:00,77.0775034792,18.7522601354,39.8161102602,0.0,2.06121554724,15.9888894789,68.4933293461,65.5015989283,2.97173041782,0.02
 06/25  18:00:00,83.0310725426,21.5244913231,42.900820759,0.0,2.06121554724,15.9888894789,84.5257649532,81.5340345354,2.97173041782,0.02
 06/25  19:00:00,74.3973651322,17.7958841306,38.1165048274,0.0,2.06121554724,15.9888894789,68.9804053103,65.9886748925,2.97173041782,0.02
 06/25  20:00:00,86.0811766319,19.8659775832,38.2610856704,0.0,2.06121554724,15.9888894789,81.2452455693,78.2535151514,2.97173041782,0.02
 06/25  21:00:00,79.2500209397,16.1566967731,30.5375048769,0.0,2.06121554724,15.9888894789,68.392914125,65.4011837071,2.97173041782,0.02
 06/25  22:00:00,83.3127236893,17.749834958,32.9587557452,0.0,2.06121554724,15.9888894789,75.7452591467,72.7535287289,2.97173041782,0.02
 06/25  23:00:00,80.7143950845,16.3310315866,31.8275442189,0.0,2.06121554724,15.9888894789,70.9746873965,67.9829569787,2.97173041782,0.02
 06/25  24:00:00,76.8486663151,15.6336923327,28.6591547012,0.0,2.06121554724,15.9888894789,68.1922310815,65.2005006637,2.97173041782,0.02
 06/26  01:00:00,75.1967177329,14.5756210201,26.0282187959,0.0,4.12243109448,15.9888894789,64.4457281054,61.4539976876,2.97173041782,0.02
 06/26  02:00:00,79.7636678288,15.8951945529,29.2514384958,0.0,4.12243109448,15.9888894789,68.3353366146,65.3436061968,2.97173041782,0.02
 06/26  03:00:00,74.344005963,14.5756210201,25.1755069998,0.0,4.12243109448,15.9888894789,65.2110507161,62.2193202983,2.97173041782,0.02
 06/26  04:00:00,129.231499736,27.7760223722,49.3270558981,0.0,12.3672932834,24.9413748627,113.011788821,108.038904791,4.9528840297,0.02
 06/26  05:00:00,141.274034814,28.7413419819,55.1486808601,7.60475715062,12.3672932834,24.9413748627,183.004159417,178.031275387,4.9528840297,0.02
 06/26  06:00:00,194.822615127,29.2184394536,66.0729388158,3.35233434069,24.7345865669,70.7195625826,146.383675735,136.457907676,9.90576805939,0.02
 06/26  07:00:00,233.766030788,29.4479565827,73.0681229371,1.02881081906,37.1018798503,92.3937384068,117.925214559,107.9994465,9.90576805939,0.02
 06/26  08:00:00,247.725346257,29.6588383225,75.2632831132,0.538874830289,37.1018798503,104.434947198,123.03752397,104.512213373,9.90576805939,8.6195425382
 06/26  09:00:00,263.698857694,30.0410870274,79.1626378252,0.189266417239,37.1018798503,116.476155989,101.293134284,91.3673662248,9.90576805939,0.02
 06/26  10:00:00,266.622225909,30.5310264952,81.7774410014,0.00728316717771,37.1018798503,116.476155989,91.9955927293,82.0698246699,9.90576805939,0.02
 06/26  11:00:00,268.0801768,30.8866571839,82.8868107558,0.0,37.1018798503,116.476155989,97.8372359566,79.3044279689,9.90576805939,8.62703992832
 06/26  12:00:00,258.272642807,31.2143656883,84.7933821887,0.0,37.1018798503,104.434947198,82.9733303736,73.0475623142,9.90576805939,0.02
 06/26  13:00:00,271.864971752,31.5892592883,85.969023522,0.0,37.1018798503,116.476155989,80.2771484263,70.3513803669,9.90576805939,0.02
 06/26  14:00:00,273.447112773,32.0490172095,87.0916072811,0.0,37.1018798503,116.476155989,86.283452997,67.7519532585,9.90576805939,8.62573167914
 06/26  15:00:00,273.076865982,32.3486060064,86.4220008855,0.0,37.1018798503,116.476155989,76.5570106098,66.6312425504,9.90576805939,0.02
 06/26  16:00:00,273.490426855,32.5633994136,86.6212417719,0.0,37.1018798503,116.476155989,76.6440098799,66.7182418206,9.90576805939,0.02
 06/26  17:00:00,273.822643354,32.5993871254,86.9185290054,0.0,37.1018798503,116.476155989,81.7989664176,63.2790189566,9.90576805939,8.61417940163
 06/26  18:00:00,168.594155937,28.3464115103,67.2087530776,0.0,24.7345865669,47.5788473902,58.6239039702,53.6510199405,4.9528840297,0.02
 06/26  19:00:00,166.960250439,28.258902823,65.6623571259,0.0,24.7345865669,47.5788473902,65.1409164373,60.1680324076,4.9528840297,0.02
 06/26  20:00:00,156.297057989,28.6931226959,66.4252138356,0.0,12.3672932834,38.6892022431,83.4803468525,80.4886164347,2.97173041782,0.02
 06/26  21:00:00,111.502675697,17.541645861,39.9966356287,0.0,12.3672932834,27.0668015668,58.9412033562,55.9494729384,2.97173041782,0.02
 06/26  22:00:00,103.278803716,21.807785395,46.7090424653,0.0,4.12243109448,15.9888894789,80.4340693737,77.4423389559,2.97173041782,0.02
 06/26  23:00:00,83.9159048393,15.6216299009,33.7013970289,0.0,4.12243109448,15.9888894789,56.7615411796,53.7698107618,2.97173041782,0.02
 06/26  24:00:00,99.1944131807,21.4155320647,43.0169052187,0.0,4.12243109448,15.9888894789,89.2928272499,86.3010968321,2.97173041782,0.02
 06/27  01:00:00,78.7053970213,14.924290647,29.1882284813,0.0,4.12243109448,15.9888894789,61.3524673765,58.3607369587,2.97173041782,0.02
 06/27  02:00:00,96.2350871604,21.1976135478,40.2754977249,0.0,4.12243109448,15.9888894789,94.3379851837,91.3462547659,2.97173041782,0.02
 06/27  03:00:00,78.9975499534,15.2293765706,29.175295428,0.0,4.12243109448,15.9888894789,65.5453724849,62.5536420671,2.97173041782,0.02
 06/27  04:00:00,127.611138432,27.6016875587,47.8810293804,0.0,12.3672932834,24.9413748627,105.493563134,100.520679104,4.9528840297,0.02
 06/27  05:00:00,139.061586144,28.9339111153,55.4339279659,4.91449219806,12.3672932834,24.9413748627,172.469687366,167.496803336,4.9528840297,0.02
 06/27  06:00:00,195.18786265,29.3581849062,68.2600682111,1.39070695741,24.7345865669,70.7195625826,134.007312548,124.081544489,9.90576805939,0.02
 06/27  07:00:00,239.241646946,29.9233240323,78.7042973751,0.392882456199,37.1018798503,92.3937384068,91.9313575441,82.0055894847,9.90576805939,0.02
 06/27  08:00:00,256.0680232,30.5607607572,83.1168063288,0.126146300674,37.1018798503,104.434947198,93.0316580852,74.5064224233,9.90576805939,8.61946760254
 06/27  09:00:00,271.317767202,30.9858914196,86.0222777267,0.00373050515482,37.1018798503,116.476155989,78.3314521574,68.405684098,9.90576805939,0.02
 06/27  10:00:00,271.96651754,31.4438984257,86.2161206874,0.0,37.1018798503,116.476155989,77.3356246542,67.4098565948,9.90576805939,0.02
 06/27  11:00:00,273.278190615,31.6886500378,87.28287626,0.0,37.1018798503,116.476155989,88.6053597906,70.0727005313,9.90576805939,8.62689119992
 06/27  12:00:00,263.657022153,32.0166769114,89.3754367989,0.0,37.1018798503,104.434947198,73.1130353514,63.187267292,9.90576805939,0.02
 06/27  13:00:00,277.79459622,32.4012253393,91.0866582229,0.0,37.1018798503,116.476155989,79.2284763638,60.6958322137,9.90576805939,8.62687609069
 06/27  14:00:00,279.525460083,32.8348022804,92.3842187588,0.0,37.1018798503,116.476155989,64.7375627701,54.8117947107,9.90576805939,0.02
 06/27  15:00:00,280.507386052,33.2464706592,92.9546374957,0.0,37.1018798503,116.476155989,61.0114835652,51.0857155058,9.90576805939,0.02
 06/27  16:00:00,280.975678838,33.4996239414,93.1702546336,0.0,37.1018798503,116.476155989,69.2961079834,50.7693536379,9.90576805939,8.62098628612
 06/27  17:00:00,280.602715636,33.5988688746,92.6991624183,0.0,37.1018798503,116.476155989,64.2759528465,54.3501847871,9.90576805939,0.02
 06/27  18:00:00,172.963747944,28.4419194453,71.4828388608,0.0,24.7345865669,47.5788473902,58.9738460992,54.0009620695,4.9528840297,0.02
 06/27  19:00:00,168.806246868,28.2713541257,67.4958997771,0.0,24.7345865669,47.5788473902,68.0719646472,63.0990806175,4.9528840297,0.02
 06/27  20:00:00,154.812220513,28.7009875432,64.9325074828,0.0,12.3672932834,38.6892022431,81.9684567978,78.97672638,2.97173041782,0.02
 06/27  21:00:00,111.276459029,17.6506051194,39.6614571726,0.0,12.3672932834,27.0668015668,56.8641152915,53.8723848737,2.97173041782,0.02
 06/27  22:00:00,106.433724625,23.0111357188,48.6364559385,0.0,4.12243109448,15.9888894789,81.7023574014,78.7106269836,2.97173041782,0.02
 06/27  23:00:00,85.8194480748,15.8831321211,35.3434377833,0.0,4.12243109448,15.9888894789,57.4897582034,54.4980277856,2.97173041782,0.02
 06/27  24:00:00,99.2755564807,21.459115768,43.0544645534,0.0,4.12243109448,15.9888894789,84.8013849944,81.8096545765,2.97173041782,0.02
 06/28  01:00:00,80.8259243774,15.2293765706,31.0036696497,0.0,4.12243109448,15.9888894789,61.1453880112,58.1536575934,2.97173041782,0.02
 06/28  02:00:00,99.7486981809,21.5462831748,43.4404388534,0.0,4.12243109448,15.9888894789,90.917585581,87.9258551631,2.97173041782,0.02
 06/28  03:00:00,74.603288162,14.1397839864,25.8706259545,0.0,4.12243109448,15.9888894789,64.8563801805,61.8646497627,2.97173041782,0.02
 06/28  04:00:00,135.517775947,28.1682757025,55.2210784839,0.0,12.3672932834,24.9413748627,104.271769213,99.2988851834,4.9528840297,0.02
 06/28  05:00:00,143.423046411,28.9154529708,60.8178977327,3.91044057394,12.3672932834,24.9413748627,170.281478098,165.308594068,4.9528840297,0.02
 06/28  06:00:00,197.262850282,29.4623505521,70.73311272,0.888484165115,24.7345865669,70.7195625826,132.726750092,122.800982032,9.90576805939,0.02
 06/28  07:00:00,239.371383903,30.1577401711,78.8175841305,0.174916672548,37.1018798503,92.3937384068,102.199906468,83.6874659915,9.90576805939,8.6066724167
 06/28  08:00:00,259.941742876,30.7914715561,86.849894494,0.0361065640188,37.1018798503,104.434947198,65.9755491225,56.0497810631,9.90576805939,0.02
 06/28  09:00:00,278.720788726,31.340147241,93.0747593513,0.0,37.1018798503,116.476155989,48.5946114659,38.6688434065,9.90576805939,0.02
 06/28  10:00:00,282.582625956,31.892721608,96.3833865603,0.0,37.1018798503,116.476155989,51.4153725969,32.8840246811,9.90576805939,8.62557985644
 06/28  11:00:00,287.642109081,32.3437381226,100.99175169,0.0,37.1018798503,116.476155989,38.9391371053,29.0133690459,9.90576805939,0.02
 06/28  12:00:00,279.703312036,32.9196727954,104.518713369,0.0,37.1018798503,104.434947198,33.8362004117,23.9104323523,9.90576805939,0.02
 06/28  13:00:00,293.896933264,33.5042910631,106.085944343,0.0,37.1018798503,116.476155989,43.1761387765,24.6435761445,9.90576805939,8.62679457255
 06/28  14:00:00,297.570555629,34.0504012231,109.213727005,0.0,37.1018798503,116.476155989,33.867847989,23.9420799296,9.90576805939,0.02
 06/28  15:00:00,300.673038291,34.5826793585,111.784062331,0.0,37.1018798503,116.476155989,28.6451027407,18.7193346814,9.90576805939,0.02
 06/28  16:00:00,301.962285225,34.9440254983,112.712486363,0.0,37.1018798503,116.476155989,33.8048003888,15.2781091588,9.90576805939,8.6209231706
 06/28  17:00:00,299.872773726,34.9263079145,110.641791342,0.0,37.1018798503,116.476155989,27.2129454818,17.2871774224,9.90576805939,0.02
 06/28  18:00:00,180.469876158,28.462021061,78.9688624594,0.0,24.7345865669,47.5788473902,26.8242352494,21.8513512197,4.9528840297,0.02
 06/28  19:00:00,178.001535137,28.2946114737,76.6679267734,0.0,24.7345865669,47.5788473902,31.9159682486,26.9430842189,4.9528840297,0.02
 06/28  20:00:00,165.820302391,28.7279894209,75.9135831892,0.0,12.3672932834,38.6892022431,44.0554784954,41.0637480776,2.97173041782,0.02
 06/28  21:00:00,123.809228374,19.4187781786,50.3777372907,0.0,12.3672932834,27.0668015668,29.4412212624,26.4494908446,2.97173041782,0.02
 06/28  22:00:00,117.716057152,23.2799018895,59.6500220458,0.0,4.12243109448,15.9888894789,37.7345446895,34.7428142717,2.97173041782,0.02
 06/28  23:00:00,95.9169209632,17.4326866026,43.8430422371,0.0,4.12243109448,15.9888894789,32.0757999118,29.084069494,2.97173041782,0.02
 06/28  24:00:00,113.357793432,22.8803846087,55.6912755626,0.0,4.12243109448,15.9888894789,45.3385324158,42.346801998,2.97173041782,0.02
 06/29  01:00:00,96.0598732752,17.6506051194,43.7680760435,0.0,4.12243109448,15.9888894789,37.0070017129,34.015271295,2.97173041782,0.02
 06/29  02:00:00,106.368271019,21.5462831748,50.0600114399,0.0,4.12243109448,15.9888894789,49.9789264346,46.9871960168,2.97173041782,0.02
 06/29  03:00:00,89.1216077043,16.1566967731,38.3478756062,0.0,4.12243109448,15.9888894789,39.2454448165,36.2537143987,2.97173041782,0.02
 06/29  04:00:00,146.544183497,28.2990268126,66.1167346744,0.0,12.3672932834,24.9413748627,70.3048520241,56.7502173869,4.9528840297,8.60175060748
 06/29  05:00:00,145.84901105,28.6321071198,65.9517022017,1.48594644154,12.3672932834,24.9413748627,118.476215961,113.503331931,4.9528840297,0.02
 06/29  06:00:00,208.711589289,30.0711013683,82.1895837277,0.272001329763,24.7345865669,70.7195625826,81.1539043463,71.2281362869,9.90576805939,0.02
 06/29  07:00:00,250.389512046,30.8544272828,89.3139513063,0.0,37.1018798503,92.3937384068,49.8137642462,39.8879961868,9.90576805939,0.02
 06/29  08:00:00,271.305606694,31.5727656242,97.4685677121,0.0,37.1018798503,104.434947198,30.720539789,20.7947717296,9.90576805939,0.02
 06/29  09:00:00,290.429071505,32.1565204128,103.966652849,0.0,37.1018798503,116.476155989,19.9225969722,9.99682891282,9.90576805939,0.02
