Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/29  10:00:00,295.195780267,32.5603191877,108.328963541,0.0,37.1018798503,116.476155989,23.9369237527,5.40560263794,9.90576805939,8.62555305534
 06/29  11:00:00,302.460879353,32.9168009074,115.237464632,0.0,37.1018798503,116.476155989,11.913668926,1.98790086656,9.90576805939,0.02
 06/29  12:00:00,296.996552828,33.4606219205,121.270987861,0.0,37.1018798503,104.434947198,9.95453479731,0.028766737919,9.90576805939,0.02
 06/29  13:00:00,314.044154277,33.9440851709,125.793408947,0.0,37.1018798503,116.476155989,18.5307869532,0.0,9.90576805939,8.62501889382
 06/29  14:00:00,318.85468267,34.5679005154,129.980343074,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/29  15:00:00,321.64196036,35.214248366,132.121397692,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/29  16:00:00,323.056223714,35.6580454109,133.092446539,0.0,37.1018798503,116.476155989,18.5266095979,0.0,9.90576805939,8.6208415385
 06/29  17:00:00,322.576532601,35.8169401227,132.454913231,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/29  18:00:00,189.533993834,28.5665488511,88.5504875233,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 06/29  19:00:00,185.147513442,28.3214257762,83.7870867697,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 06/29  20:00:00,172.812714225,28.7670869424,82.8668933793,0.0,12.3672932834,38.6892022431,10.3981203382,7.40638992039,2.97173041782,0.02
 06/29  21:00:00,131.514493756,20.312325924,57.1652957537,0.0,12.3672932834,27.0668015668,20.1636915728,17.171961155,2.97173041782,0.02
 06/29  22:00:00,111.444766936,19.8583804038,56.8968804918,0.0,4.12243109448,15.9888894789,20.2688242147,17.2770937969,2.97173041782,0.02
 06/29  23:00:00,120.961046408,23.8367606135,62.3139954719,0.0,4.12243109448,15.9888894789,27.7130648647,24.7213344469,2.97173041782,0.02
 06/29  24:00:00,105.843153775,19.5270373761,51.6266103126,0.0,4.12243109448,15.9888894789,24.6436843317,21.6519539138,2.97173041782,0.02
 06/30  01:00:00,114.258367636,22.7351055975,56.7371286047,0.0,4.12243109448,15.9888894789,42.5812784335,31.0077984538,2.97173041782,8.60174956188
 06/30  02:00:00,99.6448307518,18.3164231017,46.6630585768,0.0,4.12243109448,15.9888894789,30.5293767661,27.5376463482,2.97173041782,0.02
 06/30  03:00:00,112.036209733,22.0692876152,55.2049457354,0.0,4.12243109448,15.9888894789,39.0962607855,36.1045303677,2.97173041782,0.02
 06/30  04:00:00,146.800992701,27.9721490373,66.7004218312,0.0,12.3672932834,24.9413748627,46.1090818696,41.1361978399,4.9528840297,0.02
 06/30  05:00:00,151.744001713,29.2658895018,71.4780028571,1.22085426666,12.3672932834,24.9413748627,98.8779022742,93.9050182445,4.9528840297,0.02
 06/30  06:00:00,213.850473343,29.993977909,87.675296227,0.00229651797314,24.7345865669,70.7195625826,61.2587609446,51.3329928852,9.90576805939,0.02
 06/30  07:00:00,257.259682545,31.3466048751,95.6919445301,0.0,37.1018798503,92.3937384068,33.3754700113,23.4497019519,9.90576805939,0.02
 06/30  08:00:00,276.495876316,32.1160898633,102.115502303,0.0,37.1018798503,104.434947198,20.3634463517,10.4376782923,9.90576805939,0.02
 06/30  09:00:00,296.104239959,32.57300732,109.225318953,0.0,37.1018798503,116.476155989,13.2851803043,3.35941224494,9.90576805939,0.02
 06/30  10:00:00,301.445915563,33.014794021,114.124661993,0.0,37.1018798503,116.476155989,18.8704329349,0.339172302216,9.90576805939,8.62549257334
 06/30  11:00:00,308.506864148,33.4563818768,120.743855746,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/30  12:00:00,303.91972922,33.996956843,127.657813059,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 06/30  13:00:00,320.499656865,34.49434162,131.698695945,0.0,37.1018798503,116.476155989,18.5325440799,0.0,9.90576805939,8.62677602054
 06/30  14:00:00,323.73430264,34.9593709262,134.468477201,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/30  15:00:00,325.29572161,35.3007986132,135.688610013,0.0,37.1018798503,116.476155989,18.5286945014,0.0,9.90576805939,8.62292644201
 06/30  16:00:00,320.858046341,35.5910709124,130.961269558,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/30  17:00:00,321.131234872,35.6377516008,131.188796613,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/30  18:00:00,187.047416045,28.5581453553,86.1508192922,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 06/30  19:00:00,175.974274001,28.3025037306,74.632765581,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 06/30  20:00:00,163.250015857,28.7277689864,73.343509114,0.0,12.3672932834,38.6892022431,17.2810211606,14.2892907428,2.97173041782,0.02
 06/30  21:00:00,127.835107153,20.3026211268,53.4956117863,0.0,12.3672932834,27.0668015668,17.8313248821,14.8395944642,2.97173041782,0.02
 06/30  22:00:00,107.602946666,19.7449558929,53.1684845614,0.0,4.12243109448,15.9888894789,28.4439831096,16.8705008337,2.97173041782,8.60175185806
 06/30  23:00:00,117.506820396,23.727801355,58.9687286859,0.0,4.12243109448,15.9888894789,31.5330023156,28.5412718978,2.97173041782,0.02
 06/30  24:00:00,102.307421228,19.3091188593,48.3087963836,0.0,4.12243109448,15.9888894789,32.5410760208,29.549345603,2.97173041782,0.02
 07/01  01:00:00,113.187844172,22.9530241143,55.4486868219,0.0,4.12243109448,15.9888894789,45.7213215495,42.7295911317,2.97173041782,0.02
 07/01  02:00:00,95.0784858814,18.0113371781,42.4017998141,0.0,4.12243109448,15.9888894789,39.7369906324,36.7452602146,2.97173041782,0.02
 07/01  03:00:00,104.041665677,21.3428925591,47.9367968957,0.0,4.12243109448,15.9888894789,52.0713728442,49.0796424263,2.97173041782,0.02
 07/01  04:00:00,122.48738177,27.5581038554,59.9353635574,0.0,4.12243109448,16.0517297156,70.801814915,67.8100844972,2.97173041782,0.02
 07/01  05:00:00,119.984537711,27.6016875587,59.7381025188,0.0,4.12243109448,16.0517297156,79.274379207,76.2826487892,2.97173041782,0.02
 07/01  06:00:00,151.415455556,29.1271171765,77.835349277,0.0,4.12243109448,39.6058045677,53.4412856796,50.4495552617,2.97173041782,0.02
 07/01  07:00:00,189.649112727,29.1661075561,81.0621331124,0.975683354364,12.3672932834,65.3531420225,88.7811721775,83.8082881478,4.9528840297,0.02
 07/01  08:00:00,192.747546012,29.1567419447,81.1882265805,1.06659418759,12.3672932834,68.2430321324,83.5489955939,78.5761115642,4.9528840297,0.02
 07/01  09:00:00,223.042625707,29.2298885131,83.0254611426,0.434453441893,16.4897243779,93.1370602926,70.8315107167,62.8868962691,7.92461444751,0.02
 07/01  10:00:00,222.27692513,29.2699808436,82.3247129498,0.329304939965,16.4897243779,93.1370602926,68.7134905091,60.7688760615,7.92461444751,0.02
 07/01  11:00:00,221.040546651,29.3034143377,81.109072169,0.275122172393,16.4897243779,93.1370602926,72.857301631,64.9126871834,7.92461444751,0.02
 07/01  12:00:00,210.665989381,29.3246158016,79.8829468157,0.25709550466,16.4897243779,83.9857416113,82.6927751022,66.1593871763,7.92461444751,8.60877347835
 07/01  13:00:00,211.115606957,29.3441256956,80.3476888402,0.222488539524,16.4897243779,83.9857416113,73.3893385336,65.4447240861,7.92461444751,0.02
 07/01  14:00:00,213.61305256,29.3762799777,82.906351224,0.12916951796,16.4897243779,83.9857416113,66.5001843885,58.555569941,7.92461444751,0.02
 07/01  15:00:00,195.536182837,29.1271171765,82.6647086017,0.0,12.3672932834,70.6512738906,28.3628386578,23.3899546281,4.9528840297,0.02
 07/01  16:00:00,195.496623873,29.1271171765,82.6251431964,0.0,12.3672932834,70.6512738906,27.2135495397,22.24066551,4.9528840297,0.02
 07/01  17:00:00,182.94876471,29.1271171765,82.6007554493,0.0,12.3672932834,58.1284167478,28.9285944404,23.9557104107,4.9528840297,0.02
 07/01  18:00:00,131.122167389,27.8196060756,65.2691398686,0.0,12.3672932834,24.9413748627,47.3603319623,42.3874479326,4.9528840297,0.02
 07/01  19:00:00,133.675049953,28.473361626,67.1682668631,0.0,12.3672932834,24.9413748627,58.5588075787,53.585923549,4.9528840297,0.02
 07/01  20:00:00,118.285326472,27.6016875587,60.3880580958,0.0,4.12243109448,16.0517297156,73.1974363152,70.2057058974,2.97173041782,0.02
 07/01  21:00:00,85.7702548433,15.4472950874,35.7300817453,0.0,4.12243109448,15.9888894789,46.1934752267,43.2017448089,2.97173041782,0.02
 07/01  22:00:00,102.129434831,21.2847809546,46.0826778707,0.0,4.12243109448,15.9888894789,75.005732378,72.0140019602,2.97173041782,0.02
 07/01  23:00:00,83.2484089421,15.2293765706,33.426154298,0.0,4.12243109448,15.9888894789,56.8986226896,53.9068922718,2.97173041782,0.02
 07/01  24:00:00,94.2148522816,19.6601214982,39.8169115609,0.0,4.12243109448,15.9888894789,77.4971946423,74.5054642245,2.97173041782,0.02
 07/02  01:00:00,77.6044869043,14.1277215546,30.9692596608,0.0,2.06121554724,15.9888894789,50.4046185412,47.4128881234,2.97173041782,0.02
 07/02  02:00:00,95.7461516993,20.1685980375,42.9009499663,0.0,2.06121554724,15.9888894789,76.2666166195,73.2748862017,2.97173041782,0.02
 07/02  03:00:00,72.1776833598,12.8081480218,26.8861864159,0.0,2.06121554724,15.9888894789,49.5635333362,46.5718029183,2.97173041782,0.02
 07/02  04:00:00,95.7467804867,20.1685980375,42.9015787173,0.0,2.06121554724,15.9888894789,85.8884208307,74.3149446391,2.97173041782,8.60174577382
 07/02  05:00:00,70.0289408518,12.8081480218,27.0866106698,0.0,2.06121554724,15.9888894789,49.3956349619,46.4039045441,2.97173041782,0.02
 07/02  06:00:00,89.8629213245,22.7471680293,48.4616791729,0.0,2.06121554724,15.9888894789,84.2384227728,81.2466923549,2.97173041782,0.02
 07/02  07:00:00,74.7321539168,18.1105670167,38.0882971076,0.0,2.06121554724,15.9888894789,64.44349808,61.4517676622,2.97173041782,0.02
 07/02  08:00:00,125.386152352,23.8585524651,55.0649728911,0.0,4.12243109448,41.7362269337,74.874180334,69.9012963043,4.9528840297,0.02
 07/02  09:00:00,110.290246104,19.0912003424,44.8572030787,0.0,4.12243109448,41.7362269337,53.0955789318,48.1226949021,4.9528840297,0.02
 07/02  10:00:00,127.0898194,23.727801355,56.8993911456,0.0,4.12243109448,41.7362269337,55.4560526582,50.4831686285,4.9528840297,0.02
 07/02  11:00:00,113.305727856,19.2001596009,47.7637256531,0.0,4.12243109448,41.7362269337,38.601016724,33.6281326943,4.9528840297,0.02
 07/02  12:00:00,131.556959269,24.0546791303,61.0396533055,0.0,4.12243109448,41.7362269337,42.9559045049,37.9830204752,4.9528840297,0.02
 07/02  13:00:00,115.055747188,19.3091188593,49.4047857797,0.0,4.12243109448,41.7362269337,33.7605921999,28.7877081702,4.9528840297,0.02
 07/02  14:00:00,133.339401551,24.2725976471,62.6041771113,0.0,4.12243109448,41.7362269337,40.8786314858,35.9057474561,4.9528840297,0.02
 07/02  15:00:00,115.757109101,19.4180781177,49.9971884636,0.0,4.12243109448,41.7362269337,33.2235258805,28.2506418508,4.9528840297,0.02
 07/02  16:00:00,116.455183191,24.2725976471,62.5776510766,0.0,4.12243109448,24.8785346261,40.7264132225,35.7535291928,4.9528840297,0.02
 07/02  17:00:00,86.7790317803,19.3091188593,48.9366234106,0.0,2.06121554724,15.9888894789,36.4544298075,33.4626993897,2.97173041782,0.02
 07/02  18:00:00,100.04096802,23.0619833727,58.3490677244,0.0,2.06121554724,15.9888894789,45.9702675377,42.9785371198,2.97173041782,0.02
 07/02  19:00:00,80.1794157494,17.4326866026,44.2617533293,0.0,2.06121554724,15.9888894789,36.9279272026,33.9361967848,2.97173041782,0.02
 07/02  20:00:00,105.190601556,22.6261463391,54.5378716079,0.0,2.06121554724,15.9888894789,53.5350866706,50.5433562528,2.97173041782,0.02
 07/02  21:00:00,91.3695755991,16.7668686202,42.0468879852,0.0,2.06121554724,15.9888894789,38.9714346425,35.9797042247,2.97173041782,0.02
 07/02  22:00:00,105.787657621,21.8949528017,51.1919446923,0.0,2.06121554724,15.9888894789,60.0164220288,57.0246916109,2.97173041782,0.02
 07/02  23:00:00,84.0292378739,15.4472950874,36.0502806014,0.0,2.06121554724,15.9888894789,47.1346397626,44.1429093448,2.97173041782,0.02
 07/02  24:00:00,102.703427816,21.5462831748,48.4563844635,0.0,2.06121554724,15.9888894789,70.4565187054,67.4647882876,2.97173041782,0.02
 07/03  01:00:00,82.9470793943,15.0114580538,33.34274361,0.0,4.12243109448,15.9888894789,54.1573928102,51.1656623924,2.97173041782,0.02
 07/03  02:00:00,98.8103256782,20.7617765142,43.286573435,0.0,4.12243109448,15.9888894789,79.1515615395,76.1598311217,2.97173041782,0.02
 07/03  03:00:00,85.2131107638,15.4472950874,35.1729378765,0.0,4.12243109448,15.9888894789,55.0900956568,52.098365239,2.97173041782,0.02
 07/03  04:00:00,142.389683163,28.1900675542,62.0711942667,0.0,12.3672932834,24.9413748627,95.1792880313,90.2064040016,4.9528840297,0.02
 07/03  05:00:00,145.152863312,28.311363605,62.1253202562,4.93692473347,12.3672932834,24.9413748627,153.786943775,148.814059745,4.9528840297,0.02
 07/03  06:00:00,200.845223223,29.2993333902,73.2916161543,2.0753712476,24.7345865669,70.7195625826,117.653523059,107.727754999,9.90576805939,0.02
 07/03  07:00:00,235.921886443,29.506223646,75.3411699778,0.853353068599,37.1018798503,92.3937384068,105.213421783,86.7010514111,9.90576805939,8.60660231242
 07/03  08:00:00,249.613602658,29.7019238568,77.0670772531,0.58034570735,37.1018798503,104.434947198,87.590433693,77.6646656336,9.90576805939,0.02
 07/03  09:00:00,262.802472834,29.8996930714,78.303331847,0.293590957589,37.1018798503,116.476155989,81.135025918,71.2092578586,9.90576805939,0.02
 07/03  10:00:00,264.766840585,30.1019349155,80.2613712606,0.0970455654832,37.1018798503,116.476155989,74.9530015229,65.0272334635,9.90576805939,0.02
 07/03  11:00:00,268.613506975,30.4107151309,83.8949568649,0.00122916431667,37.1018798503,116.476155989,77.4930593574,58.9608094166,9.90576805939,8.62648188144
 07/03  12:00:00,259.749247109,30.799863561,86.6844876199,0.0,37.1018798503,104.434947198,64.4745212611,54.5487532017,9.90576805939,0.02
 07/03  13:00:00,275.764432572,31.1437887613,90.313959943,0.0,37.1018798503,116.476155989,59.2125108216,40.680251773,9.90576805939,8.62649098922
 07/03  14:00:00,276.86511972,31.5903843787,90.9683347397,0.0,37.1018798503,116.476155989,51.8106895859,41.8849215265,9.90576805939,0.02
 07/03  15:00:00,278.04846333,31.9421306397,91.800070374,0.0,37.1018798503,116.476155989,59.1080058232,49.1822377638,9.90576805939,0.02
 07/03  16:00:00,277.788638642,32.1907532566,91.2921136171,0.0,37.1018798503,116.476155989,62.1300312933,43.6036269147,9.90576805939,8.62063631923
 07/03  17:00:00,265.790907424,31.7759399179,79.7103050371,0.0,37.1018798503,116.476155989,77.7302810446,67.8045129852,9.90576805939,0.02
 07/03  18:00:00,159.572939347,28.2562186715,58.2777362427,0.0,24.7345865669,47.5788473902,69.934350902,64.9614668723,4.9528840297,0.02
 07/03  19:00:00,162.73213411,28.691818938,61.0013269164,0.0,24.7345865669,47.5788473902,75.7483763153,70.7754922856,4.9528840297,0.02
 07/03  20:00:00,145.821052532,27.7832863228,56.8590452705,0.0,12.3672932834,38.6892022431,89.0033368158,86.011606398,2.97173041782,0.02
 07/03  21:00:00,112.308673965,17.7595643778,40.5847153565,0.0,12.3672932834,27.0668015668,58.9211962474,55.9294658296,2.97173041782,0.02
 07/03  22:00:00,102.108248633,21.459115768,45.887157,0.0,4.12243109448,15.9888894789,80.7039908497,77.7122604318,2.97173041782,0.02
 07/03  23:00:00,82.1174201254,15.2293765706,32.2951656347,0.0,4.12243109448,15.9888894789,60.0465584862,57.0548280684,2.97173041782,0.02
 07/03  24:00:00,96.8071548271,21.3719483613,40.6732305569,0.0,4.12243109448,15.9888894789,89.2204423828,86.228711965,2.97173041782,0.02
 07/04  01:00:00,70.5057742175,14.3141187999,23.6599930517,0.0,2.06121554724,15.9888894789,63.7667559798,60.775025562,2.97173041782,0.02
 07/04  02:00:00,86.6152497725,20.3138770487,33.6247692145,0.0,2.06121554724,15.9888894789,84.9090913634,81.9173609456,2.97173041782,0.02
 07/04  03:00:00,63.7526355122,12.3723109881,18.8969757987,0.0,2.06121554724,15.9888894789,56.8683586165,53.8766281987,2.97173041782,0.02
 07/04  04:00:00,89.0520674732,20.7497140823,35.6252907361,0.00045907555707,2.06121554724,15.9888894789,89.7649459087,86.7732154909,2.97173041782,0.02
 07/04  05:00:00,57.9302979783,11.488574489,16.3316982072,0.0,2.06121554724,15.9888894789,50.1783374296,47.1866070117,2.97173041782,0.02
 07/04  06:00:00,72.8473164218,22.0934124788,32.0998297262,0.0,2.06121554724,15.9888894789,99.3548695522,96.3631391344,2.97173041782,0.02
 07/04  07:00:00,69.9634316925,18.982241084,32.4479006599,0.0,2.06121554724,15.9888894789,85.9749683969,74.4014933802,2.97173041782,8.6017445989
 07/04  08:00:00,108.847813725,23.1394213596,39.2457652432,0.0,4.12243109448,41.7362269337,92.4401928861,87.4673088564,4.9528840297,0.02
 07/04  09:00:00,98.5728230889,18.7207388638,33.3174588613,0.0,4.12243109448,41.7362269337,71.919081063,66.9461970333,4.9528840297,0.02
 07/04  10:00:00,114.641987585,23.727801355,44.2285050724,0.0,4.12243109448,41.7362269337,88.2228097388,83.2499257091,4.9528840297,0.02
 07/04  11:00:00,104.621160126,19.4180781177,38.3549702669,0.0,4.12243109448,41.7362269337,70.3831976107,65.410313581,4.9528840297,0.02
 07/04  12:00:00,112.678288189,23.183005063,42.7919741013,0.0,4.12243109448,41.7362269337,86.7813457916,81.8084617619,4.9528840297,0.02
 07/04  13:00:00,106.660222618,19.6359966345,40.010246516,0.0,4.12243109448,41.7362269337,69.9476190471,64.9747350174,4.9528840297,0.02
 07/04  14:00:00,114.175247721,23.5098828382,43.753995281,0.0,4.12243109448,41.7362269337,86.1492483437,81.176364314,4.9528840297,0.02
 07/04  15:00:00,107.365678563,19.7449558929,40.5292633096,0.0,4.12243109448,41.7362269337,68.9088903857,63.936006356,4.9528840297,0.02
 07/04  16:00:00,100.073737922,23.6188420966,46.6540793167,0.0,4.12243109448,24.8785346261,85.6359234533,80.6630394236,4.9528840297,0.02
 07/04  17:00:00,72.8974070726,17.7595643778,36.6528669651,0.0,2.06121554724,15.9888894789,64.4833978658,61.491667448,2.97173041782,0.02
 07/04  18:00:00,81.6544813926,22.1903093054,40.8342552573,0.0,2.06121554724,15.9888894789,89.0482879607,86.0565575429,2.97173041782,0.02
 07/04  19:00:00,67.2474220023,15.8831321211,32.9276278761,0.0,2.06121554724,15.9888894789,62.3373876921,59.3456572743,2.97173041782,0.02
 07/04  20:00:00,92.7033472787,21.8513690983,42.8495515458,0.0,2.06121554724,15.9888894789,91.7262822247,88.7345518068,2.97173041782,0.02
 07/04  21:00:00,78.2220169208,15.4472950874,30.2430598283,0.0,2.06121554724,15.9888894789,63.6530056589,60.6612752411,2.97173041782,0.02
 07/04  22:00:00,91.5660354788,20.4591560599,38.4302762937,0.0,2.06121554724,15.9888894789,89.7676945968,86.775964179,2.97173041782,0.02
 07/04  23:00:00,68.8752685299,12.8081480218,23.5837721891,0.0,2.06121554724,15.9888894789,57.5455785585,54.5538481407,2.97173041782,0.02
 07/04  24:00:00,93.1959958633,20.6044350711,39.9149576404,0.0,2.06121554724,15.9888894789,91.0103621722,88.0186317544,2.97173041782,0.02
 07/05  01:00:00,73.6600516071,13.2439850555,25.8715027078,0.0,4.12243109448,15.9888894789,57.8905668485,54.8988364307,2.97173041782,0.02
 07/05  02:00:00,90.2974314426,19.878040015,35.6815727435,0.0,4.12243109448,15.9888894789,89.9111126023,86.9193821845,2.97173041782,0.02
 07/05  03:00:00,68.2942460825,12.4594783949,21.2902037947,0.0,4.12243109448,15.9888894789,57.8770553524,54.8853249346,2.97173041782,0.02
 07/05  04:00:00,131.505399674,28.3644023676,51.0125761764,0.0,12.3672932834,24.9413748627,112.211934473,107.239050444,4.9528840297,0.02
 07/05  05:00:00,135.702453341,28.3420580539,51.6667769059,5.91436388503,12.3672932834,24.9413748627,180.50176959,175.528885561,4.9528840297,0.02
 07/05  06:00:00,185.850543362,29.2368943406,57.1647561796,3.26999064092,24.7345865669,70.7195625826,146.238894343,136.313126284,9.90576805939,0.02
 07/05  07:00:00,225.614739204,29.5112023938,64.9248014482,0.95759923304,37.1018798503,92.3937384068,124.032900422,114.107132362,9.90576805939,0.02
 07/05  08:00:00,245.489402527,29.7948576186,72.8257485397,0.604513965918,37.1018798503,104.434947198,123.067412742,104.542580523,9.90576805939,8.61906415956
 07/05  09:00:00,260.197476972,29.9998009274,75.5786476127,0.313193387973,37.1018798503,116.476155989,107.704286408,97.7785183482,9.90576805939,0.02
 07/05  10:00:00,263.105204828,30.2789561492,78.4678305128,0.0519595343735,37.1018798503,116.476155989,106.24956894,96.3238008807,9.90576805939,0.02
 07/05  11:00:00,267.229357102,30.617899951,82.3048252462,0.0,37.1018798503,116.476155989,110.193611235,91.6625727215,9.90576805939,8.62527045414
 07/05  12:00:00,257.415160981,30.9361163265,84.2141749891,0.0,37.1018798503,104.434947198,96.0929478676,86.1671798082,9.90576805939,0.02
 07/05  13:00:00,270.068977194,31.1854715679,84.5768392828,0.0,37.1018798503,116.476155989,96.0764307186,86.1506626592,9.90576805939,0.02
 07/05  14:00:00,272.165127569,31.4420349071,86.4166772464,0.0,37.1018798503,116.476155989,99.2869155284,80.7560748702,9.90576805939,8.62507259882
 07/05  15:00:00,273.809324285,31.6502258498,87.8528656082,0.0,37.1018798503,116.476155989,84.9210013534,74.995233294,9.90576805939,0.02
 07/05  16:00:00,273.855755712,31.7750187703,87.7749728024,0.0,37.1018798503,116.476155989,82.275998765,72.3502307056,9.90576805939,0.02
 07/05  17:00:00,273.406063886,31.8266815085,87.2746976332,0.0,37.1018798503,116.476155989,90.7944351036,72.2748262491,9.90576805939,8.61384079512
 07/05  18:00:00,171.961169247,28.3439066177,70.5782826076,0.0,24.7345865669,47.5788473902,65.2904264986,60.3175424689,4.9528840297,0.02
 07/05  19:00:00,170.491460794,28.2570915617,69.1953872913,0.0,24.7345865669,47.5788473902,69.7788078798,64.8059238501,4.9528840297,0.02
 07/05  20:00:00,158.972229797,28.5833334701,69.2101824528,0.0,12.3672932834,38.6892022431,82.7915283526,79.7997979348,2.97173041782,0.02
 07/05  21:00:00,115.596206053,18.3164231017,43.291235946,0.0,12.3672932834,27.0668015668,59.7908795428,56.799149125,2.97173041782,0.02
 07/05  22:00:00,108.721841867,22.6915218941,51.244187667,0.0,4.12243109448,15.9888894789,81.2950431887,78.3033127709,2.97173041782,0.02
 07/05  23:00:00,88.9702863207,16.5925338068,37.7607181542,0.0,4.12243109448,15.9888894789,58.8501225099,55.858392092,2.97173041782,0.02
 07/05  24:00:00,103.527968027,21.7206179882,47.0453745425,0.0,4.12243109448,15.9888894789,84.7753896194,81.7836592016,2.97173041782,0.02
 07/06  01:00:00,83.2700804609,15.2293765706,33.4478263889,0.0,4.12243109448,15.9888894789,61.9836971815,58.9919667637,2.97173041782,0.02
 07/06  02:00:00,100.353982236,21.1976135478,44.3943931916,0.0,4.12243109448,15.9888894789,83.7876171789,80.795886761,2.97173041782,0.02
 07/06  03:00:00,79.1736383383,14.5756210201,30.0051397545,0.0,4.12243109448,15.9888894789,60.7698499311,57.7781195133,2.97173041782,0.02
 07/06  04:00:00,141.548482925,28.2772349609,61.1428268613,0.0,12.3672932834,24.9413748627,102.520693063,97.5478090333,4.9528840297,0.02
 07/06  05:00:00,144.117811589,28.4434652583,62.9550727392,2.94001911742,12.3672932834,24.9413748627,167.311077844,162.338193814,4.9528840297,0.02
 07/06  06:00:00,199.993393186,29.6259094941,73.0709151941,1.11766631279,24.7345865669,70.7195625826,128.77571985,118.849951791,9.90576805939,0.02
 07/06  07:00:00,236.367560816,29.9830849867,75.8727492263,0.290590122072,37.1018798503,92.3937384068,102.904328068,92.9785600084,9.90576805939,0.02
 07/06  08:00:00,250.569935013,30.3006669917,77.968468676,0.0365387613789,37.1018798503,104.434947198,103.513368083,84.9886289373,9.90576805939,8.61897108597
 07/06  09:00:00,265.855769888,30.6651955505,80.8847364458,0.0,37.1018798503,116.476155989,88.3871376326,78.4613695732,9.90576805939,0.02
 07/06  10:00:00,271.821364001,31.0267241634,86.4881754191,0.0,37.1018798503,116.476155989,73.1126851879,63.1869171285,9.90576805939,0.02
 07/06  11:00:00,276.424367932,31.5186171253,90.5991393602,0.0,37.1018798503,116.476155989,66.9850513049,48.45308008,9.90576805939,8.6262031655
 07/06  12:00:00,266.355354614,31.8587435594,92.2317376017,0.0,37.1018798503,104.434947198,54.8097402533,44.8839721939,9.90576805939,0.02
 07/06  13:00:00,280.402808665,32.2878772802,93.8082604759,0.0,37.1018798503,116.476155989,60.0355873671,41.5036231632,9.90576805939,8.6261961445
 07/06  14:00:00,283.261100751,32.7952898325,96.1594149094,0.0,37.1018798503,116.476155989,49.2371706042,39.3114025448,9.90576805939,0.02
 07/06  15:00:00,285.902280693,33.1691181238,98.426925686,0.0,37.1018798503,116.476155989,44.2726373372,34.3468692779,9.90576805939,0.02
 07/06  16:00:00,286.137533533,33.3931069069,98.4386596422,0.0,37.1018798503,116.476155989,51.9303047392,33.4040659242,9.90576805939,8.62047075554
 07/06  17:00:00,285.661439359,33.5092156026,97.847555945,0.0,37.1018798503,116.476155989,49.1051475234,39.179379464,9.90576805939,0.02
 07/06  18:00:00,175.21847188,28.4373254994,73.7421669624,0.0,24.7345865669,47.5788473902,45.303582176,40.3306981463,4.9528840297,0.02
 07/06  19:00:00,171.363022996,28.2645019643,70.059538735,0.0,24.7345865669,47.5788473902,47.5744679425,42.6015839128,4.9528840297,0.02
 07/06  20:00:00,160.211629818,28.6958113822,70.3371038436,0.0,12.3672932834,38.6892022431,55.3301254889,52.3383950711,2.97173041782,0.02
 07/06  21:00:00,120.421198753,19.4180781177,46.9904163105,0.0,12.3672932834,27.0668015668,45.7763297563,42.7845993385,2.97173041782,0.02
 07/06  22:00:00,111.898551011,23.0111357188,54.1012829387,0.0,4.12243109448,15.9888894789,62.2381975697,59.2464671519,2.97173041782,0.02
 07/06  23:00:00,94.1094400691,17.6506051194,41.8176436891,0.0,4.12243109448,15.9888894789,50.825948578,47.8342181602,2.97173041782,0.02
 07/06  24:00:00,103.973833506,21.5462831748,47.6655747865,0.0,4.12243109448,15.9888894789,69.0233942992,66.0316638813,2.97173041782,0.02
 07/07  01:00:00,83.4694725716,15.0986254605,33.7779695594,0.0,4.12243109448,15.9888894789,48.1080149612,45.1162845434,2.97173041782,0.02
 07/07  02:00:00,104.45863568,21.6334505815,48.0632095513,0.0,4.12243109448,15.9888894789,71.3197403631,68.3280099453,2.97173041782,0.02
 07/07  03:00:00,83.9605324073,15.2293765706,34.138278222,0.0,4.12243109448,15.9888894789,51.7498295124,48.7580990946,2.97173041782,0.02
 07/07  04:00:00,139.330044308,27.7106468171,59.490976337,0.0,12.3672932834,24.9413748627,88.902305489,83.9294214593,4.9528840297,0.02
 07/07  05:00:00,147.715197928,29.3124730014,65.6428775073,2.98059289367,12.3672932834,24.9413748627,145.507124285,140.534240255,4.9528840297,0.02
 07/07  06:00:00,201.119541924,29.4865954682,74.676497928,0.777546290675,24.7345865669,70.7195625826,108.317561819,98.3917937596,9.90576805939,0.02
 07/07  07:00:00,240.697200216,30.2002914278,80.2250163567,0.0507556367294,37.1018798503,92.3937384068,89.3424269343,70.83014735,9.90576805939,8.60651152485
 07/07  08:00:00,258.482468132,30.8458793665,85.3723441449,0.0,37.1018798503,104.434947198,61.7076222366,51.7818541772,9.90576805939,0.02
 07/07  09:00:00,277.24794726,31.3741831112,91.5679237362,0.0,37.1018798503,116.476155989,42.0857721723,32.160004113,9.90576805939,0.02
 07/07  10:00:00,284.023775842,31.8597504966,97.8575568486,0.0,37.1018798503,116.476155989,28.7520820504,18.826313991,9.90576805939,0.02
 07/07  11:00:00,290.192818619,32.1725991881,103.713625825,0.0,37.1018798503,116.476155989,30.73894198,12.2070285742,9.90576805939,8.62614534637
 07/07  12:00:00,284.307554681,32.7100153354,109.332663172,0.0,37.1018798503,104.434947198,18.066488715,8.14072065563,9.90576805939,0.02
 07/07  13:00:00,298.315287996,33.292491522,110.71612807,0.0,37.1018798503,116.476155989,26.4897483214,7.9578447947,9.90576805939,8.62613546732
 07/07  14:00:00,299.329569755,33.8269742765,111.196210737,0.0,37.1018798503,116.476155989,21.1147432897,11.1889752303,9.90576805939,0.02
 07/07  15:00:00,301.515487826,34.4172701266,112.79197814,0.0,37.1018798503,116.476155989,20.2041288902,10.2783608308,9.90576805939,0.02
 07/07  16:00:00,302.443673965,34.7236029518,113.414307236,0.0,37.1018798503,116.476155989,27.5562827076,9.03186587311,9.90576805939,8.6186487751
 07/07  17:00:00,303.097674903,34.9417074396,113.851310174,0.0,37.1018798503,116.476155989,17.6078320363,7.68206397693,9.90576805939,0.02
 07/07  18:00:00,183.700677292,28.5502494577,82.111448678,0.0,24.7345865669,47.5788473902,25.9436142917,20.970730262,4.9528840297,0.02
 07/07  19:00:00,179.676482778,28.2970406411,78.3404595751,0.0,24.7345865669,47.5788473902,33.3465890801,28.3737050504,4.9528840297,0.02
 07/07  20:00:00,168.017160004,28.7312756099,78.1071693362,0.0,12.3672932834,38.6892022431,36.3725294085,33.3807989907,2.97173041782,0.02
 07/07  21:00:00,127.955278354,20.3029138111,53.6155030686,0.0,12.3672932834,27.0668015668,27.9397981907,24.9480677728,2.97173041782,0.02
 07/07  22:00:00,107.995505022,19.8539151514,53.4520848951,0.0,4.12243109448,15.9888894789,29.3912302657,26.3994998479,2.97173041782,0.02
 07/07  23:00:00,112.053455209,21.9603283567,55.3311513005,0.0,4.12243109448,15.9888894789,38.6230555143,35.6313250965,2.97173041782,0.02
 07/07  24:00:00,100.324177848,18.4253823601,47.2334473213,0.0,4.12243109448,15.9888894789,34.8291501282,31.8374197104,2.97173041782,0.02
 07/08  01:00:00,109.407993266,21.7424098399,52.9036078767,0.0,4.12243109448,15.9888894789,44.7575232804,41.7657928625,2.97173041782,0.02
 07/08  02:00:00,96.7403539554,18.0985045849,43.9765011998,0.0,4.12243109448,15.9888894789,40.8637543341,37.8720239163,2.97173041782,0.02
 07/08  03:00:00,109.057588836,21.7642016916,52.5314115315,0.0,4.12243109448,15.9888894789,50.7958851551,47.8041547373,2.97173041782,0.02
 07/08  04:00:00,128.510068691,28.0375245924,65.4786302479,0.0,4.12243109448,16.0517297156,65.8179230952,62.8261926774,2.97173041782,0.02
 07/08  05:00:00,124.049137726,27.8196060756,63.5847844273,0.0,4.12243109448,16.0517297156,71.2931806928,68.301450275,2.97173041782,0.02
 07/08  06:00:00,152.552702868,29.1271171765,78.9725969087,0.0,4.12243109448,39.6058045677,53.3786266611,50.3868962433,2.97173041782,0.02
 07/08  07:00:00,190.775112296,29.149606854,81.5334014375,1.64691553384,12.3672932834,65.3531420225,94.1694982141,89.1966141844,4.9528840297,0.02
 07/08  08:00:00,195.159100702,29.1497519241,84.2664457598,0.406927602079,12.3672932834,68.2430321324,89.3254054549,75.7651464491,4.9528840297,8.60737497611
 07/08  09:00:00,229.136316399,29.4016651422,89.2093011888,0.172556256347,16.4897243779,93.1370602926,60.8553545689,52.9107401214,7.92461444751,0.02
 07/08  10:00:00,235.974584885,29.6244813182,95.9631630662,0.0340513581392,16.4897243779,93.1370602926,44.6332327073,36.6886182598,7.92461444751,0.02
 07/08  11:00:00,241.531195639,29.7319042928,101.446392431,0.0,16.4897243779,93.1370602926,33.9088288716,25.9642144241,7.92461444751,0.02
 07/08  12:00:00,235.630219465,29.8455928236,104.583319898,0.0,16.4897243779,83.9857416113,28.1569389656,20.2123245181,7.92461444751,0.02
 07/08  13:00:00,238.534786082,29.9854979475,107.347973563,0.0,16.4897243779,83.9857416113,23.9431172691,15.9985028216,7.92461444751,0.02
 07/08  14:00:00,241.406319414,30.2280700914,109.976974818,0.0,16.4897243779,83.9857416113,19.8524841956,11.9078697481,7.92461444751,0.02
 07/08  15:00:00,216.853724649,29.1271171765,104.706941054,0.0,12.3672932834,70.6512738906,13.5612028138,0.0,4.9528840297,8.60831878408
 07/08  16:00:00,215.221617209,29.1271171765,102.470936924,0.0,12.3672932834,70.6512738906,5.88327825662,0.910394226926,4.9528840297,0.02
 07/08  17:00:00,201.059475854,29.1271171765,100.711477499,0.0,12.3672932834,58.1284167478,6.64587821317,1.67299418348,4.9528840297,0.02
 07/08  18:00:00,147.886194732,28.4346959845,81.4180784605,0.0,12.3672932834,24.9413748627,13.9684275637,8.99554353397,4.9528840297,0.02
 07/08  19:00:00,143.942357656,28.2596729789,77.6492643806,0.0,12.3672932834,24.9413748627,21.8206212359,16.8477372062,4.9528840297,0.02
 07/08  20:00:00,132.524452444,28.5840711986,73.644801604,0.0,4.12243109448,16.0517297156,39.234634231,36.2429038132,2.97173041782,0.02
 07/08  21:00:00,95.1149673569,17.541645861,42.9321309667,0.0,4.12243109448,15.9888894789,38.1066766323,35.1149462145,2.97173041782,0.02
 07/08  22:00:00,110.362932876,22.7714253503,52.8053758621,0.0,4.12243109448,15.9888894789,54.4229391334,51.4312087155,2.97173041782,0.02
 07/08  23:00:00,91.995621405,16.7668686202,40.611719062,0.0,4.12243109448,15.9888894789,40.3293461012,37.3376156834,2.97173041782,0.02
 07/08  24:00:00,104.493986818,21.5462831748,48.1857287801,0.0,4.12243109448,15.9888894789,57.5808536795,54.5891232617,2.97173041782,0.02
 07/09  01:00:00,81.4902837904,15.0986254605,33.8599970002,0.0,2.06121554724,15.9888894789,42.233065262,39.2413348441,2.97173041782,0.02
 07/09  02:00:00,101.177699401,21.4155320647,47.0614080077,0.0,2.06121554724,15.9888894789,66.5543725422,63.5626421244,2.97173041782,0.02
 07/09  03:00:00,81.4348407951,15.0986254605,33.8045539346,0.0,2.06121554724,15.9888894789,46.6941089603,43.7023785425,2.97173041782,0.02
 07/09  04:00:00,101.458180789,21.459115768,47.2983056165,0.0,2.06121554724,15.9888894789,71.6028248865,68.6110944687,2.97173041782,0.02
 07/09  05:00:00,74.844685164,13.9533867411,30.7329604608,0.0,2.06121554724,15.9888894789,45.9842464781,42.9925160602,2.97173041782,0.02
 07/09  06:00:00,88.8757839654,22.5292495125,47.6924612585,0.0,2.06121554724,15.9888894789,73.230875494,70.2391450762,2.97173041782,0.02
 07/09  07:00:00,80.7046409853,18.8950736773,43.2762783281,0.0,2.06121554724,15.9888894789,53.7103357836,50.7186053658,2.97173041782,0.02
 07/09  08:00:00,125.326136555,23.6624258,55.2010844632,0.0,4.12243109448,41.7362269337,58.5778885927,53.605004563,4.9528840297,0.02
 07/09  09:00:00,114.907769739,19.5270373761,49.0388902816,0.0,4.12243109448,41.7362269337,39.9157522591,34.9428682294,4.9528840297,0.02
 07/09  10:00:00,126.523617921,23.2919643214,56.7690272055,0.0,4.12243109448,41.7362269337,39.4258055622,34.4529215325,4.9528840297,0.02
 07/09  11:00:00,117.589022915,19.6359966345,51.6111840926,0.0,4.12243109448,41.7362269337,27.7567956216,22.7839115919,4.9528840297,0.02
 07/09  12:00:00,130.050696383,23.6188420966,59.9692277812,0.0,4.12243109448,41.7362269337,31.6538747399,26.6809907102,4.9528840297,0.02
 07/09  13:00:00,122.026446444,19.8539151514,55.830688991,0.0,4.12243109448,41.7362269337,24.4577947769,19.4849107472,4.9528840297,0.02
 07/09  14:00:00,135.26988925,23.8391921595,64.9680704684,0.0,4.12243109448,41.7362269337,29.101830995,24.1289469653,4.9528840297,0.02
 07/09  15:00:00,124.129929345,19.8577012027,57.9303857664,0.0,4.12243109448,41.7362269337,30.6081530971,17.0535305684,4.9528840297,8.60173849901
 07/09  16:00:00,120.812134808,23.8485936821,67.3586068669,0.0,4.12243109448,24.8785346261,27.3482482336,22.3753642039,4.9528840297,0.02
 07/09  17:00:00,97.0269235113,19.856497157,58.6371371145,0.0,2.06121554724,15.9888894789,26.9328352404,23.9411048226,2.97173041782,0.02
 07/09  18:00:00,107.836628083,23.838085316,65.3444693217,0.0,2.06121554724,15.9888894789,40.1945806643,37.2028502464,2.97173041782,0.02
 07/09  19:00:00,90.9207775732,18.9701786522,53.4414666356,0.0,2.06121554724,15.9888894789,35.684826528,32.6930961102,2.97173041782,0.02
 07/09  20:00:00,110.308157112,22.7351055975,59.5464683411,0.0,2.06121554724,15.9888894789,43.0957033611,40.1039729432,2.97173041782,0.02
 07/09  21:00:00,99.2011634623,17.8685236362,48.7526644654,0.0,2.06121554724,15.9888894789,32.3203766179,29.3286462001,2.97173041782,0.02
 07/09  22:00:00,109.720816966,22.2992685638,54.6966319542,0.0,2.06121554724,15.9888894789,46.1061642985,43.1144338806,2.97173041782,0.02
 07/09  23:00:00,95.7781238771,17.6506051194,45.5475434434,0.0,2.06121554724,15.9888894789,36.6180154548,33.626285037,2.97173041782,0.02
 07/09  24:00:00,109.222169617,21.9821202084,54.5392898477,0.0,2.06121554724,15.9888894789,50.7011992959,47.7094688781,2.97173041782,0.02
 07/10  01:00:00,92.6393259041,16.9968495689,41.0012855476,0.0,4.12243109448,15.9888894789,40.2546865889,37.2629561711,2.97173041782,0.02
 07/10  02:00:00,109.177948306,22.2992685638,52.092547845,0.0,4.12243109448,15.9888894789,61.7809910707,58.7892606528,2.97173041782,0.02
 07/10  03:00:00,87.2150455468,15.3601276807,37.2620407855,0.0,4.12243109448,15.9888894789,51.3349975294,48.3432671116,2.97173041782,0.02
 07/10  04:00:00,148.941009808,28.473361626,68.3392275922,0.0,12.3672932834,24.9413748627,96.1695131564,91.1966291268,4.9528840297,0.02
 07/10  05:00:00,149.37233866,28.4990639179,67.6695445387,3.42447627024,12.3672932834,24.9413748627,154.472607466,149.499723436,4.9528840297,0.02
 07/10  06:00:00,205.016881219,29.3642378166,78.3926783392,1.08106344676,24.7345865669,70.7195625826,119.864201438,109.938433378,9.90576805939,0.02
 07/10  07:00:00,241.216579087,29.8622190075,81.0616599224,0.0715763771127,37.1018798503,92.3937384068,99.2680877118,89.3423196524,9.90576805939,0.02
 07/10  08:00:00,255.041309411,30.1516529385,82.6241458329,0.00121711807636,37.1018798503,104.434947198,89.6691833705,79.7434153111,9.90576805939,0.02
 07/10  09:00:00,269.069875587,30.4295085872,84.3345150535,0.0,37.1018798503,116.476155989,88.7626332437,70.2356094912,9.90576805939,8.62125569313
 07/10  10:00:00,271.700598133,30.7362401236,86.657972488,0.0,37.1018798503,116.476155989,72.9936839108,63.0679158514,9.90576805939,0.02
 07/10  11:00:00,272.046248484,31.1557359355,86.5838674336,0.0,37.1018798503,116.476155989,74.783580041,64.8578119817,9.90576805939,0.02
 07/10  12:00:00,258.498456606,31.4930962023,84.7404986212,0.0,37.1018798503,104.434947198,93.4981127058,74.9696847079,9.90576805939,8.62265993853
 07/10  13:00:00,270.039893512,31.6980487082,84.0352599533,0.0,37.1018798503,116.476155989,93.1778106624,83.252042603,9.90576805939,0.02
 07/10  14:00:00,270.655227341,31.7891800144,84.5595808328,0.0,37.1018798503,116.476155989,98.8599827715,80.3294594019,9.90576805939,8.62475531026
 07/10  15:00:00,270.154279188,31.9722659331,83.8758228159,0.0,37.1018798503,116.476155989,87.7704236676,77.8446556083,9.90576805939,0.02
 07/10  16:00:00,267.543155151,32.0589966546,81.1784596697,0.0,37.1018798503,116.476155989,90.9407867513,81.0150186919,9.90576805939,0.02
 07/10  17:00:00,266.010870196,32.0382775136,79.6679015662,0.0,37.1018798503,116.476155989,91.3970773222,81.4713092629,9.90576805939,0.02
 07/10  18:00:00,163.79244357,28.3439914224,62.4094498882,0.0,24.7345865669,47.5788473902,66.9613570894,61.9884730597,4.9528840297,0.02
 07/10  19:00:00,161.545613116,28.2570348813,60.2495799532,0.0,24.7345865669,47.5788473902,80.6834215088,67.1237049413,4.9528840297,8.60683253775
 07/10  20:00:00,150.858214248,28.5831651998,61.0963403388,0.0,12.3672932834,38.6892022431,85.5605245179,82.5687941001,2.97173041782,0.02
 07/10  21:00:00,109.894305297,17.4326866026,38.4972356149,0.0,12.3672932834,27.0668015668,58.9027251731,55.9109947552,2.97173041782,0.02
 07/10  22:00:00,102.931988563,22.3864359705,45.7594210872,0.0,4.12243109448,15.9888894789,82.9861818997,79.9944514819,2.97173041782,0.02
 07/10  23:00:00,84.3202812884,15.6216299009,34.1057746943,0.0,4.12243109448,15.9888894789,56.6957258291,53.7039954113,2.97173041782,0.02
 07/10  24:00:00,99.1695686024,21.4155320647,42.9920618693,0.0,4.12243109448,15.9888894789,88.5219529659,85.5302225481,2.97173041782,0.02
 07/11  01:00:00,79.7278664927,15.0114580538,30.1235317714,0.0,4.12243109448,15.9888894789,60.6986827957,57.7069523779,2.97173041782,0.02
 07/11  02:00:00,97.7498373293,21.1976135478,41.7902491309,0.0,4.12243109448,15.9888894789,90.5436623474,87.5519319296,2.97173041782,0.02
 07/11  03:00:00,81.8460969162,15.2293765706,32.023843639,0.0,4.12243109448,15.9888894789,63.2108389555,60.2191085376,2.97173041782,0.02
 07/11  04:00:00,134.501931761,27.6743270643,54.6991844618,0.0,12.3672932834,24.9413748627,102.935944292,97.9630602628,4.9528840297,0.02
 07/11  05:00:00,145.756078873,29.1658800038,63.3156309931,3.49531428065,12.3672932834,24.9413748627,169.069580731,164.096696702,4.9528840297,0.02
 07/11  06:00:00,197.722521521,29.3848614039,71.246898092,0.911860728286,24.7345865669,70.7195625826,135.36789564,125.44212758,9.90576805939,0.02
 07/11  07:00:00,234.800684351,29.9449884676,74.5450722539,0.0895033941234,37.1018798503,92.3937384068,110.342904109,100.41713605,9.90576805939,0.02
 07/11  08:00:00,251.03285689,30.2411248424,78.5202667684,0.00717466020749,37.1018798503,104.434947198,97.0320239565,87.1062558971,9.90576805939,0.02
 07/11  09:00:00,266.563530495,30.6099321996,81.6477538998,0.0,37.1018798503,116.476155989,93.9546054551,75.4276277524,9.90576805939,8.62120964332
 07/11  10:00:00,263.969219339,30.8112449017,78.8515908545,0.0,37.1018798503,116.476155989,93.2525868325,83.3268187731,9.90576805939,0.02
 07/11  11:00:00,262.644715897,31.0049004032,77.3331720964,0.0,37.1018798503,116.476155989,97.1147876799,87.1890196206,9.90576805939,0.02
 07/11  12:00:00,255.968179662,31.2237761016,82.479548817,0.0,37.1018798503,104.434947198,92.5569302699,74.028502026,9.90576805939,8.62266018458
 07/11  13:00:00,268.841125964,31.4694216277,83.0651217614,0.0,37.1018798503,116.476155989,79.3380680339,69.4122999745,9.90576805939,0.02
 07/11  14:00:00,267.299058842,31.6315709705,81.3610242494,0.0,37.1018798503,116.476155989,92.5509387717,74.0222068592,9.90576805939,8.62296385312
 07/11  15:00:00,267.25286305,31.7501877199,81.1964906053,0.0,37.1018798503,116.476155989,85.476226515,75.5504584556,9.90576805939,0.02
 07/11  16:00:00,265.281270296,31.777415869,79.1981576498,0.0,37.1018798503,116.476155989,90.4325841699,80.5068161105,9.90576805939,0.02
 07/11  17:00:00,260.704409569,31.6956365382,74.7040832316,0.0,37.1018798503,116.476155989,90.9715001922,81.0457321328,9.90576805939,0.02
 07/11  18:00:00,160.429328915,28.3428063223,59.0475209313,0.0,24.7345865669,47.5788473902,66.4224855119,61.4496014822,4.9528840297,0.02
 07/11  19:00:00,160.450088384,28.2557561206,59.1553358578,0.0,24.7345865669,47.5788473902,80.4737897506,66.9140732778,4.9528840297,8.60683244309
 07/11  20:00:00,150.051618218,28.473361626,60.3995492523,0.0,12.3672932834,38.6892022431,84.7460805659,81.7543501481,2.97173041782,0.02
 07/11  21:00:00,109.108547477,17.3237273441,37.8204375871,0.0,12.3672932834,27.0668015668,58.1554081041,55.1636776863,2.97173041782,0.02
 07/11  22:00:00,104.042697916,22.5171870806,46.7393793786,0.0,4.12243109448,15.9888894789,80.7254631216,77.7337327038,2.97173041782,0.02
 07/11  23:00:00,82.1918102335,15.0986254605,32.5003081276,0.0,4.12243109448,15.9888894789,58.9032953061,55.9115648883,2.97173041782,0.02
 07/11  24:00:00,102.263676917,21.4155320647,46.086170231,0.0,4.12243109448,15.9888894789,85.7514127024,82.7596822846,2.97173041782,0.02
 07/12  01:00:00,83.3942091308,15.1857928672,33.6155396413,0.0,4.12243109448,15.9888894789,58.9098610496,55.9181306317,2.97173041782,0.02
 07/12  02:00:00,102.661862778,21.4155320647,46.4843561077,0.0,4.12243109448,15.9888894789,83.0080490449,80.0163186271,2.97173041782,0.02
 07/12  03:00:00,84.9433932318,15.4472950874,34.9032214819,0.0,4.12243109448,15.9888894789,55.8397378635,52.8480074456,2.97173041782,0.02
 07/12  04:00:00,140.363784872,27.8196060756,60.4157586058,0.0,12.3672932834,24.9413748627,89.3487401237,84.375856094,4.9528840297,0.02
 07/12  05:00:00,148.01599327,29.0360055672,65.8036589679,3.39707518257,12.3672932834,24.9413748627,144.068732521,139.095848491,4.9528840297,0.02
 07/12  06:00:00,202.059247985,29.4688410544,75.5285929688,0.882912707405,24.7345865669,70.7195625826,104.876809757,94.9510416972,9.90576805939,0.02
 07/12  07:00:00,240.284473673,30.0329912465,79.8281952877,0.202167582117,37.1018798503,92.3937384068,76.719496905,66.7937288457,9.90576805939,0.02
 07/12  08:00:00,253.826512781,30.2879291928,81.2395193325,0.0347757195522,37.1018798503,104.434947198,66.0466833079,56.1209152485,9.90576805939,0.02
 07/12  09:00:00,265.604534575,30.5026832722,80.7960114949,0.0,37.1018798503,116.476155989,76.2386036473,57.7124564378,9.90576805939,8.62037915013
 07/12  10:00:00,268.021602502,30.713634246,83.0015878271,0.0,37.1018798503,116.476155989,63.3529116036,53.4271435442,9.90576805939,0.02
 07/12  11:00:00,272.002345014,31.018650222,86.6770547232,0.0,37.1018798503,116.476155989,48.525981922,38.6002138626,9.90576805939,0.02
 07/12  12:00:00,263.203516188,31.3072124193,89.6314531179,0.0,37.1018798503,104.434947198,50.9940894755,32.4657091429,9.90576805939,8.62261227318
 07/12  13:00:00,272.209876809,31.5900841174,86.3132138184,0.0,37.1018798503,116.476155989,48.1380947606,38.2123267012,9.90576805939,0.02
 07/12  14:00:00,269.501433489,31.6687468285,83.5262266342,0.0,37.1018798503,116.476155989,67.1176702024,48.5888818294,9.90576805939,8.6230203136
 07/12  15:00:00,270.044116496,31.6727954442,84.0651398331,0.0,37.1018798503,116.476155989,53.5140552979,43.5882872385,9.90576805939,0.02
 07/12  16:00:00,269.336651634,31.6512731161,83.3796849211,0.0,37.1018798503,116.476155989,53.3667262289,43.4409581695,9.90576805939,0.02
 07/12  17:00:00,268.752852747,31.6082069052,82.8399581499,0.0,37.1018798503,116.476155989,54.3682766938,44.4425086344,9.90576805939,0.02
 07/12  18:00:00,165.851877574,28.2554431092,64.5574337559,0.0,24.7345865669,47.5788473902,47.2385081156,42.2656240859,4.9528840297,0.02
 07/12  19:00:00,168.580360106,28.6912801429,66.8500840029,0.0,24.7345865669,47.5788473902,61.5528292963,47.99315632,4.9528840297,8.60678894665
 07/12  20:00:00,150.529686383,27.7106468171,61.640332867,0.0,12.3672932834,38.6892022431,58.9659407668,55.9742103489,2.97173041782,0.02
 07/12  21:00:00,114.240852319,17.6506051194,42.6258651118,0.0,12.3672932834,27.0668015668,39.6214685939,36.6297381761,2.97173041782,0.02
 07/12  22:00:00,107.577741426,22.5171870806,50.2744229369,0.0,4.12243109448,15.9888894789,59.5785403247,56.5868099069,2.97173041782,0.02
 07/12  23:00:00,89.0590941466,16.8660984588,37.5518053865,0.0,4.12243109448,15.9888894789,48.1269872972,45.1352568793,2.97173041782,0.02
 07/12  24:00:00,100.661362983,20.979695031,44.9196933799,0.0,4.12243109448,15.9888894789,65.1867171347,62.1949867169,2.97173041782,0.02
 07/13  01:00:00,85.4310521699,15.8951945529,34.9188241903,0.0,4.12243109448,15.9888894789,49.4478406257,46.4561102079,2.97173041782,0.02
 07/13  02:00:00,105.467222077,22.2992685638,48.3818221036,0.0,4.12243109448,15.9888894789,77.1524188283,74.1606884105,2.97173041782,0.02
 07/13  03:00:00,84.0631791453,15.2293765706,34.2409259606,0.0,4.12243109448,15.9888894789,51.6676541089,48.6759236911,2.97173041782,0.02
 07/13  04:00:00,140.204992181,27.8196060756,60.256965963,0.0,12.3672932834,24.9413748627,78.9253597187,73.952475689,4.9528840297,0.02
 07/13  05:00:00,149.936359717,29.0439594237,65.3367101333,3.42726998964,12.3672932834,24.9413748627,134.231561475,129.258677445,4.9528840297,0.02
 07/13  06:00:00,201.719529645,29.4979306461,74.6721965633,1.3705012302,24.7345865669,70.7195625826,103.345054268,93.4192862086,9.90576805939,0.02
 07/13  07:00:00,238.296625326,30.0447795088,77.3579434543,0.672783669543,37.1018798503,92.3937384068,87.4230796986,77.4973116392,9.90576805939,0.02
 07/13  08:00:00,251.180438274,30.2671669911,78.2455814566,0.403404399845,37.1018798503,104.434947198,80.2507964364,70.325028377,9.90576805939,0.02
 07/13  09:00:00,265.909382812,30.4871786511,81.0105090041,0.10585709632,37.1018798503,116.476155989,80.4269585587,61.9000735463,9.90576805939,8.62111695301
 07/13  10:00:00,271.158925292,30.7472239092,86.1053253076,0.0,37.1018798503,116.476155989,58.1574925777,48.2317245183,9.90576805939,0.02
 07/13  11:00:00,277.086262425,31.0827590013,91.6968682163,0.0,37.1018798503,116.476155989,43.5756000531,33.6498319937,9.90576805939,0.02
 07/13  12:00:00,270.19481912,31.5001087405,96.4298609233,0.0,37.1018798503,104.434947198,40.3376661382,21.8093443737,9.90576805939,8.62255370509
 07/13  13:00:00,286.318060223,31.9635957769,100.047890654,0.0,37.1018798503,116.476155989,26.1923587248,16.2665906654,9.90576805939,0.02
 07/13  14:00:00,290.639183912,32.4186906677,103.914037539,0.0,37.1018798503,116.476155989,31.8823001214,13.3519453625,9.90576805939,8.62458669958
