Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/13  15:00:00,293.622304737,32.6859515144,106.630173325,0.0,37.1018798503,116.476155989,19.0392081964,9.11344013697,9.90576805939,0.02
 07/13  16:00:00,297.061408634,32.9083817037,109.847337592,0.0,37.1018798503,116.476155989,16.0687416455,6.14297358613,9.90576805939,0.02
 07/13  17:00:00,297.210077674,33.1294157452,109.775977139,0.0,37.1018798503,116.476155989,14.2673275747,4.34155951531,9.90576805939,0.02
 07/13  18:00:00,180.584425613,28.4353632394,79.1100629289,0.0,24.7345865669,47.5788473902,16.1430309967,11.170146967,4.9528840297,0.02
 07/13  19:00:00,177.531644764,28.2617594925,76.230888424,0.0,24.7345865669,47.5788473902,30.0199420898,16.460262259,4.9528840297,8.6067958012
 07/13  20:00:00,166.730209403,28.6946153331,76.8568872646,0.0,12.3672932834,38.6892022431,32.0359759658,29.044245548,2.97173041782,0.02
 07/13  21:00:00,124.101474404,19.3091188593,50.7796601259,0.0,12.3672932834,27.0668015668,28.4559675159,25.4642370981,2.97173041782,0.02
 07/13  22:00:00,116.625724068,22.974815966,58.8647767408,0.0,4.12243109448,15.9888894789,38.7438910365,35.7521606186,2.97173041782,0.02
 07/13  23:00:00,96.0125622171,17.3237273441,44.0476446197,0.0,4.12243109448,15.9888894789,32.1260754863,29.1343450685,2.97173041782,0.02
 07/13  24:00:00,111.406394449,22.5171870806,54.103075993,0.0,4.12243109448,15.9888894789,44.4292348083,41.4375043905,2.97173041782,0.02
 07/14  01:00:00,95.2590036456,17.3891028992,43.2287105167,0.0,4.12243109448,15.9888894789,36.9760149399,33.9842845221,2.97173041782,0.02
 07/14  02:00:00,111.741512469,22.7351055975,54.2202755119,0.0,4.12243109448,15.9888894789,51.4880995596,48.4963691417,2.97173041782,0.02
 07/14  03:00:00,92.9880744136,17.2147680857,41.1321160608,0.0,4.12243109448,15.9888894789,40.6066054562,37.6148750384,2.97173041782,0.02
 07/14  04:00:00,144.161302628,28.0375245924,63.9953579455,0.0,12.3672932834,24.9413748627,63.4025918612,58.4297078315,4.9528840297,0.02
 07/14  05:00:00,151.404678994,29.2308808979,67.7967937747,2.24858420391,12.3672932834,24.9413748627,124.13613247,119.16324844,4.9528840297,0.02
 07/14  06:00:00,207.200914164,29.6183855045,80.8387681888,0.564859319845,24.7345865669,70.7195625826,84.571544706,74.6457766466,9.90576805939,0.02
 07/14  07:00:00,248.360340554,30.388909596,87.7377146951,0.0125986020904,37.1018798503,92.3937384068,53.8879658848,43.9621978254,9.90576805939,0.02
 07/14  08:00:00,264.70354551,30.7425079877,91.6967561805,0.0,37.1018798503,104.434947198,39.8121068238,29.8863387644,9.90576805939,0.02
 07/14  09:00:00,280.906354827,31.2763600653,95.3241557164,0.0,37.1018798503,116.476155989,37.782715065,19.2558763942,9.90576805939,8.62107061147
 07/14  10:00:00,287.242791006,31.8416862054,101.09473418,0.0,37.1018798503,116.476155989,21.4961023089,11.5703342495,9.90576805939,0.02
 07/14  11:00:00,293.307275996,32.2338218863,106.766825244,0.0,37.1018798503,116.476155989,16.1029552939,6.17718723453,9.90576805939,0.02
 07/14  12:00:00,286.658004231,32.7063633147,111.686789891,0.0,37.1018798503,104.434947198,21.9478250643,3.41954392385,9.90576805939,8.62251308107
 07/14  13:00:00,301.736016242,33.0929134339,114.336535367,0.0,37.1018798503,116.476155989,11.4540601169,1.52829205749,9.90576805939,0.02
 07/14  14:00:00,302.668071595,33.3520373373,115.009583596,0.0,37.1018798503,116.476155989,19.5438854308,1.0136036237,9.90576805939,8.6245137477
 07/14  15:00:00,302.88362681,33.4243479093,115.153098162,0.0,37.1018798503,116.476155989,10.7136226653,0.787854605868,9.90576805939,0.02
 07/14  16:00:00,284.465426015,33.0788312643,97.0809106406,0.0,37.1018798503,116.476155989,20.9475164802,11.0217484208,9.90576805939,0.02
 07/14  17:00:00,275.934745472,32.6718109484,88.9582533487,0.0,37.1018798503,116.476155989,40.0018148822,30.0760468228,9.90576805939,0.02
 07/14  18:00:00,170.894736768,28.3440324134,69.5117065366,0.0,24.7345865669,47.5788473902,30.3285645086,25.3556804789,4.9528840297,0.02
 07/14  19:00:00,168.567005178,28.2570083026,67.2709984632,0.0,24.7345865669,47.5788473902,48.1716994345,34.612028035,4.9528840297,8.60678736985
 07/14  20:00:00,157.244373601,28.5831785799,67.4824870264,0.0,12.3672932834,38.6892022431,54.6078027283,51.6160723105,2.97173041782,0.02
 07/14  21:00:00,119.398778337,19.2001596009,46.1859235201,0.0,12.3672932834,27.0668015668,39.8021083095,36.8103778916,2.97173041782,0.02
 07/14  22:00:00,111.275043009,22.6915218941,53.7973897923,0.0,4.12243109448,15.9888894789,47.5293545072,44.5376240894,2.97173041782,0.02
 07/14  23:00:00,94.8433638395,17.4762703059,42.7259033219,0.0,4.12243109448,15.9888894789,35.5590865743,32.5673561565,2.97173041782,0.02
 07/14  24:00:00,111.030029422,22.6915218941,53.5523761964,0.0,4.12243109448,15.9888894789,45.4583499172,42.4666194994,2.97173041782,0.02
 07/15  01:00:00,93.1169655737,17.2147680857,41.2610073033,0.0,4.12243109448,15.9888894789,35.4962541835,32.5045237657,2.97173041782,0.02
 07/15  02:00:00,110.620405467,22.5171870806,53.3170870739,0.0,4.12243109448,15.9888894789,45.2819747848,42.290244367,2.97173041782,0.02
 07/15  03:00:00,91.9916444257,16.9968495689,40.3536046392,0.0,4.12243109448,15.9888894789,37.9605014135,34.9687709957,2.97173041782,0.02
 07/15  04:00:00,125.111546562,27.6016875587,62.5159463012,0.0,4.12243109448,16.0517297156,64.9198852614,61.9281548436,2.97173041782,0.02
 07/15  05:00:00,123.739914107,27.3837690419,61.3622323379,0.0,4.12243109448,16.0517297156,67.5484200874,64.5566896696,2.97173041782,0.02
 07/15  06:00:00,155.456712117,29.1271171765,81.8766073324,0.0,4.12243109448,39.6058045677,45.1023225645,42.1105921466,2.97173041782,0.02
 07/15  07:00:00,194.76410807,29.1417305042,84.5855794614,2.59161082181,12.3672932834,65.3531420225,78.6065456992,73.6336616695,4.9528840297,0.02
 07/15  08:00:00,198.032967722,29.1410390469,86.1694002586,1.3865631004,12.3672932834,68.2430321324,70.0141433788,65.0412593491,4.9528840297,0.02
 07/15  09:00:00,227.812915468,29.237126585,87.8370457845,0.385930731446,16.4897243779,93.1370602926,56.3429780417,48.3983635942,7.92461444751,0.02
 07/15  10:00:00,228.988942804,29.3138685064,89.1355419628,0.186612081558,16.4897243779,93.1370602926,49.3839551271,41.4393406795,7.92461444751,0.02
 07/15  11:00:00,229.345837636,29.4277770907,89.470419353,0.0947407715757,16.4897243779,93.1370602926,57.0077741028,40.4728565958,7.92461444751,8.61030305948
 07/15  12:00:00,221.055902477,29.5652069844,90.2667586313,0.0226558264229,16.4897243779,83.9857416113,47.5715269719,39.6269125244,7.92461444751,0.02
 07/15  13:00:00,228.004015579,29.745464089,97.0572684256,0.0,16.4897243779,83.9857416113,34.5442301484,26.5996157009,7.92461444751,0.02
 07/15  14:00:00,229.521212231,29.830704956,98.489264725,0.0,16.4897243779,83.9857416113,30.3191780591,22.3745636116,7.92461444751,0.02
 07/15  15:00:00,197.002891073,29.1271171765,84.1314233563,0.0,12.3672932834,70.6512738906,20.3722840648,15.3994000351,4.9528840297,0.02
 07/15  16:00:00,194.838637836,29.1271171765,81.967162921,0.0,12.3672932834,70.6512738906,25.7461121894,20.7732281597,4.9528840297,0.02
 07/15  17:00:00,186.763507746,29.1271171765,86.4155009184,0.0,12.3672932834,58.1284167478,18.2931443193,13.3202602896,4.9528840297,0.02
 07/15  18:00:00,137.757383516,28.2554431092,71.4685192049,0.0,12.3672932834,24.9413748627,23.8576247153,18.8847406856,4.9528840297,0.02
 07/15  19:00:00,140.574313451,28.6912801429,73.8496120857,0.0,12.3672932834,24.9413748627,26.854850952,21.8819669223,4.9528840297,0.02
 07/15  20:00:00,125.379037739,27.7832863228,67.30017084,0.0,4.12243109448,16.0517297156,38.6594189161,35.6676884983,2.97173041782,0.02
 07/15  21:00:00,94.0723188493,16.7668686202,42.6884156078,0.0,4.12243109448,15.9888894789,32.3895382958,29.397807878,2.97173041782,0.02
 07/15  22:00:00,108.378035088,21.9821202084,51.6339391253,0.0,4.12243109448,15.9888894789,69.8030501418,58.2295825818,2.97173041782,8.60173714219
 07/15  23:00:00,89.1679682803,16.3310315866,38.2199021341,0.0,4.12243109448,15.9888894789,47.05489529,44.0631648722,2.97173041782,0.02
 07/15  24:00:00,105.60893984,21.6334505815,49.2135136839,0.0,4.12243109448,15.9888894789,64.0296055288,61.037875111,2.97173041782,0.02
 07/16  01:00:00,80.1139546352,14.8371232403,32.7451694617,0.0,2.06121554724,15.9888894789,49.2022073758,46.210476958,2.97173041782,0.02
 07/16  02:00:00,96.9825993818,20.7617765142,43.520063046,0.0,2.06121554724,15.9888894789,72.6612131058,69.669482688,2.97173041782,0.02
 07/16  03:00:00,79.7957675454,14.3892237748,32.8990388339,0.0,2.06121554724,15.9888894789,48.0446282303,45.0528978125,2.97173041782,0.02
 07/16  04:00:00,102.499965866,21.6334505815,48.1657555887,0.0,2.06121554724,15.9888894789,73.4030522581,70.4113218403,2.97173041782,0.02
 07/16  05:00:00,75.4319808306,14.1397839864,28.7605351646,0.0,2.06121554724,15.9888894789,52.4628371152,49.4711066974,2.97173041782,0.02
 07/16  06:00:00,93.7366711545,23.4009235798,51.6816742685,0.0,2.06121554724,15.9888894789,78.4884369395,75.4967065216,2.97173041782,0.02
 07/16  07:00:00,76.6050899779,18.2849018302,39.7868991382,0.0,2.06121554724,15.9888894789,60.4573120257,57.4655816079,2.97173041782,0.02
 07/16  08:00:00,125.298047936,23.8367606135,54.9986610787,0.0,4.12243109448,41.7362269337,69.6007691849,64.6278851552,4.9528840297,0.02
 07/16  09:00:00,110.156406052,18.982241084,44.8323230076,0.0,4.12243109448,41.7362269337,51.0411249935,46.0682409638,4.9528840297,0.02
 07/16  10:00:00,126.578121649,23.5098828382,56.605612607,0.0,4.12243109448,41.7362269337,55.1009995124,50.1281154827,4.9528840297,0.02
 07/16  11:00:00,115.73700539,19.5270373761,49.8681260822,0.0,4.12243109448,41.7362269337,41.4784142579,36.5055302282,4.9528840297,0.02
 07/16  12:00:00,127.87324878,23.4009235798,58.0096990128,0.0,4.12243109448,41.7362269337,47.1038328849,42.1309488552,4.9528840297,0.02
 07/16  13:00:00,119.206152366,19.7449558929,53.1193545484,0.0,4.12243109448,41.7362269337,34.945480661,29.9725966313,4.9528840297,0.02
 07/16  14:00:00,132.141806268,23.6188420966,62.0603379813,0.0,4.12243109448,41.7362269337,38.5883036813,33.6154196516,4.9528840297,0.02
 07/16  15:00:00,122.726219111,19.8539151514,56.5304620227,0.0,4.12243109448,41.7362269337,27.8514465522,22.8785625225,4.9528840297,0.02
 07/16  16:00:00,118.053097804,23.8367606135,64.6114032881,0.0,4.12243109448,24.8785346261,33.7126316845,28.7397476548,4.9528840297,0.02
 07/16  17:00:00,92.36059382,19.6359966345,54.1913082216,0.0,2.06121554724,15.9888894789,31.2491234907,28.2573930729,2.97173041782,0.02
 07/16  18:00:00,99.3615499227,22.5171870806,58.2144464493,0.0,2.06121554724,15.9888894789,41.2407914486,38.2490610308,2.97173041782,0.02
 07/16  19:00:00,84.3432397694,17.7595643778,48.0987000883,0.0,2.06121554724,15.9888894789,32.2213678877,29.2296374699,2.97173041782,0.02
 07/16  20:00:00,106.565211221,22.1903093054,53.9991521386,0.0,2.06121554724,15.9888894789,45.8581585532,42.8664281353,2.97173041782,0.02
 07/16  21:00:00,92.6084180287,16.6797012135,43.3728983068,0.0,2.06121554724,15.9888894789,34.7259240944,31.7341936766,2.97173041782,0.02
 07/16  22:00:00,111.641759767,22.7351055975,56.1817376627,0.0,2.06121554724,15.9888894789,48.0966388245,45.1049084067,2.97173041782,0.02
 07/16  23:00:00,87.6048307588,15.6652136043,39.4079554289,0.0,2.06121554724,15.9888894789,33.3392754222,30.3475450044,2.97173041782,0.02
 07/16  24:00:00,105.747214147,21.6334505815,51.413003836,0.0,2.06121554724,15.9888894789,49.9027265258,46.910996108,2.97173041782,0.02
 07/17  01:00:00,90.1906342123,16.3310315866,39.2425684611,0.0,4.12243109448,15.9888894789,38.2588418011,35.2671113832,2.97173041782,0.02
 07/17  02:00:00,104.303534168,21.3719483613,48.1696104847,0.0,4.12243109448,15.9888894789,56.0087643921,53.0170339742,2.97173041782,0.02
 07/17  03:00:00,83.1338147002,14.924290647,33.6166466516,0.0,4.12243109448,15.9888894789,54.6417947913,43.0683269236,2.97173041782,8.60173744987
 07/17  04:00:00,142.552517758,27.928565334,62.4955315578,0.0,12.3672932834,24.9413748627,76.4720150281,71.4991309984,4.9528840297,0.02
 07/17  05:00:00,153.582769788,28.8030543089,66.8911716322,5.76012306391,12.3672932834,24.9413748627,131.435021639,126.462137609,4.9528840297,0.02
 07/17  06:00:00,205.268024373,29.222006557,78.0793757449,1.78774035809,24.7345865669,70.7195625826,95.9959715732,86.0702035138,9.90576805939,0.02
 07/17  07:00:00,242.488152281,29.6037785927,82.372277957,0.290979806319,37.1018798503,92.3937384068,70.8244821772,60.8987141178,9.90576805939,0.02
 07/17  08:00:00,260.488422137,30.0051710194,88.1188343637,0.100195518518,37.1018798503,104.434947198,52.8803851437,42.9546170843,9.90576805939,0.02
 07/17  09:00:00,277.616778415,30.506688062,92.8034335827,0.000817768201091,37.1018798503,116.476155989,37.5208279577,27.5950598983,9.90576805939,0.02
 07/17  10:00:00,282.711788973,30.9578395267,97.447521125,0.0,37.1018798503,116.476155989,35.6624427117,17.132221858,9.90576805939,8.62445279436
 07/17  11:00:00,288.356900685,31.3978719932,102.65249407,0.0,37.1018798503,116.476155989,19.4813685901,9.55560053066,9.90576805939,0.02
 07/17  12:00:00,281.857358356,31.9360909046,107.656396286,0.0,37.1018798503,104.434947198,14.9291289874,5.00336092797,9.90576805939,0.02
 07/17  13:00:00,298.548242605,32.454201796,111.787440594,0.0,37.1018798503,116.476155989,21.403714219,2.87232030932,9.90576805939,8.62562585032
 07/17  14:00:00,300.155849189,32.8215757748,113.027917667,0.0,37.1018798503,116.476155989,13.1381454494,3.21237739005,9.90576805939,0.02
 07/17  15:00:00,301.106686976,33.154284032,113.646172368,0.0,37.1018798503,116.476155989,14.0119394639,4.08617140452,9.90576805939,0.02
 07/17  16:00:00,300.893927977,33.4196466156,113.168575917,0.0,37.1018798503,116.476155989,23.3269645399,4.80123965418,9.90576805939,8.61995682634
 07/17  17:00:00,300.192390024,33.4634161934,112.424340073,0.0,37.1018798503,116.476155989,14.7231326057,4.79736454635,9.90576805939,0.02
 07/17  18:00:00,182.683344275,28.4445417297,81.19982762,0.0,24.7345865669,47.5788473902,15.0916511501,10.1187671204,4.9528840297,0.02
 07/17  19:00:00,179.630430362,28.2743085944,78.3171426925,0.0,24.7345865669,47.5788473902,23.4368909551,18.4640069254,4.9528840297,0.02
 07/17  20:00:00,171.211367422,28.7068296792,78.9766592359,0.0,12.3672932834,38.6892022431,31.9928445433,29.0011141254,2.97173041782,0.02
 07/17  21:00:00,129.048704849,20.3018146168,54.7100305005,0.0,12.3672932834,27.0668015668,28.5780670944,25.5863366766,2.97173041782,0.02
 07/17  22:00:00,107.209251848,19.7449558929,52.7747911528,0.0,4.12243109448,15.9888894789,32.0459281088,29.054197691,2.97173041782,0.02
 07/17  23:00:00,110.857597634,21.8513690983,54.2442531566,0.0,4.12243109448,15.9888894789,43.02759253,40.0358621122,2.97173041782,0.02
 07/17  24:00:00,98.726466992,18.2074638433,45.8536551547,0.0,4.12243109448,15.9888894789,35.7695343229,32.7778039051,2.97173041782,0.02
 07/18  01:00:00,112.243182217,22.0692876152,55.4119192115,0.0,4.12243109448,15.9888894789,42.0905235358,39.0987931179,2.97173041782,0.02
 07/18  02:00:00,99.2991941126,18.3164231017,46.3174229989,0.0,4.12243109448,15.9888894789,32.8499001886,29.8581697708,2.97173041782,0.02
 07/18  03:00:00,107.166153666,21.4155320647,50.9886461477,0.0,4.12243109448,15.9888894789,42.7972515437,39.8055211259,2.97173041782,0.02
 07/18  04:00:00,147.334085146,28.1246919991,67.0809721189,0.0,12.3672932834,24.9413748627,54.771721823,49.7988377933,4.9528840297,0.02
 07/18  05:00:00,150.664414209,28.5507212384,68.1643608105,1.82091114918,12.3672932834,24.9413748627,118.519199667,104.964579541,4.9528840297,8.60173609657
 07/18  06:00:00,212.106782327,29.8671489184,85.7048736402,0.355857848479,24.7345865669,70.7195625826,70.4531277637,60.5273597043,9.90576805939,0.02
 07/18  07:00:00,250.609690398,30.3455516434,90.0430216023,0.0,37.1018798503,92.3937384068,42.2306405303,32.3048724709,9.90576805939,0.02
 07/18  08:00:00,264.296181301,30.6849580961,91.3470081498,0.0,37.1018798503,104.434947198,33.3870031418,23.4612350824,9.90576805939,0.02
 07/18  09:00:00,280.377092559,31.075789924,94.9954733762,0.0,37.1018798503,116.476155989,26.4870943587,16.5613262993,9.90576805939,0.02
 07/18  10:00:00,289.764612031,31.5719032535,103.88627371,0.0,37.1018798503,116.476155989,24.2123201254,5.68215004019,9.90576805939,8.62440202578
 07/18  11:00:00,303.351630377,32.2364684218,116.929417751,0.0,37.1018798503,116.476155989,9.93820052763,0.0124324682345,9.90576805939,0.02
 07/18  12:00:00,295.760672412,32.8397549086,121.018410011,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/18  13:00:00,309.966194779,33.3159988959,122.907245481,0.0,37.1018798503,116.476155989,18.5313427299,0.0,9.90576805939,8.62557467055
 07/18  14:00:00,310.784074546,33.7633485684,123.318300598,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/18  15:00:00,311.721050531,34.2406656098,123.657303162,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/18  16:00:00,309.145340463,34.2830826484,121.220853895,0.0,37.1018798503,116.476155989,18.5256890407,0.0,9.90576805939,8.61992098131
 07/18  17:00:00,294.681142957,33.9620812068,106.655999201,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/18  18:00:00,172.435948312,28.4392680534,70.9577079265,0.0,24.7345865669,47.5788473902,17.4931880046,12.5203039749,4.9528840297,0.02
 07/18  19:00:00,167.861182178,28.2639909373,66.5582149558,0.0,24.7345865669,47.5788473902,39.1357883399,34.1629043102,4.9528840297,0.02
 07/18  20:00:00,158.883356038,28.6938244744,66.6616559381,0.0,12.3672932834,38.6892022431,55.6566722542,52.6649418363,2.97173041782,0.02
 07/18  21:00:00,121.100783283,20.1928553584,46.8710698177,0.0,12.3672932834,27.0668015668,46.4143424241,43.4226120062,2.97173041782,0.02
 07/18  22:00:00,98.5154694182,19.2437433042,44.5822214745,0.0,4.12243109448,15.9888894789,48.4080430219,45.416312604,2.97173041782,0.02
 07/18  23:00:00,106.867862866,21.9821202084,50.1237674413,0.0,4.12243109448,15.9888894789,64.4804560351,61.4887256173,2.97173041782,0.02
 07/18  24:00:00,93.5368922192,18.0985045849,40.7730398038,0.0,4.12243109448,15.9888894789,54.665919011,51.6741885932,2.97173041782,0.02
 07/19  01:00:00,104.055691446,21.6334505815,47.6602656363,0.0,4.12243109448,15.9888894789,62.0277838057,59.0360533879,2.97173041782,0.02
 07/19  02:00:00,90.9088270821,17.6626675512,38.5808116813,0.0,4.12243109448,15.9888894789,53.842430442,50.8507000242,2.97173041782,0.02
 07/19  03:00:00,101.745690362,21.1976135478,45.7861015223,0.0,4.12243109448,15.9888894789,61.4378785962,58.4461481784,2.97173041782,0.02
 07/19  04:00:00,143.469761016,28.2772349609,63.0641051896,0.0,12.3672932834,24.9413748627,74.3917000085,69.4188159788,4.9528840297,0.02
 07/19  05:00:00,146.023249927,28.5209716564,63.2434447533,2.13041261316,12.3672932834,24.9413748627,134.758394178,129.785510148,4.9528840297,0.02
 07/19  06:00:00,202.810945892,29.804932241,75.9492625199,0.877849196466,24.7345865669,70.7195625826,111.155718286,92.6482269256,9.90576805939,8.60172330092
 07/19  07:00:00,241.506169595,30.1840118982,80.9118082753,0.189232913794,37.1018798503,92.3937384068,75.1884571123,65.2626890529,9.90576805939,0.02
 07/19  08:00:00,260.494185395,30.4810528478,87.7293037226,0.0196218753049,37.1018798503,104.434947198,47.7559523765,37.8301843171,9.90576805939,0.02
 07/19  09:00:00,279.520672932,30.7997088283,94.4151457733,0.0,37.1018798503,116.476155989,26.3499430842,16.4241750248,9.90576805939,0.02
 07/19  10:00:00,284.516735991,31.1589342296,99.0513642216,0.0,37.1018798503,116.476155989,28.1725928339,9.64254175117,9.90576805939,8.62428302334
 07/19  11:00:00,291.451089859,31.5667117364,105.577850135,0.0,37.1018798503,116.476155989,14.880705128,4.95493706863,9.90576805939,0.02
 07/19  12:00:00,284.17917272,32.0317754777,109.88254899,0.0,37.1018798503,104.434947198,11.6738007069,1.74803264754,9.90576805939,0.02
 07/19  13:00:00,294.455188929,32.4141981489,107.734371182,0.0,37.1018798503,116.476155989,21.0732788974,2.54206100498,9.90576805939,8.62544983298
 07/19  14:00:00,293.801349947,32.6078115446,106.88719857,0.0,37.1018798503,116.476155989,13.4310253815,3.50525732206,9.90576805939,0.02
 07/19  15:00:00,295.056378396,32.7212063668,108.028966207,0.0,37.1018798503,116.476155989,11.7383713791,1.81260331966,9.90576805939,0.02
 07/19  16:00:00,295.412344537,32.8117374861,108.294879561,0.0,37.1018798503,116.476155989,19.8806638917,1.35642166552,9.90576805939,8.61847416679
 07/19  17:00:00,297.650617201,32.8423407959,110.503644455,0.0,37.1018798503,116.476155989,10.6048694827,0.679101423267,9.90576805939,0.02
 07/19  18:00:00,180.716191507,28.434328797,79.5186836636,0.0,24.7345865669,47.5788473902,5.29847927333,0.325595243631,4.9528840297,0.02
 07/19  19:00:00,177.807969195,28.2621851809,76.5068106921,0.0,24.7345865669,47.5788473902,8.43320553039,3.4603215007,4.9528840297,0.02
 07/19  20:00:00,169.342114245,28.693845131,77.1203966219,0.0,12.3672932834,38.6892022431,18.9501492389,15.9584188211,2.97173041782,0.02
 07/19  21:00:00,127.949707505,20.1928553584,53.7199958196,0.0,12.3672932834,27.0668015668,21.2385236976,18.2467932798,2.97173041782,0.02
 07/19  22:00:00,105.712015784,19.4398699694,51.5826413547,0.0,4.12243109448,15.9888894789,23.4889686976,20.4972382798,2.97173041782,0.02
 07/19  23:00:00,113.93005914,22.6261463391,56.5177809124,0.0,4.12243109448,15.9888894789,35.7784254293,32.7866950115,2.97173041782,0.02
 07/19  24:00:00,98.5264127651,18.0985045849,45.7625605293,0.0,4.12243109448,15.9888894789,30.9639187155,27.9721882977,2.97173041782,0.02
 07/20  01:00:00,110.807910816,21.7642016916,54.2817340744,0.0,4.12243109448,15.9888894789,41.3683409576,38.3766105398,2.97173041782,0.02
 07/20  02:00:00,99.3990732177,18.3164231017,46.417302445,0.0,4.12243109448,15.9888894789,38.4813451471,35.4896147293,2.97173041782,0.02
 07/20  03:00:00,108.231950691,21.7206179882,51.74935759,0.0,4.12243109448,15.9888894789,61.9988742335,59.0071438157,2.97173041782,0.02
 07/20  04:00:00,141.592397932,27.6670631138,61.7969141318,0.0,12.3672932834,24.9413748627,91.549115864,86.5762318343,4.9528840297,0.02
 07/20  05:00:00,150.64196387,29.1626532759,67.5421232938,1.80876657554,12.3672932834,24.9413748627,154.898173936,149.925289906,4.9528840297,0.02
 07/20  06:00:00,199.767386057,29.6217248835,73.5104548992,0.456304504421,24.7345865669,70.7195625826,124.224140672,114.298372612,9.90576805939,0.02
 07/20  07:00:00,237.815960293,30.4236482893,77.165182756,0.00600572720147,37.1018798503,92.3937384068,110.646437954,92.1342844438,9.90576805939,8.60638545102
 07/20  08:00:00,253.089367539,30.8737681275,79.9513943286,0.0,37.1018798503,104.434947198,89.3314461548,79.4056780954,9.90576805939,0.02
 07/20  09:00:00,269.819862095,31.3861447928,84.1279105658,0.0,37.1018798503,116.476155989,78.2485663997,68.3227983403,9.90576805939,0.02
 07/20  10:00:00,272.607753028,31.8172035477,86.48412156,0.0,37.1018798503,116.476155989,73.8955354274,63.9697673681,9.90576805939,0.02
 07/20  11:00:00,275.098790744,32.0901589103,88.7020909995,0.0,37.1018798503,116.476155989,79.1811744485,60.6499948892,9.90576805939,8.62541149984
 07/20  12:00:00,264.796723471,32.450371491,90.0815166216,0.0,37.1018798503,104.434947198,67.9390574138,58.0132893544,9.90576805939,0.02
 07/20  13:00:00,277.63021631,32.7915794345,90.5320140604,0.0,37.1018798503,116.476155989,78.6942933684,60.1631187164,9.90576805939,8.62540659265
 07/20  14:00:00,279.219142226,33.2041946139,91.7086072758,0.0,37.1018798503,116.476155989,69.1561557518,59.2303876924,9.90576805939,0.02
 07/20  15:00:00,281.085096541,33.5810205222,93.1978841441,0.0,37.1018798503,116.476155989,67.2887617277,57.3629936683,9.90576805939,0.02
 07/20  16:00:00,281.405996289,33.8460822442,93.2541861461,0.0,37.1018798503,116.476155989,74.6415300858,56.1159034888,9.90576805939,8.6198585376
 07/20  17:00:00,280.098394343,33.8762900581,91.9174609123,0.0,37.1018798503,116.476155989,76.2539790134,66.328210954,9.90576805939,0.02
 07/20  18:00:00,170.943890224,28.4416957474,69.4632267262,0.0,24.7345865669,47.5788473902,63.2330389624,58.2601549327,4.9528840297,0.02
 07/20  19:00:00,166.765700822,28.2684529206,65.4582774986,0.0,24.7345865669,47.5788473902,67.2653412396,62.2924572099,4.9528840297,0.02
 07/20  20:00:00,157.065034962,28.6975632732,64.8396024751,0.0,12.3672932834,38.6892022431,80.0836010935,77.0918706756,2.97173041782,0.02
 07/20  21:00:00,115.83974696,19.4180781177,42.4089712621,0.0,12.3672932834,27.0668015668,61.8745889477,58.8828585299,2.97173041782,0.02
 07/20  22:00:00,103.181543595,22.7786893008,45.6167226166,0.0,4.12243109448,15.9888894789,79.175222756,76.1834923381,2.97173041782,0.02
 07/20  23:00:00,85.9867887266,16.6797012135,34.6900537814,0.0,4.12243109448,15.9888894789,57.8909666821,54.8992362643,2.97173041782,0.02
 07/20  24:00:00,100.322051209,21.7206179882,43.8394583529,0.0,4.12243109448,15.9888894789,84.1501835738,81.1584531559,2.97173041782,0.02
 07/21  01:00:00,81.4182212878,15.2293765706,31.5959678235,0.0,4.12243109448,15.9888894789,61.8243379493,58.8326075315,2.97173041782,0.02
 07/21  02:00:00,94.3706035846,20.7617765142,38.846852182,0.0,4.12243109448,15.9888894789,86.1821885578,83.19045814,2.97173041782,0.02
 07/21  03:00:00,77.7429949664,15.0114580538,28.138659957,0.0,4.12243109448,15.9888894789,58.2991287473,55.3073983295,2.97173041782,0.02
 07/21  04:00:00,131.805381621,28.0811082958,51.5958528309,0.0,12.3672932834,24.9413748627,101.554768031,96.5818840016,4.9528840297,0.02
 07/21  05:00:00,140.37973745,28.9259553166,55.9419679536,3.38339364734,12.3672932834,24.9413748627,167.949578298,162.976694268,4.9528840297,0.02
 07/21  06:00:00,187.432130554,29.4724645174,60.6985331455,1.08223131448,24.7345865669,70.7195625826,135.188475999,125.262707939,9.90576805939,0.02
 07/21  07:00:00,226.39558458,30.0604680103,66.0036412126,0.110349252835,37.1018798503,92.3937384068,114.036857432,104.111089373,9.90576805939,0.02
 07/21  08:00:00,243.007795472,30.3704797727,70.3726287798,0.000472118854417,37.1018798503,104.434947198,115.33424033,96.8101033082,9.90576805939,8.61836896213
 07/21  09:00:00,257.845634746,30.6889795095,72.8508605402,0.0,37.1018798503,116.476155989,102.303669873,92.3779018141,9.90576805939,0.02
 07/21  10:00:00,262.705372166,31.1096257614,77.2893342463,0.0,37.1018798503,116.476155989,97.910130783,87.9843627236,9.90576805939,0.02
 07/21  11:00:00,268.022320704,31.479600604,82.2361592734,0.0,37.1018798503,116.476155989,100.911075923,82.3799426198,9.90576805939,8.62536524374
 07/21  12:00:00,259.928345783,32.0219101482,85.6416137146,0.0,37.1018798503,104.434947198,85.2428323607,75.3170643013,9.90576805939,0.02
 07/21  13:00:00,273.339682411,32.6310515443,86.4020207779,0.0,37.1018798503,116.476155989,83.0129483197,73.0871802603,9.90576805939,0.02
 07/21  14:00:00,275.812656637,33.1494083013,88.3568906009,0.0,37.1018798503,116.476155989,93.3847315765,74.8547390988,9.90576805939,8.62422441827
 07/21  15:00:00,279.199739412,33.5224390134,91.3711231773,0.0,37.1018798503,116.476155989,76.8340378703,66.9082698109,9.90576805939,0.02
 07/21  16:00:00,280.725084395,33.8400108585,92.5793582243,0.0,37.1018798503,116.476155989,73.7911439098,63.8653758504,9.90576805939,0.02
 07/21  17:00:00,280.014582789,33.8929120909,91.8170054755,0.0,37.1018798503,116.476155989,83.0600568946,64.5408810576,9.90576805939,8.6134077776
 07/21  18:00:00,173.098940771,28.4423621734,71.6176114051,0.0,24.7345865669,47.5788473902,62.8512096664,57.8783256367,4.9528840297,0.02
 07/21  19:00:00,171.529820934,28.2704319675,70.2204210637,0.0,24.7345865669,47.5788473902,67.8719342822,62.8990502525,4.9528840297,0.02
 07/21  20:00:00,164.994231802,28.7004442366,72.7659216033,0.0,12.3672932834,38.6892022431,79.357362272,76.3656318542,2.97173041782,0.02
 07/21  21:00:00,121.167889227,19.4180781177,47.7371154819,0.0,12.3672932834,27.0668015668,58.4682171615,55.4764867436,2.97173041782,0.02
 07/21  22:00:00,110.271642636,23.0111357188,52.4743754383,0.0,4.12243109448,15.9888894789,78.3942566591,75.4025262413,2.97173041782,0.02
 07/21  23:00:00,93.1997583683,17.6506051194,40.9079628645,0.0,4.12243109448,15.9888894789,61.3046419121,58.3129114943,2.97173041782,0.02
 07/21  24:00:00,102.423202646,21.5462831748,46.114944804,0.0,4.12243109448,15.9888894789,81.3467012639,78.354970846,2.97173041782,0.02
 07/22  01:00:00,82.6739488335,15.1857928672,32.8952792716,0.0,4.12243109448,15.9888894789,56.5621969813,53.5704665635,2.97173041782,0.02
 07/22  02:00:00,102.46251424,21.6334505815,46.0670889697,0.0,4.12243109448,15.9888894789,83.9773824991,80.9856520813,2.97173041782,0.02
 07/22  03:00:00,82.32673203,15.2293765706,32.5044787039,0.0,4.12243109448,15.9888894789,60.4934326416,57.5017022238,2.97173041782,0.02
 07/22  04:00:00,117.878582805,27.1658505251,55.7188193229,0.0,4.12243109448,16.0517297156,107.941276973,104.949546555,2.97173041782,0.02
 07/22  05:00:00,117.265734841,26.9479320082,55.3238898381,0.0,4.12243109448,16.0517297156,102.619909263,99.6281788448,2.97173041782,0.02
 07/22  06:00:00,146.694858735,29.1271171765,73.1147536709,0.0,4.12243109448,39.6058045677,77.6863350482,74.6946046304,2.97173041782,0.02
 07/22  07:00:00,186.506717399,29.1377108373,74.9159232995,4.00789568828,12.3672932834,65.3531420225,117.0732249,112.10034087,4.9528840297,0.02
 07/22  08:00:00,190.005810337,29.135341321,76.8684142896,2.66608191149,12.3672932834,68.2430321324,104.354418355,99.3815343257,4.9528840297,0.02
 07/22  09:00:00,223.085292057,29.20347625,82.9056317895,0.623384008543,16.4897243779,93.1370602926,88.3495720962,71.8153570146,7.92461444751,8.60960063402
 07/22  10:00:00,227.005908023,29.2563070098,87.159070279,0.237661672764,16.4897243779,93.1370602926,62.5596952734,54.6150808259,7.92461444751,0.02
 07/22  11:00:00,229.047513592,29.3047523475,89.2778584227,0.11203018381,16.4897243779,93.1370602926,57.5104425116,49.5658280641,7.92461444751,0.02
 07/22  12:00:00,221.79101557,29.3512630592,91.1549955201,0.0834724370432,16.4897243779,83.9857416113,51.5626931401,43.6180786926,7.92461444751,0.02
 07/22  13:00:00,222.344784619,29.4750564589,91.6528364235,0.0155997888815,16.4897243779,83.9857416113,48.4583892428,40.5137747953,7.92461444751,0.02
 07/22  14:00:00,222.612649596,29.5954803437,91.8159167123,0.0,16.4897243779,83.9857416113,49.1205749779,41.1759605304,7.92461444751,0.02
 07/22  15:00:00,204.412357829,29.1271171765,91.5408796185,0.0,12.3672932834,70.6512738906,17.9160399342,12.9431559045,4.9528840297,0.02
 07/22  16:00:00,205.165345274,29.1271171765,92.2938658643,0.0,12.3672932834,70.6512738906,21.0207513212,7.45975773906,4.9528840297,8.6081095524
 07/22  17:00:00,192.080997212,29.1271171765,91.733000029,0.0,12.3672932834,58.1284167478,11.9289456026,6.9560615729,4.9528840297,0.02
 07/22  18:00:00,139.213988599,28.1464838508,73.0340848107,0.0,12.3672932834,24.9413748627,17.536651797,12.5637677673,4.9528840297,0.02
 07/22  19:00:00,142.44999551,28.6912801429,75.725295454,0.0,12.3672932834,24.9413748627,23.8496275839,18.8767435542,4.9528840297,0.02
 07/22  20:00:00,128.858761953,27.7832863228,68.4307297376,0.0,4.12243109448,16.0517297156,40.7032400136,37.7115095957,2.97173041782,0.02
 07/22  21:00:00,95.5333857377,16.7668686202,44.1494838852,0.0,4.12243109448,15.9888894789,30.2806734829,27.2889430651,2.97173041782,0.02
 07/22  22:00:00,110.90671931,21.9821202084,54.1626247628,0.0,4.12243109448,15.9888894789,50.7768726472,47.7851422294,2.97173041782,0.02
 07/22  23:00:00,89.6151740392,16.1131130697,38.8850277463,0.0,4.12243109448,15.9888894789,39.961273185,36.9695427672,2.97173041782,0.02
 07/22  24:00:00,105.867635696,21.4155320647,49.6901292927,0.0,4.12243109448,15.9888894789,55.1621142149,52.1703837971,2.97173041782,0.02
 07/23  01:00:00,84.6723922176,15.4472950874,36.6934363288,0.0,2.06121554724,15.9888894789,42.8321124685,39.8403820507,2.97173041782,0.02
 07/23  02:00:00,103.508646675,21.6334505815,49.1744373157,0.0,2.06121554724,15.9888894789,65.734679869,62.7429494512,2.97173041782,0.02
 07/23  03:00:00,81.6837204644,15.0114580538,34.1406015832,0.0,2.06121554724,15.9888894789,44.4777488415,41.4860184237,2.97173041782,0.02
 07/23  04:00:00,95.2103556017,19.878040015,42.6557136274,0.0,2.06121554724,15.9888894789,60.2976793106,57.3059488928,2.97173041782,0.02
 07/23  05:00:00,84.2936822976,15.3601276807,36.4018937484,0.0,2.06121554724,15.9888894789,41.3657390473,38.3740086295,2.97173041782,0.02
 07/23  06:00:00,93.9406772739,23.1394213596,52.1471833505,0.0,2.06121554724,15.9888894789,59.2589890712,56.2672586534,2.97173041782,0.02
 07/23  07:00:00,78.6906133547,18.4592366436,41.6980883794,0.0,2.06121554724,15.9888894789,47.949802731,44.9580723132,2.97173041782,0.02
 07/23  08:00:00,127.498514955,23.8367606135,57.1991287152,0.0,4.12243109448,41.7362269337,56.1745463161,51.2016622864,4.9528840297,0.02
 07/23  09:00:00,110.34224588,18.982241084,45.0181633961,0.0,4.12243109448,41.7362269337,45.3313134799,40.3584294502,4.9528840297,0.02
 07/23  10:00:00,126.908745848,23.6188420966,56.8272780528,0.0,4.12243109448,41.7362269337,55.7420013112,50.7691172815,4.9528840297,0.02
 07/23  11:00:00,112.10211905,19.0912003424,46.6690772304,0.0,4.12243109448,41.7362269337,42.293360875,37.3204768453,4.9528840297,0.02
 07/23  12:00:00,128.901694258,23.8367606135,58.6023078633,0.0,4.12243109448,41.7362269337,54.9583137055,49.9854296758,4.9528840297,0.02
 07/23  13:00:00,113.513334437,19.2001596009,47.9713332709,0.0,4.12243109448,41.7362269337,42.7366133233,37.7637292936,4.9528840297,0.02
 07/23  14:00:00,131.326835592,24.0546791303,60.8095305888,0.0,4.12243109448,41.7362269337,47.3312775452,42.3583935155,4.9528840297,0.02
 07/23  15:00:00,114.403871668,19.3091188593,48.7529111476,0.0,4.12243109448,41.7362269337,41.9272755336,36.9543915039,4.9528840297,0.02
 07/23  16:00:00,114.58155214,24.076470982,60.9001474929,0.0,4.12243109448,24.8785346261,56.8032762266,51.8303921969,4.9528840297,0.02
 07/23  17:00:00,79.3116325742,17.3237273441,43.502930171,0.0,2.06121554724,15.9888894789,43.9293943018,40.9376638839,2.97173041782,0.02
 07/23  18:00:00,97.1326294847,22.7351055975,55.76760766,0.0,2.06121554724,15.9888894789,62.5262155973,59.5344851795,2.97173041782,0.02
 07/23  19:00:00,80.2935482481,17.6506051194,44.1579679656,0.0,2.06121554724,15.9888894789,59.138713035,47.5664154748,2.97173041782,8.60056714236
 07/23  20:00:00,102.394203856,21.5462831748,50.4963279721,0.0,2.06121554724,15.9888894789,74.3197404729,71.3280100551,2.97173041782,0.02
 07/23  21:00:00,84.4832789639,15.272960274,36.6786573498,0.0,2.06121554724,15.9888894789,51.5236077435,48.5318773257,2.97173041782,0.02
 07/23  22:00:00,105.34638244,21.6334505815,51.0121726148,0.0,2.06121554724,15.9888894789,71.7986859776,68.8069555598,2.97173041782,0.02
 07/23  23:00:00,85.0995445709,15.4472950874,37.1205882585,0.0,2.06121554724,15.9888894789,51.1754042794,48.1836738616,2.97173041782,0.02
 07/23  24:00:00,104.261052808,21.6334505815,49.9268430817,0.0,2.06121554724,15.9888894789,69.192092204,66.2003617861,2.97173041782,0.02
 07/24  01:00:00,86.3647657193,15.4472950874,36.324593974,0.0,4.12243109448,15.9888894789,44.8327328232,41.8410024054,2.97173041782,0.02
 07/24  02:00:00,100.128124704,20.7617765142,44.6043735979,0.0,4.12243109448,15.9888894789,66.2110856438,63.2193552259,2.97173041782,0.02
 07/24  03:00:00,83.3249546367,15.0114580538,33.7206199819,0.0,4.12243109448,15.9888894789,46.8667519326,43.8750215148,2.97173041782,0.02
 07/24  04:00:00,144.033700201,28.2772349609,63.6280451547,0.0,12.3672932834,24.9413748627,83.9764158728,79.0035318431,4.9528840297,0.02
 07/24  05:00:00,148.537380676,28.3119848892,62.9736937352,5.12328198004,12.3672932834,24.9413748627,143.112576511,138.139692482,4.9528840297,0.02
 07/24  06:00:00,203.818909534,29.3002200305,76.0473427432,2.29244569375,24.7345865669,70.7195625826,108.246302533,98.3205344732,9.90576805939,0.02
 07/24  07:00:00,239.327107652,29.5391428093,78.7082524261,0.858600470651,37.1018798503,92.3937384068,88.6984239414,78.772655882,9.90576805939,0.02
 07/24  08:00:00,255.193394958,29.7987758496,82.7932497352,0.33712878382,37.1018798503,104.434947198,75.1743108654,65.248542806,9.90576805939,0.02
 07/24  09:00:00,270.363301231,30.0825840071,85.9294154573,0.0454412522726,37.1018798503,116.476155989,71.8360638265,53.3095984637,9.90576805939,8.62069730338
 07/24  10:00:00,273.297565861,30.4154418365,88.5757962617,0.0,37.1018798503,116.476155989,55.7109385099,45.7851704505,9.90576805939,0.02
 07/24  11:00:00,275.203063923,30.7626010173,90.1339011902,0.0,37.1018798503,116.476155989,52.3148830355,42.3891149762,9.90576805939,0.02
 07/24  12:00:00,263.752629849,31.1958501912,90.2918986116,0.0,37.1018798503,104.434947198,64.7860434565,46.2583422205,9.90576805939,8.62193317669
 07/24  13:00:00,276.691320722,31.5806980161,90.8041104969,0.0,37.1018798503,116.476155989,57.4857130891,47.5599450297,9.90576805939,0.02
 07/24  14:00:00,277.282454022,31.8690505109,91.1070200593,0.0,37.1018798503,116.476155989,51.5226634372,41.5968953778,9.90576805939,0.02
 07/24  15:00:00,277.643975957,32.1141652114,91.2235899568,0.0,37.1018798503,116.476155989,61.1414361012,42.6127095734,9.90576805939,8.62295846838
 07/24  16:00:00,275.328968755,32.3085310781,88.7148018441,0.0,37.1018798503,116.476155989,62.7136299786,52.7878619192,9.90576805939,0.02
 07/24  17:00:00,274.109786626,32.3002512512,87.5048910365,0.0,37.1018798503,116.476155989,61.3641049372,51.4383368778,9.90576805939,0.02
 07/24  18:00:00,169.637532835,28.345666353,68.252885129,0.0,24.7345865669,47.5788473902,49.6951009942,44.7222169645,4.9528840297,0.02
 07/24  19:00:00,167.689580331,28.2582639043,66.3923306343,0.0,24.7345865669,47.5788473902,54.9920559134,50.0191718837,4.9528840297,0.02
 07/24  20:00:00,159.190377409,28.692909779,66.969582251,0.0,12.3672932834,38.6892022431,68.1084974977,65.1167670798,2.97173041782,0.02
 07/24  21:00:00,113.379372532,17.541645861,41.8733336389,0.0,12.3672932834,27.0668015668,56.0187469355,44.4444261934,2.97173041782,8.60259032432
 07/24  22:00:00,109.106891488,22.6915218941,51.6292371141,0.0,4.12243109448,15.9888894789,66.3574455839,63.3657151661,2.97173041782,0.02
 07/24  23:00:00,89.9002157847,16.5925338068,38.690647579,0.0,4.12243109448,15.9888894789,50.1206145783,47.1288841605,2.97173041782,0.02
 07/24  24:00:00,105.198350604,21.807785395,48.6285898006,0.0,4.12243109448,15.9888894789,71.7021423915,68.7104119737,2.97173041782,0.02
 07/25  01:00:00,84.0731453141,15.2293765706,34.2508914215,0.0,4.12243109448,15.9888894789,52.9142447935,49.9225143757,2.97173041782,0.02
 07/25  02:00:00,102.500714101,21.3719483613,46.366790535,0.0,4.12243109448,15.9888894789,71.5780787334,68.5863483156,2.97173041782,0.02
 07/25  03:00:00,79.8133695258,14.5756210201,30.6448713382,0.0,4.12243109448,15.9888894789,54.3235002555,51.3317698377,2.97173041782,0.02
 07/25  04:00:00,142.622392033,28.2554431092,62.238528316,0.0,12.3672932834,24.9413748627,90.8332590825,85.8603750528,4.9528840297,0.02
 07/25  05:00:00,146.434577405,28.4111961396,62.4421138043,3.45284690832,12.3672932834,24.9413748627,147.703153657,142.730269627,4.9528840297,0.02
 07/25  06:00:00,201.080915716,29.5328887332,73.8611268711,1.50799860302,24.7345865669,70.7195625826,112.119739001,102.193970942,9.90576805939,0.02
 07/25  07:00:00,239.697142624,29.8845074696,79.2442319037,0.347287982603,37.1018798503,92.3937384068,82.7528425616,72.8270745022,9.90576805939,0.02
 07/25  08:00:00,254.776084217,30.1340504679,82.335821498,0.0419801831825,37.1018798503,104.434947198,65.6103290579,55.6845609986,9.90576805939,0.02
 07/25  09:00:00,269.670171407,30.3657756213,84.9985408771,0.0,37.1018798503,116.476155989,55.5184523968,45.5926843374,9.90576805939,0.02
 07/25  10:00:00,273.829109312,30.6844448813,88.8383202954,0.0,37.1018798503,116.476155989,51.1314063565,32.6021166815,9.90576805939,8.62352161558
 07/25  11:00:00,278.25576132,31.1282298993,92.8209877057,0.0,37.1018798503,116.476155989,32.1266899323,22.2009218729,9.90576805939,0.02
 07/25  12:00:00,272.496383582,31.5688678455,98.6626314964,0.0,37.1018798503,104.434947198,31.0219501851,12.4943415789,9.90576805939,8.62184054678
 07/25  13:00:00,289.586610326,32.044584777,103.235507311,0.0,37.1018798503,116.476155989,16.915080011,6.98931195159,9.90576805939,0.02
 07/25  14:00:00,291.281951465,32.4258560802,104.549729593,0.0,37.1018798503,116.476155989,17.2786703093,7.35290224993,9.90576805939,0.02
 07/25  15:00:00,290.381472566,32.5782067671,103.497031129,0.0,37.1018798503,116.476155989,25.5094040893,6.98171747625,9.90576805939,8.6219185537
 07/25  16:00:00,289.430180953,32.5858692264,102.538676647,0.0,37.1018798503,116.476155989,16.8363687841,6.91060072472,9.90576805939,0.02
 07/25  17:00:00,287.045120843,32.4654632804,100.275022262,0.0,37.1018798503,116.476155989,17.9942501476,8.06848208819,9.90576805939,0.02
 07/25  18:00:00,169.732469571,28.3438566107,68.3496357805,0.0,24.7345865669,47.5788473902,31.4134267126,26.4405426829,4.9528840297,0.02
 07/25  19:00:00,165.717726328,28.2566661211,64.4220786472,0.0,24.7345865669,47.5788473902,50.8487747252,45.8758906955,4.9528840297,0.02
 07/25  20:00:00,157.308584724,28.4736777642,65.3070258593,0.0,12.3672932834,38.6892022431,62.3260091273,59.3342787095,2.97173041782,0.02
 07/25  21:00:00,112.298445351,17.4326866026,40.9013681034,0.0,12.3672932834,27.0668015668,43.5635465113,40.5718160935,2.97173041782,0.02
 07/25  22:00:00,107.514462199,22.3864359705,50.3418938693,0.0,4.12243109448,15.9888894789,57.8157885689,54.8240581511,2.97173041782,0.02
 07/25  23:00:00,93.3940135206,17.3891028992,41.3637193551,0.0,4.12243109448,15.9888894789,41.649169657,38.6574392392,2.97173041782,0.02
 07/25  24:00:00,108.487555815,22.6043544874,51.097068955,0.0,4.12243109448,15.9888894789,67.1663755847,55.592912399,2.97173041782,8.60173276787
 07/26  01:00:00,89.8889135553,16.9968495689,38.2508728578,0.0,4.12243109448,15.9888894789,49.3308958153,46.3391653974,2.97173041782,0.02
 07/26  02:00:00,103.10129791,21.3719483613,46.9673742606,0.0,4.12243109448,15.9888894789,62.9437893859,59.9520589681,2.97173041782,0.02
 07/26  03:00:00,84.7546014257,15.7208597395,34.4167076022,0.0,4.12243109448,15.9888894789,50.8869772202,47.8952468024,2.97173041782,0.02
 07/26  04:00:00,141.493700929,27.928565334,61.43671494,0.0,12.3672932834,24.9413748627,76.9664631973,71.9935791676,4.9528840297,0.02
 07/26  05:00:00,150.493921853,29.0845786735,66.084857547,3.19606504836,12.3672932834,24.9413748627,135.931201244,130.958317215,4.9528840297,0.02
 07/26  06:00:00,202.598685185,29.4817809205,75.8561014781,1.08190126124,24.7345865669,70.7195625826,101.970827155,92.0450590952,9.90576805939,0.02
 07/26  07:00:00,240.386903457,30.0738369228,79.725142416,0.366810159022,37.1018798503,92.3937384068,76.5015830902,66.5758150308,9.90576805939,0.02
 07/26  08:00:00,254.141932727,30.3646021311,81.4792094042,0.0339011385244,37.1018798503,104.434947198,69.7223604769,59.7965924175,9.90576805939,0.02
 07/26  09:00:00,269.682555124,30.6273998228,84.7493163113,0.0,37.1018798503,116.476155989,60.7580687921,50.8323007327,9.90576805939,0.02
 07/26  10:00:00,274.517428619,31.0683492866,89.1427076014,0.0,37.1018798503,116.476155989,53.5526125544,35.0227398561,9.90576805939,8.62410463889
 07/26  11:00:00,278.792328634,31.4881582106,92.9976447391,0.0,37.1018798503,116.476155989,34.6048184686,24.6790504092,9.90576805939,0.02
 07/26  12:00:00,268.442788029,31.8621768339,94.3157425699,0.0,37.1018798503,104.434947198,32.4266143859,22.5008463265,9.90576805939,0.02
 07/26  13:00:00,284.286921776,32.3406435135,97.6397338394,0.0,37.1018798503,116.476155989,39.011601843,20.4805717556,9.90576805939,8.62526202799
 07/26  14:00:00,287.309643817,32.8545240744,100.148772066,0.0,37.1018798503,116.476155989,26.3128641596,16.3870961002,9.90576805939,0.02
 07/26  15:00:00,288.197646438,33.3217342824,100.569686826,0.0,37.1018798503,116.476155989,27.8939990717,17.9682310123,9.90576805939,0.02
 07/26  16:00:00,287.943198293,33.4762105859,100.161329827,0.0,37.1018798503,116.476155989,39.5286316732,21.0031552851,9.90576805939,8.61970832865
 07/26  17:00:00,285.74802544,33.3172920447,98.1261067809,0.0,37.1018798503,116.476155989,35.6468134452,25.7210453858,9.90576805939,0.02
 07/26  18:00:00,174.628930116,28.4358044457,73.1541528248,0.0,24.7345865669,47.5788473902,39.8773105692,34.9044265395,4.9528840297,0.02
 07/26  19:00:00,172.281403646,28.2615608862,70.9808656255,0.0,24.7345865669,47.5788473902,50.1900150238,45.2171309941,4.9528840297,0.02
 07/26  20:00:00,164.093585782,28.6944698777,71.8712392911,0.0,12.3672932834,38.6892022431,63.0396326041,60.0479021862,2.97173041782,0.02
 07/26  21:00:00,121.492823924,19.3091188593,48.1710032306,0.0,12.3672932834,27.0668015668,48.392230556,45.4005001382,2.97173041782,0.02
 07/26  22:00:00,112.370474381,22.9239683121,54.6603739622,0.0,4.12243109448,15.9888894789,63.527433686,60.5357032682,2.97173041782,0.02
 07/26  23:00:00,93.9159301304,17.6506051194,41.6241339971,0.0,4.12243109448,15.9888894789,54.7270685823,51.7353381645,2.97173041782,0.02
 07/26  24:00:00,103.277784406,21.459115768,47.0566933392,0.0,4.12243109448,15.9888894789,76.5464683814,73.5547379636,2.97173041782,0.02
 07/27  01:00:00,83.098656602,15.0986254605,33.4071538063,0.0,4.12243109448,15.9888894789,54.8571465287,51.8654161109,2.97173041782,0.02
 07/27  02:00:00,102.951542028,21.4155320647,46.774034633,0.0,4.12243109448,15.9888894789,91.418177898,79.8463438921,2.97173041782,8.60010358804
 07/27  03:00:00,83.8754435028,15.2293765706,34.0531896124,0.0,4.12243109448,15.9888894789,58.0234902405,55.0317598227,2.97173041782,0.02
 07/27  04:00:00,139.000346162,27.7106468171,59.1612786215,0.0,12.3672932834,24.9413748627,99.7680982208,94.7952141911,4.9528840297,0.02
 07/27  05:00:00,149.613805749,29.3500009131,65.4334274183,2.70195678281,12.3672932834,24.9413748627,164.151402219,159.178518189,4.9528840297,0.02
 07/27  06:00:00,201.27388698,29.5126572575,72.4927322556,0.740429241237,24.7345865669,70.7195625826,128.410059808,118.484291749,9.90576805939,0.02
 07/27  07:00:00,240.42962047,30.2353694801,79.8966760685,0.0764621819465,37.1018798503,92.3937384068,91.3035205785,81.3777525191,9.90576805939,0.02
 07/27  08:00:00,257.91281461,30.8670950551,84.7815120597,0.0,37.1018798503,104.434947198,75.3962065487,65.4704384893,9.90576805939,0.02
 07/27  09:00:00,272.869014883,31.3219364618,87.2412561959,0.0,37.1018798503,116.476155989,68.9526099379,59.0268418786,9.90576805939,0.02
 07/27  10:00:00,275.612821277,31.5241955832,89.7822271219,0.0,37.1018798503,116.476155989,67.3279738778,48.798123444,9.90576805939,8.62408237441
 07/27  11:00:00,277.291300096,31.7011696802,91.2836207208,0.0,37.1018798503,116.476155989,59.2597566118,49.3339885524,9.90576805939,0.02
 07/27  12:00:00,266.733928693,32.0899705404,92.3791078473,0.0,37.1018798503,104.434947198,59.2420571507,49.3162890913,9.90576805939,0.02
 07/27  13:00:00,279.933685297,32.4438668194,93.1832455318,0.0,37.1018798503,116.476155989,65.6048736212,47.07386597,9.90576805939,8.62523959186
 07/27  14:00:00,282.982407305,32.8807596672,95.7953171698,0.0,37.1018798503,116.476155989,52.614131164,42.6883631046,9.90576805939,0.02
 07/27  15:00:00,287.070209922,33.6080053579,99.1559986337,0.0,37.1018798503,116.476155989,43.0449894649,33.1192214055,9.90576805939,0.02
 07/27  16:00:00,286.692452613,33.9530267242,98.4337370183,0.0,37.1018798503,116.476155989,48.756860937,30.2314015926,9.90576805939,8.61969128496
 07/27  17:00:00,284.008390496,33.6630731752,96.0406973583,0.0,37.1018798503,116.476155989,48.0792608297,38.1534927703,9.90576805939,0.02
 07/27  18:00:00,174.46371623,28.4371134396,72.9876342935,0.0,24.7345865669,47.5788473902,49.0980895625,44.1252055328,4.9528840297,0.02
