Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  19:00:00,172.22014226,28.265832899,70.9153367943,0.0,24.7345865669,47.5788473902,57.3606546381,52.3877706084,4.9528840297,0.02
 07/27  20:00:00,162.025086499,28.6971954607,69.8000191027,0.0,12.3672932834,38.6892022431,75.4886044034,72.4968739856,2.97173041782,0.02
 07/27  21:00:00,120.369059,19.4180781177,46.9382816782,0.0,12.3672932834,27.0668015668,60.9114524307,57.9197220129,2.97173041782,0.02
 07/27  22:00:00,110.986551268,22.9239683121,53.2764511136,0.0,4.12243109448,15.9888894789,78.456481549,75.4647511311,2.97173041782,0.02
 07/27  23:00:00,92.9664245108,17.6506051194,40.6746286419,0.0,4.12243109448,15.9888894789,61.8282347054,58.8365042876,2.97173041782,0.02
 07/27  24:00:00,102.218305747,21.459115768,45.9972149456,0.0,4.12243109448,15.9888894789,82.2239366276,79.2322062098,2.97173041782,0.02
 07/28  01:00:00,82.9684532293,15.1857928672,33.1897832902,0.0,4.12243109448,15.9888894789,56.4465708854,53.4548404676,2.97173041782,0.02
 07/28  02:00:00,102.691941012,21.6334505815,46.2965153638,0.0,4.12243109448,15.9888894789,84.130618034,81.1388876162,2.97173041782,0.02
 07/28  03:00:00,83.1009784372,15.2293765706,33.2787247316,0.0,4.12243109448,15.9888894789,60.066370308,57.0746398902,2.97173041782,0.02
 07/28  04:00:00,138.275325031,27.7106468171,58.43625754,0.0,12.3672932834,24.9413748627,100.740990827,95.7681067969,4.9528840297,0.02
 07/28  05:00:00,148.820958753,29.3577205021,64.6157986627,2.71901888132,12.3672932834,24.9413748627,173.208073748,159.653458484,4.9528840297,8.60173123423
 07/28  06:00:00,200.286123567,29.4886574056,71.2138019923,1.05559585537,24.7345865669,70.7195625826,130.515846031,120.590077972,9.90576805939,0.02
 07/28  07:00:00,236.337469906,30.1035090603,75.7746821485,0.238166698421,37.1018798503,92.3937384068,103.272588926,93.3468208661,9.90576805939,0.02
 07/28  08:00:00,254.366175104,30.5624347591,81.5348978468,0.00464783948798,37.1018798503,104.434947198,86.8686758428,76.9429077834,9.90576805939,0.02
 07/28  09:00:00,271.823779603,31.0196299842,86.4983449528,0.0,37.1018798503,116.476155989,76.7226873917,66.7969193323,9.90576805939,0.02
 07/28  10:00:00,274.269289217,31.4351140167,88.5277585879,0.0,37.1018798503,116.476155989,80.5442772102,62.0145100688,9.90576805939,8.62399908199
 07/28  11:00:00,277.655275105,31.9035357229,91.4452357219,0.0,37.1018798503,116.476155989,62.3706966527,52.4449285933,9.90576805939,0.02
 07/28  12:00:00,268.339509839,32.1187205464,93.9559580399,0.0,37.1018798503,104.434947198,49.5121176966,39.5863496372,9.90576805939,0.02
 07/28  13:00:00,282.73921219,32.4443958183,95.9882192345,0.0,37.1018798503,116.476155989,47.0386554121,28.5077547657,9.90576805939,8.62513258698
 07/28  14:00:00,284.502654832,32.9071706439,97.2891653996,0.0,37.1018798503,116.476155989,28.3671966452,18.4414285858,9.90576805939,0.02
 07/28  15:00:00,283.293517692,33.0002594158,95.9870725297,0.0,37.1018798503,116.476155989,31.6870473442,21.7612792849,9.90576805939,0.02
 07/28  16:00:00,280.224625634,32.9168667569,93.0020474161,0.0,37.1018798503,116.476155989,52.8254049264,34.3001463949,9.90576805939,8.61949047209
 07/28  17:00:00,278.268516112,32.6888216586,91.2750720605,0.0,37.1018798503,116.476155989,49.2996473987,39.3738793393,9.90576805939,0.02
 07/28  18:00:00,169.297601469,28.3439620162,67.9146747924,0.0,24.7345865669,47.5788473902,51.2277463436,46.2548623139,4.9528840297,0.02
 07/28  19:00:00,166.958650016,28.2569219082,65.6627600415,0.0,24.7345865669,47.5788473902,63.3085696523,58.3356856226,4.9528840297,0.02
 07/28  20:00:00,159.368365421,28.5830579719,67.2574402961,0.0,12.3672932834,38.6892022431,69.8056843255,66.8139539077,2.97173041782,0.02
 07/28  21:00:00,113.141918728,17.4326866026,41.7448493464,0.0,12.3672932834,27.0668015668,45.8520835559,42.8603531381,2.97173041782,0.02
 07/28  22:00:00,107.644734964,22.4590754762,50.3995279194,0.0,4.12243109448,15.9888894789,68.5897248047,65.5979943868,2.97173041782,0.02
 07/28  23:00:00,93.2909908643,17.4762703059,41.173530083,0.0,4.12243109448,15.9888894789,54.0611359375,51.0694055197,2.97173041782,0.02
 07/28  24:00:00,108.91845243,22.6043544874,51.5279663312,0.0,4.12243109448,15.9888894789,71.4043127773,68.4125823594,2.97173041782,0.02
 07/29  01:00:00,85.7990812217,15.4472950874,35.7589093357,0.0,4.12243109448,15.9888894789,51.0491544235,48.0574240057,2.97173041782,0.02
 07/29  02:00:00,102.401229818,21.2847809546,46.3544740696,0.0,4.12243109448,15.9888894789,69.95266389,66.9609334722,2.97173041782,0.02
 07/29  03:00:00,86.217112492,15.8951945529,35.7048842261,0.0,4.12243109448,15.9888894789,54.6651693084,51.6734388906,2.97173041782,0.02
 07/29  04:00:00,118.49381149,26.9479320082,56.551966418,0.0,4.12243109448,16.0517297156,86.7459508817,83.7542204639,2.97173041782,0.02
 07/29  05:00:00,123.626206066,27.8196060756,60.8126868886,0.0,4.12243109448,16.0517297156,87.1011999347,84.1094695169,2.97173041782,0.02
 07/29  06:00:00,149.112070379,29.1271171765,73.1827985405,0.0,4.12243109448,39.6058045677,73.2018335167,70.2101030989,2.97173041782,0.02
 07/29  07:00:00,186.44661267,29.1316534425,74.2530747119,4.61669683347,12.3672932834,65.3531420225,120.064974841,115.092090812,4.9528840297,0.02
 07/29  08:00:00,189.816253201,29.1284930035,75.394943076,3.95685585919,12.3672932834,68.2430321324,117.696687876,104.136639457,4.9528840297,8.60716438892
 07/29  09:00:00,218.468380683,29.1865970769,77.0807443584,1.84826692921,16.4897243779,93.1370602926,95.9573774674,88.0127630199,7.92461444751,0.02
 07/29  10:00:00,219.530313407,29.212745245,78.6735176672,1.29118558061,16.4897243779,93.1370602926,85.405418158,77.4608037105,7.92461444751,0.02
 07/29  11:00:00,218.516969324,29.2401072114,77.9812250178,0.942762964352,16.4897243779,93.1370602926,85.328630635,77.3840161875,7.92461444751,0.02
 07/29  12:00:00,208.348399825,29.2639480659,77.16017956,0.722985567676,16.4897243779,83.9857416113,91.2852722762,83.3406578286,7.92461444751,0.02
 07/29  13:00:00,211.032582358,29.2876416574,80.0276808287,0.51596563268,16.4897243779,83.9857416113,84.5934301759,76.6488157284,7.92461444751,0.02
 07/29  14:00:00,212.980263575,29.3111438959,82.1702996786,0.297565182646,16.4897243779,83.9857416113,76.1219648739,68.1773504264,7.92461444751,0.02
 07/29  15:00:00,194.727679268,29.1271171765,81.8562021086,0.0,12.3672932834,70.6512738906,42.0522658316,28.4913044946,4.9528840297,8.60807730728
 07/29  16:00:00,194.292276306,29.1271171765,81.4208249063,0.0,12.3672932834,70.6512738906,30.0091000001,25.0362159704,4.9528840297,0.02
 07/29  17:00:00,179.921422375,29.1271171765,79.573431679,0.0,12.3672932834,58.1284167478,36.6877686182,31.7148845885,4.9528840297,0.02
 07/29  18:00:00,129.522438192,27.8196060756,63.6694126286,0.0,12.3672932834,24.9413748627,62.7096084215,57.7367243918,4.9528840297,0.02
 07/29  19:00:00,132.032740869,28.473361626,65.5259597502,0.0,12.3672932834,24.9413748627,75.7095747178,70.7366906881,4.9528840297,0.02
 07/29  20:00:00,119.978959281,27.6016875587,59.7325262233,0.0,4.12243109448,16.0517297156,88.1938065094,85.2020760915,2.97173041782,0.02
 07/29  21:00:00,80.8183735866,14.2148889613,32.0347654664,0.0,4.12243109448,15.9888894789,47.4486768688,44.456946451,2.97173041782,0.02
 07/29  22:00:00,102.820555534,21.4155320647,46.6430494768,0.0,4.12243109448,15.9888894789,79.2299767926,76.2382463748,2.97173041782,0.02
 07/29  23:00:00,78.6926001577,13.5345430779,30.6134947362,0.0,4.12243109448,15.9888894789,50.9729215573,47.9811911395,2.97173041782,0.02
 07/29  24:00:00,99.9448380123,20.979695031,44.2031689445,0.0,4.12243109448,15.9888894789,83.4046416562,80.4129112384,2.97173041782,0.02
 07/30  01:00:00,72.0579816166,12.8081480218,26.766486768,0.0,2.06121554724,15.9888894789,51.1824515681,48.1907211503,2.97173041782,0.02
 07/30  02:00:00,96.994224293,20.4010444554,43.9165781635,0.0,2.06121554724,15.9888894789,81.3554345164,78.3637040986,2.97173041782,0.02
 07/30  03:00:00,69.5310616117,12.3723109881,24.6754037339,0.0,2.06121554724,15.9888894789,50.28581893,47.2940885122,2.97173041782,0.02
 07/30  04:00:00,99.1272890903,20.7497140823,45.7009732653,0.0,2.06121554724,15.9888894789,78.837066284,75.8453358662,2.97173041782,0.02
 07/30  05:00:00,66.8410651449,11.488574489,22.8933005445,0.0,2.06121554724,15.9888894789,45.9495305446,42.9578001268,2.97173041782,0.02
 07/30  06:00:00,93.8274615617,23.0522539529,49.7719685638,0.0,2.06121554724,15.9888894789,84.6825558754,81.6908254576,2.97173041782,0.02
 07/30  07:00:00,73.8093590532,17.8490647965,37.4270060961,0.0,2.06121554724,15.9888894789,61.4348593526,58.4431289348,2.97173041782,0.02
 07/30  08:00:00,126.440867959,23.8367606135,56.1414818762,0.0,4.12243109448,41.7362269337,65.6161496242,60.6432655945,4.9528840297,0.02
 07/30  09:00:00,111.999714627,19.4180781177,46.2397952539,0.0,4.12243109448,41.7362269337,48.7986350787,43.8257510491,4.9528840297,0.02
 07/30  10:00:00,124.969386066,23.4009235798,55.1058369193,0.0,4.12243109448,41.7362269337,52.6498209906,47.6769369609,4.9528840297,0.02
 07/30  11:00:00,112.778858969,19.1565758975,47.2804417138,0.0,4.12243109448,41.7362269337,35.5107358067,30.537851777,4.9528840297,0.02
 07/30  12:00:00,127.613001333,23.5752583933,57.5751172682,0.0,4.12243109448,41.7362269337,41.7773143597,36.80443033,4.9528840297,0.02
 07/30  13:00:00,116.145415529,19.330910711,50.4726633513,0.0,4.12243109448,41.7362269337,31.4603176149,26.4874335852,4.9528840297,0.02
 07/30  14:00:00,130.550022545,23.6624258,60.4249709605,0.0,4.12243109448,41.7362269337,39.2606925519,34.2878085222,4.9528840297,0.02
 07/30  15:00:00,118.328296302,19.5924129312,52.3940417889,0.0,4.12243109448,41.7362269337,32.8531463616,27.8802623319,4.9528840297,0.02
 07/30  16:00:00,114.203764718,23.7495932067,60.8492379276,0.0,4.12243109448,24.8785346261,48.7768535209,35.2222407667,4.9528840297,8.60172872457
 07/30  17:00:00,85.7001703246,18.4471742118,48.7438643886,0.0,2.06121554724,15.9888894789,33.2159894735,30.2242590557,2.97173041782,0.02
 07/30  18:00:00,98.5195680472,22.6043544874,57.2852976407,0.0,2.06121554724,15.9888894789,47.3608267154,44.3690962976,2.97173041782,0.02
 07/30  19:00:00,80.8748448417,17.3891028992,45.000767194,0.0,2.06121554724,15.9888894789,36.6587817628,33.667051345,2.97173041782,0.02
 07/30  20:00:00,108.815761908,22.6043544874,55.835658275,0.0,2.06121554724,15.9888894789,51.6626754017,48.6709449839,2.97173041782,0.02
 07/30  21:00:00,88.6730158595,16.3310315866,39.7861664681,0.0,2.06121554724,15.9888894789,44.6467729343,41.6550425165,2.97173041782,0.02
 07/30  22:00:00,102.264764629,21.4155320647,48.148473682,0.0,2.06121554724,15.9888894789,77.0266366011,74.0349061833,2.97173041782,0.02
 07/30  23:00:00,83.1889289095,15.4472950874,35.209972933,0.0,2.06121554724,15.9888894789,57.4100754632,54.4183450454,2.97173041782,0.02
 07/30  24:00:00,100.644696094,21.4155320647,46.5284051978,0.0,2.06121554724,15.9888894789,83.2171072966,80.2253768788,2.97173041782,0.02
 07/31  01:00:00,83.5614960568,15.1857928672,33.7828268104,0.0,4.12243109448,15.9888894789,55.7640218468,52.7722914289,2.97173041782,0.02
 07/31  02:00:00,104.084845041,21.6334505815,47.6894201265,0.0,4.12243109448,15.9888894789,78.7189721006,75.7272416828,2.97173041782,0.02
 07/31  03:00:00,85.1237511257,15.4472950874,35.0835796759,0.0,4.12243109448,15.9888894789,55.4118886159,52.4201581981,2.97173041782,0.02
 07/31  04:00:00,141.223107971,27.8196060756,61.2750820304,0.0,12.3672932834,24.9413748627,89.6695765629,84.6966925332,4.9528840297,0.02
 07/31  05:00:00,153.486993724,28.7932941809,66.6863534632,5.87892621175,12.3672932834,24.9413748627,137.980176304,133.007292275,4.9528840297,0.02
 07/31  06:00:00,207.299694273,29.2272083262,77.2834848252,2.26093357533,24.7345865669,70.7195625826,102.100297992,92.1745299322,9.90576805939,0.02
 07/31  07:00:00,241.860824246,29.5185817068,81.1754884207,0.945643556006,37.1018798503,92.3937384068,78.4699608448,68.5441927854,9.90576805939,0.02
 07/31  08:00:00,256.743289949,29.7530440181,84.1221693148,0.603832022467,37.1018798503,104.434947198,68.7322069425,58.8064388831,9.90576805939,0.02
 07/31  09:00:00,271.601791601,30.0091388383,87.0980430979,0.188783054119,37.1018798503,116.476155989,70.9974287741,52.4711186362,9.90576805939,8.62054207853
 07/31  10:00:00,276.5165875,30.3167867891,91.8906732734,0.00280879071252,37.1018798503,116.476155989,50.1533065252,40.2275384658,9.90576805939,0.02
 07/31  11:00:00,282.549588823,30.6776381748,97.5653823577,0.0,37.1018798503,116.476155989,34.5984328844,24.672664825,9.90576805939,0.02
 07/31  12:00:00,275.802188128,31.0314831531,102.505860194,0.0,37.1018798503,104.434947198,33.1130774612,14.5855751704,9.90576805939,8.62173423145
 07/31  13:00:00,293.004791697,31.4172104065,107.281074243,0.0,37.1018798503,116.476155989,18.593034328,8.66726626864,9.90576805939,0.02
 07/31  14:00:00,296.001449222,31.7647787343,109.930282158,0.0,37.1018798503,116.476155989,15.4035219398,5.47775388041,9.90576805939,0.02
 07/31  15:00:00,294.44617089,31.9384761892,108.201512471,0.0,37.1018798503,116.476155989,24.1591965909,5.63097393105,9.90576805939,8.62245460046
 07/31  16:00:00,278.193910863,31.7023188394,92.1859586907,0.0,37.1018798503,116.476155989,31.8449022019,21.9191341425,9.90576805939,0.02
 07/31  17:00:00,270.898589247,31.4258766185,85.1680666128,0.0,37.1018798503,116.476155989,56.7098175184,46.784049459,9.90576805939,0.02
 07/31  18:00:00,166.626782797,28.2556037886,65.3321968661,0.0,24.7345865669,47.5788473902,54.713767027,49.7408829973,4.9528840297,0.02
 07/31  19:00:00,167.470232626,28.6912801429,65.7399658744,0.0,24.7345865669,47.5788473902,72.9460192208,67.9731351911,4.9528840297,0.02
 07/31  20:00:00,154.406266527,27.7832863228,60.7459275865,0.0,12.3672932834,38.6892022431,88.1135625701,76.5351886144,2.97173041782,8.60664353789
 07/31  21:00:00,113.290822726,17.6506051194,41.6758321454,0.0,12.3672932834,27.0668015668,50.0516441756,47.0599137578,2.97173041782,0.02
 07/31  22:00:00,107.198429733,22.6043544874,49.807943883,0.0,4.12243109448,15.9888894789,73.8033933664,70.8116629486,2.97173041782,0.02
 07/31  23:00:00,86.4574830092,16.1131130697,35.7273365905,0.0,4.12243109448,15.9888894789,58.1365872914,55.1448568736,2.97173041782,0.02
 07/31  24:00:00,101.776101696,21.2847809546,45.7293463204,0.0,4.12243109448,15.9888894789,74.1944719192,71.2027415013,2.97173041782,0.02
 08/01  01:00:00,83.778045724,15.7208597395,33.4401527267,0.0,4.12243109448,15.9888894789,62.8001252814,59.8083948636,2.97173041782,0.02
 08/01  02:00:00,97.9239443449,20.7617765142,42.4001934872,0.0,4.12243109448,15.9888894789,83.3477648268,80.356034409,2.97173041782,0.02
 08/01  03:00:00,83.3426724392,15.1857928672,33.5640032148,0.0,4.12243109448,15.9888894789,58.154616039,55.1628856212,2.97173041782,0.02
 08/01  04:00:00,141.219424052,28.0811082958,61.0098959109,0.0,12.3672932834,24.9413748627,100.871704794,95.8988207642,4.9528840297,0.02
 08/01  05:00:00,149.894236779,28.8541326459,64.5598642436,4.35182005502,12.3672932834,24.9413748627,163.214955671,158.242071641,4.9528840297,0.02
 08/01  06:00:00,201.421572073,29.4086667028,71.8293673356,1.65547053471,24.7345865669,70.7195625826,127.793725848,117.867957789,9.90576805939,0.02
 08/01  07:00:00,238.037611878,29.9353232411,77.545209146,0.335971149292,37.1018798503,92.3937384068,97.1681350951,87.2423670357,9.90576805939,0.02
 08/01  08:00:00,253.973097957,30.4140585572,81.1993767616,0.0954327693945,37.1018798503,104.434947198,79.1122261292,69.1864580699,9.90576805939,0.02
 08/01  09:00:00,270.3552805,30.9429074093,85.1065237089,0.0,37.1018798503,116.476155989,77.2478668738,58.7215807069,9.90576805939,8.62051810744
 08/01  10:00:00,273.212333026,31.3628776797,87.5431414544,0.0,37.1018798503,116.476155989,60.185160116,50.2593920566,9.90576805939,0.02
 08/01  11:00:00,274.847081808,31.6328476324,88.9076887212,0.0,37.1018798503,116.476155989,55.2170418019,45.2912737425,9.90576805939,0.02
 08/01  12:00:00,264.442489595,32.0080441077,90.1695748455,0.0,37.1018798503,104.434947198,58.8364503228,40.3089625331,9.90576805939,8.6217197303
 08/01  13:00:00,275.336288658,32.3540553473,88.675735986,0.0,37.1018798503,116.476155989,56.5697343187,46.6439662593,9.90576805939,0.02
 08/01  14:00:00,273.684865403,32.5983514159,86.7801477082,0.0,37.1018798503,116.476155989,61.6832066751,51.7574386157,9.90576805939,0.02
 08/01  15:00:00,272.989068631,32.7663253567,85.9165303245,0.0,37.1018798503,116.476155989,72.8594880817,54.3309866063,9.90576805939,8.62273341599
 08/01  16:00:00,273.882185795,32.9525389268,86.6240233262,0.0,37.1018798503,116.476155989,64.0240305056,54.0982624462,9.90576805939,0.02
 08/01  17:00:00,274.941673908,32.9553332484,87.6817060244,0.0,37.1018798503,116.476155989,61.0855065477,51.1597384883,9.90576805939,0.02
 08/01  18:00:00,169.328020672,28.4331651268,67.8558785364,0.0,24.7345865669,47.5788473902,55.4786938158,50.5058097861,4.9528840297,0.02
 08/01  19:00:00,166.094276529,28.2580702206,64.7972249015,0.0,24.7345865669,47.5788473902,67.4509009789,62.4780169492,4.9528840297,0.02
 08/01  20:00:00,158.159803501,28.5836288235,63.6991270544,0.0,12.3672932834,38.6892022431,82.638405662,79.6466752442,2.97173041782,0.02
 08/01  21:00:00,111.057118509,17.4326866026,39.6600413391,0.0,12.3672932834,27.0668015668,57.4449220997,54.4531916819,2.97173041782,0.02
 08/01  22:00:00,104.675707628,22.5462428829,47.3433323985,0.0,4.12243109448,15.9888894789,89.9073177012,78.3338564309,2.97173041782,8.60173085257
 08/01  23:00:00,86.2327635618,16.5053664,35.1103628641,0.0,4.12243109448,15.9888894789,58.6490196277,55.6572892099,2.97173041782,0.02
 08/01  24:00:00,100.756077663,21.6334505815,44.3606517825,0.0,4.12243109448,15.9888894789,84.3597770881,81.3680466703,2.97173041782,0.02
 08/02  01:00:00,79.3220958251,14.924290647,29.80492796,0.0,4.12243109448,15.9888894789,59.7103489217,56.7186185039,2.97173041782,0.02
 08/02  02:00:00,98.4655336415,21.1976135478,42.5059449998,0.0,4.12243109448,15.9888894789,92.3911335784,89.3994031606,2.97173041782,0.02
 08/02  03:00:00,83.0542050439,15.3601276807,33.1012003139,0.0,4.12243109448,15.9888894789,61.4926348403,58.5009044225,2.97173041782,0.02
 08/02  04:00:00,138.273466071,27.9067734823,58.2382721056,0.0,12.3672932834,24.9413748627,101.197208607,96.2243245769,4.9528840297,0.02
 08/02  05:00:00,148.688188763,28.9178817534,64.4247965048,3.21709008343,12.3672932834,24.9413748627,164.139687584,159.166803555,4.9528840297,0.02
 08/02  06:00:00,201.764413259,29.4769680108,72.6969978912,1.06237931812,24.7345865669,70.7195625826,125.485465806,115.559697747,9.90576805939,0.02
 08/02  07:00:00,236.550951752,30.1069499023,76.1308310688,0.0920584562154,37.1018798503,92.3937384068,104.425034343,94.4992662838,9.90576805939,0.02
 08/02  08:00:00,249.976106404,30.3894603475,77.3224271578,0.0,37.1018798503,104.434947198,97.8201474572,87.8943793978,9.90576805939,0.02
 08/02  09:00:00,264.988392629,30.7198820431,79.962671851,0.0,37.1018798503,116.476155989,85.365339797,75.4395717376,9.90576805939,0.02
 08/02  10:00:00,268.999222683,31.1580617084,83.534817789,0.0,37.1018798503,116.476155989,85.9519872493,67.4222802954,9.90576805939,8.62393889451
 08/02  11:00:00,271.631916214,31.5731369081,85.7522562417,0.0,37.1018798503,116.476155989,75.2861070082,65.3603389488,9.90576805939,0.02
 08/02  12:00:00,260.933044894,31.9479989275,86.7201787681,0.0,37.1018798503,104.434947198,74.0785755018,64.1528074424,9.90576805939,0.02
 08/02  13:00:00,274.296993363,32.3027442163,87.687731715,0.0,37.1018798503,116.476155989,79.9527185502,61.4217966632,9.90576805939,8.62515382757
 08/02  14:00:00,277.139407456,32.6206473672,90.212415715,0.0,37.1018798503,116.476155989,64.5815243837,54.6557563243,9.90576805939,0.02
 08/02  15:00:00,278.078672507,33.0084747876,90.7639757704,0.0,37.1018798503,116.476155989,68.2560109948,49.7275233188,9.90576805939,8.6227196166
 08/02  16:00:00,275.62509769,33.2273244511,88.0921377501,0.0,37.1018798503,116.476155989,67.1862920427,57.2605239833,9.90576805939,0.02
 08/02  17:00:00,272.712413077,33.1512732645,85.2565160076,0.0,37.1018798503,116.476155989,75.4778829754,65.552114916,9.90576805939,0.02
 08/02  18:00:00,167.594606204,28.4350563538,66.1205779906,0.0,24.7345865669,47.5788473902,63.5290197945,58.5561357648,4.9528840297,0.02
 08/02  19:00:00,163.457547269,28.2590116556,62.1595594462,0.0,24.7345865669,47.5788473902,68.9661848475,63.9933008178,4.9528840297,0.02
 08/02  20:00:00,157.035719104,28.5835682394,62.5751085473,0.0,12.3672932834,38.6892022431,82.4050087839,79.413278366,2.97173041782,0.02
 08/02  21:00:00,110.161986688,17.4326866026,38.7649124911,0.0,12.3672932834,27.0668015668,57.5505005346,54.5587701168,2.97173041782,0.02
 08/02  22:00:00,104.210876488,22.5462428829,46.8785015518,0.0,4.12243109448,15.9888894789,81.3697477285,78.3780173107,2.97173041782,0.02
 08/02  23:00:00,87.2304978454,16.5053664,36.1080973372,0.0,4.12243109448,15.9888894789,58.5133714185,55.5216410007,2.97173041782,0.02
 08/02  24:00:00,102.119738575,21.6334505815,45.7243127491,0.0,4.12243109448,15.9888894789,83.6344699799,80.642739562,2.97173041782,0.02
 08/03  01:00:00,81.5290358295,15.0986254605,31.8375330755,0.0,4.12243109448,15.9888894789,68.0300591932,56.4565989665,2.97173041782,8.60172980886
 08/03  02:00:00,98.5920715672,20.979695031,42.8504013207,0.0,4.12243109448,15.9888894789,89.5903025708,86.598572153,2.97173041782,0.02
 08/03  03:00:00,81.0467999962,15.0114580538,31.4424647954,0.0,4.12243109448,15.9888894789,58.9159449024,55.9242144846,2.97173041782,0.02
 08/03  04:00:00,140.147859352,28.1682757025,59.8511630915,0.0,12.3672932834,24.9413748627,101.40469157,96.4318075404,4.9528840297,0.02
 08/03  05:00:00,148.597366244,28.9532272234,64.5350245923,2.98069395145,12.3672932834,24.9413748627,166.131137317,161.158253288,4.9528840297,0.02
 08/03  06:00:00,200.664100657,29.5100728927,71.5243788747,1.10158081517,24.7345865669,70.7195625826,130.829496227,120.903728168,9.90576805939,0.02
 08/03  07:00:00,235.755350153,30.1338926574,75.2008726213,0.199474022817,37.1018798503,92.3937384068,103.791005294,93.8652372346,9.90576805939,0.02
 08/03  08:00:00,252.290776886,30.540730719,79.4855144226,0.000327664853952,37.1018798503,104.434947198,86.4395834595,76.5138154001,9.90576805939,0.02
 08/03  09:00:00,267.937162739,31.0177258821,82.6136178879,0.0,37.1018798503,116.476155989,73.8028154959,63.8770474365,9.90576805939,0.02
 08/03  10:00:00,269.845790445,31.4455509103,84.0938591426,0.0,37.1018798503,116.476155989,81.0061974903,62.4765019594,9.90576805939,8.62392747145
 08/03  11:00:00,272.261691722,31.7491922457,86.2059967783,0.0,37.1018798503,116.476155989,72.2252965649,62.2995285055,9.90576805939,0.02
 08/03  12:00:00,262.076555624,32.0633094075,87.7484004835,0.0,37.1018798503,104.434947198,68.7271701306,58.8014020712,9.90576805939,0.02
 08/03  13:00:00,276.493780206,32.4314371486,89.7557875488,0.0,37.1018798503,116.476155989,72.4185620262,53.888125105,9.90576805939,8.6246688618
 08/03  14:00:00,277.206988138,32.768825575,90.1318389917,0.0,37.1018798503,116.476155989,61.407999894,51.4822318346,9.90576805939,0.02
 08/03  15:00:00,277.38073887,33.1285063077,89.9460325265,0.0,37.1018798503,116.476155989,62.7862461591,52.8604780997,9.90576805939,0.02
 08/03  16:00:00,277.631372414,33.3522285279,89.9734683174,0.0,37.1018798503,116.476155989,69.6000280479,51.0747028092,9.90576805939,8.61955717924
 08/03  17:00:00,275.749895624,33.307726418,88.1375539135,0.0,37.1018798503,116.476155989,65.6018158117,55.6760477524,9.90576805939,0.02
 08/03  18:00:00,168.644681455,28.4367296655,67.1689849957,0.0,24.7345865669,47.5788473902,62.2838563744,57.3109723447,4.9528840297,0.02
 08/03  19:00:00,165.178055699,28.2604822242,63.8786025887,0.0,24.7345865669,47.5788473902,68.7668643854,63.7939803557,4.9528840297,0.02
 08/03  20:00:00,156.866462184,28.5837366685,62.4056885937,0.0,12.3672932834,38.6892022431,82.4064782754,79.4147478576,2.97173041782,0.02
 08/03  21:00:00,110.317964043,17.541645861,38.8119336177,0.0,12.3672932834,27.0668015668,58.0300600245,55.0383296067,2.97173041782,0.02
 08/03  22:00:00,104.008507006,22.4590754762,46.7632997807,0.0,4.12243109448,15.9888894789,81.4717903428,78.480059925,2.97173041782,0.02
 08/03  23:00:00,84.9435325664,15.6216299009,34.7290257141,0.0,4.12243109448,15.9888894789,55.3866290934,52.3948986756,2.97173041782,0.02
 08/03  24:00:00,102.131000061,21.6334505815,45.7355745398,0.0,4.12243109448,15.9888894789,83.7526102036,80.7608797858,2.97173041782,0.02
 08/04  01:00:00,80.0137128872,14.924290647,30.4965452501,0.0,4.12243109448,15.9888894789,59.6483503761,56.6566199583,2.97173041782,0.02
 08/04  02:00:00,98.6798596478,21.1976135478,42.7202711147,0.0,4.12243109448,15.9888894789,92.5562692201,89.5645388023,2.97173041782,0.02
 08/04  03:00:00,83.3523007332,15.4472950874,33.3121285926,0.0,4.12243109448,15.9888894789,59.3879555006,56.3962250827,2.97173041782,0.02
 08/04  04:00:00,137.408030043,27.6743270643,57.6052823864,0.0,12.3672932834,24.9413748627,101.610850102,96.6379660724,4.9528840297,0.02
 08/04  05:00:00,149.554720868,29.3060203207,65.2404386439,2.87984130331,12.3672932834,24.9413748627,170.180007292,156.625393098,4.9528840297,8.60173016384
 08/04  06:00:00,200.449662522,29.4927866398,71.3915972765,1.03721042333,24.7345865669,70.7195625826,129.9928359,120.067067841,9.90576805939,0.02
 08/04  07:00:00,235.402791505,30.1336484687,74.9835617131,0.0644712458769,37.1018798503,92.3937384068,107.94362098,98.0178529211,9.90576805939,0.02
 08/04  08:00:00,250.379219647,30.611750532,77.5008083046,0.00247142107093,37.1018798503,104.434947198,96.1451760787,86.2194080193,9.90576805939,0.02
 08/04  09:00:00,265.959302495,31.093873315,80.5596303781,0.0,37.1018798503,116.476155989,86.1871399185,76.2613718591,9.90576805939,0.02
 08/04  10:00:00,271.112008615,31.5176941733,85.2879074472,0.0,37.1018798503,116.476155989,79.1715265438,60.6419169995,9.90576805939,8.62384148491
 08/04  11:00:00,273.571523782,31.8103753522,87.4546547459,0.0,37.1018798503,116.476155989,65.737504741,55.8117366816,9.90576805939,0.02
 08/04  12:00:00,262.296419808,32.1336418921,87.8979539506,0.0,37.1018798503,104.434947198,68.4692814731,58.5435134137,9.90576805939,0.02
 08/04  13:00:00,276.208640372,32.5087063984,89.3933465682,0.0,37.1018798503,116.476155989,71.7458917361,53.2151260351,9.90576805939,8.62499764162
 08/04  14:00:00,276.709422003,32.8439227144,89.5591895618,0.0,37.1018798503,116.476155989,62.836720616,52.9109525566,9.90576805939,0.02
 08/04  15:00:00,277.339667164,33.2266540883,89.8068359361,0.0,37.1018798503,116.476155989,65.4492941739,55.5235261145,9.90576805939,0.02
 08/04  16:00:00,276.828617003,33.4761461592,89.0467655776,0.0,37.1018798503,116.476155989,72.7199143972,54.1945977814,9.90576805939,8.61954855636
 08/04  17:00:00,273.949817893,33.2891857956,86.3560145053,0.0,37.1018798503,116.476155989,70.0503908512,60.1246227918,9.90576805939,0.02
 08/04  18:00:00,168.093120834,28.4346654613,66.619492941,0.0,24.7345865669,47.5788473902,62.4035070514,57.4306230217,4.9528840297,0.02
 08/04  19:00:00,164.756204032,28.2593447562,63.4578934766,0.0,24.7345865669,47.5788473902,69.4048053596,64.4319213299,4.9528840297,0.02
 08/04  20:00:00,157.45512949,28.5838217261,62.9942762365,0.0,12.3672932834,38.6892022431,82.8160559157,79.8243254979,2.97173041782,0.02
 08/04  21:00:00,110.649958257,17.541645861,39.1439309009,0.0,12.3672932834,27.0668015668,57.9922179911,55.0004875733,2.97173041782,0.02
 08/04  22:00:00,103.871001254,22.5462428829,46.5386269309,0.0,4.12243109448,15.9888894789,81.5834272316,78.5916968138,2.97173041782,0.02
 08/04  23:00:00,86.6050679537,16.5053664,35.4826680593,0.0,4.12243109448,15.9888894789,58.7100426707,55.7183122529,2.97173041782,0.02
 08/04  24:00:00,100.667189087,21.6334505815,44.2717638754,0.0,4.12243109448,15.9888894789,84.5376008195,81.5458704017,2.97173041782,0.02
 08/05  01:00:00,78.7280060203,14.8371232403,29.2980060982,0.0,4.12243109448,15.9888894789,59.8725721193,56.8808417014,2.97173041782,0.02
 08/05  02:00:00,97.4567635604,21.1976135478,41.4971753361,0.0,4.12243109448,15.9888894789,88.8310510812,85.8393206634,2.97173041782,0.02
 08/05  03:00:00,80.9290307758,15.0986254605,31.2375285715,0.0,4.12243109448,15.9888894789,59.7413610145,56.7496305967,2.97173041782,0.02
 08/05  04:00:00,115.954973892,27.1658505251,53.7952104206,0.0,4.12243109448,16.0517297156,108.649810774,105.658080357,2.97173041782,0.02
 08/05  05:00:00,114.098338559,26.9479320082,52.1564935665,0.0,4.12243109448,16.0517297156,108.48697634,105.495245922,2.97173041782,0.02
 08/05  06:00:00,142.791443947,29.1271171765,66.8621722263,0.0,4.12243109448,39.6058045677,89.0290165017,86.0372860839,2.97173041782,0.02
 08/05  07:00:00,181.105838606,29.1409741482,71.1750660145,2.34461087849,12.3672932834,65.3531420225,142.809011379,137.836127349,4.9528840297,0.02
 08/05  08:00:00,184.572839106,29.1374236645,73.2091537835,0.890301171621,12.3672932834,68.2430321324,142.16369712,128.604038534,4.9528840297,8.60677455615
 08/05  09:00:00,215.917978867,29.2909782554,75.8464371336,0.42779359306,16.4897243779,93.1370602926,115.028881039,107.084266592,7.92461444751,0.02
 08/05  10:00:00,217.842985812,29.410223305,77.8358320756,0.244068926884,16.4897243779,93.1370602926,105.868338491,97.9237240432,7.92461444751,0.02
 08/05  11:00:00,219.010371776,29.4654475508,79.043196266,0.148857453786,16.4897243779,93.1370602926,101.312076975,93.3674625273,7.92461444751,0.02
 08/05  12:00:00,211.056826666,29.5401918285,80.2464373464,0.0689138213853,16.4897243779,83.9857416113,95.2644267203,87.3198122728,7.92461444751,0.02
 08/05  13:00:00,213.643596982,29.6726587722,82.7624530778,0.00719389097828,16.4897243779,83.9857416113,84.9889379035,77.044323456,7.92461444751,0.02
 08/05  14:00:00,215.215407193,29.8279362535,84.1862190273,0.0,16.4897243779,83.9857416113,75.4053450306,67.460730583,7.92461444751,0.02
 08/05  15:00:00,194.550796916,29.1271171765,81.6793213579,0.0,12.3672932834,70.6512738906,40.664337423,27.1034663937,4.9528840297,8.60798699962
 08/05  16:00:00,193.635794206,29.1271171765,80.7643432777,0.0,12.3672932834,70.6512738906,29.554628563,24.5817445333,4.9528840297,0.02
 08/05  17:00:00,180.857233931,29.1271171765,80.5092441169,0.0,12.3672932834,58.1284167478,33.4175131718,28.4446291421,4.9528840297,0.02
 08/05  18:00:00,135.4081498,28.4297779227,68.9449524892,0.0,12.3672932834,24.9413748627,53.9796069486,49.0067229189,4.9528840297,0.02
 08/05  19:00:00,132.015636868,28.2554431092,65.7267743669,0.0,12.3672932834,24.9413748627,63.3581008389,58.3852168092,4.9528840297,0.02
 08/05  20:00:00,128.077503452,28.3644023676,64.7191890215,0.0,4.12243109448,16.0517297156,74.831433987,71.8397035692,2.97173041782,0.02
 08/05  21:00:00,88.4917115585,15.8831321211,38.0157035304,0.0,4.12243109448,15.9888894789,47.9930363289,45.0013059111,2.97173041782,0.02
 08/05  22:00:00,103.491596089,21.459115768,47.2705064339,0.0,4.12243109448,15.9888894789,72.7917352476,69.8000048298,2.97173041782,0.02
 08/05  23:00:00,83.4837124725,15.0986254605,33.7922110709,0.0,4.12243109448,15.9888894789,50.5429077225,47.5511773047,2.97173041782,0.02
 08/05  24:00:00,103.235970198,21.4155320647,47.0584642049,0.0,4.12243109448,15.9888894789,75.7634767563,72.7717463385,2.97173041782,0.02
 08/06  01:00:00,77.1417171082,13.5345430779,31.1238273006,0.0,2.06121554724,15.9888894789,47.1880482665,44.1963178486,2.97173041782,0.02
 08/06  02:00:00,97.2088026425,20.7617765142,43.7462677002,0.0,2.06121554724,15.9888894789,78.7265192864,75.7347888686,2.97173041782,0.02
 08/06  03:00:00,74.8690066845,13.2439850555,29.1416748387,0.0,2.06121554724,15.9888894789,47.015463508,44.0237330902,2.97173041782,0.02
 08/06  04:00:00,96.4537518476,20.3138770487,43.4632731566,0.0,2.06121554724,15.9888894789,76.8877897393,73.8960593215,2.97173041782,0.02
 08/06  05:00:00,72.009313704,12.8081480218,26.71781882,0.0,2.06121554724,15.9888894789,50.7482320473,47.7565016295,2.97173041782,0.02
 08/06  06:00:00,93.8492981692,23.0522539529,49.7938052738,0.0,2.06121554724,15.9888894789,86.9149806499,83.923250232,2.97173041782,0.02
 08/06  07:00:00,74.9529921708,18.02339961,38.3963045035,0.0,2.06121554724,15.9888894789,66.763338529,63.7716081112,2.97173041782,0.02
 08/06  08:00:00,126.786646881,23.9239280202,56.4000934958,0.0,4.12243109448,41.7362269337,74.9858337967,70.012949767,4.9528840297,0.02
 08/06  09:00:00,112.87355234,19.330910711,47.2008004778,0.0,4.12243109448,41.7362269337,52.8149121682,47.8420281385,4.9528840297,0.02
 08/06  10:00:00,129.699114561,24.2725976471,58.9638914537,0.0,4.12243109448,41.7362269337,63.0636325565,58.0907485268,4.9528840297,0.02
 08/06  11:00:00,112.7322324,19.330910711,47.0594804383,0.0,4.12243109448,41.7362269337,48.5856142593,43.6127302296,4.9528840297,0.02
 08/06  12:00:00,128.821920633,24.0982628337,58.2610322346,0.0,4.12243109448,41.7362269337,60.1982568209,55.2253727912,4.9528840297,0.02
 08/06  13:00:00,110.623966,19.0694084908,45.2127161513,0.0,4.12243109448,41.7362269337,51.845204121,46.8723200913,4.9528840297,0.02
 08/06  14:00:00,129.145664581,24.0982628337,58.5847760716,0.0,4.12243109448,41.7362269337,59.6203719365,54.6474879068,4.9528840297,0.02
 08/06  15:00:00,112.792245765,19.2437433042,47.2066609883,0.0,4.12243109448,41.7362269337,43.2073158243,38.2344317946,4.9528840297,0.02
 08/06  16:00:00,113.446664768,24.1854302404,59.6563010422,0.0,4.12243109448,24.8785346261,58.0868938203,44.5322970368,4.9528840297,8.6017127538
 08/06  17:00:00,79.2813808808,17.9241697714,42.8480794516,0.0,2.06121554724,15.9888894789,40.7695726467,37.7778422288,2.97173041782,0.02
 08/06  18:00:00,95.9653207369,22.9530241143,54.3823807728,0.0,2.06121554724,15.9888894789,56.3172451513,53.3255147334,2.97173041782,0.02
 08/06  19:00:00,76.9430706956,17.4326866026,41.0254094165,0.0,2.06121554724,15.9888894789,49.4568203603,46.4650899425,2.97173041782,0.02
 08/06  20:00:00,102.329773718,21.459115768,48.1698990643,0.0,2.06121554724,15.9888894789,65.9621235474,62.9703931296,2.97173041782,0.02
 08/06  21:00:00,82.0949101323,15.0986254605,34.4646237962,0.0,2.06121554724,15.9888894789,47.2039869216,44.2122565038,2.97173041782,0.02
 08/06  22:00:00,102.965435721,21.6334505815,48.6312263362,0.0,2.06121554724,15.9888894789,68.8273416568,65.835611239,2.97173041782,0.02
 08/06  23:00:00,82.257523632,15.2293765706,34.4964862537,0.0,2.06121554724,15.9888894789,49.8994259948,46.907695577,2.97173041782,0.02
 08/06  24:00:00,99.7617200329,21.1976135478,45.8633477364,0.0,2.06121554724,15.9888894789,74.7829823419,71.7912519241,2.97173041782,0.02
 08/07  01:00:00,79.9520865632,14.5756210201,30.783589237,0.0,4.12243109448,15.9888894789,52.5894560477,49.5977256299,2.97173041782,0.02
 08/07  02:00:00,101.770254762,20.7497140823,46.2827232729,0.0,4.12243109448,15.9888894789,69.0149359869,66.0232055691,2.97173041782,0.02
 08/07  03:00:00,80.3429452035,14.1277215546,31.6465042154,0.0,4.12243109448,15.9888894789,50.4807256439,47.4889952261,2.97173041782,0.02
 08/07  04:00:00,143.623752183,28.2554431092,63.2398892877,0.0,12.3672932834,24.9413748627,88.7590470228,83.7861629931,4.9528840297,0.02
 08/07  05:00:00,148.253679683,28.3392682717,63.449701331,4.33629029206,12.3672932834,24.9413748627,145.040504272,140.067620242,4.9528840297,0.02
 08/07  06:00:00,204.391099081,29.2160237655,75.2731063639,1.37390148678,24.7345865669,70.7195625826,108.745977695,98.8202096356,9.90576805939,0.02
 08/07  07:00:00,238.807654063,29.525838193,78.7376760727,0.32303078613,37.1018798503,92.3937384068,82.6020029228,72.6762348634,9.90576805939,0.02
 08/07  08:00:00,253.111016827,29.8799965489,80.8120318883,0.154749975433,37.1018798503,104.434947198,68.9450064057,59.0192383463,9.90576805939,0.02
 08/07  09:00:00,267.271640307,30.1540638253,82.7778066381,0.0339443140312,37.1018798503,116.476155989,70.2472466578,51.7210139392,9.90576805939,8.62046465915
 08/07  10:00:00,270.764576255,30.4476912842,86.0105740648,0.0,37.1018798503,116.476155989,51.6577940736,41.7320260142,9.90576805939,0.02
 08/07  11:00:00,272.892456289,30.7527023621,87.8331953235,0.0,37.1018798503,116.476155989,44.6008758268,34.6751077674,9.90576805939,0.02
 08/07  12:00:00,260.200383784,30.9786949611,86.9568440253,0.0,37.1018798503,104.434947198,54.2869431714,35.7595626972,9.90576805939,8.62161241476
 08/07  13:00:00,273.979732262,31.1664848918,88.5067494723,0.0,37.1018798503,116.476155989,40.3532021404,30.427434081,9.90576805939,0.02
 08/07  14:00:00,276.213730339,31.3620287066,90.5453233005,0.0,37.1018798503,116.476155989,31.0615403144,21.135772255,9.90576805939,0.02
 08/07  15:00:00,278.076073779,31.4720404376,92.2978499596,0.0,37.1018798503,116.476155989,36.3726695106,17.8442314422,9.90576805939,8.62267000903
 08/07  16:00:00,278.36489922,31.5974291631,92.4618442047,0.0,37.1018798503,116.476155989,24.9760379047,15.0502698453,9.90576805939,0.02
 08/07  17:00:00,275.802183341,31.5737338786,89.9238090078,0.0,37.1018798503,116.476155989,27.9967895187,18.0710214593,9.90576805939,0.02
 08/07  18:00:00,168.635160285,28.3431374441,67.253043163,0.0,24.7345865669,47.5788473902,32.0160122031,27.0431281734,4.9528840297,0.02
 08/07  19:00:00,166.848452599,28.2560516169,65.5534168688,0.0,24.7345865669,47.5788473902,41.1737568025,36.2008727728,4.9528840297,0.02
 08/07  20:00:00,160.132190993,28.473361626,65.7817790056,0.0,12.3672932834,38.6892022431,56.0050888437,53.0133584259,2.97173041782,0.02
 08/07  21:00:00,111.65130153,17.3237273441,40.3631862537,0.0,12.3672932834,27.0668015668,49.6331559659,38.0571049157,2.97173041782,8.60432063244
 08/07  22:00:00,107.534840075,22.5171870806,50.2315214788,0.0,4.12243109448,15.9888894789,58.5312739731,55.5395435553,2.97173041782,0.02
 08/07  23:00:00,86.6022654276,16.0695293664,35.9157025753,0.0,4.12243109448,15.9888894789,47.2654741669,44.2737437491,2.97173041782,0.02
 08/07  24:00:00,103.994753008,21.6334505815,47.5993278833,0.0,4.12243109448,15.9888894789,67.555969984,64.5642395662,2.97173041782,0.02
 08/08  01:00:00,83.2058286953,15.0986254605,33.5143267097,0.0,4.12243109448,15.9888894789,49.246515421,46.2547850032,2.97173041782,0.02
 08/08  02:00:00,102.689828681,21.4155320647,46.512322167,0.0,4.12243109448,15.9888894789,71.2740688329,68.2823384151,2.97173041782,0.02
 08/08  03:00:00,85.1183173816,15.4472950874,35.0781458439,0.0,4.12243109448,15.9888894789,50.8417654673,47.8500350495,2.97173041782,0.02
 08/08  04:00:00,139.965870113,27.8196060756,60.0178441111,0.0,12.3672932834,24.9413748627,84.008974314,79.0360902843,4.9528840297,0.02
 08/08  05:00:00,149.748132571,28.9543588499,64.8636216974,3.80173211837,12.3672932834,24.9413748627,139.952793639,134.979909609,4.9528840297,0.02
 08/08  06:00:00,203.138644587,29.37239843,74.0036228082,1.23455578956,24.7345865669,70.7195625826,106.210158052,96.2843899931,9.90576805939,0.02
 08/08  07:00:00,238.070036456,29.8417467572,77.4615343414,0.545647169813,37.1018798503,92.3937384068,83.4363501804,73.510582121,9.90576805939,0.02
 08/08  08:00:00,252.853188155,30.106428286,80.2995374999,0.182998695519,37.1018798503,104.434947198,69.341609834,59.4158417746,9.90576805939,0.02
 08/08  09:00:00,268.928652968,30.3890874506,84.2300357658,0.00368333425784,37.1018798503,116.476155989,60.7606821712,42.2344768893,9.90576805939,8.62043722245
 08/08  10:00:00,271.563293992,30.7375406822,86.519441007,0.0,37.1018798503,116.476155989,40.3243806565,30.3986125971,9.90576805939,0.02
 08/08  11:00:00,276.490850336,31.1193624224,91.0649534536,0.0,37.1018798503,116.476155989,29.5560572772,19.6302892178,9.90576805939,0.02
 08/08  12:00:00,268.023012968,31.5511771447,94.2069654837,0.0,37.1018798503,104.434947198,29.6517686883,11.1242900185,9.90576805939,8.62171061039
 08/08  13:00:00,281.945480828,31.980198442,95.6587898492,0.0,37.1018798503,116.476155989,20.532718927,10.6069508676,9.90576805939,0.02
 08/08  14:00:00,284.498117284,32.3819522309,97.8098099268,0.0,37.1018798503,116.476155989,18.0776990846,8.15193102521,9.90576805939,0.02
 08/08  15:00:00,286.065703859,32.7885530018,98.9709358006,0.0,37.1018798503,116.476155989,24.6402872933,6.11201725733,9.90576805939,8.62250197662
 08/08  16:00:00,286.434724004,33.1039492196,99.0251555266,0.0,37.1018798503,116.476155989,15.1118887918,5.18612073244,9.90576805939,0.02
 08/08  17:00:00,285.159093989,33.1644920937,97.6899732543,0.0,37.1018798503,116.476155989,15.3053043236,5.37953626419,9.90576805939,0.02
 08/08  18:00:00,171.418689744,28.4366648729,69.9430505867,0.0,24.7345865669,47.5788473902,23.7772862759,18.8044022462,4.9528840297,0.02
 08/08  19:00:00,168.169268808,28.2604132163,66.8698769401,0.0,24.7345865669,47.5788473902,34.7124671681,29.7395831384,4.9528840297,0.02
 08/08  20:00:00,162.118146913,28.6929260045,67.5481760682,0.0,12.3672932834,38.6892022431,48.6380689431,45.6463385253,2.97173041782,0.02
 08/08  21:00:00,118.659086098,19.3091188593,45.3372645237,0.0,12.3672932834,27.0668015668,42.0545385545,39.0628081367,2.97173041782,0.02
 08/08  22:00:00,109.3296172,22.6915218941,51.8519631103,0.0,4.12243109448,15.9888894789,53.2553896581,50.2636592403,2.97173041782,0.02
 08/08  23:00:00,93.7120891718,17.5634377127,41.5074603605,0.0,4.12243109448,15.9888894789,50.2501202239,38.67762437,2.97173041782,8.60076543601
 08/08  24:00:00,108.932017622,22.6915218941,51.4543635926,0.0,4.12243109448,15.9888894789,58.2405997185,55.2488693007,2.97173041782,0.02
 08/09  01:00:00,88.6005054599,16.3310315866,37.6524398146,0.0,4.12243109448,15.9888894789,43.2883311706,40.2966007528,2.97173041782,0.02
 08/09  02:00:00,103.762447182,21.459115768,47.5413563392,0.0,4.12243109448,15.9888894789,58.9130177137,55.9212872959,2.97173041782,0.02
 08/09  03:00:00,85.9757859759,15.8951945529,35.4635575476,0.0,4.12243109448,15.9888894789,47.1395870061,44.1478565883,2.97173041782,0.02
 08/09  04:00:00,141.157020994,27.928565334,61.1000352098,0.0,12.3672932834,24.9413748627,74.8821790639,69.9092950342,4.9528840297,0.02
 08/09  05:00:00,149.566030046,29.1080741766,65.1881486011,3.14138688535,12.3672932834,24.9413748627,137.380185204,132.407301174,4.9528840297,0.02
 08/09  06:00:00,205.549606437,29.4592232716,74.3665873753,0.846561129311,24.7345865669,70.7195625826,103.878116204,93.9523481445,9.90576805939,0.02
 08/09  07:00:00,239.811268713,30.132887662,79.4393247252,0.0179453814672,37.1018798503,92.3937384068,76.6220599957,66.6962919363,9.90576805939,0.02
 08/09  08:00:00,257.135862246,30.5498937997,84.3217572769,0.0,37.1018798503,104.434947198,54.5532627066,44.6274946472,9.90576805939,0.02
 08/09  09:00:00,272.754260818,31.0306772794,87.4177545951,0.0,37.1018798503,116.476155989,39.1402101459,29.2144420865,9.90576805939,0.02
 08/09  10:00:00,276.999327035,31.5060223202,91.1869524981,0.0,37.1018798503,116.476155989,38.5533643643,20.0237180147,9.90576805939,8.62387829019
 08/09  11:00:00,280.326698322,31.8862705804,94.133916278,0.0,37.1018798503,116.476155989,23.2040241722,13.2782561128,9.90576805939,0.02
 08/09  12:00:00,271.636879733,32.3869505599,96.9850730113,0.0,37.1018798503,104.434947198,20.3498323255,10.4240642662,9.90576805939,0.02
 08/09  13:00:00,286.191136741,32.9234330915,98.9611764883,0.0,37.1018798503,116.476155989,27.1706457109,8.63984462194,9.90576805939,8.62503302953
 08/09  14:00:00,286.661497469,33.3273794458,99.0277854244,0.0,37.1018798503,116.476155989,19.1519755616,9.22620750223,9.90576805939,0.02
 08/09  15:00:00,289.071624847,33.7257560679,101.039658203,0.0,37.1018798503,116.476155989,16.9962660297,7.07049797031,9.90576805939,0.02
 08/09  16:00:00,290.276481618,33.9618718653,102.008962178,0.0,37.1018798503,116.476155989,22.9895635031,4.4642763001,9.90576805939,8.61951914356
 08/09  17:00:00,286.952402742,33.8565892125,98.7911955046,0.0,37.1018798503,116.476155989,14.7406975712,4.81492951184,9.90576805939,0.02
 08/09  18:00:00,171.189261239,28.4410910575,69.7092011904,0.0,24.7345865669,47.5788473902,26.0128473846,21.0399633549,4.9528840297,0.02
 08/09  19:00:00,168.55432786,28.2649758582,67.2503787676,0.0,24.7345865669,47.5788473902,38.0495129243,33.0766288946,4.9528840297,0.02
 08/09  20:00:00,163.184155739,28.6947452895,68.6123711065,0.0,12.3672932834,38.6892022431,48.1281768768,45.136446459,2.97173041782,0.02
 08/09  21:00:00,119.251458563,19.3091188593,45.9296400709,0.0,12.3672932834,27.0668015668,38.5679904831,35.5762600653,2.97173041782,0.02
 08/09  22:00:00,110.063070046,22.7786893008,52.498248859,0.0,4.12243109448,15.9888894789,51.1744568789,48.182726461,2.97173041782,0.02
 08/09  23:00:00,93.759364364,17.5634377127,41.5547358584,0.0,4.12243109448,15.9888894789,41.355882654,38.3641522362,2.97173041782,0.02
 08/09  24:00:00,108.645612421,22.6915218941,51.1679585969,0.0,4.12243109448,15.9888894789,59.7319750913,56.7402446735,2.97173041782,0.02
 08/10  01:00:00,85.77170438,15.4472950874,35.7315321542,0.0,4.12243109448,15.9888894789,43.2008575528,40.209127135,2.97173041782,0.02
 08/10  02:00:00,102.186036276,21.1976135478,46.226447594,0.0,4.12243109448,15.9888894789,58.1079543428,55.1162239249,2.97173041782,0.02
 08/10  03:00:00,80.3096075787,14.5756210201,31.1411093934,0.0,4.12243109448,15.9888894789,51.2677968549,39.6943381866,2.97173041782,8.60172825039
 08/10  04:00:00,144.178040872,28.2772349609,63.7723853388,0.0,12.3672932834,24.9413748627,70.7373970044,65.7645129747,4.9528840297,0.02
 08/10  05:00:00,146.658074266,28.5205068033,63.8608619766,2.14828500526,12.3672932834,24.9413748627,125.782662437,120.809778407,4.9528840297,0.02
 08/10  06:00:00,209.642788638,29.7522809335,78.2830494696,0.730223498861,24.7345865669,70.7195625826,89.1969704697,79.2712024103,9.90576805939,0.02
 08/10  07:00:00,242.731138023,30.2400336139,82.2699945886,0.0,37.1018798503,92.3937384068,64.1272526334,54.201484574,9.90576805939,0.02
 08/10  08:00:00,260.182642683,30.7717479995,87.1466986015,0.0,37.1018798503,104.434947198,45.253223786,35.3274557266,9.90576805939,0.02
 08/10  09:00:00,278.660780582,31.3799701998,92.9750018822,0.0,37.1018798503,116.476155989,30.4322499192,20.5064818598,9.90576805939,0.02
 08/10  10:00:00,284.381990242,31.9506293441,98.124970167,0.0,37.1018798503,116.476155989,32.149086385,13.6202598304,9.90576805939,8.62305849527
 08/10  11:00:00,287.819393335,32.4724192678,101.0404807,0.0,37.1018798503,116.476155989,17.5908059145,7.6650378551,9.90576805939,0.02
 08/10  12:00:00,277.106780834,32.9779087883,101.864037952,0.0,37.1018798503,104.434947198,14.8738364876,4.94806842816,9.90576805939,0.02
 08/10  13:00:00,289.597722364,33.1159608829,102.175194173,0.0,37.1018798503,116.476155989,21.5559696944,3.02523249313,9.90576805939,8.62496914188
 08/10  14:00:00,288.263309561,33.1202051067,100.836791214,0.0,37.1018798503,116.476155989,13.280329783,3.35456172359,9.90576805939,0.02
 08/10  15:00:00,292.278805492,33.4188039532,104.553814049,0.0,37.1018798503,116.476155989,12.6980904607,2.77232240136,9.90576805939,0.02
 08/10  16:00:00,295.417962239,33.7486139787,107.363659532,0.0,37.1018798503,116.476155989,19.4683197422,0.943040812944,9.90576805939,8.61951086988
 08/10  17:00:00,295.25162169,33.8042776504,107.142731706,0.0,37.1018798503,116.476155989,11.3888191055,1.46305104615,9.90576805939,0.02
 08/10  18:00:00,176.010643818,28.4379948361,74.5819986441,0.0,24.7345865669,47.5788473902,8.68876362471,3.71587959502,4.9528840297,0.02
 08/10  19:00:00,170.555515859,28.2621730446,66.9052082275,0.0,24.7345865669,47.5788473902,32.3752907198,27.4024066901,4.9528840297,0.02
 08/10  20:00:00,159.868611026,28.6932349358,65.2983422306,0.0,12.3672932834,38.6892022431,63.7101823795,60.7184519616,2.97173041782,0.02
 08/10  21:00:00,117.552122784,19.3091188593,44.2303073836,0.0,12.3672932834,27.0668015668,49.8481805479,46.85645013,2.97173041782,0.02
 08/10  22:00:00,108.639163064,22.7786893008,51.0743421876,0.0,4.12243109448,15.9888894789,62.1487376732,59.1570072554,2.97173041782,0.02
