Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  23:00:00,92.9191477967,17.5634377127,40.714519602,0.0,4.12243109448,15.9888894789,47.0933507303,44.1016203124,2.97173041782,0.02
 08/10  24:00:00,107.584923963,22.6915218941,50.1072704507,0.0,4.12243109448,15.9888894789,67.1972173613,64.2054869435,2.97173041782,0.02
 08/11  01:00:00,90.2024219557,17.2147680857,38.3464633372,0.0,4.12243109448,15.9888894789,53.8950047911,50.9032743732,2.97173041782,0.02
 08/11  02:00:00,104.150664173,22.1685174537,47.1960150441,0.0,4.12243109448,15.9888894789,70.7309724969,67.7392420791,2.97173041782,0.02
 08/11  03:00:00,84.9861676742,15.8951945529,34.473939378,0.0,4.12243109448,15.9888894789,54.3583823489,51.366651931,2.97173041782,0.02
 08/11  04:00:00,140.124353582,27.928565334,60.0673678178,0.0,12.3672932834,24.9413748627,83.5168961725,78.5440121428,4.9528840297,0.02
 08/11  05:00:00,148.806865645,29.136300428,64.7412415974,2.80090315101,12.3672932834,24.9413748627,139.545196423,134.572312393,4.9528840297,0.02
 08/11  06:00:00,205.556161662,29.4993860459,74.390594597,0.788946173823,24.7345865669,70.7195625826,111.530823666,93.0233336052,9.90576805939,8.60172200091
 08/11  07:00:00,238.792603031,30.1547298835,78.3580846154,0.0586789449326,37.1018798503,92.3937384068,79.7275324353,69.8017643759,9.90576805939,0.02
 08/11  08:00:00,252.135318099,30.444758441,79.4263782269,0.0,37.1018798503,104.434947198,72.1273885368,62.2016204774,9.90576805939,0.02
 08/11  09:00:00,265.234663722,30.7212646492,80.207611136,0.0,37.1018798503,116.476155989,66.9432518772,57.0174838178,9.90576805939,0.02
 08/11  10:00:00,268.034769336,31.0236044571,82.7047603237,0.0,37.1018798503,116.476155989,68.0415772504,49.511998186,9.90576805939,8.62381100503
 08/11  11:00:00,271.267063154,31.3773822902,85.5831806564,0.0,37.1018798503,116.476155989,50.6508462989,40.7250782395,9.90576805939,0.02
 08/11  12:00:00,263.96231368,31.8149236303,89.8825778772,0.0,37.1018798503,104.434947198,41.2473293714,31.321561312,9.90576805939,0.02
 08/11  13:00:00,280.295538685,32.3192489332,93.6696973394,0.0,37.1018798503,116.476155989,37.4878821586,18.9571480356,9.90576805939,8.62496606359
 08/11  14:00:00,283.88921832,32.8064146209,96.7764944639,0.0,37.1018798503,116.476155989,21.6712244906,11.7454564312,9.90576805939,0.02
 08/11  15:00:00,288.287073349,33.3574387151,100.623470137,0.0,37.1018798503,116.476155989,16.9843878587,7.05861979934,9.90576805939,0.02
 08/11  16:00:00,290.359769184,33.8327935917,102.221271231,0.0,37.1018798503,116.476155989,24.3214522162,5.7961863786,9.90576805939,8.61949777818
 08/11  17:00:00,289.449170995,33.9677327395,101.176808268,0.0,37.1018798503,116.476155989,17.3993108343,7.47354277492,9.90576805939,0.02
 08/11  18:00:00,175.17069318,28.4409374345,73.6907949599,0.0,24.7345865669,47.5788473902,24.105125613,19.1322415833,4.9528840297,0.02
 08/11  19:00:00,175.246129454,28.2694067792,71.5885927725,0.0,24.7345865669,47.5788473902,27.3497710056,22.3768869759,4.9528840297,0.02
 08/11  20:00:00,166.883854066,28.6992423644,72.3075831059,0.0,12.3672932834,38.6892022431,36.7437249754,33.7519945575,2.97173041782,0.02
 08/11  21:00:00,121.789256823,19.4180781177,48.3584852088,0.0,12.3672932834,27.0668015668,32.2754271674,29.2836967496,2.97173041782,0.02
 08/11  22:00:00,113.081701957,23.0111357188,55.2844349699,0.0,4.12243109448,15.9888894789,44.8520598651,41.8603294473,2.97173041782,0.02
 08/11  23:00:00,95.2416737878,17.6506051194,42.9498784945,0.0,4.12243109448,15.9888894789,36.3704064397,33.3786760219,2.97173041782,0.02
 08/11  24:00:00,108.151036624,22.4300196739,50.9348856409,0.0,4.12243109448,15.9888894789,48.2814221794,45.2896917616,2.97173041782,0.02
 08/12  01:00:00,91.100045249,17.0404332723,39.4184217515,0.0,4.12243109448,15.9888894789,38.3828326012,35.3911021834,2.97173041782,0.02
 08/12  02:00:00,105.932263874,21.6334505815,49.5368387777,0.0,4.12243109448,15.9888894789,48.4790456627,45.4873152448,2.97173041782,0.02
 08/12  03:00:00,85.2152973622,15.272960274,35.349460506,0.0,4.12243109448,15.9888894789,36.9018179899,33.9100875721,2.97173041782,0.02
 08/12  04:00:00,122.900581303,27.6016875587,60.3049809596,0.0,4.12243109448,16.0517297156,72.270971979,69.2792415612,2.97173041782,0.02
 08/12  05:00:00,120.821890252,27.1658505251,58.6621269049,0.0,4.12243109448,16.0517297156,72.5249272008,69.533196783,2.97173041782,0.02
 08/12  06:00:00,156.17777598,29.1271171765,77.8993377557,0.0,4.12243109448,39.6058045677,54.5801108874,51.5883804695,2.97173041782,0.02
 08/12  07:00:00,190.339892384,29.1346576926,79.2155732357,3.54447405414,12.3672932834,65.3531420225,96.7612812372,91.7883972075,4.9528840297,0.02
 08/12  08:00:00,192.290478482,29.135149395,80.5160649467,1.30329625531,12.3672932834,68.2430321324,96.3895072847,82.8295294523,4.9528840297,8.60709380272
 08/12  09:00:00,224.135993688,29.203137968,84.3007637577,0.279314531796,16.4897243779,93.1370602926,68.0472806982,60.1026662506,7.92461444751,0.02
 08/12  10:00:00,227.054919898,29.3143420842,87.2516065234,0.136111904109,16.4897243779,93.1370602926,55.2002267091,47.2556122616,7.92461444751,0.02
 08/12  11:00:00,228.559950461,29.4847173085,88.6980234509,0.024343503015,16.4897243779,93.1370602926,48.4490006093,40.5043861618,7.92461444751,0.02
 08/12  12:00:00,222.126044111,29.6845303821,91.2402338796,0.0,16.4897243779,83.9857416113,41.5144110383,33.5697965908,7.92461444751,0.02
 08/12  13:00:00,224.747859586,29.8664997373,93.6800725455,0.0,16.4897243779,83.9857416113,36.2166210154,28.2720065679,7.92461444751,0.02
 08/12  14:00:00,226.078035059,30.0234063625,94.8533806206,0.0,16.4897243779,83.9857416113,32.923701312,24.9790868645,7.92461444751,0.02
 08/12  15:00:00,203.070895005,29.1271171765,90.1994212908,0.0,12.3672932834,70.6512738906,12.744979103,7.77209507329,4.9528840297,0.02
 08/12  16:00:00,201.78106719,29.1271171765,88.9096024124,0.0,12.3672932834,70.6512738906,22.2230629093,8.66217859267,4.9528840297,8.60800028694
 08/12  17:00:00,187.304015834,29.1271171765,86.9560243744,0.0,12.3672932834,58.1284167478,17.8662945452,12.8934105155,4.9528840297,0.02
 08/12  18:00:00,138.164207398,28.4297779227,71.70101001,0.0,12.3672932834,24.9413748627,33.7797953444,28.8069113147,4.9528840297,0.02
 08/12  19:00:00,137.341579641,28.2554447203,68.703548799,0.0,12.3672932834,24.9413748627,36.4397000414,31.4668160117,4.9528840297,0.02
 08/12  20:00:00,130.961154307,28.473361626,67.4938805664,0.0,4.12243109448,16.0517297156,45.0585561608,42.066825743,2.97173041782,0.02
 08/12  21:00:00,87.5173755734,15.5562543458,37.3682452797,0.0,4.12243109448,15.9888894789,33.3017944561,30.3100640383,2.97173041782,0.02
 08/12  22:00:00,106.206890113,21.6334505815,49.8114656141,0.0,4.12243109448,15.9888894789,47.3501482991,44.3584178813,2.97173041782,0.02
 08/12  23:00:00,86.955623951,15.4472950874,36.9154529022,0.0,4.12243109448,15.9888894789,35.3098068387,32.3180764209,2.97173041782,0.02
 08/12  24:00:00,105.603957653,21.6334505815,49.2085331319,0.0,4.12243109448,15.9888894789,53.7243270686,50.7325966508,2.97173041782,0.02
 08/13  01:00:00,78.3808665029,14.1277215546,31.7456413522,0.0,2.06121554724,15.9888894789,38.4783942556,35.4866638378,2.97173041782,0.02
 08/13  02:00:00,98.4226121855,20.4591560599,45.286854544,0.0,2.06121554724,15.9888894789,60.599994603,57.6082641852,2.97173041782,0.02
 08/13  03:00:00,79.7724795484,14.3456400714,32.9193358369,0.0,2.06121554724,15.9888894789,43.8639496898,40.872219272,2.97173041782,0.02
 08/13  04:00:00,91.9820325477,19.4422029814,39.8632279342,0.0,2.06121554724,15.9888894789,65.1487285295,62.1569981117,2.97173041782,0.02
 08/13  05:00:00,78.4418648635,13.6798220891,32.2786959297,0.0,2.06121554724,15.9888894789,43.4336404847,40.4419100669,2.97173041782,0.02
 08/13  06:00:00,94.7774228192,22.7471680293,48.677849205,0.0,2.06121554724,15.9888894789,77.6097788099,74.6180483921,2.97173041782,0.02
 08/13  07:00:00,75.5319410543,18.1105670167,38.8880860112,0.0,2.06121554724,15.9888894789,60.2453409404,57.2536105225,2.97173041782,0.02
 08/13  08:00:00,126.94760702,23.7495932067,56.7353884854,0.0,4.12243109448,41.7362269337,64.7856312846,59.8127472549,4.9528840297,0.02
 08/13  09:00:00,115.985648913,19.7449558929,49.8988519129,0.0,4.12243109448,41.7362269337,44.7312016249,39.7583175952,4.9528840297,0.02
 08/13  10:00:00,127.98439388,23.8367606135,57.6850078552,0.0,4.12243109448,41.7362269337,54.486025037,49.5131410073,4.9528840297,0.02
 08/13  11:00:00,117.170403004,19.8539151514,50.974646656,0.0,4.12243109448,41.7362269337,42.6817719056,37.7088878759,4.9528840297,0.02
 08/13  12:00:00,128.384076649,23.8367606135,58.0846905301,0.0,4.12243109448,41.7362269337,51.1547289949,46.1818449652,4.9528840297,0.02
 08/13  13:00:00,116.972724944,19.8539151514,50.7769684982,0.0,4.12243109448,41.7362269337,42.4376583827,37.464774353,4.9528840297,0.02
 08/13  14:00:00,129.051340951,23.8375100629,58.7512052813,0.0,4.12243109448,41.7362269337,50.8721635723,45.8992795426,4.9528840297,0.02
 08/13  15:00:00,117.564035278,19.8548232489,51.3673706298,0.0,4.12243109448,41.7362269337,40.7218172296,35.7489332,4.9528840297,0.02
 08/13  16:00:00,112.074296753,23.8387101176,58.6306532272,0.0,4.12243109448,24.8785346261,52.9166085883,47.9437245586,4.9528840297,0.02
 08/13  17:00:00,88.9401570878,19.8539151514,50.5529534264,0.0,2.06121554724,15.9888894789,45.9539701148,42.9622396969,2.97173041782,0.02
 08/13  18:00:00,96.4188066251,22.8440648559,54.944825803,0.0,2.06121554724,15.9888894789,66.714873752,55.1421969138,2.97173041782,8.60094642038
 08/13  19:00:00,81.17915714,17.6506051194,42.6944105522,0.0,2.06121554724,15.9888894789,51.0179012336,48.0261708158,2.97173041782,0.02
 08/13  20:00:00,104.756533909,21.9821202084,50.0736547059,0.0,2.06121554724,15.9888894789,74.5386603438,71.546929926,2.97173041782,0.02
 08/13  21:00:00,84.6604793042,16.1131130697,35.9915484113,0.0,2.06121554724,15.9888894789,57.0925988103,54.1008683925,2.97173041782,0.02
 08/13  22:00:00,102.096878775,21.6334505815,47.762669308,0.0,2.06121554724,15.9888894789,78.6788769409,75.6871465231,2.97173041782,0.02
 08/13  23:00:00,83.1045524811,15.4472950874,35.1255965169,0.0,2.06121554724,15.9888894789,55.0749335955,52.0832031777,2.97173041782,0.02
 08/13  24:00:00,91.5583911739,19.4422029814,39.439586239,0.0,2.06121554724,15.9888894789,74.8739425051,71.8822120873,2.97173041782,0.02
 08/14  01:00:00,84.8648082789,15.4472950874,34.8246368271,0.0,4.12243109448,15.9888894789,56.5236807576,53.5319503397,2.97173041782,0.02
 08/14  02:00:00,102.463675297,21.459115768,46.2425852222,0.0,4.12243109448,15.9888894789,85.4271930448,82.435462627,2.97173041782,0.02
 08/14  03:00:00,70.7320096176,12.3723109881,23.8151360103,0.0,4.12243109448,15.9888894789,55.0295093105,52.0377788927,2.97173041782,0.02
 08/14  04:00:00,140.417401456,28.1682757025,60.1207059384,0.0,12.3672932834,24.9413748627,110.320946007,105.348061977,4.9528840297,0.02
 08/14  05:00:00,149.348353483,28.738110498,63.1259506744,5.35587250276,12.3672932834,24.9413748627,168.554928373,163.582044344,4.9528840297,0.02
 08/14  06:00:00,201.537214307,29.2017392437,69.7536599353,1.70458098527,24.7345865669,70.7195625826,133.528727277,123.602959218,9.90576805939,0.02
 08/14  07:00:00,233.693168349,29.4386577322,73.8803916373,0.153010707297,37.1018798503,92.3937384068,104.832419125,94.9066510652,9.90576805939,0.02
 08/14  08:00:00,250.078754226,29.8541004838,77.9365677543,0.0238546988611,37.1018798503,104.434947198,85.7342273296,75.8084592703,9.90576805939,0.02
 08/14  09:00:00,268.444645126,30.3568414323,83.7819630086,0.0,37.1018798503,116.476155989,77.8554696825,59.3306532333,9.90576805939,8.61904838975
 08/14  10:00:00,272.183331286,30.8083324404,87.0686907011,0.0,37.1018798503,116.476155989,59.0834094254,49.157641366,9.90576805939,0.02
 08/14  11:00:00,274.670696067,31.1738988949,89.1902498381,0.0,37.1018798503,116.476155989,56.3904578372,46.4646897778,9.90576805939,0.02
 08/14  12:00:00,264.330973835,31.5946246109,90.4714879141,0.0,37.1018798503,104.434947198,60.7313543484,42.2039779128,9.90576805939,8.62160837624
 08/14  13:00:00,278.989125351,32.021196281,92.6614363368,0.0,37.1018798503,116.476155989,45.5063061382,35.5805380788,9.90576805939,0.02
 08/14  14:00:00,281.701674176,32.4268255606,94.968481006,0.0,37.1018798503,116.476155989,37.9682315258,28.0424634664,9.90576805939,0.02
 08/14  15:00:00,281.439473712,32.8048965448,94.3283756048,0.0,37.1018798503,116.476155989,51.0935996176,32.5651573942,9.90576805939,8.62267416405
 08/14  16:00:00,281.597429377,33.1047979377,94.1870102076,0.0,37.1018798503,116.476155989,48.1259521317,38.2001840723,9.90576805939,0.02
 08/14  17:00:00,280.580926871,33.1268376937,93.1494541817,0.0,37.1018798503,116.476155989,46.6834562679,36.7576882085,9.90576805939,0.02
 08/14  18:00:00,170.947950975,28.4397078108,69.4692659602,0.0,24.7345865669,47.5788473902,47.7614477102,42.7885636805,4.9528840297,0.02
 08/14  19:00:00,170.086684755,28.2623903638,66.4361461147,0.0,24.7345865669,47.5788473902,58.2371116699,53.2642276402,4.9528840297,0.02
 08/14  20:00:00,161.683785647,28.6933620141,67.1133758018,0.0,12.3672932834,38.6892022431,76.50177295,73.5100425322,2.97173041782,0.02
 08/14  21:00:00,116.205198444,18.4253823601,43.7912685482,0.0,12.3672932834,27.0668015668,58.3513507548,46.7753030115,2.97173041782,8.60431732542
 08/14  22:00:00,109.627367665,22.6915218941,52.1497134902,0.0,4.12243109448,15.9888894789,52.5797111809,49.5879807631,2.97173041782,0.02
 08/14  23:00:00,89.7808555938,16.5925338068,38.5712875893,0.0,4.12243109448,15.9888894789,45.8395431341,42.8478127163,2.97173041782,0.02
 08/14  24:00:00,104.018538583,21.7206179882,47.5359453895,0.0,4.12243109448,15.9888894789,77.6554372137,74.6637067959,2.97173041782,0.02
 08/15  01:00:00,83.0500048057,15.2293765706,33.2277510815,0.0,4.12243109448,15.9888894789,57.4035161602,54.4117857424,2.97173041782,0.02
 08/15  02:00:00,99.5015144769,20.979695031,43.759844411,0.0,4.12243109448,15.9888894789,78.0548569575,75.0631265397,2.97173041782,0.02
 08/15  03:00:00,79.4763819313,14.5756210201,30.3078839157,0.0,4.12243109448,15.9888894789,53.4256967458,50.433966328,2.97173041782,0.02
 08/15  04:00:00,143.900741816,28.3644023676,63.4079190145,0.0,12.3672932834,24.9413748627,88.7931501109,83.8202660812,4.9528840297,0.02
 08/15  05:00:00,145.820711896,28.4505392073,62.7708222393,2.47093007177,12.3672932834,24.9413748627,144.996294124,140.023410094,4.9528840297,0.02
 08/15  06:00:00,206.717104047,29.6041938046,75.4389488064,0.796726770147,24.7345865669,70.7195625826,106.341597804,96.4158297442,9.90576805939,0.02
 08/15  07:00:00,241.267863325,30.0266240839,81.0094537861,0.0106733588959,37.1018798503,92.3937384068,74.6626926927,64.7369246333,9.90576805939,0.02
 08/15  08:00:00,257.702855984,30.3263925451,85.1122432006,0.0,37.1018798503,104.434947198,56.9245675959,46.9987995365,9.90576805939,0.02
 08/15  09:00:00,272.958450257,30.7366560099,87.9159534195,0.0,37.1018798503,116.476155989,43.1413478515,33.2155797921,9.90576805939,0.02
 08/15  10:00:00,274.902627566,31.0700175639,89.5262783443,0.0,37.1018798503,116.476155989,47.1071503502,28.5774757504,9.90576805939,8.62390654037
 08/15  11:00:00,277.222508393,31.3876439682,91.5283394521,0.0,37.1018798503,116.476155989,33.2109800224,23.285211963,9.90576805939,0.02
 08/15  12:00:00,266.555079527,31.6372629191,92.6529474195,0.0,37.1018798503,104.434947198,29.522081198,19.5963131386,9.90576805939,0.02
 08/15  13:00:00,279.229329834,31.9525255428,92.9702979336,0.0,37.1018798503,116.476155989,35.9789004665,17.448019517,9.90576805939,8.6251128901
 08/15  14:00:00,280.40713268,32.2755191032,93.8252675675,0.0,37.1018798503,116.476155989,25.341770014,15.4160019546,9.90576805939,0.02
 08/15  15:00:00,281.207519338,32.5747136811,94.3265840666,0.0,37.1018798503,116.476155989,31.7025537375,13.1743346934,9.90576805939,8.62245098476
 08/15  16:00:00,284.355540123,32.8366049952,97.2133081561,0.0,37.1018798503,116.476155989,18.6895171877,8.76374912828,9.90576805939,0.02
 08/15  17:00:00,283.793000903,32.9091509124,96.5792256812,0.0,37.1018798503,116.476155989,16.896781676,6.97101361664,9.90576805939,0.02
 08/15  18:00:00,171.067466032,28.435367964,69.5931258782,0.0,24.7345865669,47.5788473902,28.1229701539,23.1500861242,4.9528840297,0.02
 08/15  19:00:00,170.824876612,28.259143083,67.1775903476,0.0,24.7345865669,47.5788473902,35.5883686774,30.6154846477,4.9528840297,0.02
 08/15  20:00:00,162.493726344,28.5833206221,68.0333630474,0.0,12.3672932834,38.6892022431,42.776354652,39.7846242341,2.97173041782,0.02
 08/15  21:00:00,116.009421035,18.3164231017,43.7044532854,0.0,12.3672932834,27.0668015668,33.9068832353,30.9151528175,2.97173041782,0.02
 08/15  22:00:00,109.788779891,22.6915218941,52.3111259237,0.0,4.12243109448,15.9888894789,48.8248580457,45.8331276279,2.97173041782,0.02
 08/15  23:00:00,92.9107971774,17.3891028992,40.8805032977,0.0,4.12243109448,15.9888894789,39.5065113201,36.5147809023,2.97173041782,0.02
 08/15  24:00:00,105.328245678,21.6334505815,48.9328198318,0.0,4.12243109448,15.9888894789,53.395393649,50.4036632312,2.97173041782,0.02
 08/16  01:00:00,84.0125910095,15.0986254605,34.3210882401,0.0,4.12243109448,15.9888894789,48.0515853167,36.4781318444,2.97173041782,8.60172305442
 08/16  02:00:00,100.905486575,20.979695031,45.1638163696,0.0,4.12243109448,15.9888894789,61.1744231958,58.182692778,2.97173041782,0.02
 08/16  03:00:00,83.0392474694,15.0114580538,33.4349123044,0.0,4.12243109448,15.9888894789,42.5465471071,39.5548166893,2.97173041782,0.02
 08/16  04:00:00,143.39216638,28.1682757025,63.0954701505,0.0,12.3672932834,24.9413748627,71.8103983928,66.8375143632,4.9528840297,0.02
 08/16  05:00:00,149.536789866,28.9286523105,65.5327720352,2.9469450713,12.3672932834,24.9413748627,130.68599539,125.71311136,4.9528840297,0.02
 08/16  06:00:00,206.354863663,29.4675228967,75.1832949041,0.826811144123,24.7345865669,70.7195625826,99.9586608585,90.0328927991,9.90576805939,0.02
 08/16  07:00:00,241.037699938,30.095964881,80.7087817993,0.0118423887476,37.1018798503,92.3937384068,70.9230515748,60.9972835154,9.90576805939,0.02
 08/16  08:00:00,260.645386837,30.5997158265,87.7814649496,0.0,37.1018798503,104.434947198,43.4379909927,33.5122229333,9.90576805939,0.02
 08/16  09:00:00,277.384584993,31.077010458,92.0017527721,0.0,37.1018798503,116.476155989,27.8538769032,17.9281088438,9.90576805939,0.02
 08/16  10:00:00,280.697111105,31.4489888341,94.9417491874,0.0,37.1018798503,116.476155989,32.0964076656,13.5667225277,9.90576805939,8.62391707854
 08/16  11:00:00,286.058515005,31.9779921621,99.7740179284,0.0,37.1018798503,116.476155989,18.1628979853,8.23712992593,9.90576805939,0.02
 08/16  12:00:00,277.878961897,32.5863763616,103.027736872,0.0,37.1018798503,104.434947198,15.4812844501,5.55551639071,9.90576805939,0.02
 08/16  13:00:00,287.499828372,32.6435834652,100.549696879,0.0,37.1018798503,116.476155989,25.8343433511,7.30368247712,9.90576805939,8.62489281457
 08/16  14:00:00,277.805244417,32.3710295468,91.1278888951,0.0,37.1018798503,116.476155989,27.6429683213,17.7172002619,9.90576805939,0.02
 08/16  15:00:00,275.494432896,32.1193780493,89.0688518345,0.0,37.1018798503,116.476155989,34.2511600887,24.3253920293,9.90576805939,0.02
 08/16  16:00:00,277.452874386,31.9470445955,91.2001614916,0.0,37.1018798503,116.476155989,32.6241915549,14.0988854949,9.90576805939,8.61953800061
 08/16  17:00:00,276.914306554,31.7756178932,90.8340728232,0.0,37.1018798503,116.476155989,23.9874587199,14.0616906605,9.90576805939,0.02
 08/16  18:00:00,168.604959593,28.2554431092,67.3105491048,0.0,24.7345865669,47.5788473902,26.2047420336,21.2318580039,4.9528840297,0.02
 08/16  19:00:00,173.507697796,28.6912801429,69.4282794484,0.0,24.7345865669,47.5788473902,32.5910082939,27.6181242642,4.9528840297,0.02
 08/16  20:00:00,157.010162294,27.8196060756,63.313518614,0.0,12.3672932834,38.6892022431,42.3385753739,39.3468449561,2.97173041782,0.02
 08/16  21:00:00,118.077921276,18.643300877,45.4460785974,0.0,12.3672932834,27.0668015668,35.4628175172,32.4710870994,2.97173041782,0.02
 08/16  22:00:00,107.501664784,22.3428522672,50.3726807292,0.0,4.12243109448,15.9888894789,49.7896890426,46.7979586247,2.97173041782,0.02
 08/16  23:00:00,92.3003394877,17.2147680857,40.4443807073,0.0,4.12243109448,15.9888894789,36.8450781803,33.8533477625,2.97173041782,0.02
 08/16  24:00:00,107.256089416,22.3428522672,50.1271053178,0.0,4.12243109448,15.9888894789,54.2130932366,51.2213628187,2.97173041782,0.02
 08/17  01:00:00,87.4241397936,16.1131130697,36.6939928196,0.0,4.12243109448,15.9888894789,44.8242236502,41.8324932323,2.97173041782,0.02
 08/17  02:00:00,100.904962893,20.979695031,45.163292815,0.0,4.12243109448,15.9888894789,60.291492469,57.2997620512,2.97173041782,0.02
 08/17  03:00:00,80.3650736171,14.5756210201,31.1965754818,0.0,4.12243109448,15.9888894789,42.8261317289,39.8344013111,2.97173041782,0.02
 08/17  04:00:00,144.286392374,28.2772349609,63.8807367626,0.0,12.3672932834,24.9413748627,79.3058542621,65.7512436164,4.9528840297,8.60172661593
 08/17  05:00:00,146.68060356,28.5049852026,63.9007474996,2.14645026661,12.3672932834,24.9413748627,125.549982863,120.577098833,4.9528840297,0.02
 08/17  06:00:00,210.010031293,29.7496624055,78.3829472995,1.00018675249,24.7345865669,70.7195625826,89.3510967796,79.4253287203,9.90576805939,0.02
 08/17  07:00:00,242.627627836,30.1807547152,82.0469003987,0.178862389925,37.1018798503,92.3937384068,65.6538815501,55.7281134907,9.90576805939,0.02
 08/17  08:00:00,258.23336938,30.6054632316,85.3626160816,0.0010976127258,37.1018798503,104.434947198,49.1762202725,39.2504522131,9.90576805939,0.02
 08/17  09:00:00,277.736761178,31.1838391109,92.2471191392,0.0,37.1018798503,116.476155989,31.0821593673,21.1563913079,9.90576805939,0.02
 08/17  10:00:00,284.557441884,31.7807982263,98.4702385537,0.0,37.1018798503,116.476155989,28.4762541487,9.94660460612,9.90576805939,8.62388148316
 08/17  11:00:00,287.613144581,32.2883586184,101.0182917,0.0,37.1018798503,116.476155989,18.0880940224,8.16232596305,9.90576805939,0.02
 08/17  12:00:00,281.956938964,32.9110819595,106.781028519,0.0,37.1018798503,104.434947198,17.1805567432,7.25478868382,9.90576805939,0.02
 08/17  13:00:00,300.520905291,33.5524044854,112.661916903,0.0,37.1018798503,116.476155989,21.6232766507,3.09250503644,9.90576805939,8.62500355489
 08/17  14:00:00,303.74039533,34.0699784417,115.364105125,0.0,37.1018798503,116.476155989,11.5110130584,1.58524499904,9.90576805939,0.02
 08/17  15:00:00,305.955539349,34.5777021933,117.071655169,0.0,37.1018798503,116.476155989,10.2807995068,0.355031447438,9.90576805939,0.02
 08/17  16:00:00,306.05904715,34.8945029851,116.85884165,0.0,37.1018798503,116.476155989,18.8970246426,0.371702169535,9.90576805939,8.61955441368
 08/17  17:00:00,306.208690306,34.8780429352,117.026031523,0.0,37.1018798503,116.476155989,10.3216366688,0.395868609361,9.90576805939,0.02
 08/17  18:00:00,182.231780891,28.5420314463,80.7292959191,0.0,24.7345865669,47.5788473902,6.68377391106,1.71088988137,4.9528840297,0.02
 08/17  19:00:00,179.781728507,28.2837596643,76.109835308,0.0,24.7345865669,47.5788473902,12.4269313266,7.45404729695,4.9528840297,0.02
 08/17  20:00:00,171.667705821,28.7100571282,77.0806160132,0.0,12.3672932834,38.6892022431,21.2378105918,18.246080174,2.97173041782,0.02
 08/17  21:00:00,128.208843862,20.3018146168,53.8701765333,0.0,12.3672932834,27.0668015668,22.2954903357,19.3037599179,2.97173041782,0.02
 08/17  22:00:00,106.33748485,19.6359966345,52.0119841175,0.0,4.12243109448,15.9888894789,24.0477270594,21.0559966415,2.97173041782,0.02
 08/17  23:00:00,116.581411538,23.6188420966,58.1522810631,0.0,4.12243109448,15.9888894789,34.3303303428,31.338599925,2.97173041782,0.02
 08/17  24:00:00,98.5076883474,18.2074638433,45.6348772158,0.0,4.12243109448,15.9888894789,28.3013398028,25.309609385,2.97173041782,0.02
 08/18  01:00:00,111.452837363,22.0692876152,54.6215750111,0.0,4.12243109448,15.9888894789,38.5195417501,35.5278113323,2.97173041782,0.02
 08/18  02:00:00,98.2363191082,18.3164231017,45.2545486489,0.0,4.12243109448,15.9888894789,36.3439992684,33.3522688505,2.97173041782,0.02
 08/18  03:00:00,105.396237354,21.4155320647,49.2187304907,0.0,4.12243109448,15.9888894789,48.1264089354,45.1346785176,2.97173041782,0.02
 08/18  04:00:00,144.558792303,28.1246919991,64.3056799313,0.0,12.3672932834,24.9413748627,60.4758538283,55.5029697986,4.9528840297,0.02
 08/18  05:00:00,147.581515119,28.6178701626,65.3987325539,1.4364919917,12.3672932834,24.9413748627,115.415948396,110.443064366,4.9528840297,0.02
 08/18  06:00:00,212.890728755,29.9958772848,81.687372515,0.330244167192,24.7345865669,70.7195625826,76.5010137798,66.5752457204,9.90576805939,0.02
 08/18  07:00:00,248.410111208,30.5537751338,87.6352180898,0.0,37.1018798503,92.3937384068,53.0301975118,34.5181213696,9.90576805939,8.60630808281
 08/18  08:00:00,265.934566822,31.1320244209,92.5383561622,0.0,37.1018798503,104.434947198,30.5901334333,20.6643653739,9.90576805939,0.02
 08/18  09:00:00,283.321977466,31.7336941756,97.282498561,0.0,37.1018798503,116.476155989,24.0575235927,14.1317555333,9.90576805939,0.02
 08/18  10:00:00,288.128697284,32.3196697549,101.502626479,0.0,37.1018798503,116.476155989,18.1782637502,8.25249569081,9.90576805939,0.02
 08/18  11:00:00,290.839807536,32.8654554276,103.66783279,0.0,37.1018798503,116.476155989,24.8497761678,6.31896539548,9.90576805939,8.62504271295
 08/18  12:00:00,286.026231643,33.5240416236,110.237380921,0.0,37.1018798503,104.434947198,13.1344835876,3.20871552818,9.90576805939,0.02
 08/18  13:00:00,304.161532937,34.135876866,115.719061186,0.0,37.1018798503,116.476155989,18.5358851042,0.00509411099141,9.90576805939,8.62502293387
 08/18  14:00:00,306.270941684,34.6859681328,117.278651463,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/18  15:00:00,308.063642722,35.2497362965,118.507744754,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/18  16:00:00,308.142143211,35.577890107,118.258551154,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/18  17:00:00,308.085606878,35.4921772097,118.288784219,0.0,37.1018798503,116.476155989,18.5190390276,0.0,9.90576805939,8.61327096824
 08/18  18:00:00,182.232759613,28.5495029423,80.7771576824,0.0,24.7345865669,47.5788473902,5.29689307696,0.324009047268,4.9528840297,0.02
 08/18  19:00:00,180.411280356,28.2918286805,76.7313218022,0.0,24.7345865669,47.5788473902,12.2103227618,7.23743873213,4.9528840297,0.02
 08/18  20:00:00,172.128091127,28.7190504854,77.5320124271,0.0,12.3672932834,38.6892022431,23.678748663,20.6870182451,2.97173041782,0.02
 08/18  21:00:00,128.163240523,20.3018146168,53.824575836,0.0,12.3672932834,27.0668015668,25.9217204341,22.9299900163,2.97173041782,0.02
 08/18  22:00:00,107.410105557,19.7449558929,52.975645834,0.0,4.12243109448,15.9888894789,26.5590419987,23.5673115809,2.97173041782,0.02
 08/18  23:00:00,117.049220076,23.6188420966,58.6200898699,0.0,4.12243109448,15.9888894789,36.0351871704,33.0434567526,2.97173041782,0.02
 08/18  24:00:00,99.3255472405,18.3164231017,46.34377712,0.0,4.12243109448,15.9888894789,30.6341627123,27.6424322945,2.97173041782,0.02
 08/19  01:00:00,111.384122871,22.0692876152,54.5528607876,0.0,4.12243109448,15.9888894789,40.6846427082,37.6929122904,2.97173041782,0.02
 08/19  02:00:00,95.6797051627,17.9241697714,43.0901883028,0.0,4.12243109448,15.9888894789,37.196236937,34.2045065192,2.97173041782,0.02
 08/19  03:00:00,106.719618079,21.3428925591,50.6147509908,0.0,4.12243109448,15.9888894789,47.5740727567,44.5823423389,2.97173041782,0.02
 08/19  04:00:00,126.315912867,27.5581038554,63.7638962452,0.0,4.12243109448,16.0517297156,69.0560663888,66.064335971,2.97173041782,0.02
 08/19  05:00:00,125.925012593,27.8196060756,63.1114937141,0.0,4.12243109448,16.0517297156,83.4368694882,80.4451390704,2.97173041782,0.02
 08/19  06:00:00,151.394946424,29.1271171765,73.1165082182,0.0,4.12243109448,39.6058045677,77.5552357876,74.5635053698,2.97173041782,0.02
 08/19  07:00:00,180.669128398,29.1507237585,71.959613599,1.11360365785,12.3672932834,65.3531420225,133.679503341,128.706619311,4.9528840297,0.02
 08/19  08:00:00,182.600029104,29.1458591195,71.630727923,0.487473074993,12.3672932834,68.2430321324,134.851544368,129.878660338,4.9528840297,0.02
 08/19  09:00:00,210.109562853,29.2017610061,70.2606154161,0.294398081193,16.4897243779,93.1370602926,135.697985915,119.165637221,7.92461444751,8.60773424629
 08/19  10:00:00,210.796517003,29.2536741324,70.9737995304,0.216181939527,16.4897243779,93.1370602926,122.345472897,114.400858449,7.92461444751,0.02
 08/19  11:00:00,211.133730826,29.3305316039,71.3089869541,0.141346050605,16.4897243779,93.1370602926,119.444967376,111.500352929,7.92461444751,0.02
 08/19  12:00:00,201.363301332,29.4368954248,70.6401044349,0.085021923976,16.4897243779,83.9857416113,117.194630668,109.250016221,7.92461444751,0.02
 08/19  13:00:00,202.101687523,29.546554155,71.3241239682,0.0297224659915,16.4897243779,83.9857416113,115.469426024,107.524811576,7.92461444751,0.02
 08/19  14:00:00,200.717744779,29.6568965669,69.8596005146,0.0,16.4897243779,83.9857416113,114.014642335,106.070027888,7.92461444751,0.02
 08/19  15:00:00,175.082784722,29.1271171765,62.2113113978,0.0,12.3672932834,70.6512738906,55.4000606368,50.4271766071,4.9528840297,0.02
 08/19  16:00:00,174.083633672,29.1271171765,61.2121607107,0.0,12.3672932834,70.6512738906,62.2127527414,48.6522559549,4.9528840297,8.60761275682
 08/19  17:00:00,162.007982895,29.1271171765,61.6599887586,0.0,12.3672932834,58.1284167478,57.2885981994,52.3157141697,4.9528840297,0.02
 08/19  18:00:00,121.304472455,28.342610516,54.9284422826,0.0,12.3672932834,24.9413748627,80.6775893027,75.704705273,4.9528840297,0.02
 08/19  19:00:00,123.424668059,28.1464838508,52.5464312392,0.0,12.3672932834,24.9413748627,89.0622804662,84.0893964365,4.9528840297,0.02
 08/19  20:00:00,114.202368921,27.8196060756,51.3888505609,0.0,4.12243109448,16.0517297156,99.2377685313,96.2460381134,2.97173041782,0.02
 08/19  21:00:00,78.6465752897,14.4763911815,29.601464852,0.0,4.12243109448,15.9888894789,58.3808432642,55.3891128464,2.97173041782,0.02
 08/19  22:00:00,97.23646893,21.3719483613,41.1025464995,0.0,4.12243109448,15.9888894789,93.923868675,90.9321382572,2.97173041782,0.02
 08/19  23:00:00,74.112097819,13.7790519277,25.7643266392,0.0,4.12243109448,15.9888894789,59.9408639352,56.9491335174,2.97173041782,0.02
 08/19  24:00:00,89.2461540549,19.878040015,34.6302968177,0.0,4.12243109448,15.9888894789,89.3991301177,86.4073996999,2.97173041782,0.02
 08/20  01:00:00,67.1121511779,12.8081480218,21.8206562726,0.0,2.06121554724,15.9888894789,58.2244155488,55.232685131,2.97173041782,0.02
 08/20  02:00:00,83.774828963,19.4301405495,31.6922435517,0.0,2.06121554724,15.9888894789,81.8537909559,78.8620605381,2.97173041782,0.02
 08/20  03:00:00,58.5924528225,10.6048379898,15.5525816235,0.0,2.06121554724,15.9888894789,46.5166579095,43.5249274917,2.97173041782,0.02
 08/20  04:00:00,79.4414693853,18.5584664822,28.2305580039,0.0,2.06121554724,15.9888894789,80.0648681599,77.0731377421,2.97173041782,0.02
 08/20  05:00:00,56.8370743781,9.72110149068,14.7050964861,0.0,2.06121554724,15.9888894789,43.4770906387,40.4853602208,2.97173041782,0.02
 08/20  06:00:00,87.1508681532,23.2265887663,40.5718736946,0.0,2.06121554724,15.9888894789,96.6491266296,93.6573962118,2.97173041782,0.02
 08/20  07:00:00,65.046921817,17.6747299831,28.8389037056,0.0,2.06121554724,15.9888894789,78.019575103,75.0278446852,2.97173041782,0.02
 08/20  08:00:00,114.048061967,23.5316746899,44.0537618526,0.0,4.12243109448,41.7362269337,92.835581309,87.8626972793,4.9528840297,0.02
 08/20  09:00:00,104.372042476,19.4180781177,38.6121231584,0.0,4.12243109448,41.7362269337,72.5967717685,67.6238877388,4.9528840297,0.02
 08/20  10:00:00,117.184873448,23.8367606135,46.7068693527,0.0,4.12243109448,41.7362269337,87.8100507572,82.8371667275,4.9528840297,0.02
 08/20  11:00:00,101.133257109,18.7207388638,35.9360368863,0.0,4.12243109448,41.7362269337,70.5045808988,65.5316968691,4.9528840297,0.02
 08/20  12:00:00,120.922509759,24.0110954269,50.2357476423,0.0,4.12243109448,41.7362269337,86.2136699352,81.2407859055,4.9528840297,0.02
 08/20  13:00:00,105.598270293,19.1565758975,40.024010783,0.0,4.12243109448,41.7362269337,69.5899292816,64.6170452519,4.9528840297,0.02
 08/20  14:00:00,121.556041745,24.2725976471,50.6879748342,0.0,4.12243109448,41.7362269337,85.7416303498,80.7687463201,4.9528840297,0.02
 08/20  15:00:00,107.168088205,19.4180781177,41.3847670928,0.0,4.12243109448,41.7362269337,68.9745420967,64.001658067,4.9528840297,0.02
 08/20  16:00:00,105.914025615,24.2725976471,52.0262330518,0.0,4.12243109448,24.8785346261,84.5342991385,79.5614151088,4.9528840297,0.02
 08/20  17:00:00,76.0248343789,18.5343416185,38.9813610419,0.0,2.06121554724,15.9888894789,68.2472133633,65.2554829455,2.97173041782,0.02
 08/20  18:00:00,87.6026397211,22.5051246488,46.4917558894,0.0,2.06121554724,15.9888894789,81.583109808,78.5913793902,2.97173041782,0.02
 08/20  19:00:00,71.6434100657,16.8660984588,31.5940033109,0.0,2.06121554724,15.9888894789,77.7188828256,66.1454236154,2.97173041782,8.60172879239
 08/20  20:00:00,83.8370514611,18.7207388638,32.4880239895,0.0,2.06121554724,15.9888894789,76.677684631,73.6859542132,2.97173041782,0.02
 08/20  21:00:00,77.9977817202,16.3310315866,29.1109321508,0.0,2.06121554724,15.9888894789,67.1392883438,64.147557926,2.97173041782,0.02
 08/20  22:00:00,81.1437872271,17.749834958,30.7898206417,0.0,2.06121554724,15.9888894789,75.0911342485,72.0994038307,2.97173041782,0.02
 08/20  23:00:00,72.7075290013,15.1204173122,25.0554506698,0.0,2.06121554724,15.9888894789,65.7233944244,62.7316640066,2.97173041782,0.02
 08/20  24:00:00,69.9327711789,15.2444546104,22.1264595281,0.0,2.06121554724,15.9888894789,69.8507320009,66.8590015831,2.97173041782,0.02
 08/21  01:00:00,69.587583983,14.1397839864,20.8549234924,0.0,4.12243109448,15.9888894789,64.697418007,61.7056875892,2.97173041782,0.02
 08/21  02:00:00,77.2785613104,16.2220723282,26.4394556562,0.0,4.12243109448,15.9888894789,68.5858956718,65.594165254,2.97173041782,0.02
 08/21  03:00:00,68.0996745526,14.1397839864,19.3670141162,0.0,4.12243109448,15.9888894789,65.9231966133,62.9314661955,2.97173041782,0.02
 08/21  04:00:00,125.499823447,28.2772349609,45.0941685513,0.0,12.3672932834,24.9413748627,112.980473837,108.007589807,4.9528840297,0.02
 08/21  05:00:00,137.061524076,28.2895531279,49.7072917225,6.93625930258,12.3672932834,24.9413748627,181.246312281,176.273428252,4.9528840297,0.02
 08/21  06:00:00,192.786668801,29.2380597775,56.4642569088,3.8579511963,24.7345865669,70.7195625826,147.135773293,137.210005234,9.90576805939,0.02
 08/21  07:00:00,222.153706797,29.406902931,60.9527230782,1.57297124282,37.1018798503,92.3937384068,125.984836958,116.059068898,9.90576805939,0.02
 08/21  08:00:00,238.305013652,29.5682631781,66.0715990396,0.400918620579,37.1018798503,104.434947198,116.84044494,106.914676881,9.90576805939,0.02
 08/21  09:00:00,254.58431506,29.8838490927,70.2924666586,0.102148066528,37.1018798503,116.476155989,119.072210694,100.54588115,9.90576805939,8.62056148415
 08/21  10:00:00,260.071726358,30.3398841781,75.4044277365,0.0210980197227,37.1018798503,116.476155989,105.707519228,95.7817511682,9.90576805939,0.02
 08/21  11:00:00,266.208142722,30.7860600392,81.1155331249,0.0,37.1018798503,116.476155989,96.316039863,86.3902718036,9.90576805939,0.02
 08/21  12:00:00,258.955776301,31.3412111356,85.3496930365,0.0,37.1018798503,104.434947198,94.8779874262,76.3504468309,9.90576805939,8.62177253592
 08/21  13:00:00,274.521629985,31.904973244,88.3101564064,0.0,37.1018798503,116.476155989,82.6862139803,72.7604459209,9.90576805939,0.02
 08/21  14:00:00,278.214168642,32.4173645283,91.4904335651,0.0,37.1018798503,116.476155989,73.2924508996,63.3666828402,9.90576805939,0.02
 08/21  15:00:00,280.054993878,32.9401291071,92.8086511938,0.0,37.1018798503,116.476155989,70.5737398446,52.0451866925,9.90576805939,8.62278509266
 08/21  16:00:00,282.151200581,33.3134478921,94.532126484,0.0,37.1018798503,116.476155989,56.1719680693,46.2462000099,9.90576805939,0.02
 08/21  17:00:00,281.60674415,33.3876123979,93.9144947568,0.0,37.1018798503,116.476155989,62.9081743965,52.9824063371,9.90576805939,0.02
 08/21  18:00:00,174.571894049,28.4395502439,73.0933657352,0.0,24.7345865669,47.5788473902,60.7382205882,55.7653365585,4.9528840297,0.02
 08/21  19:00:00,174.298579584,28.2651841649,68.2960796069,0.0,24.7345865669,47.5788473902,67.3821266313,62.4092426016,4.9528840297,0.02
 08/21  20:00:00,159.673216419,28.696162672,65.1000050431,0.0,12.3672932834,38.6892022431,84.3720040109,81.3802735931,2.97173041782,0.02
 08/21  21:00:00,111.630057466,17.541645861,40.1240204327,0.0,12.3672932834,27.0668015668,58.4833587708,55.491628353,2.97173041782,0.02
 08/21  22:00:00,107.33952179,22.7786893008,49.7747000985,0.0,4.12243109448,15.9888894789,90.6513573904,79.0778978029,2.97173041782,8.60172916964
 08/21  23:00:00,88.9546959881,16.6797012135,37.6579604552,0.0,4.12243109448,15.9888894789,58.8117377663,55.8200073485,2.97173041782,0.02
 08/21  24:00:00,103.313654566,21.807785395,46.7438938487,0.0,4.12243109448,15.9888894789,84.6245060146,81.6327755968,2.97173041782,0.02
 08/22  01:00:00,82.1489589003,15.2293765706,32.3267050508,0.0,4.12243109448,15.9888894789,62.1067363926,59.1150059748,2.97173041782,0.02
 08/22  02:00:00,97.1007167331,20.979695031,41.3590465455,0.0,4.12243109448,15.9888894789,87.0669068079,84.07517639,2.97173041782,0.02
 08/22  03:00:00,77.4844572014,14.5756210201,28.3159590675,0.0,4.12243109448,15.9888894789,61.5642855707,58.5725551529,2.97173041782,0.02
 08/22  04:00:00,137.326691069,28.2772349609,56.9210355589,0.0,12.3672932834,24.9413748627,103.582378979,98.6094949498,4.9528840297,0.02
 08/22  05:00:00,141.046257914,28.4375082927,57.4285936231,3.05173550905,12.3672932834,24.9413748627,170.359232213,165.386348183,4.9528840297,0.02
 08/22  06:00:00,199.790623284,29.5677406586,65.7088592115,1.28762197251,24.7345865669,70.7195625826,137.105251434,127.179483375,9.90576805939,0.02
 08/22  07:00:00,231.437719791,29.9196562723,71.1926782938,0.104271558497,37.1018798503,92.3937384068,115.65429812,105.728530061,9.90576805939,0.02
 08/22  08:00:00,249.535164651,30.354909791,76.9115552745,0.00447525201923,37.1018798503,104.434947198,99.863675844,89.9379077846,9.90576805939,0.02
 08/22  09:00:00,267.928954893,30.9162536316,82.7068559592,0.0,37.1018798503,116.476155989,85.1161322319,75.1903641725,9.90576805939,0.02
 08/22  10:00:00,272.859432749,31.4237044184,87.1293838731,0.0,37.1018798503,116.476155989,82.0984328772,63.5686330473,9.90576805939,8.62403177059
 08/22  11:00:00,279.246785169,31.9255954241,93.0146582491,0.0,37.1018798503,116.476155989,58.6040993583,48.6783312989,9.90576805939,0.02
 08/22  12:00:00,273.702586012,32.6193204998,98.8183906191,0.0,37.1018798503,104.434947198,46.376912122,36.4511440626,9.90576805939,0.02
 08/22  13:00:00,291.592026377,33.3241680581,103.961340473,0.0,37.1018798503,116.476155989,47.3294709104,28.7984627027,9.90576805939,8.62524014832
 08/22  14:00:00,295.951771912,33.908453114,107.736965702,0.0,37.1018798503,116.476155989,32.9947861944,23.069018135,9.90576805939,0.02
 08/22  15:00:00,298.566953178,34.464795919,109.795928307,0.0,37.1018798503,116.476155989,34.1576993455,15.6291056128,9.90576805939,8.62282567333
 08/22  16:00:00,299.993846445,34.8229423473,110.865269753,0.0,37.1018798503,116.476155989,20.5952203528,10.6694522935,9.90576805939,0.02
 08/22  17:00:00,299.524074699,34.8479593726,110.371486845,0.0,37.1018798503,116.476155989,17.3204571742,7.39468911478,9.90576805939,0.02
 08/22  18:00:00,180.049072287,28.5441463997,78.4659518529,0.0,24.7345865669,47.5788473902,24.1100364527,19.137152423,4.9528840297,0.02
 08/22  19:00:00,180.005844859,28.285532929,73.9830002246,0.0,24.7345865669,47.5788473902,29.9335960065,24.9607119768,4.9528840297,0.02
 08/22  20:00:00,168.604834486,28.7113950298,74.0163949091,0.0,12.3672932834,38.6892022431,39.4216739094,36.4299434915,2.97173041782,0.02
 08/22  21:00:00,123.408373448,19.4180781177,49.9775927836,0.0,12.3672932834,27.0668015668,35.1205129411,32.1287825233,2.97173041782,0.02
 08/22  22:00:00,116.610979093,23.1709426311,58.6539042833,0.0,4.12243109448,15.9888894789,49.1398744305,46.1481440127,2.97173041782,0.02
 08/22  23:00:00,94.9094390038,17.3237273441,42.9445205741,0.0,4.12243109448,15.9888894789,41.0279978996,38.0362674818,2.97173041782,0.02
 08/22  24:00:00,109.685817352,22.5171870806,52.382498049,0.0,4.12243109448,15.9888894789,60.9631777458,57.971447328,2.97173041782,0.02
 08/23  01:00:00,93.8064093112,17.4762703059,41.6889478769,0.0,4.12243109448,15.9888894789,60.74238884,49.168928882,2.97173041782,8.60172954016
 08/23  02:00:00,108.370699331,22.5171870806,51.0673801089,0.0,4.12243109448,15.9888894789,74.7662092105,71.7744787926,2.97173041782,0.02
 08/23  03:00:00,84.4544718764,15.272960274,34.5886343772,0.0,4.12243109448,15.9888894789,53.9506687742,50.9589383564,2.97173041782,0.02
 08/23  04:00:00,142.992825571,28.3644023676,62.5000025622,0.0,12.3672932834,24.9413748627,98.4756504675,93.5027664378,4.9528840297,0.02
 08/23  05:00:00,146.82334515,28.7627350749,63.7815140153,2.150675496,12.3672932834,24.9413748627,163.37071529,158.39783126,4.9528840297,0.02
 08/23  06:00:00,206.11899009,29.5243611022,72.8203928335,0.547834655405,24.7345865669,70.7195625826,129.917679898,119.991911839,9.90576805939,0.02
 08/23  07:00:00,236.286460495,30.2307041286,75.8346435324,0.0,37.1018798503,92.3937384068,105.444855054,95.5190869942,9.90576805939,0.02
 08/23  08:00:00,253.507020865,30.6979540859,80.5448537732,0.0,37.1018798503,104.434947198,88.8904999489,78.9647318895,9.90576805939,0.02
 08/23  09:00:00,273.010922601,31.2622279568,87.4428646945,0.0,37.1018798503,116.476155989,67.5241448511,57.5983767917,9.90576805939,0.02
 08/23  10:00:00,281.43444619,31.8390152164,95.2890505667,0.0,37.1018798503,116.476155989,56.2087278158,37.6789052845,9.90576805939,8.62405447191
 08/23  11:00:00,289.077573647,32.4779162293,102.293141807,0.0,37.1018798503,116.476155989,31.4900658008,21.5642977414,9.90576805939,0.02
 08/23  12:00:00,284.175120101,33.2318283028,108.678433327,0.0,37.1018798503,104.434947198,22.2500642317,12.3242961723,9.90576805939,0.02
 08/23  13:00:00,302.303879774,33.8973012341,114.100024594,0.0,37.1018798503,116.476155989,24.1398501568,5.60887326344,9.90576805939,8.62520883395
 08/23  14:00:00,305.727852824,34.4690929948,116.95242263,0.0,37.1018798503,116.476155989,13.622192439,3.69642437963,9.90576805939,0.02
 08/23  15:00:00,307.735926615,34.9779441875,118.45176813,0.0,37.1018798503,116.476155989,11.9972266826,2.07145862319,9.90576805939,0.02
 08/23  16:00:00,309.483049172,35.2753084099,119.90207083,0.0,37.1018798503,116.476155989,19.985820707,1.46195553706,9.90576805939,8.6180971105
 08/23  17:00:00,306.988202084,35.2144368751,117.469143523,0.0,37.1018798503,116.476155989,11.6015553391,1.67578727967,9.90576805939,0.02
 08/23  18:00:00,182.081242501,28.5457465711,80.4965256813,0.0,24.7345865669,47.5788473902,13.1624073799,8.18952335017,4.9528840297,0.02
 08/23  19:00:00,181.955895496,28.2871596487,75.9314280633,0.0,24.7345865669,47.5788473902,21.1235812115,16.1506971818,4.9528840297,0.02
 08/23  20:00:00,170.492431607,28.7144825874,75.9009084705,0.0,12.3672932834,38.6892022431,33.6609710405,30.6692406227,2.97173041782,0.02
 08/23  21:00:00,126.889930888,20.3018146168,52.5512591173,0.0,12.3672932834,27.0668015668,30.9389423219,27.9472119041,2.97173041782,0.02
 08/23  22:00:00,105.728702723,19.7449558929,51.2942422859,0.0,4.12243109448,15.9888894789,32.475875631,29.4841452132,2.97173041782,0.02
 08/23  23:00:00,109.649109919,21.8513690983,53.0357656995,0.0,4.12243109448,15.9888894789,44.622775762,41.6310453442,2.97173041782,0.02
 08/23  24:00:00,97.120019809,18.2074638433,44.2472082301,0.0,4.12243109448,15.9888894789,40.0963975431,37.1046671253,2.97173041782,0.02
 08/24  01:00:00,108.807164275,21.9821202084,52.0630688717,0.0,4.12243109448,15.9888894789,56.7331543063,53.7414238884,2.97173041782,0.02
 08/24  02:00:00,96.3267857143,18.3164231017,43.3450147963,0.0,4.12243109448,15.9888894789,52.9813493282,49.9896189103,2.97173041782,0.02
 08/24  03:00:00,105.127802759,21.6334505815,48.7323769191,0.0,4.12243109448,15.9888894789,66.625266898,63.6335364801,2.97173041782,0.02
 08/24  04:00:00,140.612382841,27.7106468171,60.7733152375,0.0,12.3672932834,24.9413748627,88.951297282,75.3966854174,4.9528840297,8.60172783491
 08/24  05:00:00,149.590413505,29.105153996,66.563871752,1.79296706626,12.3672932834,24.9413748627,136.678700008,131.705815978,4.9528840297,0.02
 08/24  06:00:00,209.350191543,29.6246425631,76.0684845556,0.430662818831,24.7345865669,70.7195625826,102.153908988,92.2281409291,9.90576805939,0.02
 08/24  07:00:00,242.161301237,30.4098248281,81.5303638496,0.0,37.1018798503,92.3937384068,75.2725030941,65.3467350347,9.90576805939,0.02
 08/24  08:00:00,260.012546403,30.963068033,86.7852759675,0.0,37.1018798503,104.434947198,57.5617821383,47.6360140789,9.90576805939,0.02
 08/24  09:00:00,277.27838841,31.5468951503,91.4256780991,0.0,37.1018798503,116.476155989,46.3308309242,36.4050628648,9.90576805939,0.02
 08/24  10:00:00,284.021401855,32.1049382991,97.6100538064,0.0,37.1018798503,116.476155989,39.9036186035,21.3738274024,9.90576805939,8.62402314169
 08/24  11:00:00,293.410117847,32.7065696953,106.397042173,0.0,37.1018798503,116.476155989,17.5799580173,7.65418995789,9.90576805939,0.02
 08/24  12:00:00,288.939176539,33.3979697908,113.276364029,0.0,37.1018798503,104.434947198,12.5550043549,2.62923629553,9.90576805939,0.02
 08/24  13:00:00,306.160444531,34.0157076424,117.83815091,0.0,37.1018798503,116.476155989,19.1338151246,0.602889138911,9.90576805939,8.62515792631
 08/24  14:00:00,312.631554125,34.5659056335,123.759323462,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/24  15:00:00,316.131241171,35.1252079078,126.699835262,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/24  16:00:00,317.173680755,35.5012830216,127.366695922,0.0,37.1018798503,116.476155989,18.5243915749,0.0,9.90576805939,8.61862351548
 08/24  17:00:00,315.348282593,35.4235322164,125.620130924,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/24  18:00:00,182.94783722,28.5483390962,81.7732107602,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/24  19:00:00,183.512766444,28.2901357435,77.4853265776,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/24  20:00:00,172.740547026,28.7177809299,78.14572936,0.0,12.3672932834,38.6892022431,14.3264538837,11.3347234659,2.97173041782,0.02
 08/24  21:00:00,128.292070673,20.3018146168,53.9534010571,0.0,12.3672932834,27.0668015668,21.2321180702,18.2403876523,2.97173041782,0.02
 08/24  22:00:00,106.986319501,19.7449558929,52.5518592801,0.0,4.12243109448,15.9888894789,24.3991277267,21.4073973089,2.97173041782,0.02
 08/24  23:00:00,116.616361124,23.6188420966,58.1872304188,0.0,4.12243109448,15.9888894789,37.3212565603,34.3295261425,2.97173041782,0.02
 08/24  24:00:00,101.049558161,19.0912003424,47.268853448,0.0,4.12243109448,15.9888894789,32.2001945971,29.2084641793,2.97173041782,0.02
 08/25  01:00:00,111.055880716,22.0692876152,54.2246181219,0.0,4.12243109448,15.9888894789,42.4629514842,39.4712210664,2.97173041782,0.02
 08/25  02:00:00,98.09601269,18.3890626073,45.0416024826,0.0,4.12243109448,15.9888894789,41.3590288379,38.36729842,2.97173041782,0.02
 08/25  03:00:00,105.06261991,21.4155320647,48.8851128031,0.0,4.12243109448,15.9888894789,59.4472375084,56.4555070906,2.97173041782,0.02
