Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/25  04:00:00,144.578020429,28.1246919991,64.324907814,0.0,12.3672932834,24.9413748627,67.8005146439,62.8276306142,4.9528840297,0.02
 08/25  05:00:00,146.71479503,28.6583555652,64.5654248321,1.36259397877,12.3672932834,24.9413748627,123.841894033,118.869010004,4.9528840297,0.02
 08/25  06:00:00,211.488311174,30.0396940352,77.8773399736,0.344875466989,24.7345865669,70.7195625826,100.719097392,82.2116294804,9.90576805939,8.60169985187
 08/25  07:00:00,244.453199072,30.5247994829,83.7072866903,0.0,37.1018798503,92.3937384068,63.4370711054,53.511303046,9.90576805939,0.02
 08/25  08:00:00,262.716632954,31.0348567218,89.417583699,0.0,37.1018798503,104.434947198,41.1681326218,31.2423645624,9.90576805939,0.02
 08/25  09:00:00,281.575204632,31.6282949974,95.6411087231,0.0,37.1018798503,116.476155989,26.542277881,16.6165098216,9.90576805939,0.02
 08/25  10:00:00,289.529597359,32.2552149615,102.967962499,0.0,37.1018798503,116.476155989,26.675013856,8.14520561326,9.90576805939,8.62404018334
 08/25  11:00:00,298.162572238,32.9378622063,110.918194965,0.0,37.1018798503,116.476155989,13.3045310622,3.3787630028,9.90576805939,0.02
 08/25  12:00:00,291.258332746,33.7052989268,115.28820607,0.0,37.1018798503,104.434947198,11.1780271571,1.25225909774,9.90576805939,0.02
 08/25  13:00:00,310.022755148,34.4521878297,121.263959915,0.0,37.1018798503,116.476155989,18.6813586414,0.152085232626,9.90576805939,8.62350534941
 08/25  14:00:00,312.943528427,35.0731572778,123.564048108,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/25  15:00:00,306.983334719,35.2988839925,117.378268271,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/25  16:00:00,301.247177716,35.1590344742,111.782425241,0.0,37.1018798503,116.476155989,20.5851583101,2.05971409845,9.90576805939,8.61967615223
 08/25  17:00:00,298.729089246,34.9455373749,109.478921219,0.0,37.1018798503,116.476155989,16.0104962841,6.08472822474,9.90576805939,0.02
 08/25  18:00:00,180.440735675,28.451970959,78.9498000107,0.0,24.7345865669,47.5788473902,25.0003437205,20.0274596908,4.9528840297,0.02
 08/25  19:00:00,181.490080903,28.2801972821,75.4725826466,0.0,24.7345865669,47.5788473902,20.590264253,15.6173802233,4.9528840297,0.02
 08/25  20:00:00,170.111838049,28.7079815926,75.526823245,0.0,12.3672932834,38.6892022431,20.1459074861,17.1541770683,2.97173041782,0.02
 08/25  21:00:00,127.480105624,20.3018146168,53.1414380452,0.0,12.3672932834,27.0668015668,24.2556286159,21.263898198,2.97173041782,0.02
 08/25  22:00:00,105.529011726,19.6359966345,51.2035109691,0.0,4.12243109448,15.9888894789,26.3842148477,23.3924844299,2.97173041782,0.02
 08/25  23:00:00,115.506076497,23.6188420966,57.0769459981,0.0,4.12243109448,15.9888894789,39.7397820278,36.74805161,2.97173041782,0.02
 08/25  24:00:00,97.8697037907,18.2074638433,44.9968926354,0.0,4.12243109448,15.9888894789,32.1062878563,29.1145574385,2.97173041782,0.02
 08/26  01:00:00,110.347093892,22.0692876152,53.5158315033,0.0,4.12243109448,15.9888894789,45.940328158,42.9485977402,2.97173041782,0.02
 08/26  02:00:00,98.1955622584,18.3890626073,45.1411522565,0.0,4.12243109448,15.9888894789,41.040065227,38.0483348092,2.97173041782,0.02
 08/26  03:00:00,105.981815162,21.4155320647,49.8043082618,0.0,4.12243109448,15.9888894789,47.0537743768,44.062043959,2.97173041782,0.02
 08/26  04:00:00,125.101106381,27.4709364486,62.6362568594,0.0,4.12243109448,16.0517297156,56.1112456797,53.1195152619,2.97173041782,0.02
 08/26  05:00:00,126.384924616,27.8196060756,63.5714054289,0.0,4.12243109448,16.0517297156,60.7255192405,57.7337888227,2.97173041782,0.02
 08/26  06:00:00,161.890432427,29.1271171765,81.2628272466,0.0,4.12243109448,39.6058045677,43.6656125353,40.6738821175,2.97173041782,0.02
 08/26  07:00:00,193.714976416,29.1492719177,85.0773868366,1.04312997095,12.3672932834,65.3531420225,72.9864956839,68.0136116542,4.9528840297,0.02
 08/26  08:00:00,199.675059736,29.1484788295,88.7535405262,0.437070822745,12.3672932834,68.2430321324,66.9633489399,53.4032578641,4.9528840297,8.60720704616
 08/26  09:00:00,232.517047994,29.2452334221,92.7366863917,0.182349451171,16.4897243779,93.1370602926,38.0005184545,30.055904007,7.92461444751,0.02
 08/26  10:00:00,234.627159818,29.3326220632,94.8283766904,0.113294372534,16.4897243779,93.1370602926,30.0726863659,22.1280719184,7.92461444751,0.02
 08/26  11:00:00,235.562757212,29.4437907407,95.7182789051,0.0478127153209,16.4897243779,93.1370602926,27.7968644454,19.8522499979,7.92461444751,0.02
 08/26  12:00:00,226.427865838,29.601245849,95.6253329444,0.0,16.4897243779,83.9857416113,26.052815061,18.1082006135,7.92461444751,0.02
 08/26  13:00:00,226.585924668,29.7151400161,95.6694900312,0.0,16.4897243779,83.9857416113,25.1563553591,17.2117409116,7.92461444751,0.02
 08/26  14:00:00,228.057163343,29.7613950065,97.0945131627,0.0,16.4897243779,83.9857416113,24.2446275052,16.3000130577,7.92461444751,0.02
 08/26  15:00:00,207.031097538,29.1271171765,94.1596169975,0.0,12.3672932834,70.6512738906,14.9459672896,1.38503272602,4.9528840297,8.60805053387
 08/26  16:00:00,204.867210843,29.1271171765,91.9957505595,0.0,12.3672932834,70.6512738906,6.7454271202,1.77254309051,4.9528840297,0.02
 08/26  17:00:00,191.096896628,29.1271171765,90.7489043552,0.0,12.3672932834,58.1284167478,9.15804027829,4.1851562486,4.9528840297,0.02
 08/26  18:00:00,136.07099495,28.0375245924,70.000050748,0.0,12.3672932834,24.9413748627,17.6585871892,12.6857031595,4.9528840297,0.02
 08/26  19:00:00,146.018411533,28.5823208845,72.3551710393,0.0,12.3672932834,24.9413748627,21.2245071739,16.2516231442,4.9528840297,0.02
 08/26  20:00:00,129.511899098,27.8196060756,66.6983807458,0.0,4.12243109448,16.0517297156,27.9132127182,24.9214823004,2.97173041782,0.02
 08/26  21:00:00,93.9704547498,17.0404332723,42.288831655,0.0,4.12243109448,15.9888894789,25.4563215266,22.4645911088,2.97173041782,0.02
 08/26  22:00:00,111.02832707,22.2992685638,53.9429275586,0.0,4.12243109448,15.9888894789,34.0783656014,31.0866351836,2.97173041782,0.02
 08/26  23:00:00,95.1588805528,17.2147680857,43.3029226162,0.0,4.12243109448,15.9888894789,29.0323264791,26.0405960613,2.97173041782,0.02
 08/26  24:00:00,112.385461395,22.5171870806,55.0821433307,0.0,4.12243109448,15.9888894789,37.0193731972,34.0276427794,2.97173041782,0.02
 08/27  01:00:00,86.4520765606,15.3601276807,38.5602882087,0.0,2.06121554724,15.9888894789,27.1327799913,24.1410495735,2.97173041782,0.02
 08/27  02:00:00,107.154518752,21.6334505815,52.8203095074,0.0,2.06121554724,15.9888894789,36.7380123924,33.7462819746,2.97173041782,0.02
 08/27  03:00:00,85.8004166662,15.2293765706,38.0393793684,0.0,2.06121554724,15.9888894789,27.483373804,24.4916433861,2.97173041782,0.02
 08/27  04:00:00,104.745802996,21.2847809546,50.7602633169,0.0,2.06121554724,15.9888894789,40.5517893371,37.5600589193,2.97173041782,0.02
 08/27  05:00:00,87.3795804924,15.4472950874,39.4006246099,0.0,2.06121554724,15.9888894789,29.0396652532,26.0479348354,2.97173041782,0.02
 08/27  06:00:00,102.866190732,22.8198075349,54.3448106947,0.0,2.06121554724,15.9888894789,40.5672779231,37.5755475053,2.97173041782,0.02
 08/27  07:00:00,82.774769163,18.6335714571,45.6079094236,0.0,2.06121554724,15.9888894789,33.155721513,30.1639910951,2.97173041782,0.02
 08/27  08:00:00,128.037405794,23.4880909865,58.0866892191,0.0,4.12243109448,41.7362269337,38.3386364493,33.3657524196,4.9528840297,0.02
 08/27  09:00:00,113.562461889,19.1565758975,48.0640446187,0.0,4.12243109448,41.7362269337,30.6811907759,25.7083067462,4.9528840297,0.02
 08/27  10:00:00,126.268882042,23.4880909865,56.3181653747,0.0,4.12243109448,41.7362269337,36.8545203748,31.8816363451,4.9528840297,0.02
 08/27  11:00:00,112.565483257,19.1565758975,47.0670658903,0.0,4.12243109448,41.7362269337,29.0059421971,24.0330581674,4.9528840297,0.02
 08/27  12:00:00,126.015102831,23.4880909865,56.0643860621,0.0,4.12243109448,41.7362269337,35.1229374722,30.1500534425,4.9528840297,0.02
 08/27  13:00:00,112.821187277,19.2437433042,47.2356023987,0.0,4.12243109448,41.7362269337,29.6714389568,24.6985549271,4.9528840297,0.02
 08/27  14:00:00,125.09185296,23.4880909865,55.141136083,0.0,4.12243109448,41.7362269337,39.2216986436,34.2488146139,4.9528840297,0.02
 08/27  15:00:00,111.098653872,19.1565758975,45.6002362881,0.0,4.12243109448,41.7362269337,35.3330834229,30.3601993932,4.9528840297,0.02
 08/27  16:00:00,107.001755327,23.4880909865,53.9087306423,0.0,4.12243109448,24.8785346261,47.3510202881,42.3781362585,4.9528840297,0.02
 08/27  17:00:00,70.3572434836,15.4472950874,36.4732870227,0.0,2.06121554724,15.9888894789,43.1371706496,31.5637105724,2.97173041782,8.60172965941
 08/27  18:00:00,86.9671235594,21.2847809546,47.0765833264,0.0,2.06121554724,15.9888894789,57.3159199072,54.3241894894,2.97173041782,0.02
 08/27  19:00:00,70.4528720088,14.4012862066,30.5674245544,0.0,2.06121554724,15.9888894789,44.6510941739,41.6593637561,2.97173041782,0.02
 08/27  20:00:00,99.8602934778,21.1976135478,45.9619207739,0.0,2.06121554724,15.9888894789,65.4267575574,62.4350271396,2.97173041782,0.02
 08/27  21:00:00,79.2892457212,14.3456400714,32.43610136,0.0,2.06121554724,15.9888894789,47.1746720339,44.1829416161,2.97173041782,0.02
 08/27  22:00:00,93.8589285097,20.3259394805,40.8322299635,0.0,2.06121554724,15.9888894789,75.3113614062,72.3196309884,2.97173041782,0.02
 08/27  23:00:00,80.1675152321,14.5635585883,33.0964524302,0.0,2.06121554724,15.9888894789,50.92522691,47.9334964922,2.97173041782,0.02
 08/27  24:00:00,90.8620320472,19.4422029814,38.7432269149,0.0,2.06121554724,15.9888894789,74.8631547419,71.8714243241,2.97173041782,0.02
 08/28  01:00:00,82.090630121,14.5635585883,32.9583517913,0.0,4.12243109448,15.9888894789,51.563290197,48.5715597791,2.97173041782,0.02
 08/28  02:00:00,102.099991176,21.3719483613,45.9660682722,0.0,4.12243109448,15.9888894789,78.5419609538,75.5502305359,2.97173041782,0.02
 08/28  03:00:00,71.6662927317,12.3723109881,24.7494188809,0.0,4.12243109448,15.9888894789,48.467463209,45.4757327912,2.97173041782,0.02
 08/28  04:00:00,143.402516177,28.2772349609,62.9968611511,0.0,12.3672932834,24.9413748627,88.4171907448,83.4443067151,4.9528840297,0.02
 08/28  05:00:00,148.718042837,28.3078288058,62.6766090347,5.6051849325,12.3672932834,24.9413748627,142.951848034,137.978964005,4.9528840297,0.02
 08/28  06:00:00,210.504317538,29.3069675615,75.31033804,2.66061086534,24.7345865669,70.7195625826,106.458682387,96.5329143272,9.90576805939,0.02
 08/28  07:00:00,240.656751809,29.5077841718,79.6374006562,1.29045358527,37.1018798503,92.3937384068,78.8877260401,68.9619579807,9.90576805939,0.02
 08/28  08:00:00,255.665608478,29.6545252381,82.7744237841,0.972407222689,37.1018798503,104.434947198,60.296197958,50.3704298986,9.90576805939,0.02
 08/28  09:00:00,269.562056858,29.8326592064,84.7651517025,0.65839931878,37.1018798503,116.476155989,59.8831828828,41.3566831563,9.90576805939,8.62073166714
 08/28  10:00:00,269.595554277,30.0812231343,85.0294579443,0.178541390828,37.1018798503,116.476155989,50.8998706402,40.9741025808,9.90576805939,0.02
 08/28  11:00:00,274.369617615,30.3611163261,89.6991032796,0.00281772444618,37.1018798503,116.476155989,39.5916177433,29.6658496839,9.90576805939,0.02
 08/28  12:00:00,269.011758884,30.7941904699,95.9527048727,0.0,37.1018798503,104.434947198,32.7037380712,14.1760729674,9.90576805939,8.62189704434
 08/28  13:00:00,285.426434015,31.2626433738,99.8572693455,0.0,37.1018798503,116.476155989,19.4515224361,9.5257543767,9.90576805939,0.02
 08/28  14:00:00,287.373329736,31.6952209473,101.371707206,0.0,37.1018798503,116.476155989,18.1610616665,8.23529360708,9.90576805939,0.02
 08/28  15:00:00,292.099325811,32.1078902074,105.685236865,0.0,37.1018798503,116.476155989,23.8179642445,5.28920763108,9.90576805939,8.62298855399
 08/28  16:00:00,294.730201745,32.4211517643,108.003404683,0.0,37.1018798503,116.476155989,12.0647536103,2.13898555088,9.90576805939,0.02
 08/28  17:00:00,291.663999625,32.52620525,104.833140553,0.0,37.1018798503,116.476155989,12.7195069249,2.79373886555,9.90576805939,0.02
 08/28  18:00:00,177.006460952,28.4345048485,75.5329704711,0.0,24.7345865669,47.5788473902,15.8432169651,10.8703329354,4.9528840297,0.02
 08/28  19:00:00,181.092106391,28.2597731892,72.7458430835,0.0,24.7345865669,47.5788473902,20.7094071846,15.7365231549,4.9528840297,0.02
 08/28  20:00:00,169.051569272,28.6927176117,74.4817955848,0.0,12.3672932834,38.6892022431,34.6093062042,23.0308708118,2.97173041782,8.60670497456
 08/28  21:00:00,123.828584615,19.3091188593,50.5067649153,0.0,12.3672932834,27.0668015668,22.7536979647,19.7619675468,2.97173041782,0.02
 08/28  22:00:00,116.222716038,22.8876485593,58.5489359409,0.0,4.12243109448,15.9888894789,29.0692253253,26.0774949075,2.97173041782,0.02
 08/28  23:00:00,98.8704915206,17.6506051194,46.5786960229,0.0,4.12243109448,15.9888894789,24.0795216524,21.0877912346,2.97173041782,0.02
 08/28  24:00:00,109.857356082,22.4300196739,52.641204956,0.0,4.12243109448,15.9888894789,41.6550037545,38.6632733367,2.97173041782,0.02
 08/29  01:00:00,90.6868140825,16.9532658655,39.0923578788,0.0,4.12243109448,15.9888894789,39.4352336946,36.4435032767,2.97173041782,0.02
 08/29  02:00:00,109.40902855,22.5171870806,52.1057100445,0.0,4.12243109448,15.9888894789,50.7817144382,47.7899840203,2.97173041782,0.02
 08/29  03:00:00,88.2935849646,16.0695293664,37.6070221586,0.0,4.12243109448,15.9888894789,33.729189294,30.7374588762,2.97173041782,0.02
 08/29  04:00:00,145.034730038,28.1029001474,64.8034098143,0.0,12.3672932834,24.9413748627,52.7082622946,47.7353782649,4.9528840297,0.02
 08/29  05:00:00,148.478379304,28.4620371526,65.4415550851,2.44636699912,12.3672932834,24.9413748627,106.193965594,101.221081564,4.9528840297,0.02
 08/29  06:00:00,215.050763808,29.6609339689,81.1950839671,0.968344805076,24.7345865669,70.7195625826,74.9860308067,65.0602627473,9.90576805939,0.02
 08/29  07:00:00,245.448836761,30.1115818676,85.0902341456,0.0259083339358,37.1018798503,92.3937384068,51.0741556797,41.1483876203,9.90576805939,0.02
 08/29  08:00:00,263.241105579,30.5623387274,90.4145223821,0.0,37.1018798503,104.434947198,35.0172884142,25.0915203548,9.90576805939,0.02
 08/29  09:00:00,279.827144664,31.1168630956,94.4044176349,0.0,37.1018798503,116.476155989,33.6156325676,15.0891243172,9.90576805939,8.62074019107
 08/29  10:00:00,291.516332723,31.7869037979,105.423096408,0.0,37.1018798503,116.476155989,16.2591219769,6.33335391753,9.90576805939,0.02
 08/29  11:00:00,300.951491011,32.4833004086,114.161622127,0.0,37.1018798503,116.476155989,10.4580876057,0.532319546308,9.90576805939,0.02
 08/29  12:00:00,296.075610827,33.3432285385,120.467498215,0.0,37.1018798503,104.434947198,18.527789951,0.0,9.90576805939,8.62202189164
 08/29  13:00:00,314.220989054,34.1496753029,125.764796157,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/29  14:00:00,321.70926297,34.7986793415,132.604193143,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/29  15:00:00,329.613105761,35.4033481564,139.903535422,0.0,37.1018798503,116.476155989,18.5287712336,0.0,9.90576805939,8.6230031742
 08/29  16:00:00,332.22402906,35.7087831087,142.20960516,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/29  17:00:00,328.140438489,35.5767495044,138.259040693,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/29  18:00:00,185.917552788,28.5496295915,84.516155677,0.0,24.7345865669,47.5788473902,5.07179427266,0.0989102429642,4.9528840297,0.02
 08/29  19:00:00,187.690769312,28.2905478995,79.3137338329,0.0,24.7345865669,47.5788473902,29.6611648239,24.6882807942,4.9528840297,0.02
 08/29  20:00:00,176.52524238,28.7204747543,81.9277137773,0.0,12.3672932834,38.6892022431,41.3831431066,38.3914126887,2.97173041782,0.02
 08/29  21:00:00,129.971429799,20.3019009603,55.6326646257,0.0,12.3672932834,27.0668015668,54.4352914039,42.8603781224,2.97173041782,8.60318286367
 08/29  22:00:00,106.300559378,19.7449558929,51.8660985803,0.0,4.12243109448,15.9888894789,57.0778543268,54.086123909,2.97173041782,0.02
 08/29  23:00:00,112.807189269,23.6188420966,54.3780581068,0.0,4.12243109448,15.9888894789,76.5274695682,73.5357391503,2.97173041782,0.02
 08/29  24:00:00,95.8838558252,19.1275200953,42.0668310141,0.0,4.12243109448,15.9888894789,62.8440775366,59.8523471188,2.97173041782,0.02
 08/30  01:00:00,104.878623272,22.8658567076,47.2266344852,0.0,4.12243109448,15.9888894789,79.2983363923,76.3066059745,2.97173041782,0.02
 08/30  02:00:00,89.267454881,18.3164231017,36.2856840302,0.0,4.12243109448,15.9888894789,67.9716371348,64.979906717,2.97173041782,0.02
 08/30  03:00:00,96.2622034582,21.6334505815,39.8667777793,0.0,4.12243109448,15.9888894789,81.389411634,78.3976812162,2.97173041782,0.02
 08/30  04:00:00,129.904516298,27.6016875587,50.174408156,0.0,12.3672932834,24.9413748627,95.1543702721,90.1814862425,4.9528840297,0.02
 08/30  05:00:00,149.82384058,29.1754114387,66.6761272896,1.8438813132,12.3672932834,24.9413748627,148.742663035,143.769779005,4.9528840297,0.02
 08/30  06:00:00,212.481582819,29.5775415427,79.1873325833,0.490307188099,24.7345865669,70.7195625826,85.2803489426,75.3545808833,9.90576805939,0.02
 08/30  07:00:00,245.181930135,30.3055006833,84.655313192,0.0,37.1018798503,92.3937384068,60.0673668111,50.1415987518,9.90576805939,0.02
 08/30  08:00:00,262.123703721,30.6457515428,89.2137116794,0.0,37.1018798503,104.434947198,40.7364802037,30.8107121443,9.90576805939,0.02
 08/30  09:00:00,278.16440395,30.8314226351,93.0271153167,0.0,37.1018798503,116.476155989,28.0092586985,18.0834906391,9.90576805939,0.02
 08/30  10:00:00,280.065767901,31.0158064015,94.7436140684,0.0,37.1018798503,116.476155989,30.6494711016,12.1194185602,9.90576805939,8.62428448198
 08/30  11:00:00,281.74376177,31.2486421421,96.1885614779,0.0,37.1018798503,116.476155989,21.0394098116,11.1136417523,9.90576805939,0.02
 08/30  12:00:00,271.886397693,31.8840556875,97.7374484063,0.0,37.1018798503,104.434947198,29.7391550258,11.2113567582,9.90576805939,8.6220302083
 08/30  13:00:00,287.968176425,32.6201447068,101.041507798,0.0,37.1018798503,116.476155989,19.038858506,9.11309044661,9.90576805939,0.02
 08/30  14:00:00,291.130869454,33.2559435211,103.568545143,0.0,37.1018798503,116.476155989,16.3802310607,6.45446300135,9.90576805939,0.02
 08/30  15:00:00,292.348533718,33.7853393132,104.256954954,0.0,37.1018798503,116.476155989,24.4988028773,5.9700062174,9.90576805939,8.62302860048
 08/30  16:00:00,292.024910762,34.0376531927,103.6816164,0.0,37.1018798503,116.476155989,14.7134870476,4.78771898823,9.90576805939,0.02
 08/30  17:00:00,290.966906045,33.9213468397,102.740915645,0.0,37.1018798503,116.476155989,14.5368913025,4.6111232431,9.90576805939,0.02
 08/30  18:00:00,175.412435603,28.441302943,73.932151743,0.0,24.7345865669,47.5788473902,18.9163590266,13.9434749969,4.9528840297,0.02
 08/30  19:00:00,180.9312266,28.2659722221,72.5787690341,0.0,24.7345865669,47.5788473902,25.6800003534,20.7071163237,4.9528840297,0.02
 08/30  20:00:00,169.478236437,28.6966643444,74.9045205042,0.0,12.3672932834,38.6892022431,32.6218324294,29.6301020115,2.97173041782,0.02
 08/30  21:00:00,124.570677893,19.4180781177,51.1398932878,0.0,12.3672932834,27.0668015668,26.3369595509,23.3452291331,2.97173041782,0.02
 08/30  22:00:00,118.378095405,23.8585524651,59.7092535136,0.0,4.12243109448,15.9888894789,37.6121960906,34.6204656728,2.97173041782,0.02
 08/30  23:00:00,94.8589773438,17.3237273441,42.8940585526,0.0,4.12243109448,15.9888894789,41.3569821397,29.7835167967,2.97173041782,8.6017349251
 08/30  24:00:00,110.220589727,22.5171870806,52.9172701962,0.0,4.12243109448,15.9888894789,48.5219666991,45.5302362813,2.97173041782,0.02
 08/31  01:00:00,94.2909886804,17.3891028992,42.2606945144,0.0,4.12243109448,15.9888894789,42.172284648,39.1805542302,2.97173041782,0.02
 08/31  02:00:00,109.810189783,22.5171870806,52.5068704166,0.0,4.12243109448,15.9888894789,57.3193861816,54.3276557638,2.97173041782,0.02
 08/31  03:00:00,92.9108059048,17.2147680857,41.0548467295,0.0,4.12243109448,15.9888894789,43.2537890817,40.2620586639,2.97173041782,0.02
 08/31  04:00:00,147.334793346,28.473361626,66.7330109055,0.0,12.3672932834,24.9413748627,64.9924816792,60.0195976495,4.9528840297,0.02
 08/31  05:00:00,148.816238081,28.8283312828,65.9347150219,1.9247710259,12.3672932834,24.9413748627,118.336330338,113.363446308,4.9528840297,0.02
 08/31  06:00:00,213.498177206,29.5964679804,80.185707455,0.489600072627,24.7345865669,70.7195625826,81.611161153,71.6853930936,9.90576805939,0.02
 08/31  07:00:00,245.681034342,30.3854930131,85.0744237879,0.0,37.1018798503,92.3937384068,56.0845818658,46.1588138064,9.90576805939,0.02
 08/31  08:00:00,262.364321609,30.855668624,89.2444174207,0.0,37.1018798503,104.434947198,40.7167829811,30.7910149217,9.90576805939,0.02
 08/31  09:00:00,279.422102056,31.4361028897,93.6801412223,0.0,37.1018798503,116.476155989,30.0661895579,20.1404214985,9.90576805939,0.02
 08/31  10:00:00,286.049882445,32.0896200122,99.6538907365,0.0,37.1018798503,116.476155989,30.0240748471,11.4939838551,9.90576805939,8.62432293259
 08/31  11:00:00,290.65929025,32.7756755306,103.577065329,0.0,37.1018798503,116.476155989,16.5915964705,6.6658284111,9.90576805939,0.02
 08/31  12:00:00,284.670369381,33.5194362279,108.886042465,0.0,37.1018798503,104.434947198,14.5116719477,4.5859038883,9.90576805939,0.02
 08/31  13:00:00,301.174405814,34.118556997,112.749306803,0.0,37.1018798503,116.476155989,20.1028071704,1.57227796838,9.90576805939,8.6247611426
 08/31  14:00:00,302.668069647,34.568086328,113.793611005,0.0,37.1018798503,116.476155989,10.5368388585,0.611070799064,9.90576805939,0.02
 08/31  15:00:00,301.168077729,34.8675250561,111.994305312,0.0,37.1018798503,116.476155989,19.2626667644,0.734765758207,9.90576805939,8.6221329468
 08/31  16:00:00,299.09229319,34.7681880736,110.018455396,0.0,37.1018798503,116.476155989,11.0098824175,1.08411435808,9.90576805939,0.02
 08/31  17:00:00,297.505035535,34.3459884422,108.854407475,0.0,37.1018798503,116.476155989,11.1078419838,1.18207392442,9.90576805939,0.02
 08/31  18:00:00,176.490059149,28.441222123,75.0581717543,0.0,24.7345865669,47.5788473902,9.18046540635,4.20758137666,4.9528840297,0.02
 08/31  19:00:00,180.847977011,28.268913441,72.4925802006,0.0,24.7345865669,47.5788473902,18.2775894651,13.3047054354,4.9528840297,0.02
 08/31  20:00:00,168.361816376,28.6988626427,73.7859041441,0.0,12.3672932834,38.6892022431,27.4118005391,24.4200701213,2.97173041782,0.02
 08/31  21:00:00,126.108421479,20.3018146168,51.7697446439,0.0,12.3672932834,27.0668015668,26.079422306,23.0876918882,2.97173041782,0.02
 08/31  22:00:00,103.461032089,19.4398699694,49.3316570668,0.0,4.12243109448,15.9888894789,26.5980895432,23.6063591253,2.97173041782,0.02
 08/31  23:00:00,111.739963444,22.6624660919,54.2913648708,0.0,4.12243109448,15.9888894789,36.6800123938,33.688281976,2.97173041782,0.02
 08/31  24:00:00,96.0451629703,18.0985045849,43.281310141,0.0,4.12243109448,15.9888894789,42.6904720369,31.117009103,2.97173041782,8.60173251606
 09/01  01:00:00,106.041414753,21.5462831748,49.7331559344,0.0,4.12243109448,15.9888894789,51.2757254232,48.2839950054,2.97173041782,0.02
 09/01  02:00:00,94.9288818846,18.0985045849,42.1650291715,0.0,4.12243109448,15.9888894789,51.5036201578,48.5118897399,2.97173041782,0.02
 09/01  03:00:00,105.143661723,21.6334505815,48.7482357006,0.0,4.12243109448,15.9888894789,70.6743914415,67.6826610237,2.97173041782,0.02
 09/01  04:00:00,143.837080037,28.2772349609,63.4314241817,0.0,12.3672932834,24.9413748627,93.6560867595,88.6832027298,4.9528840297,0.02
 09/01  05:00:00,145.857250418,28.5522054717,63.3369934255,1.83963070211,12.3672932834,24.9413748627,154.833687051,149.860803022,4.9528840297,0.02
 09/01  06:00:00,208.760083714,29.8317094631,74.9309409413,0.771031553269,24.7345865669,70.7195625826,113.169806615,103.244038555,9.90576805939,0.02
 09/01  07:00:00,241.317923629,30.2635506731,80.8007458257,0.0325096529968,37.1018798503,92.3937384068,77.6236056213,67.6978375619,9.90576805939,0.02
 09/01  08:00:00,259.695104898,30.7086369771,86.7222375137,0.0,37.1018798503,104.434947198,55.5243557134,45.5985876541,9.90576805939,0.02
 09/01  09:00:00,276.540704784,31.2315780862,91.0032760005,0.0,37.1018798503,116.476155989,39.5752845878,29.6495165284,9.90576805939,0.02
 09/01  10:00:00,280.481094032,31.7148484623,94.4598518097,0.0,37.1018798503,116.476155989,37.2473696662,18.7172344334,9.90576805939,8.62436717335
 09/01  11:00:00,281.615044481,32.1975424887,95.1109597344,0.0,37.1018798503,116.476155989,25.1136710824,15.187903023,9.90576805939,0.02
 09/01  12:00:00,266.347069083,32.5541434156,91.5280425256,0.0,37.1018798503,104.434947198,30.1743928299,20.2486247705,9.90576805939,0.02
 09/01  13:00:00,275.755301143,32.6491141248,88.7996230387,0.0,37.1018798503,116.476155989,48.9082427546,30.3769449762,9.90576805939,8.62552971895
 09/01  14:00:00,278.680730851,32.5677622815,91.8066033558,0.0,37.1018798503,116.476155989,36.1828396154,26.257071556,9.90576805939,0.02
 09/01  15:00:00,283.829391702,32.7514148945,96.7717342987,0.0,37.1018798503,116.476155989,22.0968920664,12.171124007,9.90576805939,0.02
 09/01  16:00:00,283.079052784,32.9075467806,95.8658365394,0.0,37.1018798503,116.476155989,31.0498947061,12.5260002143,9.90576805939,8.61812643249
 09/01  17:00:00,281.129046655,32.8709390336,93.9534710483,0.0,37.1018798503,116.476155989,28.8567781649,18.9310101056,9.90576805939,0.02
 09/01  18:00:00,171.036293264,28.4315089708,69.5658069427,0.0,24.7345865669,47.5788473902,40.4560586722,35.4831746425,4.9528840297,0.02
 09/01  19:00:00,174.685690361,28.2564942601,66.3427144186,0.0,24.7345865669,47.5788473902,59.3784098259,54.4055257962,4.9528840297,0.02
 09/01  20:00:00,160.981466219,28.4736354726,66.630782879,0.0,12.3672932834,38.6892022431,78.0861341835,75.0944037656,2.97173041782,0.02
 09/01  21:00:00,112.398543496,17.4326866026,41.0014661983,0.0,12.3672932834,27.0668015668,52.6853864424,49.6936560246,2.97173041782,0.02
 09/01  22:00:00,106.99456454,22.5171870806,49.6912450957,0.0,4.12243109448,15.9888894789,71.7801004826,68.7883700648,2.97173041782,0.02
 09/01  23:00:00,83.6653334427,15.1857928672,33.8866630087,0.0,4.12243109448,15.9888894789,51.0257141203,48.0339837025,2.97173041782,0.02
 09/01  24:00:00,104.353103419,21.6334505815,47.957677282,0.0,4.12243109448,15.9888894789,69.350013045,66.3582826272,2.97173041782,0.02
 09/02  01:00:00,85.7417550804,15.4472950874,35.7015823373,0.0,4.12243109448,15.9888894789,48.1612764984,45.1695460806,2.97173041782,0.02
 09/02  02:00:00,103.136624049,21.3719483613,47.002700053,0.0,4.12243109448,15.9888894789,78.2151381312,66.6416729344,2.97173041782,8.60173477899
 09/02  03:00:00,77.4906401877,14.1397839864,28.7579786201,0.0,4.12243109448,15.9888894789,50.2017333612,47.2100029434,2.97173041782,0.02
 09/02  04:00:00,121.596573903,27.4709364486,59.1317238031,0.0,4.12243109448,16.0517297156,87.7887136906,84.7969832727,2.97173041782,0.02
 09/02  05:00:00,116.868585709,26.7300134914,55.1446586517,0.0,4.12243109448,16.0517297156,89.9285323591,86.9368019413,2.97173041782,0.02
 09/02  06:00:00,156.273738909,29.1271171765,73.2969667241,0.0,4.12243109448,39.6058045677,75.4926771734,72.5009467555,2.97173041782,0.02
 09/02  07:00:00,185.534622792,29.1445545607,74.1819855248,3.76289478756,12.3672932834,65.3531420225,121.079182848,116.106298819,4.9528840297,0.02
 09/02  08:00:00,191.742901648,29.1376486494,79.8055691576,1.4637198231,12.3672932834,68.2430321324,98.1547068036,93.1818227739,4.9528840297,0.02
 09/02  09:00:00,228.584404207,29.2343727265,88.6326807943,0.364560403341,16.4897243779,93.1370602926,62.3687885449,54.4241740974,7.92461444751,0.02
 09/02  10:00:00,233.040877689,29.3876531583,93.1668257882,0.133509179654,16.4897243779,93.1370602926,47.6928723096,39.7482578621,7.92461444751,0.02
 09/02  11:00:00,231.664063047,29.5909166994,91.7202461013,0.0,16.4897243779,93.1370602926,54.685295974,46.7406815265,7.92461444751,0.02
 09/02  12:00:00,222.758189203,29.8574818262,91.6993994046,0.0,16.4897243779,83.9857416113,62.0236469012,54.0790324537,7.92461444751,0.02
 09/02  13:00:00,227.065721631,30.1501102246,95.7142963098,0.0,16.4897243779,83.9857416113,60.8213151895,44.2882390085,7.92461444751,8.6084617335
 09/02  14:00:00,230.701778132,30.3750946317,99.125438222,0.0,16.4897243779,83.9857416113,38.761219058,30.8166046105,7.92461444751,0.02
 09/02  15:00:00,206.619418649,29.1271171765,93.7479677865,0.0,12.3672932834,70.6512738906,17.7154800205,12.7425959908,4.9528840297,0.02
 09/02  16:00:00,206.690870595,29.1271171765,93.819418177,0.0,12.3672932834,70.6512738906,16.8688531302,11.8959691005,4.9528840297,0.02
 09/02  17:00:00,192.960125477,29.1271171765,92.6121290916,0.0,12.3672932834,58.1284167478,20.8255158167,15.852631787,4.9528840297,0.02
 09/02  18:00:00,143.556488331,28.4323478184,77.0907203677,0.0,12.3672932834,24.9413748627,44.4765881168,39.5037040871,4.9528840297,0.02
 09/02  19:00:00,147.933719917,28.2563825853,72.2472505025,0.0,12.3672932834,24.9413748627,55.9153250393,50.9424410096,4.9528840297,0.02
 09/02  20:00:00,134.681874529,28.473361626,71.2146000553,0.0,4.12243109448,16.0517297156,67.4642349886,64.4725045708,2.97173041782,0.02
 09/02  21:00:00,89.9142498861,15.5562543458,39.765118835,0.0,4.12243109448,15.9888894789,41.5428753559,38.5511449381,2.97173041782,0.02
 09/02  22:00:00,109.304699429,21.7424098399,52.8003148903,0.0,4.12243109448,15.9888894789,61.7542704891,58.7625400712,2.97173041782,0.02
 09/02  23:00:00,89.7587260425,15.7087973076,39.4570519707,0.0,4.12243109448,15.9888894789,45.2233644268,42.231634009,2.97173041782,0.02
 09/02  24:00:00,107.510986349,21.807785395,50.9412261905,0.0,4.12243109448,15.9888894789,68.2669990047,65.2752685869,2.97173041782,0.02
 09/03  01:00:00,82.9234381568,15.2293765706,35.1624002589,0.0,2.06121554724,15.9888894789,51.7656469877,48.7739165699,2.97173041782,0.02
 09/03  02:00:00,97.2039412687,20.1685980375,44.3587407516,0.0,2.06121554724,15.9888894789,67.3416983327,64.3499679149,2.97173041782,0.02
 09/03  03:00:00,72.8440232813,12.8081480218,27.5525275554,0.0,2.06121554724,15.9888894789,45.2671800992,42.2754496814,2.97173041782,0.02
 09/03  04:00:00,97.9035998557,20.4591560599,44.7678412299,0.0,2.06121554724,15.9888894789,74.687937174,71.6962067562,2.97173041782,0.02
 09/03  05:00:00,75.4143298218,13.2439850555,29.6869969714,0.0,2.06121554724,15.9888894789,48.9542776198,45.962547202,2.97173041782,0.02
 09/03  06:00:00,97.5801280746,22.5292495125,47.0001386778,0.0,2.06121554724,15.9888894789,84.7191060337,81.7273756159,2.97173041782,0.02
 09/03  07:00:00,78.90467148,18.7643225672,41.6070599053,0.0,2.06121554724,15.9888894789,67.3644320026,64.3727015848,2.97173041782,0.02
 09/03  08:00:00,120.37523288,23.1103655574,50.8022409995,0.0,4.12243109448,41.7362269337,78.3607396741,73.3878556444,4.9528840297,0.02
 09/03  09:00:00,112.467291795,19.330910711,46.7945389681,0.0,4.12243109448,41.7362269337,65.1862480032,51.6316336026,4.9528840297,8.60173037094
 09/03  10:00:00,128.753481588,23.8367606135,58.4540946284,0.0,4.12243109448,41.7362269337,62.1131415548,57.1402575251,4.9528840297,0.02
 09/03  11:00:00,113.186246207,19.0912003424,47.7532038547,0.0,4.12243109448,41.7362269337,43.1587763952,38.1858923655,4.9528840297,0.02
 09/03  12:00:00,129.661765929,23.727801355,59.4713383681,0.0,4.12243109448,41.7362269337,52.5990321486,47.6261481189,4.9528840297,0.02
 09/03  13:00:00,112.386399292,19.2001596009,46.8443978028,0.0,4.12243109448,41.7362269337,54.2623361993,49.2894521696,4.9528840297,0.02
 09/03  14:00:00,126.650015078,23.8367606135,56.3506283641,0.0,4.12243109448,41.7362269337,80.466013408,75.4931293783,4.9528840297,0.02
 09/03  15:00:00,111.134205593,19.2001596009,45.5922041944,0.0,4.12243109448,41.7362269337,68.7301568208,63.7572727911,4.9528840297,0.02
 09/03  16:00:00,107.571833949,23.8803443168,54.0865559151,0.0,4.12243109448,24.8785346261,87.6681543639,82.6952703342,4.9528840297,0.02
 09/03  17:00:00,73.7681044143,17.4326866026,37.8504427824,0.0,2.06121554724,15.9888894789,67.1130449586,64.1213145408,2.97173041782,0.02
 09/03  18:00:00,82.3967021868,21.3719483613,42.4189945569,0.0,2.06121554724,15.9888894789,89.5503328915,86.5586024737,2.97173041782,0.02
 09/03  19:00:00,74.3126420466,15.4472950874,31.0320190049,0.0,2.06121554724,15.9888894789,61.4408540871,58.4491236693,2.97173041782,0.02
 09/03  20:00:00,93.4552138516,21.2847809546,39.4696736544,0.0,2.06121554724,15.9888894789,93.5390795432,90.5473491254,2.97173041782,0.02
 09/03  21:00:00,72.2357351303,14.1277215546,25.6005091556,0.0,2.06121554724,15.9888894789,60.7823308457,57.7906004279,2.97173041782,0.02
 09/03  22:00:00,85.3199258441,19.878040015,32.765283444,0.0,2.06121554724,15.9888894789,90.8057886894,87.8140582716,2.97173041782,0.02
 09/03  23:00:00,70.4514119747,13.5926546824,24.3754097202,0.0,2.06121554724,15.9888894789,57.9699616273,54.9782312095,2.97173041782,0.02
 09/03  24:00:00,81.1436535251,19.4422029814,29.0248481455,0.0,2.06121554724,15.9888894789,91.4580711989,88.4663407811,2.97173041782,0.02
 09/04  01:00:00,66.6691464318,12.6217507765,21.5882048726,0.0,2.06121554724,15.9888894789,54.5557904463,51.5640600285,2.97173041782,0.02
 09/04  02:00:00,76.9085274162,18.5584664822,25.6976153171,0.0,2.06121554724,15.9888894789,84.826265432,81.8345350142,2.97173041782,0.02
 09/04  03:00:00,62.0422123432,11.4765120572,18.1272197072,0.00344661106179,2.06121554724,15.9888894789,49.5721187333,46.5803883155,2.97173041782,0.02
 09/04  04:00:00,76.3352579478,18.1105670167,25.4722224088,0.0,2.06121554724,15.9888894789,80.9183739163,77.9266434985,2.97173041782,0.02
 09/04  05:00:00,72.3729610645,17.6747299831,21.8626575712,0.0,2.06121554724,15.9888894789,80.420903498,77.4291730802,2.97173041782,0.02
 09/04  06:00:00,65.9737454719,17.6747299831,20.2032045772,0.0,2.06121554724,15.9888894789,82.4201415353,79.4284111175,2.97173041782,0.02
 09/04  07:00:00,65.1689604249,22.0934124788,24.3423051508,0.0,2.06121554724,15.9888894789,102.949167404,99.957436986,2.97173041782,0.02
 09/04  08:00:00,94.3063330099,19.330910711,27.7235543525,0.00282839455168,4.12243109448,41.7362269337,78.0174629745,73.0445789448,4.9528840297,0.02
 09/04  09:00:00,102.264324538,23.4009235798,31.8167117093,0.00769905610516,4.12243109448,41.7362269337,94.424353174,89.4514691443,4.9528840297,0.02
 09/04  10:00:00,95.4385381858,19.2437433042,28.6296968346,0.0,4.12243109448,41.7362269337,74.3055553972,69.3326713676,4.9528840297,0.02
 09/04  11:00:00,106.702429972,23.8367606135,35.810754841,0.0,4.12243109448,41.7362269337,91.017502674,86.0446186443,4.9528840297,0.02
 09/04  12:00:00,95.897982848,18.8950736773,29.4908511758,0.0,4.12243109448,41.7362269337,72.1417906007,67.168906571,4.9528840297,0.02
 09/04  13:00:00,111.313114157,24.2725976471,40.0010097809,0.0,4.12243109448,41.7362269337,88.7855893033,83.8127052736,4.9528840297,0.02
 09/04  14:00:00,99.7602577032,19.4180781177,32.6139468905,0.0,4.12243109448,41.7362269337,71.0537404611,66.0808564315,4.9528840297,0.02
 09/04  15:00:00,112.508982525,24.2725976471,40.8052022533,0.0,4.12243109448,41.7362269337,96.4993552717,82.9447400271,4.9528840297,8.60173121489
 09/04  16:00:00,85.1698197617,19.330910711,33.7817112033,0.0,4.12243109448,24.8785346261,70.6413393522,65.6684553225,4.9528840297,0.02
 09/04  17:00:00,82.9000365471,23.040191521,39.2078604934,0.0,2.06121554724,15.9888894789,87.4659536778,84.4742232599,2.97173041782,0.02
 09/04  18:00:00,62.2709400222,16.1131130697,26.4524662629,0.00228536781906,2.06121554724,15.9888894789,64.874265786,61.8825353682,2.97173041782,0.02
 09/04  19:00:00,83.5110793007,21.6334505815,33.0037891257,0.0173804887986,2.06121554724,15.9888894789,91.1408894345,88.1491590167,2.97173041782,0.02
 09/04  20:00:00,64.4804572495,13.2560474873,17.3089840151,0.0,2.06121554724,15.9888894789,63.1850578974,60.1933274796,2.97173041782,0.02
 09/04  21:00:00,82.8388898979,20.5317955655,29.026146362,0.00632041689119,2.06121554724,15.9888894789,92.0775428674,89.0858124496,2.97173041782,0.02
 09/04  22:00:00,56.8927632253,11.0467062394,13.3112322348,0.0,2.06121554724,15.9888894789,53.5301579414,50.5384275235,2.97173041782,0.02
 09/04  23:00:00,78.3224253151,19.5057956631,26.1581447897,0.0,2.06121554724,15.9888894789,89.9076259374,86.9158955195,2.97173041782,0.02
 09/04  24:00:00,58.666707253,11.2616091483,14.9570569199,0.00696801159925,2.06121554724,15.9888894789,53.0849966413,50.0932662235,2.97173041782,0.02
 09/05  01:00:00,78.5272674063,19.4422029814,24.347246367,0.0,4.12243109448,15.9888894789,94.7106611136,91.7189306957,2.97173041782,0.02
 09/05  02:00:00,65.1107555495,12.1332832156,18.4751064013,7.71917805417e-05,4.12243109448,15.9888894789,53.1295291602,50.1377987424,2.97173041782,0.02
 09/05  03:00:00,75.8757750143,18.5584664822,22.603647338,0.0,4.12243109448,15.9888894789,85.6199705664,82.6282401486,2.97173041782,0.02
 09/05  04:00:00,120.670419581,28.2772349609,40.2647641824,0.0,12.3672932834,24.9413748627,114.842689397,109.869805368,4.9528840297,0.02
 09/05  05:00:00,134.442527653,28.282632135,44.2375417798,9.79393329474,12.3672932834,24.9413748627,185.266411309,180.29352728,4.9528840297,0.02
 09/05  06:00:00,186.969382846,29.2078529825,46.3673016633,5.81866007618,24.7345865669,70.7195625826,150.849269874,140.923501814,9.90576805939,0.02
 09/05  07:00:00,211.047156415,29.3315649425,49.1977636679,2.29670714768,37.1018798503,92.3937384068,129.496181501,119.570413441,9.90576805939,0.02
 09/05  08:00:00,225.603743882,29.4391807637,52.7608536513,1.13942875473,37.1018798503,104.434947198,120.986289284,111.060521225,9.90576805939,0.02
 09/05  09:00:00,240.557027872,29.6464603744,55.8915172465,0.713211680163,37.1018798503,116.476155989,123.571825549,105.045017013,9.90576805939,8.62104047737
 09/05  10:00:00,244.199852839,29.9838671135,59.6026762467,0.306942933995,37.1018798503,116.476155989,110.09339184,100.167623781,9.90576805939,0.02
 09/05  11:00:00,247.219734882,30.3406746295,62.4766276141,0.0958084205386,37.1018798503,116.476155989,105.761445462,95.8356774023,9.90576805939,0.02
 09/05  12:00:00,236.250167504,30.8267947404,63.1456855228,0.0128362736186,37.1018798503,104.434947198,110.411889795,91.8848371618,9.90576805939,8.62128457344
 09/05  13:00:00,250.052825475,31.3332588205,64.4130039834,0.0,37.1018798503,116.476155989,98.2148470818,88.2890790225,9.90576805939,0.02
 09/05  14:00:00,251.37217985,31.7362480289,65.3294854246,0.0,37.1018798503,116.476155989,95.827393172,85.9016251126,9.90576805939,0.02
 09/05  15:00:00,255.581063776,32.0672642392,69.2076188482,0.0,37.1018798503,116.476155989,102.336583336,83.8074988077,9.90576805939,8.62331646874
 09/05  16:00:00,257.657415403,32.2277149675,71.1240203302,0.0,37.1018798503,116.476155989,92.7765285198,82.8507604604,9.90576805939,0.02
 09/05  17:00:00,256.819344844,32.2427982813,70.2718680535,0.0,37.1018798503,116.476155989,92.4252905954,82.499522536,9.90576805939,0.02
 09/05  18:00:00,157.73239256,28.4328043516,56.2605915611,0.0,24.7345865669,47.5788473902,67.4509449868,62.4780609571,4.9528840297,0.02
 09/05  19:00:00,163.444359102,28.257593047,52.751100572,0.0,24.7345865669,47.5788473902,81.9426342975,68.3838524547,4.9528840297,8.60589781318
 09/05  20:00:00,147.239527444,28.5828650783,52.7796202088,0.0,12.3672932834,38.6892022431,87.6487592473,84.6570288295,2.97173041782,0.02
 09/05  21:00:00,103.543124525,17.3237273441,32.2550158406,0.0,12.3672932834,27.0668015668,59.8388165789,56.8470861611,2.97173041782,0.02
 09/05  22:00:00,93.3672129477,21.6334505815,36.9717879263,0.0,4.12243109448,15.9888894789,80.3264028009,77.3346723831,2.97173041782,0.02
 09/05  23:00:00,76.8105089261,15.3601276807,26.8575047706,0.0,4.12243109448,15.9888894789,62.4512072909,59.459476873,2.97173041782,0.02
 09/05  24:00:00,89.082516156,21.1976135478,33.1229281636,0.0,4.12243109448,15.9888894789,90.1537773249,87.1620469071,2.97173041782,0.02
 09/06  01:00:00,66.6690102134,12.8081480218,19.3162993635,0.0,4.12243109448,15.9888894789,55.8191261775,52.8273957597,2.97173041782,0.02
 09/06  02:00:00,81.2284266339,19.4422029814,27.0484059941,0.0,4.12243109448,15.9888894789,88.9418853535,85.9501549357,2.97173041782,0.02
 09/06  03:00:00,69.7977988519,13.5054872757,21.7477487186,0.0,4.12243109448,15.9888894789,56.3582947867,53.3665643689,2.97173041782,0.02
 09/06  04:00:00,121.237776813,27.993940889,41.1154158383,0.0,12.3672932834,24.9413748627,106.140512564,101.167628535,4.9528840297,0.02
 09/06  05:00:00,134.148233389,28.7895858802,46.6676721351,6.56255526412,12.3672932834,24.9413748627,173.982832866,169.009948836,4.9528840297,0.02
 09/06  06:00:00,186.18682602,29.3117011951,48.1523945342,3.14716248469,24.7345865669,70.7195625826,140.577016021,130.651247962,9.90576805939,0.02
 09/06  07:00:00,211.71628686,29.6407450892,50.4555770237,1.39884762955,37.1018798503,92.3937384068,120.297171315,110.371403256,9.90576805939,0.02
 09/06  08:00:00,225.996524695,29.7707295829,53.1038291708,0.857688266741,37.1018798503,104.434947198,113.429871598,103.504103538,9.90576805939,0.02
 09/06  09:00:00,244.964165458,29.9334802421,60.3749031972,0.34993289795,37.1018798503,116.476155989,117.596065101,99.0692328484,9.90576805939,8.62106419338
 09/06  10:00:00,251.980509675,30.2984737017,67.3128699849,0.0627994157652,37.1018798503,116.476155989,104.207892382,94.2821243228,9.90576805939,0.02
 09/06  11:00:00,258.704669452,30.7204024012,73.6681547273,0.00948910385267,37.1018798503,116.476155989,99.9332910676,90.0075230082,9.90576805939,0.02
 09/06  12:00:00,249.501846322,30.9355646265,76.3014204203,0.0,37.1018798503,104.434947198,106.526622905,87.9985400747,9.90576805939,8.62231477052
 09/06  13:00:00,265.524152718,31.225128789,79.9924612273,0.0,37.1018798503,116.476155989,95.7021045855,85.7763365261,9.90576805939,0.02
 09/06  14:00:00,269.597202934,31.6085975176,83.6821596053,0.0,37.1018798503,116.476155989,93.0567626731,83.1309946137,9.90576805939,0.02
 09/06  15:00:00,271.015719843,32.0133778645,84.6961512187,0.0,37.1018798503,116.476155989,99.0750576697,80.5459555331,9.90576805939,8.62333407725
 09/06  16:00:00,272.345879975,32.3006941401,85.7395056575,0.0,37.1018798503,116.476155989,88.3280902614,78.402322202,9.90576805939,0.02
 09/06  17:00:00,273.138111837,32.4698376601,86.363595746,0.0,37.1018798503,116.476155989,87.2190572476,77.2932891882,9.90576805939,0.02
 09/06  18:00:00,168.635806139,28.434701255,67.1621082755,0.0,24.7345865669,47.5788473902,65.1716094641,60.1987254344,4.9528840297,0.02
 09/06  19:00:00,173.938211982,28.2579551348,63.2445896697,0.0,24.7345865669,47.5788473902,78.6047709595,65.0452044584,4.9528840297,8.60668247136
 09/06  20:00:00,154.526991559,28.4735923869,60.1763533739,0.0,12.3672932834,38.6892022431,83.9847590873,80.9930286694,2.97173041782,0.02
 09/06  21:00:00,108.586610136,17.4326866026,37.1895413067,0.0,12.3672932834,27.0668015668,58.4927303143,55.5009998965,2.97173041782,0.02
 09/06  22:00:00,101.544822112,22.4590754762,44.2996152789,0.0,4.12243109448,15.9888894789,82.2230940878,79.2313636699,2.97173041782,0.02
 09/06  23:00:00,81.5723815068,15.4472950874,31.5322098831,0.0,4.12243109448,15.9888894789,56.2254278334,53.2336974155,2.97173041782,0.02
 09/06  24:00:00,96.4710821355,21.1976135478,40.5114940847,0.0,4.12243109448,15.9888894789,87.3332702599,84.3415398421,2.97173041782,0.02
 09/07  01:00:00,80.9157007397,15.4472950874,30.8755290631,0.0,4.12243109448,15.9888894789,62.2596885031,59.2679580853,2.97173041782,0.02
 09/07  02:00:00,97.0119041694,21.5462831748,40.7036464301,0.0,4.12243109448,15.9888894789,92.1638992216,89.1721688037,2.97173041782,0.02
 09/07  03:00:00,72.6526270076,14.1397839864,23.9199664078,0.0,4.12243109448,15.9888894789,63.6579281955,60.6661977776,2.97173041782,0.02
 09/07  04:00:00,131.135905968,28.2554431092,50.7520427247,0.0,12.3672932834,24.9413748627,103.949913911,98.9770298817,4.9528840297,0.02
 09/07  05:00:00,138.243436094,28.8947426864,53.3101321843,3.9101410671,12.3672932834,24.9413748627,170.221291452,165.248407423,4.9528840297,0.02
 09/07  06:00:00,193.134637328,29.4539618797,56.3726267629,1.73248083515,24.7345865669,70.7195625826,137.940949403,128.015181344,9.90576805939,0.02
 09/07  07:00:00,219.297607547,29.870762096,58.4310748328,0.77465300373,37.1018798503,92.3937384068,117.993944067,108.068176008,9.90576805939,0.02
 09/07  08:00:00,235.244373022,30.1196928439,62.7267185966,0.133683459752,37.1018798503,104.434947198,109.977401247,100.051633188,9.90576805939,0.02
 09/07  09:00:00,252.82593214,30.5320375803,67.9780649971,0.00997242679424,37.1018798503,116.476155989,113.166168656,94.6392969657,9.90576805939,8.62110363138
 09/07  10:00:00,258.84283863,31.0655321116,73.4709384981,0.0,37.1018798503,116.476155989,100.056292904,90.1305248442,9.90576805939,0.02
 09/07  11:00:00,267.690947169,31.6276103015,81.7567129796,0.0,37.1018798503,116.476155989,93.4583304183,83.5325623589,9.90576805939,0.02
 09/07  12:00:00,262.390646498,32.3823605696,87.7434168444,0.0,37.1018798503,104.434947198,94.6951603718,76.1670638897,9.90576805939,8.62232842268
 09/07  13:00:00,278.842797557,33.1087611229,91.427472275,0.0,37.1018798503,116.476155989,84.7925767564,74.866808697,9.90576805939,0.02
 09/07  14:00:00,283.657735558,33.7469235102,95.6043651665,0.0,37.1018798503,116.476155989,77.9521763237,68.0264082643,9.90576805939,0.02
 09/07  15:00:00,284.66947963,34.1729941243,96.1902873632,0.0,37.1018798503,116.476155989,82.2602200669,63.7310412196,9.90576805939,8.62341078788
 09/07  16:00:00,281.592279962,34.1241197129,93.1624787668,0.0,37.1018798503,116.476155989,79.1472986487,69.2215305893,9.90576805939,0.02
 09/07  17:00:00,280.504593111,33.9048262838,92.2950876189,0.0,37.1018798503,116.476155989,78.4448741743,68.5191061149,9.90576805939,0.02
 09/07  18:00:00,171.179470342,28.4387139701,69.7017594201,0.0,24.7345865669,47.5788473902,63.0975622015,58.1246781718,4.9528840297,0.02
 09/07  19:00:00,174.692682155,28.2629867344,63.9940273734,0.0,24.7345865669,47.5788473902,78.7002798792,65.1405957823,4.9528840297,8.60680006721
 09/07  20:00:00,159.866595648,28.6938946635,65.2956525217,0.0,12.3672932834,38.6892022431,83.6675129385,80.6757825207,2.97173041782,0.02
 09/07  21:00:00,116.222451158,18.4253823601,43.8085289597,0.0,12.3672932834,27.0668015668,60.4918043604,57.5000739426,2.97173041782,0.02
 09/07  22:00:00,109.517329643,22.6915218941,52.0396763308,0.0,4.12243109448,15.9888894789,78.5267593774,75.5350289595,2.97173041782,0.02
 09/07  23:00:00,93.163188447,17.4762703059,41.0457278413,0.0,4.12243109448,15.9888894789,60.08874945,57.0970190322,2.97173041782,0.02
 09/07  24:00:00,104.368323445,21.6334505815,47.9728983037,0.0,4.12243109448,15.9888894789,80.4714368009,77.4797063831,2.97173041782,0.02
 09/08  01:00:00,83.3990404562,15.1857928672,33.6203709431,0.0,4.12243109448,15.9888894789,58.9604907021,55.9687602843,2.97173041782,0.02
 09/08  02:00:00,99.5238469194,20.979695031,43.782177269,0.0,4.12243109448,15.9888894789,88.9663706821,85.9746402643,2.97173041782,0.02
 09/08  03:00:00,81.3919916063,15.0114580538,31.787656886,0.0,4.12243109448,15.9888894789,59.2291978957,56.2374674779,2.97173041782,0.02
 09/08  04:00:00,138.84542437,28.1682757025,58.5487284815,0.0,12.3672932834,24.9413748627,102.387090432,97.4142064028,4.9528840297,0.02
 09/08  05:00:00,146.602022925,28.9418282932,62.5859142844,2.94586014177,12.3672932834,24.9413748627,169.274676713,164.301792683,4.9528840297,0.02
 09/08  06:00:00,204.273005053,29.4897869838,68.0362788161,1.17137135375,24.7345865669,70.7195625826,136.743909574,126.818141514,9.90576805939,0.02
 09/08  07:00:00,230.338430287,30.0384241034,69.8694060923,0.209481802346,37.1018798503,92.3937384068,116.363510144,106.437742085,9.90576805939,0.02
