Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/08  08:00:00,243.596827004,30.3129835068,71.0011825313,0.0183812907449,37.1018798503,104.434947198,108.886716277,98.9609482173,9.90576805939,0.02
 09/08  09:00:00,260.727832653,30.7342231046,75.6877468628,0.0,37.1018798503,116.476155989,110.117330871,91.5904041397,9.90576805939,8.62115867177
 09/08  10:00:00,265.705118426,31.1910786293,80.2076691127,0.0,37.1018798503,116.476155989,87.9954909846,78.0697229252,9.90576805939,0.02
 09/08  11:00:00,271.56557846,31.7612750993,85.4976770706,0.0,37.1018798503,116.476155989,75.3177593548,65.3919912954,9.90576805939,0.02
 09/08  12:00:00,265.741379679,32.5484579091,90.9280474257,0.0,37.1018798503,104.434947198,71.4068372297,52.8787061952,9.90576805939,8.62236297511
 09/08  13:00:00,282.685800693,33.268560647,95.1106729642,0.0,37.1018798503,116.476155989,51.2220298574,41.296261798,9.90576805939,0.02
 09/08  14:00:00,285.149686071,33.6996301814,97.1436062784,0.0,37.1018798503,116.476155989,43.4213587357,33.4955906763,9.90576805939,0.02
 09/08  15:00:00,285.054405818,34.001978645,96.7462243079,0.0,37.1018798503,116.476155989,51.8254064233,33.2961819115,9.90576805939,8.62345645242
 09/08  16:00:00,284.827855403,33.9715757139,96.5505956862,0.0,37.1018798503,116.476155989,41.4333495594,31.5075815,9.90576805939,0.02
 09/08  17:00:00,281.761155507,33.7318213651,93.7246532746,0.0,37.1018798503,116.476155989,47.1092703616,37.1835023023,9.90576805939,0.02
 09/08  18:00:00,169.995628862,28.4362394516,68.5203917341,0.0,24.7345865669,47.5788473902,49.8832724536,44.910388424,4.9528840297,0.02
 09/08  19:00:00,175.709414662,28.259752173,65.0139936491,0.0,24.7345865669,47.5788473902,63.6686598986,50.1102030216,4.9528840297,8.60557284729
 09/08  20:00:00,160.411698708,28.5834210217,65.9512280515,0.0,12.3672932834,38.6892022431,69.1038557574,66.1121253396,2.97173041782,0.02
 09/08  21:00:00,112.303362667,17.4326866026,40.9062925596,0.0,12.3672932834,27.0668015668,47.8250608213,44.8333304035,2.97173041782,0.02
 09/08  22:00:00,107.846915103,22.5462428829,50.5145407524,0.0,4.12243109448,15.9888894789,67.462658185,64.4709277671,2.97173041782,0.02
 09/08  23:00:00,89.6322390124,16.5053664,38.5098391157,0.0,4.12243109448,15.9888894789,49.6058611277,46.6141307099,2.97173041782,0.02
 09/08  24:00:00,104.664648648,21.6334505815,48.2692234577,0.0,4.12243109448,15.9888894789,69.6053405643,66.6136101465,2.97173041782,0.02
 09/09  01:00:00,83.2230383273,15.0986254605,33.5315361712,0.0,4.12243109448,15.9888894789,50.4548979263,47.4631675085,2.97173041782,0.02
 09/09  02:00:00,100.307151054,20.979695031,44.565481354,0.0,4.12243109448,15.9888894789,75.6636697987,72.6719393809,2.97173041782,0.02
 09/09  03:00:00,82.8813916819,15.0114580538,33.2770569124,0.0,4.12243109448,15.9888894789,49.9841037171,46.9923732992,2.97173041782,0.02
 09/09  04:00:00,122.980226184,27.7106468171,60.275666468,0.0,4.12243109448,16.0517297156,92.1176834234,89.1259530056,2.97173041782,0.02
 09/09  05:00:00,120.962322414,27.3837690419,58.5846404534,0.0,4.12243109448,16.0517297156,94.1996148786,91.2078844608,2.97173041782,0.02
 09/09  06:00:00,156.460901205,29.1271171765,73.484129568,0.0,4.12243109448,39.6058045677,75.4997392165,72.5080087987,2.97173041782,0.02
 09/09  07:00:00,185.705213571,29.1304242903,74.2780714426,3.85153037374,12.3672932834,65.3531420225,120.89011101,115.91722698,4.9528840297,0.02
 09/09  08:00:00,189.266929229,29.1278443448,75.6055889414,3.19752773302,12.3672932834,68.2430321324,113.601165468,108.628281438,4.9528840297,0.02
 09/09  09:00:00,217.434748318,29.1923036321,76.8964979552,0.993131383755,16.4897243779,93.1370602926,100.104074826,92.1594603782,7.92461444751,0.02
 09/09  10:00:00,218.411061122,29.246900833,78.4798492217,0.331387966889,16.4897243779,93.1370602926,91.922144417,83.9775299694,7.92461444751,0.02
 09/09  11:00:00,219.448779404,29.2964546061,79.6366784433,0.162730736358,16.4897243779,93.1370602926,94.7608426416,78.2258478285,7.92461444751,8.61038036552
 09/09  12:00:00,209.300693021,29.31914823,78.6285802941,0.151677631973,16.4897243779,83.9857416113,90.5501426879,82.6055282404,7.92461444751,0.02
 09/09  13:00:00,209.123629315,29.3351086002,78.4276520296,0.159582189927,16.4897243779,83.9857416113,94.1315349576,86.1869205101,7.92461444751,0.02
 09/09  14:00:00,211.809586854,29.3665330916,81.0691837093,0.172624797775,16.4897243779,83.9857416113,83.3740329801,75.4294185326,7.92461444751,0.02
 09/09  15:00:00,191.455188023,29.1271171765,78.5837177407,0.0,12.3672932834,70.6512738906,38.9071860999,33.9343020702,4.9528840297,0.02
 09/09  16:00:00,189.424480766,29.1271171765,76.5530033133,0.0,12.3672932834,70.6512738906,43.3473465709,38.3744625412,4.9528840297,0.02
 09/09  17:00:00,175.639750037,29.1271171765,75.2917421039,0.0,12.3672932834,58.1284167478,49.0554649948,44.0825809651,4.9528840297,0.02
 09/09  18:00:00,126.007333714,27.6016875587,60.3722248422,0.0,12.3672932834,24.9413748627,72.6015698859,67.6286858562,4.9528840297,0.02
 09/09  19:00:00,142.531661106,28.3644023676,64.3880040723,0.0,12.3672932834,24.9413748627,79.6112827881,74.6383987584,4.9528840297,0.02
 09/09  20:00:00,122.395977267,27.6016875587,59.8003756885,0.0,4.12243109448,16.0517297156,88.8482834656,85.8565530478,2.97173041782,0.02
 09/09  21:00:00,79.3656515137,13.9533867411,30.8435437449,0.0,4.12243109448,15.9888894789,48.8612594336,45.8695290157,2.97173041782,0.02
 09/09  22:00:00,96.3966323449,19.878040015,41.7807733067,0.0,4.12243109448,15.9888894789,71.3710636365,68.3793332187,2.97173041782,0.02
 09/09  23:00:00,82.0037681383,14.3892237748,33.045823293,0.0,4.12243109448,15.9888894789,59.3715405578,47.7980778989,2.97173041782,8.60173224112
 09/09  24:00:00,104.202422113,21.5462831748,47.8941631396,0.0,4.12243109448,15.9888894789,75.1507954856,72.1590650678,2.97173041782,0.02
 09/10  01:00:00,69.8469096853,12.3723109881,24.9912501595,0.0,2.06121554724,15.9888894789,46.3162216629,43.3244912451,2.97173041782,0.02
 09/10  02:00:00,99.4322301997,20.7497140823,46.0059128454,0.0,2.06121554724,15.9888894789,73.0383858684,70.0466554505,2.97173041782,0.02
 09/10  03:00:00,69.9022295749,12.3723109881,25.0465702055,0.0,2.06121554724,15.9888894789,46.92645705,43.9347266322,2.97173041782,0.02
 09/10  04:00:00,97.2901202508,20.3138770487,44.2996400677,0.0,2.06121554724,15.9888894789,72.6749025318,69.683172114,2.97173041782,0.02
 09/10  05:00:00,69.622708763,11.9244115226,25.2391058312,0.0,2.06121554724,15.9888894789,45.6867104721,42.6949800543,2.97173041782,0.02
 09/10  06:00:00,94.4658884769,22.0934124788,44.3217357437,0.0,2.06121554724,15.9888894789,88.7521763469,85.7604459291,2.97173041782,0.02
 09/10  07:00:00,79.8153475848,18.982241084,42.2998172141,0.0,2.06121554724,15.9888894789,70.2564711254,67.2647407076,2.97173041782,0.02
 09/10  08:00:00,121.078045041,23.2701724697,51.3452460547,0.0,4.12243109448,41.7362269337,81.0976213784,76.1247373487,4.9528840297,0.02
 09/10  09:00:00,112.284635867,19.4180781177,46.5247155199,0.0,4.12243109448,41.7362269337,60.6451260173,55.6722419876,4.9528840297,0.02
 09/10  10:00:00,127.400200467,23.8367606135,57.1008133833,0.0,4.12243109448,41.7362269337,72.999518104,68.0266340743,4.9528840297,0.02
 09/10  11:00:00,111.126550032,18.8950736773,45.8896341602,0.0,4.12243109448,41.7362269337,57.5918365647,52.618952535,4.9528840297,0.02
 09/10  12:00:00,132.627289383,24.2725976471,61.8920652892,0.0,4.12243109448,41.7362269337,69.3969583988,64.4240743691,4.9528840297,0.02
 09/10  13:00:00,115.647194006,19.4227533535,49.8825984706,0.0,4.12243109448,41.7362269337,56.1950319134,51.2221478837,4.9528840297,0.02
 09/10  14:00:00,133.854338683,24.2768187798,63.1148934594,0.0,4.12243109448,41.7362269337,69.7039525743,64.7310685446,4.9528840297,0.02
 09/10  15:00:00,116.907685926,19.4251050294,51.1407387081,0.0,4.12243109448,41.7362269337,54.3716589987,49.398774969,4.9528840297,0.02
 09/10  16:00:00,116.670061558,24.2745441547,62.7905832519,0.0,4.12243109448,24.8785346261,63.3360325723,58.3631485426,4.9528840297,0.02
 09/10  17:00:00,84.4238477901,18.5343416185,47.3803738134,0.0,2.06121554724,15.9888894789,46.3502250414,43.3584946236,2.97173041782,0.02
 09/10  18:00:00,99.3083768803,23.2145263345,57.4639339087,0.0,2.06121554724,15.9888894789,64.9712957264,61.9795653086,2.97173041782,0.02
 09/10  19:00:00,86.8802625703,16.8660984588,39.7833552325,0.0,2.06121554724,15.9888894789,51.8460274853,48.8542970675,2.97173041782,0.02
 09/10  20:00:00,105.040665596,21.6334505815,50.7064551832,0.0,2.06121554724,15.9888894789,65.429426755,62.4376963372,2.97173041782,0.02
 09/10  21:00:00,85.5250693925,15.5344624942,37.4589450034,0.0,2.06121554724,15.9888894789,46.4902166558,43.498486238,2.97173041782,0.02
 09/10  22:00:00,105.141972724,21.6334505815,50.8077622507,0.0,2.06121554724,15.9888894789,66.9213101458,63.929579728,2.97173041782,0.02
 09/10  23:00:00,81.5006469247,14.924290647,34.0446943165,0.0,2.06121554724,15.9888894789,45.871553101,42.8798226832,2.97173041782,0.02
 09/10  24:00:00,100.582657139,21.1976135478,46.6842836268,0.0,2.06121554724,15.9888894789,72.8132254719,69.8214950541,2.97173041782,0.02
 09/11  01:00:00,84.1919614566,15.1857928672,34.4132909528,0.0,4.12243109448,15.9888894789,49.104836433,46.1131060152,2.97173041782,0.02
 09/11  02:00:00,104.321977565,21.6334505815,47.926551339,0.0,4.12243109448,15.9888894789,75.5253157002,72.5335852824,2.97173041782,0.02
 09/11  03:00:00,76.2150932517,13.5175497075,28.1288226721,0.0,4.12243109448,15.9888894789,53.193731298,50.2020008802,2.97173041782,0.02
 09/11  04:00:00,143.815406842,28.3644023676,63.3225832068,0.0,12.3672932834,24.9413748627,114.68174945,101.127124169,4.9528840297,8.60174125188
 09/11  05:00:00,147.56211742,28.3631949571,62.9589353637,4.11156589004,12.3672932834,24.9413748627,165.714632911,160.741748881,4.9528840297,0.02
 09/11  06:00:00,209.879225944,29.2198101785,73.1744754271,1.90937154092,24.7345865669,70.7195625826,125.336746843,115.410978784,9.90576805939,0.02
 09/11  07:00:00,235.615638122,29.4881856956,75.1327664688,0.773563706851,37.1018798503,92.3937384068,102.02597271,92.1002046511,9.90576805939,0.02
 09/11  08:00:00,247.9549232,29.704234969,75.6096884008,0.376760093908,37.1018798503,104.434947198,95.4539515021,85.5281834427,9.90576805939,0.02
 09/11  09:00:00,260.913364983,29.9283082076,76.5534047485,0.125792110399,37.1018798503,116.476155989,91.3252251625,81.3994571031,9.90576805939,0.02
 09/11  10:00:00,262.33439767,30.1708230378,77.8371810592,0.0199340975754,37.1018798503,116.476155989,91.6324469886,73.1018048989,9.90576805939,8.62487403033
 09/11  11:00:00,263.648580998,30.478979034,78.8630374494,0.0,37.1018798503,116.476155989,80.7009840936,70.7752160342,9.90576805939,0.02
 09/11  12:00:00,254.415132934,31.0164880424,81.1337480352,0.0,37.1018798503,104.434947198,79.0488845702,69.1231165108,9.90576805939,0.02
 09/11  13:00:00,269.885690563,31.4594919543,84.1195699941,0.0,37.1018798503,116.476155989,82.3547426424,63.8228887163,9.90576805939,8.62608586671
 09/11  14:00:00,271.560195346,31.6652837613,85.588525394,0.0,37.1018798503,116.476155989,69.5683159801,59.6425479207,9.90576805939,0.02
 09/11  15:00:00,274.290537732,31.8606812296,88.1235957407,0.0,37.1018798503,116.476155989,61.9072207997,51.9814527404,9.90576805939,0.02
 09/11  16:00:00,277.586337898,32.043341408,91.2372752062,0.0,37.1018798503,116.476155989,61.8072011683,43.2811334018,9.90576805939,8.62029970715
 09/11  17:00:00,278.334468356,32.0554866732,91.974331382,0.0,37.1018798503,116.476155989,53.2539757799,43.3282077205,9.90576805939,0.02
 09/11  18:00:00,171.820837356,28.3441672541,70.4376873789,0.0,24.7345865669,47.5788473902,48.5282776011,43.5553935714,4.9528840297,0.02
 09/11  19:00:00,179.919746368,28.2563254838,66.8786005533,0.0,24.7345865669,47.5788473902,61.7195497185,56.7466656888,4.9528840297,0.02
 09/11  20:00:00,160.018965289,28.4733951402,65.6685169662,0.0,12.3672932834,38.6892022431,80.5518928258,77.560162408,2.97173041782,0.02
 09/11  21:00:00,111.251810722,17.3237273441,39.9636897207,0.0,12.3672932834,27.0668015668,53.4892485261,50.4975181083,2.97173041782,0.02
 09/11  22:00:00,104.603879183,21.6334505815,48.2084527926,0.0,4.12243109448,15.9888894789,69.1467212193,66.1549908015,2.97173041782,0.02
 09/11  23:00:00,84.0766122838,15.1857928672,34.2979415531,0.0,4.12243109448,15.9888894789,50.241789399,47.2500589812,2.97173041782,0.02
 09/11  24:00:00,104.513553233,21.6334505815,48.1181267989,0.0,4.12243109448,15.9888894789,70.8766772818,67.8849468639,2.97173041782,0.02
 09/12  01:00:00,84.7475912102,15.3601276807,34.794585563,0.0,4.12243109448,15.9888894789,54.8873102327,51.8955798149,2.97173041782,0.02
 09/12  02:00:00,101.808019343,21.459115768,45.586927613,0.0,4.12243109448,15.9888894789,85.1310264596,82.1392960417,2.97173041782,0.02
 09/12  03:00:00,75.9313866302,14.1397839864,27.1987246131,0.0,4.12243109448,15.9888894789,62.8811286724,59.8893982546,2.97173041782,0.02
 09/12  04:00:00,139.356979428,28.1682757025,59.0602822107,0.0,12.3672932834,24.9413748627,113.052147409,99.4975221033,4.9528840297,8.60174127603
 09/12  05:00:00,148.256235305,28.852565624,63.2169119921,4.05833627229,12.3672932834,24.9413748627,168.410362178,163.437478149,4.9528840297,0.02
 09/12  06:00:00,206.634615067,29.3958575167,69.9625417974,1.70064675362,24.7345865669,70.7195625826,133.706590588,123.780822529,9.90576805939,0.02
 09/12  07:00:00,233.936848747,29.8017272513,73.2165167387,0.697479772232,37.1018798503,92.3937384068,106.590212637,96.664444578,9.90576805939,0.02
 09/12  08:00:00,247.640990787,30.057456405,75.2195653588,0.0997228342002,37.1018798503,104.434947198,90.7894316834,80.8636636241,9.90576805939,0.02
 09/12  09:00:00,260.908328168,30.3666628007,76.2234355291,0.0123630346045,37.1018798503,116.476155989,85.5743062487,75.6485381893,9.90576805939,0.02
 09/12  10:00:00,267.792581067,30.9824252655,82.5036977349,0.0,37.1018798503,116.476155989,79.6124583417,61.0817528637,9.90576805939,8.62493741859
 09/12  11:00:00,276.779764282,31.6666433486,90.8065498778,0.0,37.1018798503,116.476155989,49.9628784218,40.0371103624,9.90576805939,0.02
 09/12  12:00:00,268.700630978,32.3302030703,94.1055232225,0.0,37.1018798503,104.434947198,42.0959693819,32.1702013225,9.90576805939,0.02
 09/12  13:00:00,282.634225748,32.9627921812,95.3648080919,0.0,37.1018798503,116.476155989,53.0090980959,34.4787594332,9.90576805939,8.62457060324
 09/12  14:00:00,282.91551681,33.5084541294,95.1006685894,0.0,37.1018798503,116.476155989,49.4248051401,39.4990370807,9.90576805939,0.02
 09/12  15:00:00,280.966116211,33.8200923153,92.8397544455,0.0,37.1018798503,116.476155989,56.5653167935,46.6395487341,9.90576805939,0.02
 09/12  16:00:00,281.599063081,33.887665372,93.405682172,0.0,37.1018798503,116.476155989,65.4383630911,46.9122408004,9.90576805939,8.62035423134
 09/12  17:00:00,280.918792284,33.6356936159,92.978444494,0.0,37.1018798503,116.476155989,53.9606144422,44.0348463828,9.90576805939,0.02
 09/12  18:00:00,171.895541857,28.4378208169,70.4187362268,0.0,24.7345865669,47.5788473902,47.6295394675,42.6566554378,4.9528840297,0.02
 09/12  19:00:00,180.108736425,28.2615057128,67.0624082261,0.0,24.7345865669,47.5788473902,57.4205259378,52.4476419081,4.9528840297,0.02
 09/12  20:00:00,161.779705422,28.5840123895,67.318637658,0.0,12.3672932834,38.6892022431,72.1380997546,69.1463693368,2.97173041782,0.02
 09/12  21:00:00,116.616137328,18.4253823601,44.2022032297,0.0,12.3672932834,27.0668015668,48.2700281768,45.278297759,2.97173041782,0.02
 09/12  22:00:00,108.278107309,22.5462428829,50.9457316421,0.0,4.12243109448,15.9888894789,65.9659299087,62.9741994909,2.97173041782,0.02
 09/12  23:00:00,89.5796934859,16.5053664,38.4572922468,0.0,4.12243109448,15.9888894789,50.0614665892,47.0697361714,2.97173041782,0.02
 09/12  24:00:00,104.260037727,21.6334505815,47.8646111695,0.0,4.12243109448,15.9888894789,71.398811285,68.4070808672,2.97173041782,0.02
 09/13  01:00:00,81.9099779244,14.924290647,32.3928091861,0.0,4.12243109448,15.9888894789,51.9215331122,48.9298026944,2.97173041782,0.02
 09/13  02:00:00,101.230211008,21.1976135478,45.2706213734,0.0,4.12243109448,15.9888894789,78.9685429258,75.9768125079,2.97173041782,0.02
 09/13  03:00:00,84.0415965934,15.272960274,34.1757582012,0.0,4.12243109448,15.9888894789,62.3918267357,50.8183527779,2.97173041782,8.60174354001
 09/13  04:00:00,139.741098379,27.9067734823,59.7059033727,0.0,12.3672932834,24.9413748627,99.1048186115,94.1319345818,4.9528840297,0.02
 09/13  05:00:00,147.62781136,28.9161381303,63.4461397569,3.13711204045,12.3672932834,24.9413748627,164.161105122,159.188221093,4.9528840297,0.02
 09/13  06:00:00,208.024139901,29.4674027934,71.7052096343,1.27595845266,24.7345865669,70.7195625826,126.990756292,117.064988233,9.90576805939,0.02
 09/13  07:00:00,237.817056256,29.9901208335,77.0232066824,0.582602725619,37.1018798503,92.3937384068,94.7455727263,84.8198046669,9.90576805939,0.02
 09/13  08:00:00,251.78707058,30.20999084,79.0221144242,0.290712506432,37.1018798503,104.434947198,81.1711067614,71.2453387021,9.90576805939,0.02
 09/13  09:00:00,265.429443504,30.4872638461,80.6275691724,0.00873518338906,37.1018798503,116.476155989,76.7810326611,66.8552646017,9.90576805939,0.02
 09/13  10:00:00,267.082846296,30.951327695,81.825064942,0.0,37.1018798503,116.476155989,84.6368377201,66.106057264,9.90576805939,8.62501239673
 09/13  11:00:00,269.499698377,31.5139306165,83.6791882723,0.0,37.1018798503,116.476155989,75.7156466163,65.7898785569,9.90576805939,0.02
 09/13  12:00:00,259.914591484,32.2441448577,85.4055322931,0.0,37.1018798503,104.434947198,74.9909949977,65.0652269383,9.90576805939,0.02
 09/13  13:00:00,274.82983777,32.8324822146,87.6907363832,0.0,37.1018798503,116.476155989,81.7671851787,63.2352041562,9.90576805939,8.62621296318
 09/13  14:00:00,277.442533027,33.3486468057,89.7874822094,0.0,37.1018798503,116.476155989,68.1536927012,58.2279246418,9.90576805939,0.02
 09/13  15:00:00,278.34537406,33.6662939653,90.3728000312,0.0,37.1018798503,116.476155989,66.4333984947,56.5076304353,9.90576805939,0.02
 09/13  16:00:00,278.134480049,33.7336201588,90.0951536575,0.0,37.1018798503,116.476155989,76.7228240667,58.1966227789,9.90576805939,8.62043322838
 09/13  17:00:00,275.712406088,33.5803895496,87.8273574052,0.0,37.1018798503,116.476155989,74.3725043998,64.4467363404,9.90576805939,0.02
 09/13  18:00:00,167.114224496,28.4377716602,65.6374654701,0.0,24.7345865669,47.5788473902,64.2816161859,59.3087321562,4.9528840297,0.02
 09/13  19:00:00,173.982562697,28.2600165129,60.9377210795,0.0,24.7345865669,47.5788473902,70.4503115014,65.4774274717,4.9528840297,0.02
 09/13  20:00:00,154.796204692,28.5830033192,60.3361433389,0.0,12.3672932834,38.6892022431,84.1510248692,81.1592944514,2.97173041782,0.02
 09/13  21:00:00,110.119963836,17.4326866026,38.7228808569,0.0,12.3672932834,27.0668015668,58.489333571,55.4976031532,2.97173041782,0.02
 09/13  22:00:00,102.103804893,21.6334505815,45.7083782302,0.0,4.12243109448,15.9888894789,77.7257276088,74.7339971909,2.97173041782,0.02
 09/13  23:00:00,81.9098245093,15.1857928672,32.1311535055,0.0,4.12243109448,15.9888894789,59.394179708,56.4024492902,2.97173041782,0.02
 09/13  24:00:00,100.000743822,21.4155320647,43.823235631,0.0,4.12243109448,15.9888894789,87.624104409,84.6323739911,2.97173041782,0.02
 09/14  01:00:00,81.9312725924,15.272960274,32.0654340761,0.0,4.12243109448,15.9888894789,59.7203422609,56.728611843,2.97173041782,0.02
 09/14  02:00:00,94.0878809791,20.5438579973,38.7820467951,0.0,4.12243109448,15.9888894789,101.833410016,90.2599487709,2.97173041782,8.60173082748
 09/14  03:00:00,75.9114474502,14.1277215546,27.21500463,0.0,4.12243109448,15.9888894789,56.9552170602,53.9634866424,2.97173041782,0.02
 09/14  04:00:00,132.291192363,27.7760223722,52.386748464,0.0,12.3672932834,24.9413748627,103.291591267,98.3187072377,4.9528840297,0.02
 09/14  05:00:00,141.960816468,28.9759642389,57.5320887086,3.32434207751,12.3672932834,24.9413748627,170.228220651,165.255336621,4.9528840297,0.02
 09/14  06:00:00,197.961027019,29.4860714465,61.2322778042,1.66710872808,24.7345865669,70.7195625826,137.685834665,127.760066605,9.90576805939,0.02
 09/14  07:00:00,228.006303082,29.9551690922,67.2575540592,0.572452740898,37.1018798503,92.3937384068,117.227031749,107.30126369,9.90576805939,0.02
 09/14  08:00:00,245.635069197,30.1863052566,73.1299239048,0.0545792789749,37.1018798503,104.434947198,109.6546299,99.7288618407,9.90576805939,0.02
 09/14  09:00:00,260.157005461,30.5531628726,75.297957039,0.0,37.1018798503,116.476155989,104.423504898,94.4977368382,9.90576805939,0.02
 09/14  10:00:00,263.218033463,30.9389964154,77.9725914616,0.0,37.1018798503,116.476155989,107.348051099,88.8186211957,9.90576805939,8.62366184411
 09/14  11:00:00,265.30315588,31.2382839915,79.7582814466,0.0,37.1018798503,116.476155989,93.5280621082,83.6022940488,9.90576805939,0.02
 09/14  12:00:00,255.547789558,31.6089297886,81.6739338679,0.0,37.1018798503,104.434947198,91.7214597741,81.7956917147,9.90576805939,0.02
 09/14  13:00:00,271.815451243,32.1175587184,85.3912830542,0.0,37.1018798503,116.476155989,91.2334967282,72.7014469264,9.90576805939,8.62628174242
 09/14  14:00:00,273.260294788,32.3698873578,86.5839912816,0.0,37.1018798503,116.476155989,80.4085411398,70.4827730804,9.90576805939,0.02
 09/14  15:00:00,272.986931142,32.697520932,85.9831187412,0.0,37.1018798503,116.476155989,94.8479402851,76.3183791828,9.90576805939,8.62379304293
 09/14  16:00:00,272.455336331,32.6380412476,85.5116008594,0.0,37.1018798503,116.476155989,88.9557865602,79.0300185008,9.90576805939,0.02
 09/14  17:00:00,268.327451264,32.3906337946,81.6321521,0.0,37.1018798503,116.476155989,89.9773108701,80.0515428108,9.90576805939,0.02
 09/14  18:00:00,161.183138595,28.3433701647,59.8007780522,0.0,24.7345865669,47.5788473902,67.2332370314,62.2603530017,4.9528840297,0.02
 09/14  19:00:00,169.617988371,28.2562144457,56.5769457334,0.0,24.7345865669,47.5788473902,72.7870095844,67.8141255547,4.9528840297,0.02
 09/14  20:00:00,151.779301718,28.473361626,57.4288789254,0.0,12.3672932834,38.6892022431,85.6266404158,82.6349099979,2.97173041782,0.02
 09/14  21:00:00,106.315438847,17.3237273441,35.0273133698,0.0,12.3672932834,27.0668015668,58.8040019153,55.8122714975,2.97173041782,0.02
 09/14  22:00:00,98.0278648784,21.6334505815,41.6324380393,0.0,4.12243109448,15.9888894789,78.6030039096,75.6112734918,2.97173041782,0.02
 09/14  23:00:00,78.9989635926,15.0986254605,29.3074598192,0.0,4.12243109448,15.9888894789,59.8845603576,56.8928299398,2.97173041782,0.02
 09/14  24:00:00,95.7188865986,21.4155320647,39.5413782366,0.0,4.12243109448,15.9888894789,96.8693688558,85.2958940903,2.97173041782,8.60174434765
 09/15  01:00:00,79.2852343549,15.2293765706,29.4629794735,0.0,4.12243109448,15.9888894789,62.1155371472,59.1238067294,2.97173041782,0.02
 09/15  02:00:00,88.7243044942,20.3259394805,33.6363888432,0.0,4.12243109448,15.9888894789,91.3594572699,88.3677268521,2.97173041782,0.02
 09/15  03:00:00,75.6787170912,14.3892237748,26.7207720574,0.0,4.12243109448,15.9888894789,60.2165353386,57.2248049208,2.97173041782,0.02
 09/15  04:00:00,127.797107345,27.6888549655,47.9798308488,0.0,12.3672932834,24.9413748627,103.593162219,98.6202781889,4.9528840297,0.02
 09/15  05:00:00,141.387255921,28.9656614498,56.7518539905,3.54131902309,12.3672932834,24.9413748627,170.19920541,165.22632138,4.9528840297,0.02
 09/15  06:00:00,201.702124387,29.5031794672,62.4649921414,1.80921704895,24.7345865669,70.7195625826,137.576764803,127.650996744,9.90576805939,0.02
 09/15  07:00:00,228.505153951,29.9683436493,67.3484768725,0.967204857342,37.1018798503,92.3937384068,117.64391198,107.718143921,9.90576805939,0.02
 09/15  08:00:00,244.026551647,30.1989084036,71.2009309495,0.362442204821,37.1018798503,104.434947198,110.447919088,100.522151029,9.90576805939,0.02
 09/15  09:00:00,260.250255924,30.4681365709,75.4619053146,0.0143164563309,37.1018798503,116.476155989,105.903007369,95.9772393094,9.90576805939,0.02
 09/15  10:00:00,266.538673843,30.8735649939,81.3586752264,0.0,37.1018798503,116.476155989,103.126371902,84.5954689334,9.90576805939,8.62513490875
 09/15  11:00:00,269.988144179,31.23552475,84.4460152875,0.0,37.1018798503,116.476155989,84.829588153,74.9038200936,9.90576805939,0.02
 09/15  12:00:00,259.992925129,31.715382465,86.012603237,0.0,37.1018798503,104.434947198,79.1764055206,69.2506374612,9.90576805939,0.02
 09/15  13:00:00,273.541023322,31.9153079899,87.3191190629,0.0,37.1018798503,116.476155989,80.5073749623,61.9751987245,9.90576805939,8.62640817846
 09/15  14:00:00,272.258299213,32.003741104,85.9481274925,0.0,37.1018798503,116.476155989,72.9513842371,63.0256161777,9.90576805939,0.02
 09/15  15:00:00,270.860931992,32.0246701754,84.529967503,0.0,37.1018798503,116.476155989,87.5413504889,69.0117283826,9.90576805939,8.62385404688
 09/15  16:00:00,270.882109933,32.0351402061,84.5412812388,0.0,37.1018798503,116.476155989,78.5112528719,68.5854848125,9.90576805939,0.02
 09/15  17:00:00,270.594413719,31.9487266204,84.3410141558,0.0,37.1018798503,116.476155989,78.587051925,68.6612838656,9.90576805939,0.02
 09/15  18:00:00,167.617704298,28.3428925527,66.2358178105,0.0,24.7345865669,47.5788473902,65.898045144,60.9251611143,4.9528840297,0.02
 09/15  19:00:00,177.76975606,28.2557470989,64.7291771555,0.0,24.7345865669,47.5788473902,73.2896571016,68.3167730719,4.9528840297,0.02
 09/15  20:00:00,158.029348264,28.473361626,63.6789218163,0.0,12.3672932834,38.6892022431,86.0512996199,83.0595692021,2.97173041782,0.02
 09/15  21:00:00,109.859991703,17.3237273441,38.5718641796,0.0,12.3672932834,27.0668015668,58.5071104636,55.5153800458,2.97173041782,0.02
 09/15  22:00:00,102.602719838,21.5244913231,46.3162520524,0.0,4.12243109448,15.9888894789,78.0280734734,75.0363430556,2.97173041782,0.02
 09/15  23:00:00,83.0931087795,15.0986254605,33.4016048721,0.0,4.12243109448,15.9888894789,66.327614454,54.7541362999,2.97173041782,8.60174773628
 09/15  24:00:00,103.008950853,21.4155320647,46.8314424914,0.0,4.12243109448,15.9888894789,82.8503483346,79.8586179168,2.97173041782,0.02
 09/16  01:00:00,83.1490268349,15.0986254605,33.4575230894,0.0,4.12243109448,15.9888894789,58.2897599317,55.2980295139,2.97173041782,0.02
 09/16  02:00:00,102.593089433,21.4155320647,46.4155812105,0.0,4.12243109448,15.9888894789,84.7721378582,81.7804074404,2.97173041782,0.02
 09/16  03:00:00,83.7880180295,15.2293765706,33.9657633473,0.0,4.12243109448,15.9888894789,60.3860193574,57.3942889396,2.97173041782,0.02
 09/16  04:00:00,114.860898865,26.5120949746,53.3548896834,0.0,4.12243109448,16.0517297156,106.660493101,103.668762683,2.97173041782,0.02
 09/16  05:00:00,122.820880792,27.8196060756,60.0073605723,0.0,4.12243109448,16.0517297156,103.774477905,100.782747487,2.97173041782,0.02
 09/16  06:00:00,156.324555904,29.1271171765,70.9986164518,0.0,4.12243109448,39.6058045677,86.8624837106,83.8707532928,2.97173041782,0.02
 09/16  07:00:00,184.371762239,29.1378387311,71.080794439,5.70794052829,12.3672932834,65.3531420225,145.037975609,140.06509158,4.9528840297,0.02
 09/16  08:00:00,187.452182625,29.1329135134,72.6804240966,4.30286562303,12.3672932834,68.2430321324,139.661898184,134.689014154,4.9528840297,0.02
 09/16  09:00:00,215.981243909,29.1955642903,74.5480313821,1.88483203801,16.4897243779,93.1370602926,120.069991383,112.125376935,7.92461444751,0.02
 09/16  10:00:00,215.769445517,29.2262344212,75.0576739238,1.13261804416,16.4897243779,93.1370602926,111.469507823,103.524893375,7.92461444751,0.02
 09/16  11:00:00,216.709596404,29.2815702312,76.5739897866,0.50110584179,16.4897243779,93.1370602926,104.792540115,96.8479256677,7.92461444751,0.02
 09/16  12:00:00,209.993106129,29.3617604044,79.2000618443,0.22995315379,16.4897243779,83.9857416113,104.907004802,88.3737392547,7.92461444751,8.60865109963
 09/16  13:00:00,210.56988827,29.483641993,79.8124504362,0.0724909650403,16.4897243779,83.9857416113,95.4720192833,87.5274048358,7.92461444751,0.02
 09/16  14:00:00,210.875146826,29.6230946675,80.0508043617,0.0,16.4897243779,83.9857416113,97.5499507354,89.6053362879,7.92461444751,0.02
 09/16  15:00:00,192.455567749,29.1271171765,79.5840988918,0.0,12.3672932834,70.6512738906,46.407122776,41.4342387463,4.9528840297,0.02
 09/16  16:00:00,189.838128308,29.1271171765,76.9666534324,0.0,12.3672932834,70.6512738906,51.5117137024,46.5388296727,4.9528840297,0.02
 09/16  17:00:00,172.335559337,29.1271171765,71.9875526569,0.0,12.3672932834,58.1284167478,58.4165441952,53.4436601655,4.9528840297,0.02
 09/16  18:00:00,126.298776797,28.0375245924,60.2278310191,0.0,12.3672932834,24.9413748627,82.5675270105,77.5946429808,4.9528840297,0.02
 09/16  19:00:00,141.566312639,28.5823208845,60.8555705502,0.0,12.3672932834,24.9413748627,91.4004797459,86.4275957162,4.9528840297,0.02
 09/16  20:00:00,118.54766189,27.8196060756,55.7341419228,0.0,4.12243109448,16.0517297156,101.56747513,98.5757447122,2.97173041782,0.02
 09/16  21:00:00,76.5737062672,13.3311524622,28.6979897589,0.0,4.12243109448,15.9888894789,52.2641694503,49.2724390325,2.97173041782,0.02
 09/16  22:00:00,100.987277334,21.4155320647,44.8097695235,0.0,4.12243109448,15.9888894789,90.2171935239,87.2254631061,2.97173041782,0.02
 09/16  23:00:00,76.5227165774,13.4619035723,28.5162488966,0.0,4.12243109448,15.9888894789,56.8848401572,53.8931097394,2.97173041782,0.02
 09/16  24:00:00,88.8271904277,19.4422029814,34.6471684847,0.0,4.12243109448,15.9888894789,87.3347992965,84.3430688786,2.97173041782,0.02
 09/17  01:00:00,60.708950552,10.6048379898,17.6690775732,0.0,2.06121554724,15.9888894789,47.6846527375,44.6929223197,2.97173041782,0.02
 09/17  02:00:00,79.0432208561,17.6747299831,28.7402010255,0.0,2.06121554724,15.9888894789,77.4239182575,74.4321878397,2.97173041782,0.02
 09/17  03:00:00,78.9959039187,17.6747299831,28.6928840445,0.0,2.06121554724,15.9888894789,77.4194055426,74.4276751248,2.97173041782,0.02
 09/17  04:00:00,67.6626064533,13.2560474873,21.8990532898,0.0,2.06121554724,15.9888894789,59.1561734226,56.1644430048,2.97173041782,0.02
 09/17  05:00:00,76.2210341381,14.4763911815,29.2371372747,0.0,2.06121554724,15.9888894789,67.7823647448,56.2088920685,2.97173041782,8.60174225844
 09/17  06:00:00,93.2356843474,22.0934124788,40.7423644154,0.0,2.06121554724,15.9888894789,97.3053855851,94.3136551673,2.97173041782,0.02
 09/17  07:00:00,68.6432065802,17.6747299831,32.4351868154,0.0,2.06121554724,15.9888894789,79.067188045,76.0754576272,2.97173041782,0.02
 09/17  08:00:00,122.034205919,23.7495932067,51.8219857349,0.0,4.12243109448,41.7362269337,92.2589299305,87.2860459008,4.9528840297,0.02
 09/17  09:00:00,112.523510117,19.6359966345,46.5456708251,0.0,4.12243109448,41.7362269337,68.7500357125,63.7771516828,4.9528840297,0.02
 09/17  10:00:00,124.030286091,23.6188420966,53.9488171273,0.0,4.12243109448,41.7362269337,79.1795703702,74.2066863405,4.9528840297,0.02
 09/17  11:00:00,116.148538911,19.8539151514,49.9527811966,0.0,4.12243109448,41.7362269337,63.2905817515,58.3176977218,4.9528840297,0.02
 09/17  12:00:00,129.28040637,23.8417708046,58.9760087768,0.0,4.12243109448,41.7362269337,74.4753998222,69.5025157925,4.9528840297,0.02
 09/17  13:00:00,117.772141711,19.8607496974,51.5695495152,0.0,4.12243109448,41.7362269337,61.7267033536,56.7538193239,4.9528840297,0.02
 09/17  14:00:00,129.859538218,23.8545027044,59.5424087763,0.0,4.12243109448,41.7362269337,77.2164060944,72.2435220647,4.9528840297,0.02
 09/17  15:00:00,118.557579242,19.8625240468,52.3532127356,0.0,4.12243109448,41.7362269337,60.172607717,55.1997236873,4.9528840297,0.02
 09/17  16:00:00,113.378616879,23.8502957885,59.9233866892,0.0,4.12243109448,24.8785346261,70.1967523399,65.2238683102,4.9528840297,0.02
 09/17  17:00:00,90.149803661,19.8564873697,51.7600268508,0.0,2.06121554724,15.9888894789,60.5380769328,57.546346515,2.97173041782,0.02
 09/17  18:00:00,97.3839978651,22.953292904,55.8007881125,0.0,2.06121554724,15.9888894789,79.9357045813,76.9439741635,2.97173041782,0.02
 09/17  19:00:00,96.9612836706,18.824899641,45.532251438,0.0,2.06121554724,15.9888894789,70.6190698484,67.6273394306,2.97173041782,0.02
 09/17  20:00:00,97.9315925551,20.7497140823,44.5052753161,0.0,2.06121554724,15.9888894789,84.1310152541,81.1392848363,2.97173041782,0.02
 09/17  21:00:00,85.3276065993,16.8660984588,35.88153238,0.0,2.06121554724,15.9888894789,72.0092566474,69.0175262296,2.97173041782,0.02
 09/17  22:00:00,95.0244221714,19.8659775832,42.5059982545,0.0,2.06121554724,15.9888894789,83.3670860543,80.3753556365,2.97173041782,0.02
 09/17  23:00:00,79.2854602466,15.4593575193,31.270283782,0.0,2.06121554724,15.9888894789,68.7928067005,65.8010762827,2.97173041782,0.02
 09/17  24:00:00,86.8994370082,17.6626675512,36.6326367833,0.0,2.06121554724,15.9888894789,77.1081295295,74.1163991117,2.97173041782,0.02
 09/18  01:00:00,87.8902121921,16.9968495689,36.2521711681,0.0,4.12243109448,15.9888894789,74.4111200982,71.4193896803,2.97173041782,0.02
 09/18  02:00:00,82.8591539121,16.7909934839,31.4028120904,0.0,4.12243109448,15.9888894789,78.0600179687,75.0682875508,2.97173041782,0.02
 09/18  03:00:00,82.7761595386,16.0404735641,32.1186513076,0.0,4.12243109448,15.9888894789,70.7752333437,67.7835029259,2.97173041782,0.02
 09/18  04:00:00,133.10800083,27.6016875587,53.3778919169,0.0,12.3672932834,24.9413748627,112.25971843,107.286834401,4.9528840297,0.02
 09/18  05:00:00,147.986891511,28.7873408554,61.9267004875,5.14442877495,12.3672932834,24.9413748627,180.798731649,175.825847619,4.9528840297,0.02
 09/18  06:00:00,209.174796468,29.2139868588,69.9935756443,2.04249819323,24.7345865669,70.7195625826,143.942653897,134.016885837,9.90576805939,0.02
 09/18  07:00:00,233.593296756,29.4751572539,73.0289349294,0.868063711612,37.1018798503,92.3937384068,115.733392992,105.807624932,9.90576805939,0.02
 09/18  08:00:00,248.174289353,29.6829607918,75.8516024677,0.375456614941,37.1018798503,104.434947198,108.085857771,89.560923516,9.90576805939,8.61916619575
 09/18  09:00:00,264.732632108,29.9642615961,80.4391162818,0.0233985606675,37.1018798503,116.476155989,82.0792318944,72.1534638351,9.90576805939,0.02
 09/18  10:00:00,271.223634979,30.3066778881,86.6104705595,0.0,37.1018798503,116.476155989,66.8829995118,56.9572314524,9.90576805939,0.02
 09/18  11:00:00,273.359273365,30.7146634631,88.3379870401,0.0,37.1018798503,116.476155989,66.6703254519,48.137987954,9.90576805939,8.62656943845
 09/18  12:00:00,259.968493971,30.925082611,86.7785166565,0.0,37.1018798503,104.434947198,66.1616465608,56.2358785015,9.90576805939,0.02
 09/18  13:00:00,275.226801447,31.1743593795,89.7457504305,0.0,37.1018798503,116.476155989,67.3833320587,48.8509991338,9.90576805939,8.62656486553
 09/18  14:00:00,278.121905699,31.3853715275,92.4301266893,0.0,37.1018798503,116.476155989,45.2445763232,35.3188082638,9.90576805939,0.02
 09/18  15:00:00,276.985976021,31.4994680787,91.1802465554,0.0,37.1018798503,116.476155989,45.8874900057,35.9617219463,9.90576805939,0.02
 09/18  16:00:00,274.17815898,31.4942039347,88.3781748414,0.0,37.1018798503,116.476155989,60.0314460344,41.5049901972,9.90576805939,8.62068777784
 09/18  17:00:00,272.6659536,31.4069355362,86.9543501967,0.0,37.1018798503,116.476155989,55.7573986207,45.8316305613,9.90576805939,0.02
 09/18  18:00:00,168.054305435,28.2554895548,66.7598311571,0.0,24.7345865669,47.5788473902,48.7254403445,43.7525563148,4.9528840297,0.02
 09/18  19:00:00,184.054459118,28.6913134602,68.2291573678,0.0,24.7345865669,47.5788473902,55.2737346788,50.3008506492,4.9528840297,0.02
 09/18  20:00:00,156.402865617,27.8196060756,62.7062053317,0.0,12.3672932834,38.6892022431,65.8413352294,62.8496048116,2.97173041782,0.02
 09/18  21:00:00,115.329355981,17.7595643778,43.6053974253,0.0,12.3672932834,27.0668015668,46.5143795438,43.522649126,2.97173041782,0.02
 09/18  22:00:00,107.435383133,22.3428522672,50.3063981541,0.0,4.12243109448,15.9888894789,66.385726798,63.3939963802,2.97173041782,0.02
 09/18  23:00:00,83.8651330627,15.0986254605,34.173629688,0.0,4.12243109448,15.9888894789,46.8949118019,43.903181384,2.97173041782,0.02
 09/18  24:00:00,105.950578664,22.2992685638,48.8651773452,0.0,4.12243109448,15.9888894789,76.3618115017,73.3700810838,2.97173041782,0.02
 09/19  01:00:00,85.6112310665,15.4472950874,35.5710579541,0.0,4.12243109448,15.9888894789,49.7729216167,46.7811911989,2.97173041782,0.02
 09/19  02:00:00,100.579147908,20.979695031,44.8374768564,0.0,4.12243109448,15.9888894789,75.4193580355,72.4276276177,2.97173041782,0.02
 09/19  03:00:00,79.253671007,14.5756210201,30.0851718983,0.0,4.12243109448,15.9888894789,55.3757859203,52.3840555025,2.97173041782,0.02
 09/19  04:00:00,141.812560259,28.1682757025,61.5158629284,0.0,12.3672932834,24.9413748627,98.7348461486,93.7619621189,4.9528840297,0.02
 09/19  05:00:00,149.549205307,28.8631611773,64.77629386,3.78132860277,12.3672932834,24.9413748627,153.490155872,148.517271842,4.9528840297,0.02
 09/19  06:00:00,211.998415013,29.4170091667,73.1956259533,1.46104384797,24.7345865669,70.7195625826,118.273556028,108.347787969,9.90576805939,0.02
 09/19  07:00:00,236.871252013,29.8634908629,76.4660025813,0.320620900689,37.1018798503,92.3937384068,100.834956043,82.3225729165,9.90576805939,8.60661506761
 09/19  08:00:00,251.621405515,30.3141382886,78.9228078978,0.120200738573,37.1018798503,104.434947198,80.7989680503,70.8731999909,9.90576805939,0.02
 09/19  09:00:00,268.004730166,30.8481121181,82.8375355134,0.0132102040667,37.1018798503,116.476155989,67.9047456772,57.9789776178,9.90576805939,0.02
 09/19  10:00:00,272.218371871,31.2414186217,86.670448197,0.0,37.1018798503,116.476155989,63.2072785371,44.6765451441,9.90576805939,8.6249653336
 09/19  11:00:00,278.101582885,31.8903916169,91.9045885033,0.0,37.1018798503,116.476155989,44.2272027409,34.3014346815,9.90576805939,0.02
 09/19  12:00:00,270.421387619,32.67646185,95.4800119071,0.0,37.1018798503,104.434947198,37.6724980139,27.7467299545,9.90576805939,0.02
 09/19  13:00:00,283.896794993,33.341540713,96.2485705534,0.0,37.1018798503,116.476155989,46.4887160305,27.9563038959,9.90576805939,8.62664407519
 09/19  14:00:00,283.970007785,33.7367570643,95.926837686,0.0,37.1018798503,116.476155989,43.3409707927,33.4152027333,9.90576805939,0.02
 09/19  15:00:00,285.365521958,34.0655933473,96.9936461875,0.0,37.1018798503,116.476155989,44.0237788043,34.0980107449,9.90576805939,0.02
 09/19  16:00:00,285.063231077,34.0654005305,96.6920656872,0.0,37.1018798503,116.476155989,51.6200629325,33.0936548072,9.90576805939,8.62064006593
 09/19  17:00:00,284.445215164,33.8872562337,96.2532922011,0.0,37.1018798503,116.476155989,41.8942435931,31.9684755337,9.90576805939,0.02
 09/19  18:00:00,174.359380667,28.529432626,72.7909590823,0.0,24.7345865669,47.5788473902,37.9924936444,33.0196096147,4.9528840297,0.02
 09/19  19:00:00,184.196810553,28.2647659859,68.7980514175,0.0,24.7345865669,47.5788473902,45.4468001294,40.4739160997,4.9528840297,0.02
 09/19  20:00:00,162.600988861,28.5854296829,68.1384998453,0.0,12.3672932834,38.6892022431,61.401582248,58.4098518302,2.97173041782,0.02
 09/19  21:00:00,116.675527304,18.4253823601,44.261591008,0.0,12.3672932834,27.0668015668,46.4418782007,43.4501477829,2.97173041782,0.02
 09/19  22:00:00,109.941787361,22.6915218941,52.4641324624,0.0,4.12243109448,15.9888894789,63.1489003396,60.1571699218,2.97173041782,0.02
 09/19  23:00:00,93.7203606095,17.4762703059,41.6028983924,0.0,4.12243109448,15.9888894789,49.3206244396,46.3288940217,2.97173041782,0.02
 09/19  24:00:00,105.54113353,21.7206179882,49.0585393454,0.0,4.12243109448,15.9888894789,69.0840550275,66.0923246097,2.97173041782,0.02
 09/20  01:00:00,86.9628698915,16.1131130697,36.2327216503,0.0,4.12243109448,15.9888894789,56.5237267771,53.5319963593,2.97173041782,0.02
 09/20  02:00:00,102.452761656,21.2847809546,46.406004386,0.0,4.12243109448,15.9888894789,69.9475131189,66.955782701,2.97173041782,0.02
 09/20  03:00:00,81.4067351502,14.7499558336,32.063900933,0.0,4.12243109448,15.9888894789,52.46751014,49.4757797222,2.97173041782,0.02
 09/20  04:00:00,141.459373462,27.928565334,61.4023862048,0.0,12.3672932834,24.9413748627,85.818979825,80.8460957953,4.9528840297,0.02
 09/20  05:00:00,149.981062085,29.1567625378,66.1268424327,2.56903519369,12.3672932834,24.9413748627,151.131211524,137.576580435,4.9528840297,8.60174705935
 09/20  06:00:00,212.761236379,29.4807723991,74.463780005,0.891947811422,24.7345865669,70.7195625826,108.970055548,99.0442874886,9.90576805939,0.02
 09/20  07:00:00,238.517786954,30.1106158301,78.1299500383,0.056088568567,37.1018798503,92.3937384068,87.6200854671,77.6943174077,9.90576805939,0.02
 09/20  08:00:00,254.272234576,30.528267162,81.4796990657,0.0,37.1018798503,104.434947198,74.1109323112,64.1851642518,9.90576805939,0.02
 09/20  09:00:00,274.336030068,31.2090359142,88.8211022125,0.0,37.1018798503,116.476155989,56.5054143125,46.5796462531,9.90576805939,0.02
 09/20  10:00:00,281.096438603,31.8998206203,94.8901205927,0.0,37.1018798503,116.476155989,48.2828289486,29.7515724141,9.90576805939,8.62548847512
 09/20  11:00:00,287.387905644,32.4584684536,100.62282982,0.0,37.1018798503,116.476155989,29.2926133436,19.3668452842,9.90576805939,0.02
 09/20  12:00:00,282.293985301,33.3489906969,106.68005886,0.0,37.1018798503,104.434947198,22.8436203409,12.9178522815,9.90576805939,0.02
 09/20  13:00:00,299.069929457,34.094456054,110.668811722,0.0,37.1018798503,116.476155989,29.7719586874,11.2400278928,9.90576805939,8.62616273521
 09/20  14:00:00,302.179198356,34.4289729845,113.443794083,0.0,37.1018798503,116.476155989,19.5627849793,9.63701691988,9.90576805939,0.02
 09/20  15:00:00,303.808175499,34.7086513476,114.793218036,0.0,37.1018798503,116.476155989,17.4844885458,7.55872048638,9.90576805939,0.02
 09/20  16:00:00,303.696760567,34.6760717544,114.714952788,0.0,37.1018798503,116.476155989,25.0753713346,6.54881015825,9.90576805939,8.62079311698
 09/20  17:00:00,301.883544732,34.4512592342,113.127610405,0.0,37.1018798503,116.476155989,16.5417705136,6.61600245421,9.90576805939,0.02
 09/20  18:00:00,181.292462148,28.4446190162,79.8088487506,0.0,24.7345865669,47.5788473902,25.31380271,20.3409186803,4.9528840297,0.02
 09/20  19:00:00,191.644311304,28.2692594954,76.2410529745,0.0,24.7345865669,47.5788473902,31.9676602206,26.9947761909,4.9528840297,0.02
 09/20  20:00:00,171.475648882,28.6995741185,76.8990096151,0.0,12.3672932834,38.6892022431,38.0975371936,35.1058067758,2.97173041782,0.02
 09/20  21:00:00,127.639228675,20.3018146168,53.3005431488,0.0,12.3672932834,27.0668015668,35.3097394248,32.318009007,2.97173041782,0.02
 09/20  22:00:00,104.402300615,19.3527025626,50.3600921291,0.0,4.12243109448,15.9888894789,36.7740348633,33.7823044455,2.97173041782,0.02
 09/20  23:00:00,109.559852091,22.0692876152,52.7285879757,0.0,4.12243109448,15.9888894789,59.0631755034,56.0714450856,2.97173041782,0.02
 09/20  24:00:00,91.9063008995,18.0113371781,39.2296146052,0.0,4.12243109448,15.9888894789,67.2616360165,64.2699055987,2.97173041782,0.02
 09/21  01:00:00,97.8847526901,21.4155320647,41.707244011,0.0,4.12243109448,15.9888894789,82.8528290011,79.8610985833,2.97173041782,0.02
 09/21  02:00:00,87.3962603847,18.0985045849,34.6324066193,0.0,4.12243109448,15.9888894789,78.5738015784,67.0003260206,2.97173041782,8.60174514001
 09/21  03:00:00,92.36015703,19.8659775832,37.7805166663,0.0,4.12243109448,15.9888894789,78.2562421872,75.2645117694,2.97173041782,0.02
 09/21  04:00:00,127.966691737,27.7832863228,48.0549834857,0.0,12.3672932834,24.9413748627,99.1137348004,94.1408507707,4.9528840297,0.02
 09/21  05:00:00,136.120553362,29.0913757311,52.5840296295,2.31672615586,12.3672932834,24.9413748627,167.791723984,162.818839954,4.9528840297,0.02
 09/21  06:00:00,188.935260043,29.4797150083,50.4378000274,1.09300889824,24.7345865669,70.7195625826,135.645759037,125.719990978,9.90576805939,0.02
 09/21  07:00:00,212.132372285,30.0387367638,51.3987525497,0.473748893733,37.1018798503,92.3937384068,115.982982742,106.057214682,9.90576805939,0.02
 09/21  08:00:00,226.39200683,30.2697495986,53.7841678756,0.0738043290454,37.1018798503,104.434947198,108.999989046,99.0742209865,9.90576805939,0.02
 09/21  09:00:00,239.027585296,30.4754255198,54.2427210689,0.00352455039265,37.1018798503,116.476155989,105.15864586,95.2328778007,9.90576805939,0.02
 09/21  10:00:00,238.63738489,30.6817822009,53.649130805,0.0,37.1018798503,116.476155989,110.678945788,92.1476040591,9.90576805939,8.6255736698
 09/21  11:00:00,238.784640395,30.9373995605,53.5406125364,0.0,37.1018798503,116.476155989,99.0102334652,89.0844654058,9.90576805939,0.02
 09/21  12:00:00,229.03414414,31.0607141969,55.7084695469,0.0,37.1018798503,104.434947198,97.3350694937,87.4093014343,9.90576805939,0.02
 09/21  13:00:00,245.421245597,31.4555941311,59.6590202,0.0,37.1018798503,116.476155989,102.606920193,84.0742906438,9.90576805939,8.62686148942
 09/21  14:00:00,246.892554422,31.5390715996,61.0470263968,0.0,37.1018798503,116.476155989,92.9215075341,82.9957394747,9.90576805939,0.02
 09/21  15:00:00,245.341027084,31.5454237794,59.4892834126,0.0,37.1018798503,116.476155989,101.03075343,82.5007245017,9.90576805939,8.62426086844
 09/21  16:00:00,242.360330027,31.3965679049,56.6580509252,0.0,37.1018798503,116.476155989,92.789381948,82.8636138886,9.90576805939,0.02
 09/21  17:00:00,240.724537717,31.2101326596,55.2097170801,0.0,37.1018798503,116.476155989,93.6104134543,83.6846453949,9.90576805939,0.02
 09/21  18:00:00,145.568226874,28.1464838508,44.3827423736,0.0,24.7345865669,47.5788473902,69.4321644937,64.459280464,4.9528840297,0.02
 09/21  19:00:00,161.140096939,28.5823208845,45.4237708084,0.0,24.7345865669,47.5788473902,75.4667702934,70.4938862637,4.9528840297,0.02
 09/21  20:00:00,134.118135902,27.8196060756,40.4214581754,0.0,12.3672932834,38.6892022431,88.6098915532,85.6181611354,2.97173041782,0.02
 09/21  21:00:00,98.0406586124,16.9968495689,27.0794050467,0.0,12.3672932834,27.0668015668,62.150732139,59.1590017212,2.97173041782,0.02
 09/21  22:00:00,82.3446256445,20.3259394805,27.2567093293,0.0,4.12243109448,15.9888894789,91.1030702599,79.5295879864,2.97173041782,8.60175185571
 09/21  23:00:00,74.4753457299,15.3601276807,24.5223392761,0.0,4.12243109448,15.9888894789,60.9130515642,57.9213211464,2.97173041782,0.02
 09/21  24:00:00,81.7152814032,20.3259394805,26.6273652965,0.0,4.12243109448,15.9888894789,93.6819992558,90.690268838,2.97173041782,0.02
 09/22  01:00:00,68.7680638964,14.4884536134,19.6867316595,0.0,4.12243109448,15.9888894789,65.1032546146,62.1115241968,2.97173041782,0.02
 09/22  02:00:00,83.7866251601,20.3138770487,28.734928464,0.0,4.12243109448,15.9888894789,90.8902418272,87.8985114094,2.97173041782,0.02
 09/22  03:00:00,62.5063252647,12.3723109881,15.5894495253,0.0,4.12243109448,15.9888894789,57.6279571098,54.636226692,2.97173041782,0.02
 09/22  04:00:00,121.034993703,28.3861942193,40.5203775943,0.0,12.3672932834,24.9413748627,107.058795167,102.085911138,4.9528840297,0.02
 09/22  05:00:00,126.033546541,28.4255442916,40.5797162192,4.89986420058,12.3672932834,24.9413748627,171.880040618,166.907156588,4.9528840297,0.02
 09/22  06:00:00,184.639450563,29.5918728316,43.4098329747,3.7130086418,24.7345865669,70.7195625826,139.187360484,129.261592425,9.90576805939,0.02
 09/22  07:00:00,210.968456291,29.9019920479,49.132245234,1.71308252011,37.1018798503,92.3937384068,118.899104963,108.973336904,9.90576805939,0.02
 09/22  08:00:00,227.098123294,30.0320172242,53.8085385963,0.993263504164,37.1018798503,104.434947198,111.909015947,101.983247888,9.90576805939,0.02
 09/22  09:00:00,243.506389001,30.1638817879,58.4175332946,0.619035050936,37.1018798503,116.476155989,107.975097887,98.0493298278,9.90576805939,0.02
 09/22  10:00:00,246.124876507,30.3871434996,61.2093349702,0.22196087122,37.1018798503,116.476155989,112.802663621,94.2712443158,9.90576805939,8.62565124613
