Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/22  11:00:00,249.161905725,30.8544392696,63.9212688522,0.0795405961147,37.1018798503,116.476155989,99.6339908766,89.7082228172,9.90576805939,0.02
 09/22  12:00:00,239.790461073,31.3457356724,66.1560669211,0.0236911171506,37.1018798503,104.434947198,103.968730841,85.4397027717,9.90576805939,8.62326000958
 09/22  13:00:00,252.247702373,31.4633995086,66.4776867803,0.0,37.1018798503,116.476155989,94.3742599462,84.4484918868,9.90576805939,0.02
 09/22  14:00:00,252.837430183,31.4917595785,67.0391846392,0.0,37.1018798503,116.476155989,94.0650172072,84.1392491478,9.90576805939,0.02
 09/22  15:00:00,254.514380429,31.5533172198,68.6547679846,0.0,37.1018798503,116.476155989,101.914818772,83.3846945867,9.90576805939,8.62435612552
 09/22  16:00:00,253.536728864,31.5341546879,67.6968533634,0.0,37.1018798503,116.476155989,92.6548699085,82.7291018491,9.90576805939,0.02
 09/22  17:00:00,251.890850227,31.4205906196,66.1655559775,0.0,37.1018798503,116.476155989,92.7791125398,82.8533444804,9.90576805939,0.02
 09/22  18:00:00,155.369814554,28.2554431092,51.7261970278,0.0,24.7345865669,47.5788473902,69.062252767,64.0893687373,4.9528840297,0.02
 09/22  19:00:00,165.179460841,28.5823208845,49.4631275289,0.0,24.7345865669,47.5788473902,75.2747173346,70.301833305,4.9528840297,0.02
 09/22  20:00:00,136.94860811,27.8196060756,43.2519258682,0.0,12.3672932834,38.6892022431,97.2249907943,85.6462422574,2.97173041782,8.60701811911
 09/22  21:00:00,100.32476393,17.0404332723,29.319934665,0.0,12.3672932834,27.0668015668,60.8678995722,57.8761691544,2.97173041782,0.02
 09/22  22:00:00,91.9680049367,21.459115768,35.7469134889,0.0,4.12243109448,15.9888894789,82.4120183822,79.4202879644,2.97173041782,0.02
 09/22  23:00:00,69.6865754717,14.1397839864,20.9539138021,0.0,4.12243109448,15.9888894789,62.6663013639,59.674570946,2.97173041782,0.02
 09/22  24:00:00,92.4319441366,21.5462831748,36.1236853383,0.0,4.12243109448,15.9888894789,92.5333407509,89.5416103331,2.97173041782,0.02
 09/23  01:00:00,70.5420068679,14.1397839864,21.8093451776,0.0,4.12243109448,15.9888894789,64.6937244186,61.7019940008,2.97173041782,0.02
 09/23  02:00:00,89.0374283239,20.5438579973,33.7315946705,0.0,4.12243109448,15.9888894789,95.3955951217,92.4038647039,2.97173041782,0.02
 09/23  03:00:00,70.8000107225,13.2439850555,23.0114616883,0.0,4.12243109448,15.9888894789,54.4597858472,51.4680554294,2.97173041782,0.02
 09/23  04:00:00,106.521589216,27.3837690419,44.1439063266,0.0,4.12243109448,16.0517297156,113.18258462,110.190854202,2.97173041782,0.02
 09/23  05:00:00,103.735168066,26.9479320082,41.7933222082,0.0,4.12243109448,16.0517297156,112.207509747,109.21577933,2.97173041782,0.02
 09/23  06:00:00,136.743149163,29.1271171765,51.4172099443,0.0,4.12243109448,39.6058045677,93.3263351624,90.3346047446,2.97173041782,0.02
 09/23  07:00:00,176.354715167,29.1684667483,57.3655118998,11.3755481557,12.3672932834,65.3531420225,149.445031252,144.472147222,4.9528840297,0.02
 09/23  08:00:00,181.875803838,29.1536700811,62.7386393088,8.64751049845,12.3672932834,68.2430321324,146.09246033,141.119576301,4.9528840297,0.02
 09/23  09:00:00,210.908439699,29.1985857039,67.3313847847,4.02563502605,16.4897243779,93.1370602926,135.482365185,127.537750737,7.92461444751,0.02
 09/23  10:00:00,212.833393333,29.2284737543,70.6783363337,2.57364085586,16.4897243779,93.1370602926,130.490413649,122.545799201,7.92461444751,0.02
 09/23  11:00:00,214.232898369,29.2483879531,72.8093803306,1.82218102969,16.4897243779,93.1370602926,133.825051214,117.289686767,7.92461444751,8.61074999907
 09/23  12:00:00,208.488995159,29.3129500563,76.8597305057,1.11500388277,16.4897243779,83.9857416113,110.791422837,102.84680839,7.92461444751,0.02
 09/23  13:00:00,212.033739809,29.4692933506,80.7261536385,0.636987983752,16.4897243779,83.9857416113,96.6284584023,88.6838439548,7.92461444751,0.02
 09/23  14:00:00,212.982137794,29.460540209,81.9155011391,0.404834789646,16.4897243779,83.9857416113,96.4167996871,88.4721852396,7.92461444751,0.02
 09/23  15:00:00,193.379069694,29.1271171765,80.5075831985,0.0,12.3672932834,70.6512738906,49.1504782872,44.1775942575,4.9528840297,0.02
 09/23  16:00:00,193.030310475,29.1271171765,80.158816747,0.0,12.3672932834,70.6512738906,49.020656535,44.0477725053,4.9528840297,0.02
 09/23  17:00:00,180.481468656,29.1271171765,80.1334536068,0.0,12.3672932834,58.1284167478,53.2235366957,48.2506526661,4.9528840297,0.02
 09/23  18:00:00,133.756252304,27.7106468171,65.6630167942,0.0,12.3672932834,24.9413748627,78.4188793972,73.4459953675,4.9528840297,0.02
 09/23  19:00:00,146.334322603,28.473361626,65.7325389309,0.0,12.3672932834,24.9413748627,91.7460598455,86.7731758158,4.9528840297,0.02
 09/23  20:00:00,121.382866186,27.8196060756,58.5693453767,0.0,4.12243109448,16.0517297156,102.248882012,99.2571515944,2.97173041782,0.02
 09/23  21:00:00,79.450500729,14.1277215546,30.7540574327,0.0,4.12243109448,15.9888894789,58.8207165591,55.8289861412,2.97173041782,0.02
 09/23  22:00:00,93.221444112,19.878040015,38.6055843595,0.0,4.12243109448,15.9888894789,89.8163729239,86.8246425061,2.97173041782,0.02
 09/23  23:00:00,78.5690540368,14.3892237748,29.611108456,0.0,4.12243109448,15.9888894789,61.319333805,58.3276033872,2.97173041782,0.02
 09/23  24:00:00,96.2745877291,21.3719483613,40.1406627478,0.0,4.12243109448,15.9888894789,100.048178492,88.4746936513,2.97173041782,8.60175442316
 09/24  01:00:00,61.7710296679,11.488574489,17.8232626591,0.0,2.06121554724,15.9888894789,53.3885100203,50.3967796024,2.97173041782,0.02
 09/24  02:00:00,81.6727227852,18.9943035159,30.0259720219,0.0,2.06121554724,15.9888894789,81.3109912634,78.3192608456,2.97173041782,0.02
 09/24  03:00:00,63.2907913974,11.4765120572,19.3792438416,0.0,2.06121554724,15.9888894789,47.6796561772,44.6879257594,2.97173041782,0.02
 09/24  04:00:00,76.2783543156,17.6747299831,25.975334086,0.0,2.06121554724,15.9888894789,77.9774436943,74.9857132765,2.97173041782,0.02
 09/24  05:00:00,76.2380471322,17.6747299831,25.9350269632,0.0,2.06121554724,15.9888894789,77.635753453,74.6440230352,2.97173041782,0.02
 09/24  06:00:00,79.1607544871,18.8079062706,30.0737247493,0.0,2.06121554724,15.9888894789,79.1851448918,76.193414474,2.97173041782,0.02
 09/24  07:00:00,70.2656664202,22.0934124788,29.5181795909,0.0,2.06121554724,15.9888894789,99.9856104065,96.9938799887,2.97173041782,0.02
 09/24  08:00:00,95.9705499716,19.330910711,30.1105027139,0.0,4.12243109448,41.7362269337,77.8207134611,72.8478294314,4.9528840297,0.02
 09/24  09:00:00,103.386819202,23.4009235798,33.3186312124,0.0,4.12243109448,41.7362269337,95.0117077248,90.0388236951,4.9528840297,0.02
 09/24  10:00:00,94.8088499639,19.0694084908,29.0971220476,0.0,4.12243109448,41.7362269337,74.7464387256,69.773554696,4.9528840297,0.02
 09/24  11:00:00,106.674720517,23.6624258,36.4854679241,0.0,4.12243109448,41.7362269337,92.2263732641,87.2534892344,4.9528840297,0.02
 09/24  12:00:00,94.5322475824,18.7643225672,29.3879819015,0.0,4.12243109448,41.7362269337,73.7067410485,68.7338570188,4.9528840297,0.02
 09/24  13:00:00,105.875177323,23.4009235798,35.9876142052,0.0,4.12243109448,41.7362269337,91.1070355727,86.134151543,4.9528840297,0.02
 09/24  14:00:00,97.9918289469,19.4180781177,32.231907864,0.0,4.12243109448,41.7362269337,73.9849961485,69.0121121188,4.9528840297,0.02
 09/24  15:00:00,108.107294564,23.8367606135,37.807906721,0.0,4.12243109448,41.7362269337,92.4105727435,87.4376887138,4.9528840297,0.02
 09/24  16:00:00,80.4419756751,19.4180781177,31.5349134656,0.00483342245271,4.12243109448,24.8785346261,74.7919654047,69.819081375,4.9528840297,0.02
 09/24  17:00:00,65.4721349511,19.6601214982,27.2304097612,0.0,2.06121554724,15.9888894789,86.8176110127,83.8258805949,2.97173041782,0.02
 09/24  18:00:00,51.6511675153,12.3602485563,18.5775602536,0.0,2.06121554724,15.9888894789,52.8430160902,49.8512856724,2.97173041782,0.02
 09/24  19:00:00,82.1973200978,19.7788101765,29.7573135274,0.00874951753667,2.06121554724,15.9888894789,84.6840636327,81.6923332149,2.97173041782,0.02
 09/24  20:00:00,63.3604369342,13.2560474873,17.5968836597,0.0,2.06121554724,15.9888894789,60.9423074542,57.9505770364,2.97173041782,0.02
 09/24  21:00:00,70.1053735791,14.5635585883,23.0030358552,0.0312733211295,2.06121554724,15.9888894789,60.8488802831,57.8571498652,2.97173041782,0.02
 09/24  22:00:00,73.9887234359,17.6747299831,23.685703347,0.0,2.06121554724,15.9888894789,80.762499209,77.7707687912,2.97173041782,0.02
 09/24  23:00:00,78.7618077821,18.6335714571,27.4775863213,0.0223598642164,2.06121554724,15.9888894789,81.1316013759,78.1398709581,2.97173041782,0.02
 09/24  24:00:00,74.1245186414,17.6747299831,23.8214984824,0.0,2.06121554724,15.9888894789,81.2090606259,78.2173302081,2.97173041782,0.02
 09/25  01:00:00,65.770227454,11.8251816841,19.3897072393,0.0590875196428,4.12243109448,15.9888894789,49.7738042124,46.7820737946,2.97173041782,0.02
 09/25  02:00:00,83.0201387763,19.3211812911,28.9349411072,0.0503536555407,4.12243109448,15.9888894789,86.0909064584,83.0991760406,2.97173041782,0.02
 09/25  03:00:00,61.9808294486,11.0406750235,16.3903454587,0.053557869175,4.12243109448,15.9888894789,50.7700922256,47.7783618078,2.97173041782,0.02
 09/25  04:00:00,126.415076321,28.3861942193,45.8203808755,0.080079170699,12.3672932834,24.9413748627,114.885655973,109.912771943,4.9528840297,0.02
 09/25  05:00:00,142.028933958,28.2968726958,48.550664731,13.0529744604,12.3672932834,24.9413748627,192.431181442,178.876545073,4.9528840297,8.60175233934
 09/25  06:00:00,200.945493025,29.2417872856,54.2938316818,9.48513773092,24.7345865669,70.7195625826,149.695768654,139.770000595,9.90576805939,0.02
 09/25  07:00:00,221.206478374,29.3896564177,56.5295933593,5.06609233899,37.1018798503,92.3937384068,129.101610384,119.175842325,9.90576805939,0.02
 09/25  08:00:00,232.629727539,29.4803388753,57.2512611442,3.6338417657,37.1018798503,104.434947198,122.251266966,112.325498906,9.90576805939,0.02
 09/25  09:00:00,245.357666015,29.5552256663,58.6238375519,2.87268937471,37.1018798503,116.476155989,118.035165639,108.10939758,9.90576805939,0.02
 09/25  10:00:00,246.933802516,29.6340735482,60.5529672091,2.44024257787,37.1018798503,116.476155989,123.101770113,104.57010799,9.90576805939,8.6258940636
 09/25  11:00:00,247.836508794,29.8520487899,61.8263252601,1.85149953285,37.1018798503,116.476155989,110.020348232,100.094580172,9.90576805939,0.02
 09/25  12:00:00,234.860715145,30.1535368891,61.5919716622,0.850244818819,37.1018798503,104.434947198,105.800833157,95.8750650976,9.90576805939,0.02
 09/25  13:00:00,247.466408173,30.5800454953,62.2144528723,0.365230005891,37.1018798503,116.476155989,109.378438951,90.8455368756,9.90576805939,8.62713401554
 09/25  14:00:00,250.354316355,30.8544406621,65.0342567448,0.159157534819,37.1018798503,116.476155989,98.4259913966,88.5002233372,9.90576805939,0.02
 09/25  15:00:00,250.915617804,30.9675344249,65.5466031396,0.0951438757483,37.1018798503,116.476155989,97.6942888522,87.7685207928,9.90576805939,0.02
 09/25  16:00:00,249.95885722,30.9229026265,64.6066279413,0.12358452258,37.1018798503,116.476155989,106.613771627,88.0868556533,9.90576805939,8.62114791428
 09/25  17:00:00,249.566711633,30.8510100594,64.2467659211,0.164243717523,37.1018798503,116.476155989,98.2263915598,88.3006235004,9.90576805939,0.02
 09/25  18:00:00,155.029764542,28.1682757025,51.4733200132,0.0,24.7345865669,47.5788473902,72.3423226778,67.3694386481,4.9528840297,0.02
 09/25  19:00:00,168.566494526,28.5823208845,52.8501669263,0.0,24.7345865669,47.5788473902,78.2006097918,73.2277257621,4.9528840297,0.02
 09/25  20:00:00,140.801313758,27.8196060756,47.1046345731,0.0,12.3672932834,38.6892022431,91.7828390873,88.7911086695,2.97173041782,0.02
 09/25  21:00:00,100.378250711,16.9532658655,29.4605800398,0.0,12.3672932834,27.0668015668,61.644701101,58.6529706832,2.97173041782,0.02
 09/25  22:00:00,92.1585316488,21.3719483613,36.024606361,0.0,4.12243109448,15.9888894789,82.6946497705,79.7029193527,2.97173041782,0.02
 09/25  23:00:00,70.6461105091,14.1397839864,21.9134475405,0.0,4.12243109448,15.9888894789,63.8239674493,60.8322370315,2.97173041782,0.02
 09/25  24:00:00,94.2055895624,21.6334505815,37.8101620223,0.0,4.12243109448,15.9888894789,103.196394556,91.6229072098,2.97173041782,8.60175692808
 09/26  01:00:00,65.9652788373,12.3723109881,19.0484025857,0.0,4.12243109448,15.9888894789,56.1935257396,53.2017953218,2.97173041782,0.02
 09/26  02:00:00,91.1848063884,20.5753792689,35.8716071432,0.0,4.12243109448,15.9888894789,89.3904912662,86.3987608484,2.97173041782,0.02
 09/26  03:00:00,66.0504239875,12.3723109881,19.1335479335,0.0,4.12243109448,15.9888894789,56.6929072528,53.7011768349,2.97173041782,0.02
 09/26  04:00:00,129.340744614,28.3861942193,48.8261282034,0.0,12.3672932834,24.9413748627,108.479722727,103.506838697,4.9528840297,0.02
 09/26  05:00:00,137.963481437,28.3694613482,50.3507208287,7.11487714197,12.3672932834,24.9413748627,173.83031297,168.85742894,4.9528840297,0.02
 09/26  06:00:00,198.037675364,29.4390013216,55.8462798022,4.82765784789,24.7345865669,70.7195625826,140.822914436,130.897146376,9.90576805939,0.02
 09/26  07:00:00,220.334635758,29.7125710442,57.7025642872,2.69836043012,37.1018798503,92.3937384068,120.834231754,110.908463695,9.90576805939,0.02
 09/26  08:00:00,231.755400106,29.8222255907,58.3976332067,1.27123062859,37.1018798503,104.434947198,113.054394545,103.128626486,9.90576805939,0.02
 09/26  09:00:00,244.673896209,29.9653417227,59.6018545654,0.800754440495,37.1018798503,116.476155989,109.08828747,99.1625194106,9.90576805939,0.02
 09/26  10:00:00,245.683589958,30.1957555221,60.7362671911,0.4450908642,37.1018798503,116.476155989,114.225873677,95.6959178281,9.90576805939,8.62418778932
 09/26  11:00:00,251.905547076,30.6844312901,66.7634087705,0.151039002405,37.1018798503,116.476155989,100.525153563,90.5993855038,9.90576805939,0.02
 09/26  12:00:00,245.440659394,31.0433599009,72.0636045495,0.0687045900892,37.1018798503,104.434947198,105.974325993,87.4449784254,9.90576805939,8.6235795078
 09/26  13:00:00,259.781286689,31.5796605426,73.8888521845,0.00613500679718,37.1018798503,116.476155989,93.5970463568,83.6712782975,9.90576805939,0.02
 09/26  14:00:00,260.650067037,31.8719697678,74.4715987277,0.0,37.1018798503,116.476155989,91.7903647748,81.8645967155,9.90576805939,0.02
 09/26  15:00:00,260.419765883,31.8147512969,74.2986910645,0.0,37.1018798503,116.476155989,100.685810877,82.1553879398,9.90576805939,8.624654878
 09/26  16:00:00,261.949299049,31.6902127581,75.953351957,0.0,37.1018798503,116.476155989,92.643486645,82.7177185856,9.90576805939,0.02
 09/26  17:00:00,259.68492428,31.5240354982,73.8561773556,0.0,37.1018798503,116.476155989,93.1700647161,83.2442966567,9.90576805939,0.02
 09/26  18:00:00,157.833886851,28.2554431092,54.1902658448,0.0,24.7345865669,47.5788473902,69.267189351,64.2943053213,4.9528840297,0.02
 09/26  19:00:00,170.184764232,28.6912801429,54.3594681693,0.0,24.7345865669,47.5788473902,74.8324454829,69.8595614532,4.9528840297,0.02
 09/26  20:00:00,140.773963239,27.5290480531,47.3678332716,0.0,12.3672932834,38.6892022431,96.3398136053,84.7609814778,2.97173041782,8.60710170966
 09/26  21:00:00,103.088321939,17.4762703059,31.6476504803,0.0,12.3672932834,27.0668015668,61.9697671063,58.9780366884,2.97173041782,0.02
 09/26  22:00:00,88.8336150359,21.1976135478,32.8740253845,0.0,4.12243109448,15.9888894789,82.569614981,79.5778845631,2.97173041782,0.02
 09/26  23:00:00,76.1927392834,15.4472950874,26.1525661016,0.0,4.12243109448,15.9888894789,61.0285242738,58.0367938559,2.97173041782,0.02
 09/26  24:00:00,84.5370126688,20.3259394805,29.4490971653,0.0,4.12243109448,15.9888894789,93.9671487063,90.9754182885,2.97173041782,0.02
 09/27  01:00:00,73.9837941119,14.5635585883,24.85151428,0.0,4.12243109448,15.9888894789,57.0675068918,54.075776474,2.97173041782,0.02
 09/27  02:00:00,82.5321487397,19.4422029814,28.3521265729,0.0,4.12243109448,15.9888894789,88.892493618,85.9007632002,2.97173041782,0.02
 09/27  03:00:00,70.0032071415,13.2439850555,22.2146577353,0.0,4.12243109448,15.9888894789,56.8253371989,53.8336067811,2.97173041782,0.02
 09/27  04:00:00,124.141427396,27.928565334,44.0844405158,0.0,12.3672932834,24.9413748627,105.377818646,100.404934616,4.9528840297,0.02
 09/27  05:00:00,136.43873211,28.9320113584,49.3598583046,6.01844090627,12.3672932834,24.9413748627,171.836433632,166.863549602,4.9528840297,0.02
 09/27  06:00:00,194.396425454,29.4204257701,50.9676708517,3.73442628981,24.7345865669,70.7195625826,139.346463665,129.420695605,9.90576805939,0.02
 09/27  07:00:00,215.853922023,29.8050884945,53.566357933,2.26133773726,37.1018798503,92.3937384068,119.631381671,109.705613612,9.90576805939,0.02
 09/27  08:00:00,233.469354554,29.944756869,59.5331850981,1.72707852054,37.1018798503,104.434947198,113.049862604,103.124094545,9.90576805939,0.02
 09/27  09:00:00,250.70691488,30.1077004538,65.2215866969,1.07167622586,37.1018798503,116.476155989,117.019977429,98.4919072626,9.90576805939,8.62230210746
 09/27  10:00:00,252.252235277,30.4110300275,67.2491393108,0.285613262078,37.1018798503,116.476155989,103.939525142,94.0137570829,9.90576805939,0.02
 09/27  11:00:00,255.318164071,30.8314940692,70.1085720196,0.0713880161944,37.1018798503,116.476155989,99.6297596896,89.7039916302,9.90576805939,0.02
 09/27  12:00:00,245.868518423,31.1458723954,72.4444578855,0.0132321673962,37.1018798503,104.434947198,105.325296443,86.7959861931,9.90576805939,8.62354219014
 09/27  13:00:00,258.13424672,31.5037335559,72.3238540739,0.0,37.1018798503,116.476155989,93.8667941874,83.941026128,9.90576805939,0.02
 09/27  14:00:00,257.756404295,31.6281913872,71.8216726827,0.0,37.1018798503,116.476155989,97.1780965891,82.7297290547,9.90576805939,4.54259947501
 09/27  15:00:00,259.572997494,31.6076940688,73.6590320175,0.0,37.1018798503,116.476155989,96.5287740785,82.5220040444,9.90576805939,4.10100197466
 09/27  16:00:00,262.003964638,31.5791599169,76.1190421127,0.0,37.1018798503,116.476155989,92.135057452,82.2092893927,9.90576805939,0.02
 09/27  17:00:00,261.614920418,31.4896361887,75.8205506653,0.0,37.1018798503,116.476155989,92.0655400291,82.1397719697,9.90576805939,0.02
 09/27  18:00:00,163.505140477,28.342610516,59.7743421641,0.0,24.7345865669,47.5788473902,68.5699419126,63.5970578829,4.9528840297,0.02
 09/27  19:00:00,173.758430439,28.2554431092,58.3689756347,0.0,24.7345865669,47.5788473902,82.7693236302,69.2093263035,4.9528840297,8.60711329704
 09/27  20:00:00,151.957435899,28.2554431092,57.8249343993,0.0,12.3672932834,38.6892022431,86.9437542553,83.9520238375,2.97173041782,0.02
 09/27  21:00:00,110.183388616,17.5634377127,38.6555577433,0.0,12.3672932834,27.0668015668,58.8079336727,55.8162032549,2.97173041782,0.02
 09/27  22:00:00,99.1674539455,21.1976135478,43.2078647132,0.0,4.12243109448,15.9888894789,80.6735691242,77.6818387063,2.97173041782,0.02
 09/27  23:00:00,81.0942988695,15.0114580538,31.4899630872,0.0,4.12243109448,15.9888894789,56.4731900114,53.4814595936,2.97173041782,0.02
 09/27  24:00:00,103.097613225,21.6334505815,46.7021869366,0.0,4.12243109448,15.9888894789,84.7053004226,81.7135700048,2.97173041782,0.02
 09/28  01:00:00,82.1584987258,15.0114580538,32.5541628438,0.0,4.12243109448,15.9888894789,60.7079618228,57.716231405,2.97173041782,0.02
 09/28  02:00:00,97.9886825992,20.7617765142,42.4649302706,0.0,4.12243109448,15.9888894789,89.0103909681,86.0186605503,2.97173041782,0.02
 09/28  03:00:00,82.4730101813,15.0986254605,32.7815068472,0.0,4.12243109448,15.9888894789,59.6519215904,56.6601911726,2.97173041782,0.02
 09/28  04:00:00,140.076199415,27.9067734823,60.0410045276,0.0,12.3672932834,24.9413748627,101.843270554,96.8703865246,4.9528840297,0.02
 09/28  05:00:00,149.599996092,28.9179775202,64.7944409392,3.75915619676,12.3672932834,24.9413748627,159.465780015,154.492895985,4.9528840297,0.02
 09/28  06:00:00,214.718557233,29.5257583935,72.9751168587,1.94377950852,24.7345865669,70.7195625826,120.901222801,110.975454742,9.90576805939,0.02
 09/28  07:00:00,237.711421932,30.0138564804,76.5951473729,0.881277529839,37.1018798503,92.3937384068,94.6710464701,84.7452784107,9.90576805939,0.02
 09/28  08:00:00,251.021576403,30.2906118385,78.2626937343,0.203908849665,37.1018798503,104.434947198,81.7694282907,71.8436602313,9.90576805939,0.02
 09/28  09:00:00,263.991545509,30.564923927,79.0975749877,0.0231468986522,37.1018798503,116.476155989,85.6510728256,67.1229195052,9.90576805939,8.62238526098
 09/28  10:00:00,265.169457553,30.8863249037,79.9766474361,0.0,37.1018798503,116.476155989,73.1062930014,63.1805249421,9.90576805939,0.02
 09/28  11:00:00,266.651208765,31.3089457036,81.035523344,0.0,37.1018798503,116.476155989,77.5792638511,59.0461662317,9.90576805939,8.62732956004
 09/28  12:00:00,255.278423319,31.5155776403,81.4979325166,0.0,37.1018798503,104.434947198,66.8246253112,56.8988572518,9.90576805939,0.02
 09/28  13:00:00,267.587378852,31.6065082131,81.6741689324,0.0,37.1018798503,116.476155989,65.4639350417,55.5381669823,9.90576805939,0.02
 09/28  14:00:00,267.613397172,31.6471452643,81.6597307769,0.0,37.1018798503,116.476155989,73.576723361,55.0448964056,9.90576805939,8.62605889602
 09/28  15:00:00,273.209284884,31.8637860551,87.0392247241,0.0,37.1018798503,116.476155989,48.068510647,38.1427425876,9.90576805939,0.02
 09/28  16:00:00,275.228917836,32.0189958224,88.904124506,0.0,37.1018798503,116.476155989,34.6239210835,24.6981530241,9.90576805939,0.02
 09/28  17:00:00,273.489264714,31.9876083342,87.1969121603,0.0,37.1018798503,116.476155989,51.5421805343,33.0220290225,9.90576805939,8.61438345236
 09/28  18:00:00,170.610199347,28.342610516,66.8794240033,0.0,24.7345865669,47.5788473902,41.9311520991,36.9582680694,4.9528840297,0.02
 09/28  19:00:00,180.346572521,28.2554431092,64.9571340668,0.0,24.7345865669,47.5788473902,50.5566702772,45.5837862475,4.9528840297,0.02
 09/28  20:00:00,159.721985423,28.3644023676,65.4805240766,0.0,12.3672932834,38.6892022431,58.2306204953,55.2388900775,2.97173041782,0.02
 09/28  21:00:00,114.667302714,17.6506051194,43.05230117,0.0,12.3672932834,27.0668015668,38.6239829328,35.632252515,2.97173041782,0.02
 09/28  22:00:00,105.767177109,22.1685174537,48.8125267273,0.0,4.12243109448,15.9888894789,61.7210306533,58.7293002355,2.97173041782,0.02
 09/28  23:00:00,84.4159390766,15.2293765706,34.5936843772,0.0,4.12243109448,15.9888894789,49.9725579155,46.9808274977,2.97173041782,0.02
 09/28  24:00:00,105.797892772,22.3428522672,48.6689075361,0.0,4.12243109448,15.9888894789,81.1825197179,78.1907893001,2.97173041782,0.02
 09/29  01:00:00,75.5293661003,14.1397839864,26.7967038675,0.0,4.12243109448,15.9888894789,61.7948438037,58.8031133859,2.97173041782,0.02
 09/29  02:00:00,98.1944313146,21.4155320647,42.0169230093,0.0,4.12243109448,15.9888894789,90.2029435894,87.2112131715,2.97173041782,0.02
 09/29  03:00:00,77.5497284182,14.7499558336,28.2068942771,0.0,4.12243109448,15.9888894789,64.4309849364,61.4392545186,2.97173041782,0.02
 09/29  04:00:00,133.578351653,28.2554431092,53.1944866981,0.0,12.3672932834,24.9413748627,103.440837686,98.4679536563,4.9528840297,0.02
 09/29  05:00:00,139.108912458,28.574208377,55.1267696343,3.27951256312,12.3672932834,24.9413748627,170.049226806,165.076342776,4.9528840297,0.02
 09/29  06:00:00,203.831965172,29.4965153087,61.9433301647,2.11821677109,24.7345865669,70.7195625826,137.557710895,127.631942835,9.90576805939,0.02
 09/29  07:00:00,227.192112592,29.966516692,65.9742020453,1.03024481103,37.1018798503,92.3937384068,117.418881923,107.493113864,9.90576805939,0.02
 09/29  08:00:00,242.530437803,30.208047933,69.7543471781,0.303703483754,37.1018798503,104.434947198,117.907707246,99.382097346,9.90576805939,8.6198418402
 09/29  09:00:00,258.851962491,30.5804511213,73.903683778,0.0619345405993,37.1018798503,116.476155989,104.400268608,94.4745005488,9.90576805939,0.02
 09/29  10:00:00,260.606873873,30.9846973585,75.2992169377,0.0164311051345,37.1018798503,116.476155989,100.29758847,90.3718204108,9.90576805939,0.02
 09/29  11:00:00,261.543518653,31.547359849,75.6894612673,0.0,37.1018798503,116.476155989,104.257947874,85.724753547,9.90576805939,8.62742626768
 09/29  12:00:00,247.801938332,32.0718970171,73.4651028515,0.0,37.1018798503,104.434947198,91.9487641755,82.0229961161,9.90576805939,0.02
 09/29  13:00:00,259.915214285,32.5784228815,73.0300445493,0.0,37.1018798503,116.476155989,97.5553412321,79.0221400526,9.90576805939,8.6274331201
 09/29  14:00:00,263.977580822,33.0331314671,76.6379826856,0.0,37.1018798503,116.476155989,86.5851950059,76.6594269465,9.90576805939,0.02
 09/29  15:00:00,266.881591317,33.3292336453,79.2460446569,0.0,37.1018798503,116.476155989,84.9452292669,75.0194612075,9.90576805939,0.02
 09/29  16:00:00,267.377640926,33.3008072918,79.7710115136,0.0,37.1018798503,116.476155989,93.3727091391,74.8455130824,9.90576805939,8.62142799729
 09/29  17:00:00,263.888409463,33.0280190167,76.5556948864,0.0,37.1018798503,116.476155989,85.7669541752,75.8411861158,9.90576805939,0.02
 09/29  18:00:00,163.154930553,28.4327100664,56.9848890117,0.0,24.7345865669,47.5788473902,65.9149248902,60.9420408605,4.9528840297,0.02
 09/29  19:00:00,168.96264795,28.2558732376,53.5727727355,0.0,24.7345865669,47.5788473902,71.7282117881,66.7553277584,4.9528840297,0.02
 09/29  20:00:00,146.618120358,28.3644023676,52.3766499198,0.0,12.3672932834,38.6892022431,85.2441594458,82.252429028,2.97173041782,0.02
 09/29  21:00:00,105.508527585,17.6506051194,33.8935205277,0.0,12.3672932834,27.0668015668,59.0333519521,56.0416215343,2.97173041782,0.02
 09/29  22:00:00,93.3153728561,21.5462831748,37.0071130436,0.0,4.12243109448,15.9888894789,81.2801476506,78.2884172328,2.97173041782,0.02
 09/29  23:00:00,73.1205818562,14.4884536134,24.0392495499,0.0,4.12243109448,15.9888894789,62.2852497354,59.2935193176,2.97173041782,0.02
 09/29  24:00:00,91.3096912018,21.1976135478,35.3501009718,0.0,4.12243109448,15.9888894789,93.1085979998,90.116867582,2.97173041782,0.02
 09/30  01:00:00,68.7126356076,14.1397839864,19.9799728069,0.0,4.12243109448,15.9888894789,64.693498735,61.7017683172,2.97173041782,0.02
 09/30  02:00:00,87.5426742584,20.5317955655,32.2730587348,0.0,4.12243109448,15.9888894789,88.4771959305,85.4854655126,2.97173041782,0.02
 09/30  03:00:00,66.1309813319,13.2560474873,18.3062118179,0.0,4.12243109448,15.9888894789,61.8239156896,58.8321852718,2.97173041782,0.02
 09/30  04:00:00,103.132178024,27.6016875587,40.5365753825,0.0,4.12243109448,16.0517297156,112.737678927,109.74594851,2.97173041782,0.02
 09/30  05:00:00,95.8531189842,26.5120949746,34.3471088872,0.0,4.12243109448,16.0517297156,111.245197512,108.253467094,2.97173041782,0.02
 09/30  06:00:00,132.209757779,29.1271171765,44.5346505859,0.0,4.12243109448,39.6058045677,92.5890505816,89.5973201638,2.97173041782,0.02
 09/30  07:00:00,164.054834121,29.1622231316,48.987841213,7.45958014101,12.3672932834,65.3531420225,156.864719281,143.310076792,4.9528840297,8.60175845996
 09/30  08:00:00,168.021564298,29.148392072,53.4165107718,4.12066773544,12.3672932834,68.2430321324,143.937238484,138.964354454,4.9528840297,0.02
 09/30  09:00:00,199.299096119,29.2248918699,58.5041566694,1.21722141441,16.4897243779,93.1370602926,132.243033344,124.298418896,7.92461444751,0.02
 09/30  10:00:00,204.026730934,29.3866330256,63.6106707621,0.676500382091,16.4897243779,93.1370602926,125.432876936,117.488262488,7.92461444751,0.02
 09/30  11:00:00,211.110545668,29.5844130078,70.7811896259,0.392005417031,16.4897243779,93.1370602926,120.888818396,112.944203948,7.92461444751,0.02
 09/30  12:00:00,207.539441824,29.8261514638,76.3366855043,0.175266687828,16.4897243779,83.9857416113,117.249789247,109.3051748,7.92461444751,0.02
 09/30  13:00:00,209.289702684,29.9202305699,78.1111678474,0.0569579091613,16.4897243779,83.9857416113,115.648898674,107.704284226,7.92461444751,0.02
 09/30  14:00:00,211.53082197,29.9809540064,80.3459252887,0.00264160547533,16.4897243779,83.9857416113,122.659197012,106.125927255,7.92461444751,8.60865530886
 09/30  15:00:00,188.279692821,29.1271171765,75.4081991012,0.0,12.3672932834,70.6512738906,55.2992498179,50.3263657882,4.9528840297,0.02
 09/30  16:00:00,186.670742504,29.1271171765,73.7992555853,0.0,12.3672932834,70.6512738906,54.8887587458,49.9158747161,4.9528840297,0.02
 09/30  17:00:00,170.98126596,29.1271171765,70.6332553248,0.0,12.3672932834,58.1284167478,59.687180981,54.7142969513,4.9528840297,0.02
 09/30  18:00:00,130.14910727,28.1464838508,59.2708685263,0.0,12.3672932834,24.9413748627,83.7043605403,78.7314765106,4.9528840297,0.02
 09/30  19:00:00,140.862769348,28.473361626,60.2609861458,0.0,12.3672932834,24.9413748627,91.6197281485,86.6468441188,4.9528840297,0.02
 09/30  20:00:00,115.824720855,27.8196060756,53.0112005199,0.0,4.12243109448,16.0517297156,101.325553365,98.3338229467,2.97173041782,0.02
 09/30  21:00:00,76.4677563044,14.7499558336,27.1249223546,0.0,4.12243109448,15.9888894789,63.7918878279,60.80015741,2.97173041782,0.02
 09/30  22:00:00,91.2933675168,20.7617765142,35.7696148941,0.0,4.12243109448,15.9888894789,94.2318076679,91.2400772501,2.97173041782,0.02
 09/30  23:00:00,75.8241101403,14.4763911815,26.7789976375,0.0,4.12243109448,15.9888894789,60.4672926682,57.4755622504,2.97173041782,0.02
 09/30  24:00:00,84.5111204215,19.4422029814,30.3310981204,0.0,4.12243109448,15.9888894789,91.834038414,88.8423079961,2.97173041782,0.02
 10/01  01:00:00,62.4406708285,11.7095086138,18.2659307918,0.0,2.06121554724,15.9888894789,56.6865066708,53.694776253,2.97173041782,0.02
 10/01  02:00:00,86.8667439514,19.7570183248,34.4572785606,0.0,2.06121554724,15.9888894789,84.9530437675,81.9613133497,2.97173041782,0.02
 10/01  03:00:00,55.8016423292,9.72110149068,13.6696622529,0.0,2.06121554724,15.9888894789,44.5763682705,41.5846378527,2.97173041782,0.02
 10/01  04:00:00,73.4446671649,17.6747299831,23.0842850444,0.0,2.06121554724,15.9888894789,78.6706063481,75.6788759302,2.97173041782,0.02
 10/01  05:00:00,75.9739856564,18.2849018302,24.9948811994,0.0,2.06121554724,15.9888894789,81.2229892382,78.2312588204,2.97173041782,0.02
 10/01  06:00:00,74.4556012056,18.1105670167,23.7167437953,0.0,2.06121554724,15.9888894789,80.6203518353,77.6286214175,2.97173041782,0.02
 10/01  07:00:00,68.8543965008,22.0934124788,28.106909317,0.0,2.06121554724,15.9888894789,103.235469795,100.243739377,2.97173041782,0.02
 10/01  08:00:00,96.8101530941,19.1565758975,31.2114468226,0.0,4.12243109448,41.7362269337,77.8960456745,72.9231616448,4.9528840297,0.02
 10/01  09:00:00,114.501446404,23.8367606135,43.7782403871,0.0,4.12243109448,41.7362269337,92.7895372889,87.8166532592,4.9528840297,0.02
 10/01  10:00:00,105.702019811,19.2437433042,39.8489298254,0.0,4.12243109448,41.7362269337,72.6060559522,67.6331719225,4.9528840297,0.02
 10/01  11:00:00,127.083445755,24.2753853813,55.8155107503,0.0,4.12243109448,41.7362269337,95.8944383552,82.3405353826,4.9528840297,8.60101894295
 10/01  12:00:00,113.13963451,19.4269832034,47.1830950072,0.0,4.12243109448,41.7362269337,69.3049416361,64.3320576064,4.9528840297,0.02
 10/01  13:00:00,133.340297688,24.3050795894,62.4317549544,0.0,4.12243109448,41.7362269337,84.0362797281,79.0633956984,4.9528840297,0.02
 10/01  14:00:00,116.965203186,19.4378796127,51.1854800768,0.0,4.12243109448,41.7362269337,67.6710610552,62.6981770255,4.9528840297,0.02
 10/01  15:00:00,135.323354354,24.3020011988,64.5587254536,0.0,4.12243109448,41.7362269337,81.4998133239,76.5269292942,4.9528840297,0.02
 10/01  16:00:00,100.067010238,19.4281735796,51.1546855726,0.0,4.12243109448,24.8785346261,66.1709334866,61.1980494569,4.9528840297,0.02
 10/01  17:00:00,102.320333869,23.3974033504,60.2930127573,0.0,2.06121554724,15.9888894789,84.2178767172,81.2261462994,2.97173041782,0.02
 10/01  18:00:00,86.314795804,18.5343416185,44.5729873844,0.0,2.06121554724,15.9888894789,72.5647863641,69.5730559463,2.97173041782,0.02
 10/01  19:00:00,101.548869836,21.2727185227,47.5995473149,0.0,2.06121554724,15.9888894789,86.3121301628,83.320399745,2.97173041782,0.02
 10/01  20:00:00,88.0368934106,17.4326866026,38.0242302378,0.0,2.06121554724,15.9888894789,74.2620452082,71.2703147903,2.97173041782,0.02
 10/01  21:00:00,93.9866774184,19.8659775832,41.4682527221,0.0,2.06121554724,15.9888894789,86.9498949774,83.9581645596,2.97173041782,0.02
 10/01  22:00:00,78.445045363,15.4593575193,30.4298681474,0.0,2.06121554724,15.9888894789,73.9355857202,70.9438553024,2.97173041782,0.02
 10/01  23:00:00,87.580061897,18.5464040504,36.4053675967,0.0,2.06121554724,15.9888894789,85.3960170932,82.4042866754,2.97173041782,0.02
 10/01  24:00:00,76.9091298868,15.9072569847,28.4218963545,0.0,2.06121554724,15.9888894789,79.668883711,76.6771532932,2.97173041782,0.02
 10/02  01:00:00,88.6138289423,18.6335714571,35.290751608,0.0,4.12243109448,15.9888894789,83.4462075712,80.4544771534,2.97173041782,0.02
 10/02  02:00:00,75.2676619195,15.0235204856,25.6271061024,0.0,4.12243109448,15.9888894789,76.9230292068,73.931298789,2.97173041782,0.02
 10/02  03:00:00,80.5753635821,17.2328617335,28.6650743717,0.0,4.12243109448,15.9888894789,86.8083457589,83.816615341,2.97173041782,0.02
 10/02  04:00:00,131.56150249,28.1682757025,51.2648047706,0.0,12.3672932834,24.9413748627,118.730985888,113.758101859,4.9528840297,0.02
 10/02  05:00:00,143.038244766,28.7661512712,56.9527604712,5.19091098494,12.3672932834,24.9413748627,186.335882577,181.362998547,4.9528840297,0.02
 10/02  06:00:00,202.63735064,29.2606493719,60.8517666383,2.25103156113,24.7345865669,70.7195625826,151.923604917,141.997836857,9.90576805939,0.02
 10/02  07:00:00,223.085793043,29.5512381723,62.0918388445,1.22156620402,37.1018798503,92.3937384068,131.609740597,121.683972537,9.90576805939,0.02
 10/02  08:00:00,238.905238054,29.711257979,66.0601426047,0.86945692708,37.1018798503,104.434947198,133.409834331,114.883987095,9.90576805939,8.62007917679
 10/02  09:00:00,254.897801296,29.8674245956,70.2291791715,0.495294879622,37.1018798503,116.476155989,120.493644409,110.56787635,9.90576805939,0.02
 10/02  10:00:00,258.879022143,30.0348406527,74.3677137559,0.169945694568,37.1018798503,116.476155989,113.597965267,103.672197207,9.90576805939,0.02
 10/02  11:00:00,259.524307202,30.2223506172,74.9731908527,0.022020246227,37.1018798503,116.476155989,116.84558623,98.3121271592,9.90576805939,8.62769101112
 10/02  12:00:00,247.676185861,30.3999784789,75.0112691218,0.0,37.1018798503,104.434947198,111.348878516,101.423110456,9.90576805939,0.02
 10/02  13:00:00,260.406315325,30.5566531694,75.5429179828,0.0,37.1018798503,116.476155989,108.287269059,98.3615009997,9.90576805939,0.02
 10/02  14:00:00,259.240590764,30.6555772314,74.2785003535,0.0,37.1018798503,116.476155989,115.873464436,97.3412715446,9.90576805939,8.62642483228
 10/02  15:00:00,256.72646622,30.7062972108,71.713857776,0.0,37.1018798503,116.476155989,106.225127076,96.299359017,9.90576805939,0.02
 10/02  16:00:00,253.6667991,30.695573466,68.665392973,0.0,37.1018798503,116.476155989,105.581240047,95.6554719877,9.90576805939,0.02
 10/02  17:00:00,250.88426905,30.6364910959,65.9430394298,1.33977599109e-05,37.1018798503,116.476155989,114.049293236,95.5289179982,9.90576805939,8.61460717836
 10/02  18:00:00,157.295400491,28.0593164441,51.4987506664,0.0,24.7345865669,47.5788473902,76.2693612257,71.296477196,4.9528840297,0.02
 10/02  19:00:00,167.988224462,28.5823208845,52.2719010227,0.0,24.7345865669,47.5788473902,81.811979686,76.8390956563,4.9528840297,0.02
 10/02  20:00:00,140.523276984,27.8196060756,46.8266027477,0.0,12.3672932834,38.6892022431,95.5847520822,92.5930216644,2.97173041782,0.02
 10/02  21:00:00,96.2123411673,15.0986254605,27.1976275116,0.0,12.3672932834,27.0668015668,56.8749211032,53.8831906854,2.97173041782,0.02
 10/02  22:00:00,91.3226635899,20.4882118621,36.0966319481,0.0,4.12243109448,15.9888894789,81.9426080981,78.9508776803,2.97173041782,0.02
 10/02  23:00:00,66.767875331,12.3723109881,19.8509993606,0.0,4.12243109448,15.9888894789,57.2218892938,54.230158876,2.97173041782,0.02
 10/02  24:00:00,92.3114901521,20.5753792689,36.9982910597,0.0,4.12243109448,15.9888894789,91.3035279813,88.3117975635,2.97173041782,0.02
 10/03  01:00:00,65.7566716977,12.3723109881,18.8397956044,0.0,4.12243109448,15.9888894789,57.3133614971,54.3216310792,2.97173041782,0.02
 10/03  02:00:00,87.2891947091,20.1685980375,32.3827767187,0.0,4.12243109448,15.9888894789,91.5838071084,88.5920766905,2.97173041782,0.02
 10/03  03:00:00,62.8397691348,11.0406750235,17.3028426466,0.0,4.12243109448,15.9888894789,49.8663868517,46.8746564339,2.97173041782,0.02
 10/03  04:00:00,125.628378863,28.1900675542,45.3098888956,0.0,12.3672932834,24.9413748627,109.938579195,104.965695165,4.9528840297,0.02
 10/03  05:00:00,133.587349207,28.3918009792,48.0593087655,5.00781701017,12.3672932834,24.9413748627,177.897367415,172.924483385,4.9528840297,0.02
 10/03  06:00:00,194.752405506,29.5192960539,51.6964866608,3.26271929334,24.7345865669,70.7195625826,144.43451045,134.508742391,9.90576805939,0.02
 10/03  07:00:00,213.61717527,29.7860938425,51.6059676414,2.00395556731,37.1018798503,92.3937384068,133.751626588,115.23900475,9.90576805939,8.60685377847
 10/03  08:00:00,226.18980624,29.9000207509,52.3114031641,1.71406354339,37.1018798503,104.434947198,119.427457636,109.501689577,9.90576805939,0.02
 10/03  09:00:00,238.570073398,29.9871737948,52.8139556339,1.46301542183,37.1018798503,116.476155989,116.237867383,106.312099324,9.90576805939,0.02
 10/03  10:00:00,237.964985502,30.0955131192,52.3879799137,1.17491828426,37.1018798503,116.476155989,122.08024733,103.547951757,9.90576805939,8.62652751375
 10/03  11:00:00,236.850462739,30.2354557054,51.4390410394,0.869284185391,37.1018798503,116.476155989,110.839677946,100.913909887,9.90576805939,0.02
 10/03  12:00:00,224.996030756,30.384612079,51.7640259802,0.582410444597,37.1018798503,104.434947198,108.563272386,98.6375043268,9.90576805939,0.02
 10/03  13:00:00,237.084349404,30.5060613345,51.8698231449,0.401715002224,37.1018798503,116.476155989,115.271447905,96.7378867271,9.90576805939,8.62779311842
 10/03  14:00:00,235.163589636,30.5707916642,49.9509906985,0.33531559322,37.1018798503,116.476155989,105.362421418,95.4366533584,9.90576805939,0.02
 10/03  15:00:00,233.121783937,30.5873892277,47.8772949702,0.350737047234,37.1018798503,116.476155989,104.528606296,94.6028382369,9.90576805939,0.02
 10/03  16:00:00,232.473985776,30.5596089104,47.16941142,0.439166462459,37.1018798503,116.476155989,112.781850628,94.2544116432,9.90576805939,8.62167092522
 10/03  17:00:00,231.207332747,30.5109790444,45.7937596236,0.597884217821,37.1018798503,116.476155989,103.91572296,93.9899549008,9.90576805939,0.02
 10/03  18:00:00,140.881212518,27.8196060756,35.3242634736,0.0,24.7345865669,47.5788473902,76.4658706644,71.4929866347,4.9528840297,0.02
 10/03  19:00:00,153.176572835,28.473361626,37.569197013,0.0,24.7345865669,47.5788473902,82.2471064718,77.2742224421,4.9528840297,0.02
 10/03  20:00:00,123.436167539,26.9479320082,30.6111549016,0.0,12.3672932834,38.6892022431,96.0441628377,93.0524324199,2.97173041782,0.02
 10/03  21:00:00,88.40345601,15.0114580538,19.4759026589,0.0,12.3672932834,27.0668015668,57.1694965662,54.1777661483,2.97173041782,0.02
 10/03  22:00:00,75.3894463946,19.4422029814,21.2094229185,0.0,4.12243109448,15.9888894789,85.3274076768,82.335677259,2.97173041782,0.02
 10/03  23:00:00,67.3820236097,13.5926546824,19.2448032289,0.0,4.12243109448,15.9888894789,58.3564534938,55.364723076,2.97173041782,0.02
 10/03  24:00:00,76.1691195185,19.4422029814,21.9890959967,0.0,4.12243109448,15.9888894789,93.4723496097,90.4806191919,2.97173041782,0.02
 10/04  01:00:00,65.6301827886,12.79608559,18.3107226406,0.00296558695305,4.12243109448,15.9888894789,63.7971394116,52.2236430472,2.97173041782,8.60176594659
 10/04  02:00:00,80.9836339673,20.4882118621,25.7466953976,0.0109061118464,4.12243109448,15.9888894789,87.6722796561,84.6805492383,2.97173041782,0.02
 10/04  03:00:00,57.2398267215,10.6920053966,12.0515693558,0.0,4.12243109448,15.9888894789,49.8828797342,46.8911493164,2.97173041782,0.02
 10/04  04:00:00,118.226749201,28.5460011317,37.4732966154,0.0790286665724,12.3672932834,24.9413748627,112.342102322,107.369218292,4.9528840297,0.02
 10/04  05:00:00,128.844081121,28.4169745962,38.3001228487,9.9985609709,12.3672932834,24.9413748627,179.437411787,174.464527757,4.9528840297,0.02
 10/04  06:00:00,187.392764984,29.3241051285,39.0622301051,8.73252611378,24.7345865669,70.7195625826,146.005871869,136.080103809,9.90576805939,0.02
 10/04  07:00:00,207.230815023,29.676157486,42.2947270187,5.03878163188,37.1018798503,92.3937384068,126.727363444,116.801595385,9.90576805939,0.02
 10/04  08:00:00,219.87467043,29.7801197582,44.7129817909,3.11723138217,37.1018798503,104.434947198,119.646119176,109.720351116,9.90576805939,0.02
 10/04  09:00:00,233.587247092,29.9120081762,47.4938471596,1.87541568851,37.1018798503,116.476155989,114.562750721,104.636982662,9.90576805939,0.02
 10/04  10:00:00,234.670279101,30.1882434256,49.009032039,1.16647556668,37.1018798503,116.476155989,118.370429496,99.837977175,9.90576805939,8.62668426159
 10/04  11:00:00,235.29171123,30.5091713091,49.8855772836,0.590251852571,37.1018798503,116.476155989,106.154667399,96.2288993398,9.90576805939,0.02
 10/04  12:00:00,223.972258474,30.7137145869,50.6899288354,0.303586483073,37.1018798503,104.434947198,112.467482363,93.9374937896,9.90576805939,8.62422051363
 10/04  13:00:00,236.154440087,30.7285649267,50.9222988713,0.196890734054,37.1018798503,116.476155989,103.147853013,93.2220849531,9.90576805939,0.02
 10/04  14:00:00,237.536829867,30.7041461846,52.3580688095,0.168070301286,37.1018798503,116.476155989,103.344052579,93.4182845194,9.90576805939,0.02
 10/04  15:00:00,238.66446238,30.7079155305,53.4836163678,0.166573265109,37.1018798503,116.476155989,111.672284545,93.1411958062,9.90576805939,8.62532067978
 10/04  16:00:00,239.344234828,30.7153092917,54.1768534518,0.146299128723,37.1018798503,116.476155989,102.446152074,92.5203840143,9.90576805939,0.02
 10/04  17:00:00,238.408410348,30.6650708955,53.2160186067,0.222582635225,37.1018798503,116.476155989,102.271766678,92.345998619,9.90576805939,0.02
 10/04  18:00:00,145.664515534,27.9721490373,39.955010018,0.0,24.7345865669,47.5788473902,75.2249402191,70.2520561894,4.9528840297,0.02
 10/04  19:00:00,154.852250156,28.473361626,39.2448605851,0.0,24.7345865669,47.5788473902,81.4509755162,76.4780914865,4.9528840297,0.02
 10/04  20:00:00,125.486021091,27.3837690419,32.2251646369,0.0,12.3672932834,38.6892022431,104.217171594,92.6382243687,2.97173041782,8.60721680731
 10/04  21:00:00,85.8832467252,14.5756210201,17.3915375312,0.0,12.3672932834,27.0668015668,60.1677886255,57.1760582076,2.97173041782,0.02
 10/04  22:00:00,77.4269818778,20.0233190262,22.6658433509,0.0,4.12243109448,15.9888894789,85.5058338873,82.5141034695,2.97173041782,0.02
 10/04  23:00:00,61.4927658346,12.8081480218,14.1400531488,0.0,4.12243109448,15.9888894789,58.100847017,55.1091165992,2.97173041782,0.02
 10/04  24:00:00,81.4080883332,20.4882118621,26.1820570032,0.0,4.12243109448,15.9888894789,92.9747734934,89.9830430756,2.97173041782,0.02
 10/05  01:00:00,63.1101990067,12.6338132083,15.9318210825,0.0,4.12243109448,15.9888894789,58.8988484591,55.9071180412,2.97173041782,0.02
 10/05  02:00:00,79.1395466349,19.4301405495,24.9926030616,0.00314034555452,4.12243109448,15.9888894789,86.0168399059,83.0251094881,2.97173041782,0.02
 10/05  03:00:00,65.1865670207,12.6871263315,17.8782840688,0.100748757528,4.12243109448,15.9888894789,54.386050333,51.3943199151,2.97173041782,0.02
 10/05  04:00:00,114.515941646,28.0520524935,34.2520614708,0.0834057522306,12.3672932834,24.9413748627,112.151329437,107.178445407,4.9528840297,0.02
 10/05  05:00:00,129.52767961,28.3615511907,37.3344014812,11.7033049978,12.3672932834,24.9413748627,179.358817664,174.385933634,4.9528840297,0.02
 10/05  06:00:00,187.554021864,29.3865886142,38.5476578651,9.34587242668,24.7345865669,70.7195625826,145.851254672,135.925486613,9.90576805939,0.02
 10/05  07:00:00,205.91187227,29.6668738621,40.5689149951,5.45493669604,37.1018798503,92.3937384068,126.621241835,116.695473775,9.90576805939,0.02
 10/05  08:00:00,217.485188352,29.7698047498,42.4580073388,2.99300312085,37.1018798503,104.434947198,119.245768856,109.320000796,9.90576805939,0.02
 10/05  09:00:00,231.670163768,29.8942759769,45.5017922501,1.96812457804,37.1018798503,116.476155989,123.01951107,104.490831772,9.90576805939,8.62291123858
 10/05  10:00:00,233.297173003,30.082676765,47.5307024619,1.37728872914,37.1018798503,116.476155989,110.519534939,100.59376688,9.90576805939,0.02
 10/05  11:00:00,235.52859169,30.3995967795,49.9932987394,0.828922838327,37.1018798503,116.476155989,106.855178928,96.9294108688,9.90576805939,0.02
 10/05  12:00:00,224.753297013,30.8142632723,51.3367557748,0.337311351765,37.1018798503,104.434947198,111.375984425,92.8466388621,9.90576805939,8.62357750356
 10/05  13:00:00,238.268570353,31.1074571188,52.6741550856,0.180233628361,37.1018798503,116.476155989,99.6869525086,89.7611844492,9.90576805939,0.02
 10/05  14:00:00,237.610615022,31.2187152989,51.9848835826,0.100438995678,37.1018798503,116.476155989,107.644949364,89.1124632639,9.90576805939,8.62671804066
 10/05  15:00:00,236.541797811,31.3054967416,50.9047087792,0.0252884925523,37.1018798503,116.476155989,98.2137788957,88.2880108364,9.90576805939,0.02
 10/05  16:00:00,235.870229861,31.1788865682,50.3681456353,0.0173791293636,37.1018798503,116.476155989,98.9873045708,89.0615365114,9.90576805939,0.02
 10/05  17:00:00,234.148448854,30.9831629381,48.7682178803,0.0922989022024,37.1018798503,116.476155989,108.813328522,90.2929048084,9.90576805939,8.61465565461
 10/05  18:00:00,144.663796034,28.0593164441,38.8671318305,0.0,24.7345865669,47.5788473902,74.081675629,69.1087915993,4.9528840297,0.02
 10/05  19:00:00,156.548564886,28.5823208845,40.8322386408,0.0,24.7345865669,47.5788473902,80.3178536857,75.344969656,4.9528840297,0.02
 10/05  20:00:00,128.454879216,27.6016875587,34.9761247486,0.0,12.3672932834,38.6892022431,94.2302765196,91.2385461018,2.97173041782,0.02
 10/05  21:00:00,91.162157211,15.2293765706,22.0166938617,0.0,12.3672932834,27.0668015668,61.485433603,58.4937031852,2.97173041782,0.02
 10/05  22:00:00,76.7770692583,19.4422029814,22.597046655,0.0,4.12243109448,15.9888894789,84.6832511491,81.6915207313,2.97173041782,0.02
 10/05  23:00:00,65.7559423428,13.1568176487,18.0545598719,0.0,4.12243109448,15.9888894789,57.7329153224,54.7411849045,2.97173041782,0.02
 10/05  24:00:00,78.9577485311,19.878040015,24.341888855,0.0,4.12243109448,15.9888894789,90.4855439202,87.4938135024,2.97173041782,0.02
 10/06  01:00:00,65.3156999494,13.1568176487,17.6143173581,0.0,4.12243109448,15.9888894789,59.2870212372,56.2952908194,2.97173041782,0.02
 10/06  02:00:00,76.3628829601,18.9943035159,22.6549165082,0.0,4.12243109448,15.9888894789,85.6200976038,82.628367186,2.97173041782,0.02
 10/06  03:00:00,61.932017387,11.5636794639,15.8720866252,0.0,4.12243109448,15.9888894789,48.8679261094,45.8761956916,2.97173041782,0.02
 10/06  04:00:00,116.551179376,28.2554431092,36.1673140227,0.0,12.3672932834,24.9413748627,112.280771138,107.307887108,4.9528840297,0.02
 10/06  05:00:00,127.599589505,28.3785955738,37.7877449692,9.30482668011,12.3672932834,24.9413748627,178.174483758,173.201599728,4.9528840297,0.02
 10/06  06:00:00,184.709109851,29.4447058528,37.9836177681,7.00688290561,24.7345865669,70.7195625826,144.858553376,134.932785316,9.90576805939,0.02
 10/06  07:00:00,204.082409884,29.7459032351,40.091133054,4.02421787063,37.1018798503,92.3937384068,125.600965319,115.675197259,9.90576805939,0.02
 10/06  08:00:00,216.09408199,29.8491478188,41.8990407547,2.0815145164,37.1018798503,104.434947198,126.596015167,108.069937712,9.90576805939,8.62030939587
