Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  09:00:00,230.245600751,30.0435510722,44.5844493288,1.31167702065,37.1018798503,116.476155989,112.781814936,102.856046876,9.90576805939,0.02
 10/06  10:00:00,233.190714592,30.4423416801,47.749098342,0.692712221865,37.1018798503,116.476155989,107.815535396,97.889767337,9.90576805939,0.02
 10/06  11:00:00,234.462574097,30.8948571297,48.9649149421,0.296059175325,37.1018798503,116.476155989,112.009954286,93.4761036787,9.90576805939,8.62808254809
 10/06  12:00:00,223.588680757,31.2260236643,49.9239961513,0.173687979425,37.1018798503,104.434947198,100.455010963,90.5292429041,9.90576805939,0.02
 10/06  13:00:00,237.129744738,31.5454111702,51.1804972579,0.0970491970301,37.1018798503,116.476155989,107.098525669,88.5664418027,9.90576805939,8.62631580713
 10/06  14:00:00,237.512070742,31.7596639367,51.4250631682,0.0208391282479,37.1018798503,116.476155989,97.1726557643,87.2468877049,9.90576805939,0.02
 10/06  15:00:00,237.700975196,31.6568156595,51.7378059971,0.0,37.1018798503,116.476155989,97.4477168818,87.5219488224,9.90576805939,0.02
 10/06  16:00:00,237.645856317,31.5865577479,51.7534509454,0.0,37.1018798503,116.476155989,105.893268489,87.3656067171,9.90576805939,8.62189371288
 10/06  17:00:00,235.16523382,31.3395985551,49.5192024963,0.00171833613783,37.1018798503,116.476155989,98.3466922679,88.4209242085,9.90576805939,0.02
 10/06  18:00:00,145.026853389,28.1464838508,36.7938611065,0.0,24.7345865669,47.5788473902,72.9912235931,68.0183395634,4.9528840297,0.02
 10/06  19:00:00,152.025198118,28.5823208845,36.3088646353,0.0,24.7345865669,47.5788473902,80.0247209125,75.0518368828,4.9528840297,0.02
 10/06  20:00:00,125.527083973,27.8196060756,31.830399028,0.0,12.3672932834,38.6892022431,94.3963869676,91.4046565498,2.97173041782,0.02
 10/06  21:00:00,88.3790116518,15.2293765706,19.233540794,0.0,12.3672932834,27.0668015668,61.6745697097,58.6828392919,2.97173041782,0.02
 10/06  22:00:00,72.3957502565,19.4422029814,18.2157268824,0.0,4.12243109448,15.9888894789,85.492639843,82.5009094252,2.97173041782,0.02
 10/06  23:00:00,61.5906544938,12.9824828353,14.0636060625,0.0,4.12243109448,15.9888894789,58.3727933877,55.3810629699,2.97173041782,0.02
 10/06  24:00:00,78.1705945601,22.5292495125,20.451207828,0.0,4.12243109448,15.9888894789,100.468299251,97.4765688335,2.97173041782,0.02
 10/07  01:00:00,71.4701193217,18.4592366436,17.9027432339,0.0,4.12243109448,15.9888894789,79.2933053584,76.3015749405,2.97173041782,0.02
 10/07  02:00:00,77.0514900926,22.5292495125,19.5486853515,0.00172214316392,4.12243109448,15.9888894789,99.7070666434,96.7153362255,2.97173041782,0.02
 10/07  03:00:00,73.7152022694,18.982241084,19.6765378086,0.152716180051,4.12243109448,15.9888894789,80.646131215,77.6544007972,2.97173041782,0.02
 10/07  04:00:00,83.9616522308,26.7300134914,22.2234798597,0.0142431830085,4.12243109448,16.0517297156,119.929871602,116.938141184,2.97173041782,0.02
 10/07  05:00:00,86.1278974475,27.3837690419,23.4592463162,0.290966361181,4.12243109448,16.0517297156,129.990371373,118.416888562,2.97173041782,8.60175239332
 10/07  06:00:00,112.324022798,29.1271171765,22.7015732233,1.9473418872,4.12243109448,39.6058045677,102.493632939,99.5019025211,2.97173041782,0.02
 10/07  07:00:00,164.726434663,29.1724779217,32.6217056493,24.4870610278,12.3672932834,65.3531420225,159.673494087,154.700610057,4.9528840297,0.02
 10/07  08:00:00,172.543958743,29.1569463245,43.3234400613,18.7275684402,12.3672932834,68.2430321324,154.4939748,149.52109077,4.9528840297,0.02
 10/07  09:00:00,199.101128342,29.1810128111,48.7360215079,10.8312511829,16.4897243779,93.1370602926,141.973475164,134.028860716,7.92461444751,0.02
 10/07  10:00:00,196.835977432,29.192981303,49.9085994242,7.38145106039,16.4897243779,93.1370602926,135.889078252,127.944463805,7.92461444751,0.02
 10/07  11:00:00,196.222015899,29.2206578099,51.2252500947,5.42315106182,16.4897243779,93.1370602926,132.116239463,124.171625015,7.92461444751,0.02
 10/07  12:00:00,188.486476135,29.267864806,53.7247213297,4.2925361565,16.4897243779,83.9857416113,129.005529965,121.060915517,7.92461444751,0.02
 10/07  13:00:00,189.088105816,29.4077472125,55.0514424593,3.4275539333,16.4897243779,83.9857416113,125.843136693,117.898522246,7.92461444751,0.02
 10/07  14:00:00,188.714146036,29.5302558771,55.5022579494,2.48033163951,16.4897243779,83.9857416113,131.795519007,115.262057628,7.92461444751,8.60884693197
 10/07  15:00:00,164.259183433,29.1271171765,51.3876837957,0.0,12.3672932834,70.6512738906,62.1814017024,57.2085176727,4.9528840297,0.02
 10/07  16:00:00,163.558499805,29.1271171765,50.6869998422,0.0,12.3672932834,70.6512738906,61.802139468,56.8292554383,4.9528840297,0.02
 10/07  17:00:00,148.947870593,29.1271171765,48.5998535328,0.0,12.3672932834,58.1284167478,67.0257231289,62.0528390992,4.9528840297,0.02
 10/07  18:00:00,111.663289513,27.5290480531,39.0533192439,0.0,12.3672932834,24.9413748627,91.8364972353,86.8636132056,4.9528840297,0.02
 10/07  19:00:00,117.819280254,27.8196060756,37.8712519446,0.0,12.3672932834,24.9413748627,100.404205888,95.4313218586,4.9528840297,0.02
 10/07  20:00:00,92.072093657,26.5120949746,30.5660837625,0.0,4.12243109448,16.0517297156,110.346712634,107.354982216,2.97173041782,0.02
 10/07  21:00:00,60.4526965564,11.783153322,14.1410827286,0.0,4.12243109448,15.9888894789,58.1553749358,55.1636445179,2.97173041782,0.02
 10/07  22:00:00,70.0932223658,15.9072569847,19.5447728696,0.0,4.12243109448,15.9888894789,78.0331013993,75.0413709815,2.97173041782,0.02
 10/07  23:00:00,73.2420691266,16.3370628025,22.2758922067,0.0,4.12243109448,15.9888894789,73.9877006837,70.9959702659,2.97173041782,0.02
 10/07  24:00:00,65.3279834046,13.6918845209,17.0673768617,0.0,4.12243109448,15.9888894789,61.4040804439,58.4123500261,2.97173041782,0.02
 10/08  01:00:00,76.5684002881,20.3259394805,23.5416994029,0.0,2.06121554724,15.9888894789,99.353226734,96.3614963162,2.97173041782,0.02
 10/08  02:00:00,70.2486024286,17.6747299831,19.945581557,0.0,2.06121554724,15.9888894789,84.095400178,81.1036697602,2.97173041782,0.02
 10/08  03:00:00,86.7050368772,23.2919643214,30.5996299174,0.0643674459354,2.06121554724,15.9888894789,105.788305869,102.796575451,2.97173041782,0.02
 10/08  04:00:00,70.3539058757,17.6747299831,20.0508849156,0.0,2.06121554724,15.9888894789,85.1710822693,82.1793518515,2.97173041782,0.02
 10/08  05:00:00,85.2152555747,23.2919643214,28.9719169808,0.202298986877,2.06121554724,15.9888894789,107.70667152,104.714941102,2.97173041782,0.02
 10/08  06:00:00,73.2620912715,18.1105670167,22.4131420597,0.110091120537,2.06121554724,15.9888894789,86.2803043948,83.288573977,2.97173041782,0.02
 10/08  07:00:00,78.1009589305,22.9650865461,36.277180116,0.204616880961,2.06121554724,15.9888894789,106.986506403,103.994775986,2.97173041782,0.02
 10/08  08:00:00,102.993373901,19.3890223154,37.1930407105,0.0694666925566,4.12243109448,41.7362269337,82.2303321547,77.257448125,4.9528840297,0.02
 10/08  09:00:00,114.747919293,23.8367606135,44.4455003057,0.00302988720809,4.12243109448,41.7362269337,106.638623926,93.0839758459,4.9528840297,8.60176405051
 10/08  10:00:00,100.549857305,18.6335714571,35.57444168,0.0,4.12243109448,41.7362269337,77.2628547389,72.2899707092,4.9528840297,0.02
 10/08  11:00:00,121.376655831,23.9239280202,50.9319277342,0.0,4.12243109448,41.7362269337,92.9143225949,87.9414385652,4.9528840297,0.02
 10/08  12:00:00,108.99852302,19.4180781177,43.1199140304,0.0,4.12243109448,41.7362269337,72.915849024,67.9429649943,4.9528840297,0.02
 10/08  13:00:00,123.577370393,24.2736754113,52.550903954,0.0,4.12243109448,41.7362269337,89.2341734015,84.2612893718,4.9528840297,0.02
 10/08  14:00:00,105.615007093,19.4201829185,39.7654888769,0.0,4.12243109448,41.7362269337,72.1089257117,67.136041682,4.9528840297,0.02
 10/08  15:00:00,120.461188546,24.2741997104,49.7058675108,0.0,4.12243109448,41.7362269337,89.9838777622,85.0109937325,4.9528840297,0.02
 10/08  16:00:00,88.4083388841,19.4180781177,39.506109221,0.0,4.12243109448,24.8785346261,73.8316900594,68.8588060297,4.9528840297,0.02
 10/08  17:00:00,84.1016119857,22.0692876152,43.426562989,0.0,2.06121554724,15.9888894789,87.5347389455,84.5430085277,2.97173041782,0.02
 10/08  18:00:00,71.9819623726,16.7789310521,29.6705542196,0.0,2.06121554724,15.9888894789,73.6076004909,70.6158700731,2.97173041782,0.02
 10/08  19:00:00,80.8966655731,17.8805860681,30.4119455657,0.0,2.06121554724,15.9888894789,81.2557466163,78.2640161985,2.97173041782,0.02
 10/08  20:00:00,68.4868875518,14.3607181112,21.5884668528,0.0,2.06121554724,15.9888894789,71.5194591513,68.5277287334,2.97173041782,0.02
 10/08  21:00:00,68.0420960028,14.3607181112,21.1436753067,0.0,2.06121554724,15.9888894789,70.814702945,67.8229725272,2.97173041782,0.02
 10/08  22:00:00,69.3468108615,15.4653887352,21.3135234742,0.0,2.06121554724,15.9888894789,75.1680469981,72.1763165803,2.97173041782,0.02
 10/08  23:00:00,77.4205481752,17.4003876604,27.4321311459,0.0,2.06121554724,15.9888894789,82.4658327154,79.4741022975,2.97173041782,0.02
 10/08  24:00:00,58.4474196051,11.0467062394,14.9535989567,0.0,2.06121554724,15.9888894789,56.772659778,53.7809293602,2.97173041782,0.02
 10/09  01:00:00,68.9354988618,14.2148889613,22.2131032705,0.0,2.06121554724,15.9888894789,65.2548991867,62.2631687689,2.97173041782,0.02
 10/09  02:00:00,71.7830267052,15.8140583621,23.3978695831,0.00319998057965,2.06121554724,15.9888894789,77.3563053784,74.3645749605,2.97173041782,0.02
 10/09  03:00:00,69.4296148004,14.1277215546,22.7380988604,0.0562877135481,2.06121554724,15.9888894789,65.6250590464,62.6333286286,2.97173041782,0.02
 10/09  04:00:00,82.2000011383,18.982241084,30.4110716883,0.178397407041,2.06121554724,15.9888894789,85.1748216378,82.18309122,2.97173041782,0.02
 10/09  05:00:00,70.2458687841,15.4653887352,22.2125811908,0.0,2.06121554724,15.9888894789,77.1555996783,74.1638692605,2.97173041782,0.02
 10/09  06:00:00,82.2726001816,18.7207388638,30.7852433765,0.13832691996,2.06121554724,15.9888894789,86.8607435358,83.869013118,2.97173041782,0.02
 10/09  07:00:00,84.4303270621,23.4009235798,39.7796360784,0.246525419396,2.06121554724,15.9888894789,108.120444667,105.128714249,2.97173041782,0.02
 10/09  08:00:00,100.586628724,18.7207388638,35.4959886544,0.0280571078321,4.12243109448,41.7362269337,83.1258524163,78.1529683866,4.9528840297,0.02
 10/09  09:00:00,121.454716215,23.9239280202,51.0667462164,0.00141357896333,4.12243109448,41.7362269337,100.576259108,95.6033750786,4.9528840297,0.02
 10/09  10:00:00,109.248818919,18.982241084,43.9247336528,0.0,4.12243109448,41.7362269337,77.0859076897,72.11302366,4.9528840297,0.02
 10/09  11:00:00,124.64124262,23.4009235798,54.777690551,0.0,4.12243109448,41.7362269337,88.4433524593,83.4704684296,4.9528840297,0.02
 10/09  12:00:00,115.521465686,19.5052455244,49.6743758845,0.0,4.12243109448,41.7362269337,65.0657132702,60.0928292405,4.9528840297,0.02
 10/09  13:00:00,130.726306311,23.8367606135,60.4269171092,0.0,4.12243109448,41.7362269337,74.9608698613,69.9879858316,4.9528840297,0.02
 10/09  14:00:00,113.765631128,18.982241084,48.4415456849,0.0,4.12243109448,41.7362269337,66.8367777527,53.2838960865,4.9528840297,8.5999976365
 10/09  15:00:00,133.408597857,24.1854302404,62.7605390666,0.0,4.12243109448,41.7362269337,74.0683406558,69.0954566261,4.9528840297,0.02
 10/09  16:00:00,95.8604853709,18.982241084,47.3940923821,0.0,4.12243109448,24.8785346261,62.6323447792,57.6594607495,4.9528840297,0.02
 10/09  17:00:00,95.0279781417,22.5171870806,53.8808725087,0.0,2.06121554724,15.9888894789,84.839600356,81.8478699381,2.97173041782,0.02
 10/09  18:00:00,74.2881287319,15.0114580538,33.7925070009,0.0,2.06121554724,15.9888894789,61.4847369041,58.4930064863,2.97173041782,0.02
 10/09  19:00:00,100.518554872,21.3719483613,46.4458449172,0.0,2.06121554724,15.9888894789,92.6304571121,89.6387266943,2.97173041782,0.02
 10/09  20:00:00,69.0486492166,12.3723109881,24.1929883466,0.0,2.06121554724,15.9888894789,61.2069963188,58.215265901,2.97173041782,0.02
 10/09  21:00:00,96.3419432505,20.5317955655,43.13354302,0.0,2.06121554724,15.9888894789,96.0122397179,93.0205093001,2.97173041782,0.02
 10/09  22:00:00,69.9959298392,12.8141792377,24.6863223552,0.0,2.06121554724,15.9888894789,64.1715836497,61.1798532319,2.97173041782,0.02
 10/09  23:00:00,97.124563869,20.6625466756,43.7854125768,0.0,2.06121554724,15.9888894789,95.7509590494,92.7592286315,2.97173041782,0.02
 10/09  24:00:00,67.4589615293,11.9304427386,23.0572474326,0.0,2.06121554724,15.9888894789,60.7240807647,57.7323503469,2.97173041782,0.02
 10/10  01:00:00,93.9533054952,19.8659775832,39.373664549,0.0,4.12243109448,15.9888894789,88.2889409466,85.2972105288,2.97173041782,0.02
 10/10  02:00:00,68.4245840394,11.9153646988,22.0069284381,0.0,4.12243109448,15.9888894789,56.4641000464,53.4723696286,2.97173041782,0.02
 10/10  03:00:00,82.5800018469,18.9943035159,28.8617101152,0.0103248557844,4.12243109448,15.9888894789,91.6848928085,88.6931623907,2.97173041782,0.02
 10/10  04:00:00,125.574277918,28.473361626,44.9724936841,0.0,12.3672932834,24.9413748627,120.224179288,115.251295258,4.9528840297,0.02
 10/10  05:00:00,136.922500707,28.3012123914,46.4360092125,10.0568564851,12.3672932834,24.9413748627,189.680731457,184.707847428,4.9528840297,0.02
 10/10  06:00:00,194.003252606,29.2142576364,47.778773239,6.73631809417,24.7345865669,70.7195625826,155.091828551,145.166060492,9.90576805939,0.02
 10/10  07:00:00,213.074427913,29.3548191822,47.3537390105,3.79554486002,37.1018798503,92.3937384068,134.526510895,124.600742836,9.90576805939,0.02
 10/10  08:00:00,223.923680624,29.4247854408,48.9704323889,3.26405027379,37.1018798503,104.434947198,127.927808984,118.002040925,9.90576805939,0.02
 10/10  09:00:00,236.28245463,29.4910401947,49.6703571216,2.81510012019,37.1018798503,116.476155989,132.581381617,114.052274975,9.90576805939,8.62333858256
 10/10  10:00:00,236.041809477,29.5577846265,49.8088150132,2.36865387208,37.1018798503,116.476155989,120.739613619,110.81384556,9.90576805939,0.02
 10/10  11:00:00,236.19624625,29.6374250246,50.3206357732,1.93138284597,37.1018798503,116.476155989,126.49232151,107.95803476,9.90576805939,8.62851869108
 10/10  12:00:00,222.999035766,29.7279108206,49.443071767,1.56307629522,37.1018798503,104.434947198,115.567470218,105.641702158,9.90576805939,0.02
 10/10  13:00:00,233.415189412,29.8046264471,48.0098975885,1.29387983584,37.1018798503,116.476155989,113.304810554,103.379042495,9.90576805939,0.02
 10/10  14:00:00,232.801483835,29.8780305076,47.5266878739,1.09020043558,37.1018798503,116.476155989,120.25827806,101.725302,9.90576805939,8.62720800002
 10/10  15:00:00,232.467212125,30.0258836038,47.3268610095,0.808114415157,37.1018798503,116.476155989,109.451487738,99.5257196787,9.90576805939,0.02
 10/10  16:00:00,230.803973481,30.0621815953,45.7063730706,0.729549602556,37.1018798503,116.476155989,108.258754275,98.3329862153,9.90576805939,0.02
 10/10  17:00:00,229.161177505,30.0387161108,43.9416906423,0.876023732033,37.1018798503,116.476155989,116.478997818,97.9582697635,9.90576805939,8.61495999529
 10/10  18:00:00,143.760624639,27.8196060756,35.8545077194,0.0,24.7345865669,47.5788473902,78.6987641213,73.7258800916,4.9528840297,0.02
 10/10  19:00:00,154.393851755,28.473361626,38.786476508,0.0,24.7345865669,47.5788473902,84.5194275854,79.5465435557,4.9528840297,0.02
 10/10  20:00:00,121.180667745,26.5120949746,28.7914933763,0.0,12.3672932834,38.6892022431,98.3439847373,95.3522543195,2.97173041782,0.02
 10/10  21:00:00,91.6944352462,15.4472950874,22.331045673,0.0,12.3672932834,27.0668015668,61.1424543906,58.1507239728,2.97173041782,0.02
 10/10  22:00:00,76.4695791252,19.4422029814,22.2895557333,0.0,4.12243109448,15.9888894789,86.5099162115,83.5181857936,2.97173041782,0.02
 10/10  23:00:00,68.3274190391,13.6798220891,20.040384626,0.0,4.12243109448,15.9888894789,57.7765538531,54.7848234353,2.97173041782,0.02
 10/10  24:00:00,80.5075497568,20.1685980375,24.7944196623,0.0,4.12243109448,15.9888894789,92.557608594,89.5658781762,2.97173041782,0.02
 10/11  01:00:00,63.1290106389,11.9244115226,14.0087979621,0.0,4.12243109448,15.9888894789,54.0925943401,51.1008639223,2.97173041782,0.02
 10/11  02:00:00,86.1720622694,19.8659775832,24.6745831301,0.0284727925156,4.12243109448,15.9888894789,87.4804507096,84.4887202918,2.97173041782,0.02
 10/11  03:00:00,64.3106029979,11.3021772437,13.6284814566,0.0266238386528,4.12243109448,15.9888894789,49.3249010258,46.333170608,2.97173041782,0.02
 10/11  04:00:00,124.534640494,28.0375245924,31.2396410594,0.080972501361,12.3672932834,24.9413748627,112.426563989,107.453679959,4.9528840297,0.02
 10/11  05:00:00,143.73477299,28.791504853,36.0943397184,14.7152190635,12.3672932834,24.9413748627,179.912475621,174.939591591,4.9528840297,0.02
 10/11  06:00:00,191.173437259,29.2300571052,32.3038459699,10.5543688021,24.7345865669,70.7195625826,147.11703266,137.191264601,9.90576805939,0.02
 10/11  07:00:00,203.106604817,29.4642374529,33.3956509212,6.24450588496,37.1018798503,92.3937384068,136.8989704,118.386936537,9.90576805939,8.60626580314
 10/11  08:00:00,211.157858628,29.5653416694,35.155510811,4.17265608173,37.1018798503,104.434947198,121.830452652,111.904684593,9.90576805939,0.02
 10/11  09:00:00,225.477268813,29.6313076969,37.9398094314,3.6001787924,37.1018798503,116.476155989,118.661811636,108.736043577,9.90576805939,0.02
 10/11  10:00:00,228.05682083,29.7351425532,41.2710307282,2.74402973556,37.1018798503,116.476155989,123.111524307,104.578392416,9.90576805939,8.62736383235
 10/11  11:00:00,229.996189119,29.8418014618,43.6226075875,2.22505318822,37.1018798503,116.476155989,111.58196813,101.656200071,9.90576805939,0.02
 10/11  12:00:00,220.007467312,30.0031245306,46.0089027493,1.73040430016,37.1018798503,104.434947198,108.971804855,99.0460367956,9.90576805939,0.02
 10/11  13:00:00,233.691251788,30.1883039465,47.9244876494,1.27168281313,37.1018798503,116.476155989,114.895027469,96.3605666264,9.90576805939,8.6286927827
 10/11  14:00:00,232.181486618,30.3806667657,46.7566720484,0.737596326231,37.1018798503,116.476155989,103.828746032,93.9029779721,9.90576805939,0.02
 10/11  15:00:00,231.123134466,30.5204363007,45.7455180508,0.550758054442,37.1018798503,116.476155989,110.380425929,91.8504704999,9.90576805939,8.62418736954
 10/11  16:00:00,231.991797963,30.5242258902,46.6483688497,0.513398631807,37.1018798503,116.476155989,101.451275854,91.5255077946,9.90576805939,0.02
 10/11  17:00:00,230.73446033,30.4012047066,45.4361049453,0.592406712543,37.1018798503,116.476155989,102.677294154,92.7515260947,9.90576805939,0.02
 10/11  18:00:00,142.362632713,27.8196060756,34.4565011547,0.0,24.7345865669,47.5788473902,76.2190326763,71.2461486466,4.9528840297,0.02
 10/11  19:00:00,151.378106844,28.473361626,35.7707149559,0.0,24.7345865669,47.5788473902,82.4148625705,77.4419785408,4.9528840297,0.02
 10/11  20:00:00,121.002025856,26.9479320082,28.1769969856,0.0,12.3672932834,38.6892022431,96.3698582316,93.3781278138,2.97173041782,0.02
 10/11  21:00:00,87.3537653075,15.0114580538,18.426202873,0.0,12.3672932834,27.0668015668,57.215840057,54.2241096392,2.97173041782,0.02
 10/11  22:00:00,74.3822325576,19.4422029814,20.113653449,0.0,4.12243109448,15.9888894789,93.9565164752,82.3830115024,2.97173041782,8.60177455506
 10/11  23:00:00,66.9727942479,13.6798220891,18.5796641504,0.0,4.12243109448,15.9888894789,57.0739777062,54.0822472884,2.97173041782,0.02
 10/11  24:00:00,79.0906419152,20.1685980375,23.6515392017,0.0,4.12243109448,15.9888894789,92.2699055013,89.2781750834,2.97173041782,0.02
 10/12  01:00:00,62.1897148894,12.8081480218,14.4987263575,0.0,4.12243109448,15.9888894789,59.3998031873,56.4080727695,2.97173041782,0.02
 10/12  02:00:00,79.8726478795,20.5317955655,24.2868010992,0.0281449840324,4.12243109448,15.9888894789,91.8829856389,88.8912552211,2.97173041782,0.02
 10/12  03:00:00,60.7474884459,11.4765120572,14.4678141326,0.086716448183,4.12243109448,15.9888894789,49.6408917417,46.6491613239,2.97173041782,0.02
 10/12  04:00:00,113.321162371,28.0375245924,33.0313159251,0.0932374358628,12.3672932834,24.9413748627,112.453222711,107.480338681,4.9528840297,0.02
 10/12  05:00:00,134.074345676,28.8293446366,39.4572358618,13.6593419685,12.3672932834,24.9413748627,178.981464802,174.008580772,4.9528840297,0.02
 10/12  06:00:00,188.418105964,29.2781483923,39.3622415131,9.50381189447,24.7345865669,70.7195625826,145.764672781,135.838904722,9.90576805939,0.02
 10/12  07:00:00,209.484178019,29.6040584411,41.5670564039,5.74273607465,37.1018798503,92.3937384068,126.812850398,116.887082339,9.90576805939,0.02
 10/12  08:00:00,221.342067786,29.7057221176,45.3163497481,4.05560660917,37.1018798503,104.434947198,120.293532313,110.367764253,9.90576805939,0.02
 10/12  09:00:00,234.966789052,29.7850664266,47.6849061146,3.19078593569,37.1018798503,116.476155989,124.920452292,106.391230747,9.90576805939,8.62345348532
 10/12  10:00:00,236.306425483,29.9136497261,49.69183356,2.39440424884,37.1018798503,116.476155989,112.530177692,102.604409632,9.90576805939,0.02
 10/12  11:00:00,237.92898603,30.2080387888,51.9078393884,1.50631512238,37.1018798503,116.476155989,107.933773532,98.0080054722,9.90576805939,0.02
 10/12  12:00:00,225.740995291,30.3810491922,52.2558760586,0.839035682945,37.1018798503,104.434947198,114.07216823,95.5414515398,9.90576805939,8.62494863068
 10/12  13:00:00,238.855665584,30.5396006292,53.4730562241,0.536258339869,37.1018798503,116.476155989,103.499796509,93.57402845,9.90576805939,0.02
 10/12  14:00:00,239.408824558,30.8576574676,53.8482914611,0.396250672915,37.1018798503,116.476155989,109.057318076,90.5241644822,9.90576805939,8.62738553427
 10/12  15:00:00,237.711513534,30.7508758822,52.2549782988,0.399315404,37.1018798503,116.476155989,100.949518811,91.0237507511,9.90576805939,0.02
 10/12  16:00:00,237.169745431,30.733981478,51.7695578262,0.360364963678,37.1018798503,116.476155989,101.049899173,91.1241311135,9.90576805939,0.02
 10/12  17:00:00,234.476457133,30.60947114,49.1114619349,0.450737930814,37.1018798503,116.476155989,101.814097943,91.8883298839,9.90576805939,0.02
 10/12  18:00:00,145.568697377,27.8631897789,37.6189731006,0.0,24.7345865669,47.5788473902,83.979626919,70.4192826065,4.9528840297,8.60746028274
 10/12  19:00:00,155.770345165,28.473361626,40.1629660708,0.0,24.7345865669,47.5788473902,81.6243459716,76.6514619419,4.9528840297,0.02
 10/12  20:00:00,128.701814345,27.3837690419,35.4409694389,0.0,12.3672932834,38.6892022431,95.3743962111,92.3826657933,2.97173041782,0.02
 10/12  21:00:00,88.0815706586,14.5756210201,19.5898583983,0.0,12.3672932834,27.0668015668,59.6096324963,56.6179020785,2.97173041782,0.02
 10/12  22:00:00,79.7813637523,19.7327610038,25.310782691,0.0,4.12243109448,15.9888894789,84.7960038437,81.8042734259,2.97173041782,0.02
 10/12  23:00:00,67.0735035807,13.2439850555,19.2849532689,0.0,4.12243109448,15.9888894789,54.201708456,51.2099780382,2.97173041782,0.02
 10/12  24:00:00,85.1413604568,20.4882118621,29.9153285008,0.0,4.12243109448,15.9888894789,88.6887662389,85.697035821,2.97173041782,0.02
 10/13  01:00:00,63.0842260654,12.3723109881,16.1673497002,0.0,4.12243109448,15.9888894789,58.2261170604,55.2343866426,2.97173041782,0.02
 10/13  02:00:00,84.1592120863,19.720698572,29.7248501449,0.0,4.12243109448,15.9888894789,86.1648955761,83.1731651583,2.97173041782,0.02
 10/13  03:00:00,65.7477680419,11.9123490908,19.3319136372,0.00725358377214,4.12243109448,15.9888894789,48.0445911302,45.0528607124,2.97173041782,0.02
 10/13  04:00:00,119.893462454,27.8196060756,39.9454337029,0.0,12.3672932834,24.9413748627,109.48593466,104.51305063,4.9528840297,0.02
 10/13  05:00:00,138.166870804,28.8326428758,46.4848320561,10.7209731605,12.3672932834,24.9413748627,177.190277185,172.217393156,4.9528840297,0.02
 10/13  06:00:00,195.223866312,29.3633923668,48.9047434098,6.68182678099,24.7345865669,70.7195625826,144.249071064,134.323303004,9.90576805939,0.02
 10/13  07:00:00,218.235081734,29.7377187399,51.8368305589,4.09020285295,37.1018798503,92.3937384068,125.235112002,115.309343942,9.90576805939,0.02
 10/13  08:00:00,229.31847503,29.8322613918,54.0302844108,3.19151167165,37.1018798503,104.434947198,127.686735721,109.160099706,9.90576805939,8.62086795571
 10/13  09:00:00,244.043130121,29.94462631,57.3779042082,2.4146429517,37.1018798503,116.476155989,115.093231295,105.167463236,9.90576805939,0.02
 10/13  10:00:00,247.033585735,30.1301957691,61.0982515851,1.49853980718,37.1018798503,116.476155989,110.892910323,100.967142264,9.90576805939,0.02
 10/13  11:00:00,247.782210993,30.2554743538,62.1752252751,1.04472236671,37.1018798503,116.476155989,117.118852511,98.5842434808,9.90576805939,8.62884097109
 10/13  12:00:00,239.194556669,30.5262504435,65.9114230192,0.491873394823,37.1018798503,104.434947198,105.556206656,95.6304385961,9.90576805939,0.02
 10/13  13:00:00,251.555827175,30.7839194242,66.251501504,0.213577903997,37.1018798503,116.476155989,111.40583695,92.8712444945,9.90576805939,8.62882439626
 10/13  14:00:00,250.460741582,30.9912563537,65.0135381656,0.149401994721,37.1018798503,116.476155989,100.761377864,90.8356098041,9.90576805939,0.02
 10/13  15:00:00,250.839540411,31.0323086995,65.4020236148,0.0988112207564,37.1018798503,116.476155989,99.9979171692,90.0721491098,9.90576805939,0.02
 10/13  16:00:00,249.805441384,30.9676726293,64.4084942871,0.123402517834,37.1018798503,116.476155989,108.905543955,90.3772951088,9.90576805939,8.62248078715
 10/13  17:00:00,248.867657002,30.8330101858,63.4984823398,0.231428237774,37.1018798503,116.476155989,101.182505932,91.256737873,9.90576805939,0.02
 10/13  18:00:00,160.376579083,28.0593164441,49.8815764043,0.0,24.7345865669,47.5788473902,74.5027937832,69.5299097535,4.9528840297,0.02
 10/13  19:00:00,167.198435767,28.5823208845,51.4820908731,0.0,24.7345865669,47.5788473902,80.3406047716,75.3677207419,4.9528840297,0.02
 10/13  20:00:00,139.321384303,27.6016875587,45.8426063026,0.0,12.3672932834,38.6892022431,93.8654708012,90.8737403833,2.97173041782,0.02
 10/13  21:00:00,97.276015574,15.2293765706,28.1305382341,0.0,12.3672932834,27.0668015668,59.5779473984,56.5862169805,2.97173041782,0.02
 10/13  22:00:00,85.1996055564,19.4422029814,31.0195815321,0.0,4.12243109448,15.9888894789,83.7394916942,80.7477612764,2.97173041782,0.02
 10/13  23:00:00,73.4951223795,13.4619035723,25.4886525606,0.0,4.12243109448,15.9888894789,57.2884132583,54.2966828405,2.97173041782,0.02
 10/13  24:00:00,85.477741745,19.4422029814,31.2977176747,0.0,4.12243109448,15.9888894789,87.443869252,84.4521388342,2.97173041782,0.02
 10/14  01:00:00,73.3555418441,13.4619035723,25.3490718956,0.0,4.12243109448,15.9888894789,58.7327050826,55.7409746648,2.97173041782,0.02
 10/14  02:00:00,83.3331163137,18.5584664822,30.0609854584,0.0,4.12243109448,15.9888894789,82.3678834582,79.3761530404,2.97173041782,0.02
 10/14  03:00:00,68.7283729908,11.7380142773,22.4941059751,0.0,4.12243109448,15.9888894789,47.5778844339,44.5861540161,2.97173041782,0.02
 10/14  04:00:00,110.591600838,27.6016875587,47.9959969882,0.0,4.12243109448,16.0517297156,124.730667858,113.157162238,2.97173041782,8.60177520183
 10/14  05:00:00,103.617948984,26.5120949746,42.1119378179,0.0,4.12243109448,16.0517297156,115.539200828,112.54747041,2.97173041782,0.02
 10/14  06:00:00,143.159081862,29.1271171765,55.4831313209,0.000842409038009,4.12243109448,39.6058045677,96.7927510205,93.8010206027,2.97173041782,0.02
 10/14  07:00:00,181.650161058,29.1758824766,58.83542168,12.8444997135,12.3672932834,65.3531420225,154.99706529,150.02418126,4.9528840297,0.02
 10/14  08:00:00,181.07345346,29.1583497878,59.1071014591,11.471987406,12.3672932834,68.2430321324,152.472221381,147.499337352,4.9528840297,0.02
 10/14  09:00:00,206.205419076,29.1847165899,58.7333113327,7.93453048948,16.4897243779,93.1370602926,142.696075787,134.75146134,7.92461444751,0.02
 10/14  10:00:00,204.896746927,29.1887128293,58.325227136,7.02984114974,16.4897243779,93.1370602926,138.637151293,130.692536845,7.92461444751,0.02
 10/14  11:00:00,203.6176032,29.1892732234,57.8623857606,6.21296665125,16.4897243779,93.1370602926,136.422478774,128.477864326,7.92461444751,0.02
 10/14  12:00:00,193.430333278,29.1891504151,57.4927415518,5.54707073386,16.4897243779,83.9857416113,134.708047657,126.763433209,7.92461444751,0.02
 10/14  13:00:00,193.427609634,29.1852310893,57.5013440245,5.53966102083,16.4897243779,83.9857416113,142.321824184,125.787796487,7.92461444751,8.60941324943
 10/14  14:00:00,193.876445003,29.1809342925,57.4907100566,6.00350270488,16.4897243779,83.9857416113,133.204979063,125.260364615,7.92461444751,0.02
 10/14  15:00:00,165.371600244,29.1271171765,52.5000892549,0.0,12.3672932834,70.6512738906,73.309587707,68.3367036773,4.9528840297,0.02
 10/14  16:00:00,163.591541649,29.1271171765,50.7200263874,0.0,12.3672932834,70.6512738906,72.254935661,67.2820516313,4.9528840297,0.02
 10/14  17:00:00,149.833710596,29.1271171765,49.4856864436,0.0,12.3672932834,58.1284167478,75.5436424761,70.5707584464,4.9528840297,0.02
 10/14  18:00:00,110.376098326,26.5120949746,36.4339137514,0.0,12.3672932834,24.9413748627,97.7538179852,92.7809339555,4.9528840297,0.02
 10/14  19:00:00,117.388198479,27.1658505251,38.093925001,0.0,12.3672932834,24.9413748627,104.454768125,99.4818840952,4.9528840297,0.02
 10/14  20:00:00,97.7772875397,26.9479320082,35.8354398916,0.0,4.12243109448,16.0517297156,113.276042954,110.284312536,2.97173041782,0.02
 10/14  21:00:00,64.934633302,13.2560474873,17.1098631674,0.0,4.12243109448,15.9888894789,60.3858276301,57.3940972123,2.97173041782,0.02
 10/14  22:00:00,63.2825366695,12.1513768633,16.5926331939,0.0,4.12243109448,15.9888894789,62.0824635453,59.0907331275,2.97173041782,0.02
 10/14  23:00:00,82.6127880077,18.4592366436,29.4482607916,0.0157836007953,4.12243109448,15.9888894789,83.7800890467,80.7883586288,2.97173041782,0.02
 10/14  24:00:00,79.9840737671,18.1105670167,27.1762851172,0.00771462539062,4.12243109448,15.9888894789,80.2920016302,77.3002712124,2.97173041782,0.02
 10/15  01:00:00,59.1091166521,11.0467062394,15.6152952274,0.0,2.06121554724,15.9888894789,57.1751132847,54.1833828669,2.97173041782,0.02
 10/15  02:00:00,71.3351312148,14.5635585883,24.0955593683,0.1685059008,2.06121554724,15.9888894789,63.6395521912,60.6478217734,2.97173041782,0.02
 10/15  03:00:00,69.2453717732,15.4653887352,21.212083506,0.0,2.06121554724,15.9888894789,72.2096610081,69.2179305903,2.97173041782,0.02
 10/15  04:00:00,82.5848358321,18.982241084,30.7141310606,0.260171978497,2.06121554724,15.9888894789,84.955829319,81.9640989012,2.97173041782,0.02
 10/15  05:00:00,77.4043210595,18.1105670167,26.5510015407,0.114460744221,2.06121554724,15.9888894789,83.445907477,80.4541770592,2.97173041782,0.02
 10/15  06:00:00,79.4480685966,18.5464040504,28.0057378256,0.267634911832,2.06121554724,15.9888894789,84.3206600962,81.3289296784,2.97173041782,0.02
 10/15  07:00:00,78.5718633404,23.0522539529,34.1955173173,0.320849344607,2.06121554724,15.9888894789,114.139419766,102.565924509,2.97173041782,8.60176483939
 10/15  08:00:00,96.494541115,19.1565758975,30.6881995351,0.307920964884,4.12243109448,41.7362269337,82.0845567488,77.1116727191,4.9528840297,0.02
 10/15  09:00:00,106.777247347,23.4880909865,36.5158009806,0.310726474948,4.12243109448,41.7362269337,100.682454813,95.7095707829,4.9528840297,0.02
 10/15  10:00:00,95.6520730634,18.982241084,30.0837307305,0.244256668128,4.12243109448,41.7362269337,80.7949686212,75.8220845915,4.9528840297,0.02
 10/15  11:00:00,107.897350255,23.8367606135,37.3317417767,0.266219077839,4.12243109448,41.7362269337,99.3517617376,94.3788777079,4.9528840297,0.02
 10/15  12:00:00,97.3794573274,19.4180781177,31.4802514221,0.1392833083,4.12243109448,41.7362269337,78.8202249966,73.8473409669,4.9528840297,0.02
 10/15  13:00:00,106.33839262,23.4880909865,36.3567557879,0.0309171440313,4.12243109448,41.7362269337,96.6555356204,91.6826515907,4.9528840297,0.02
 10/15  14:00:00,95.0757259696,18.982241084,29.4182164291,0.0121245540148,4.12243109448,41.7362269337,76.1687260678,71.1958420381,4.9528840297,0.02
 10/15  15:00:00,106.325548798,23.8367606135,35.7586167677,0.0200681442903,4.12243109448,41.7362269337,93.3353665287,88.362482499,4.9528840297,0.02
 10/15  16:00:00,78.351725671,19.4180781177,28.9679903966,0.0260542115615,4.12243109448,24.8785346261,75.6057377292,70.6328536995,4.9528840297,0.02
 10/15  17:00:00,61.4644002701,18.9943035159,23.8835563896,0.0290921622143,2.06121554724,15.9888894789,86.0685330498,83.076802632,2.97173041782,0.02
 10/15  18:00:00,52.9853068638,10.7265422761,14.4745894371,0.0655895973689,2.06121554724,15.9888894789,50.1013565377,47.1096261199,2.97173041782,0.02
 10/15  19:00:00,62.90622641,13.6918845209,16.3110545821,0.0759725342487,2.06121554724,15.9888894789,64.1959875261,61.2042571083,2.97173041782,0.02
 10/15  20:00:00,74.3736361512,18.0985045849,23.0625246514,0.399954550913,2.06121554724,15.9888894789,78.9259241643,75.9341937465,2.97173041782,0.02
 10/15  21:00:00,66.2413255745,15.7559467576,17.8694909762,0.0479886192282,2.06121554724,15.9888894789,77.0858686521,74.0941382343,2.97173041782,0.02
 10/15  22:00:00,71.6246648369,17.6626675512,20.941464489,0.416398284884,2.06121554724,15.9888894789,83.4447159563,80.4529855385,2.97173041782,0.02
 10/15  23:00:00,84.9775921428,23.4009235798,28.005099951,0.822492971086,2.06121554724,15.9888894789,108.667052373,105.675321955,2.97173041782,0.02
 10/15  24:00:00,69.5913218771,17.8490647965,19.096770657,0.017195023383,2.06121554724,15.9888894789,87.6298482979,84.6381178801,2.97173041782,0.02
 10/16  01:00:00,84.0928479849,22.9650865461,25.6386125915,0.678857537795,4.12243109448,15.9888894789,108.10467201,105.112941592,2.97173041782,0.02
 10/16  02:00:00,77.3553291548,18.982241084,22.3834659328,1.30011506223,4.12243109448,15.9888894789,87.5821531893,84.5904227715,2.97173041782,0.02
 10/16  03:00:00,86.6958988071,23.4009235798,26.9151789989,1.56950486129,4.12243109448,15.9888894789,109.210750859,106.219020441,2.97173041782,0.02
 10/16  04:00:00,111.825324488,27.7469665699,31.1642332479,0.785701435884,12.3672932834,24.9413748627,123.420957798,118.448073768,4.9528840297,0.02
 10/16  05:00:00,145.348343911,28.7260104378,38.2467042961,26.2472059062,12.3672932834,24.9413748627,193.154477095,188.181593066,4.9528840297,0.02
 10/16  06:00:00,193.627317465,29.2093046842,36.61820549,17.5259029773,24.7345865669,70.7195625826,157.889482047,147.963713988,9.90576805939,0.02
 10/16  07:00:00,211.929266166,29.2471884905,38.420548345,11.6911901981,37.1018798503,92.3937384068,137.014999735,127.089231676,9.90576805939,0.02
 10/16  08:00:00,222.076314945,29.2951924518,41.3331733712,9.18355285988,37.1018798503,104.434947198,138.316489409,119.789634715,9.90576805939,8.62108663467
 10/16  09:00:00,233.067138216,29.3802318424,43.2805115996,6.10040987179,37.1018798503,116.476155989,123.796772306,113.871004246,9.90576805939,0.02
 10/16  10:00:00,232.533246595,29.5120119161,44.5476024324,4.16698870997,37.1018798503,116.476155989,118.12480331,108.199035251,9.90576805939,0.02
 10/16  11:00:00,233.309757642,29.8069333556,46.516187237,2.67986846314,37.1018798503,116.476155989,121.593120503,103.058106181,9.90576805939,8.62924626221
 10/16  12:00:00,222.194937525,30.2004974407,48.0978177792,1.6315717801,37.1018798503,104.434947198,108.226463683,98.3006956236,9.90576805939,0.02
 10/16  13:00:00,234.488718023,30.4538188691,48.4820662421,1.24600923337,37.1018798503,116.476155989,113.804706193,95.2696938283,9.90576805939,8.62924430489
 10/16  14:00:00,234.564122125,30.6193579828,48.7449105379,0.893280908747,37.1018798503,116.476155989,103.083883805,93.1581157453,9.90576805939,0.02
 10/16  15:00:00,233.894935383,30.5945916326,48.4077738853,0.586126316139,37.1018798503,116.476155989,102.611810554,92.6860424944,9.90576805939,0.02
 10/16  16:00:00,233.170813628,30.5575911144,47.8218453844,0.485537080615,37.1018798503,116.476155989,110.789845894,92.2613361639,9.90576805939,8.62274167033
 10/16  17:00:00,232.197478991,30.438613423,46.8980449828,0.556064242622,37.1018798503,116.476155989,103.034353687,93.1085856278,9.90576805939,0.02
 10/16  18:00:00,147.061528337,27.928565334,36.6972654914,0.0,24.7345865669,47.5788473902,75.7183818342,70.7454978045,4.9528840297,0.02
 10/16  19:00:00,153.402981598,28.473361626,37.7955843292,0.0,24.7345865669,47.5788473902,82.3789801294,77.4060960997,4.9528840297,0.02
 10/16  20:00:00,125.271506125,27.3837690419,32.0106348099,0.0,12.3672932834,38.6892022431,97.0546168559,94.0628864381,2.97173041782,0.02
 10/16  21:00:00,86.1594270671,14.5756210201,17.6676986427,0.0,12.3672932834,27.0668015668,60.3486115673,57.3568811495,2.97173041782,0.02
 10/16  22:00:00,80.9393228377,20.3138770487,25.8876240805,0.0,4.12243109448,15.9888894789,92.2571792416,80.6836761525,2.97173041782,8.60177267122
 10/16  23:00:00,63.2851722985,12.8081480218,15.9324574425,0.0,4.12243109448,15.9888894789,58.1981297533,55.2063993355,2.97173041782,0.02
 10/16  24:00:00,82.1155153226,20.6625466756,26.7151471114,0.0,4.12243109448,15.9888894789,93.9000074372,90.9082770194,2.97173041782,0.02
 10/17  01:00:00,58.3705693906,11.488574489,12.3615850622,0.0,4.12243109448,15.9888894789,56.5806882101,53.5889577923,2.97173041782,0.02
 10/17  02:00:00,77.8329031741,19.5390998079,23.5483654637,0.0317733375286,4.12243109448,15.9888894789,86.1919610089,83.200230591,2.97173041782,0.02
 10/17  03:00:00,75.6978716551,18.7643225672,22.1396770651,0.104364391042,4.12243109448,15.9888894789,80.9382455979,77.94651518,2.97173041782,0.02
 10/17  04:00:00,111.78666954,28.0520524935,31.4603298081,0.14586358283,12.3672932834,24.9413748627,112.888052815,107.915168786,4.9528840297,0.02
 10/17  05:00:00,129.99919418,28.3212659356,35.4191391002,14.1303655499,12.3672932834,24.9413748627,182.496358169,177.523474139,4.9528840297,0.02
 10/17  06:00:00,188.494909699,29.2713628202,37.1079990845,11.8416432502,24.7345865669,70.7195625826,148.352976257,138.427208198,9.90576805939,0.02
 10/17  07:00:00,207.928097481,29.4806449264,39.080192767,6.79692666147,37.1018798503,92.3937384068,128.282374627,118.356606568,9.90576805939,0.02
 10/17  08:00:00,216.610608533,29.6061062357,41.2994899861,3.44060401715,37.1018798503,104.434947198,119.460086076,109.534318017,9.90576805939,0.02
 10/17  09:00:00,230.710436677,29.8559297097,44.375884031,2.17256703566,37.1018798503,116.476155989,121.559656711,103.029985875,9.90576805939,8.62390277672
 10/17  10:00:00,234.645416785,30.3187565818,48.8939979344,1.12609305057,37.1018798503,116.476155989,107.35727655,97.4315084901,9.90576805939,0.02
 10/17  11:00:00,237.080671649,30.7526311102,51.3116953666,0.70952204157,37.1018798503,116.476155989,103.144285451,93.2185173919,9.90576805939,0.02
 10/17  12:00:00,226.169672047,31.1607138866,52.2739053148,0.469992483387,37.1018798503,104.434947198,108.438782448,89.9075837405,9.90576805939,8.62543064807
 10/17  13:00:00,238.488413705,31.3580656115,52.5994269626,0.224137504826,37.1018798503,116.476155989,98.3422653648,88.4164973054,9.90576805939,0.02
 10/17  14:00:00,238.205788236,31.4694340588,52.3157144536,0.113986389873,37.1018798503,116.476155989,105.89929205,87.3673922611,9.90576805939,8.62613173001
 10/17  15:00:00,238.274209675,31.5861166586,52.3510361352,0.0306859804327,37.1018798503,116.476155989,96.1752562292,86.2494881698,9.90576805939,0.02
 10/17  16:00:00,237.25000159,31.4417367853,51.4786703473,0.023724460736,37.1018798503,116.476155989,96.6415779218,86.7158098624,9.90576805939,0.02
 10/17  17:00:00,234.034880801,31.1075811755,48.5097386233,0.112755972174,37.1018798503,116.476155989,107.180431685,88.6593127224,9.90576805939,8.61535090309
 10/17  18:00:00,147.56336719,28.1464838508,36.981183081,0.0,24.7345865669,47.5788473902,73.4255343143,68.4526502846,4.9528840297,0.02
 10/17  19:00:00,152.38614848,28.5823208845,36.6698053526,0.0,24.7345865669,47.5788473902,80.4748901291,75.5020060994,4.9528840297,0.02
 10/17  20:00:00,124.665177935,27.8196060756,30.9684886448,0.0,12.3672932834,38.6892022431,95.1387466157,92.1470161979,2.97173041782,0.02
 10/17  21:00:00,83.989043569,14.4884536134,15.5844941693,0.0,12.3672932834,27.0668015668,62.0873096769,59.0955792591,2.97173041782,0.02
 10/17  22:00:00,77.0883650719,20.3138770487,22.0366675004,0.0,4.12243109448,15.9888894789,86.0230364972,83.0313060794,2.97173041782,0.02
 10/17  23:00:00,63.630138755,15.0235204856,13.9645494695,0.0,4.12243109448,15.9888894789,70.7277434174,67.7360129996,2.97173041782,0.02
 10/17  24:00:00,81.727700091,23.2265887663,23.6767141164,0.0,4.12243109448,15.9888894789,98.0599775801,95.0682471622,2.97173041782,0.02
 10/18  01:00:00,67.3506640351,17.6747299831,14.948623013,0.0,4.12243109448,15.9888894789,79.5131870621,76.5214566443,2.97173041782,0.02
 10/18  02:00:00,80.3807103247,23.183005063,22.3162124593,0.0637189639381,4.12243109448,15.9888894789,100.260271107,97.2685406892,2.97173041782,0.02
 10/18  03:00:00,72.2342853515,18.7643225672,18.5920005199,0.188455243002,4.12243109448,15.9888894789,81.5986795609,78.6069491431,2.97173041782,0.02
 10/18  04:00:00,105.127319374,27.6743270643,25.1618901181,0.162679041409,12.3672932834,24.9413748627,114.005994332,109.033110302,4.9528840297,0.02
 10/18  05:00:00,131.802161486,28.788795029,33.4735693576,17.411373911,12.3672932834,24.9413748627,183.131648429,178.158764399,4.9528840297,0.02
 10/18  06:00:00,183.559218416,29.2640641506,31.0522925671,12.9689574667,24.7345865669,70.7195625826,148.763940092,138.838172032,9.90576805939,0.02
 10/18  07:00:00,206.07182111,29.5230633361,35.4797671386,8.4986527909,37.1018798503,92.3937384068,129.156198946,119.230430887,9.90576805939,0.02
 10/18  08:00:00,219.29091653,29.6103456741,41.0052008496,6.41094183083,37.1018798503,104.434947198,130.858698309,112.331683047,9.90576805939,8.62124720216
 10/18  09:00:00,234.279889111,29.7029210943,45.8373163067,4.43366589849,37.1018798503,116.476155989,117.685484786,107.759716727,9.90576805939,0.02
 10/18  10:00:00,236.875595806,29.9034100338,50.1548785062,2.51066723728,37.1018798503,116.476155989,112.201266337,102.275498278,9.90576805939,0.02
 10/18  11:00:00,241.825230414,30.2023494109,56.0179033414,1.29817535414,37.1018798503,116.476155989,116.395525435,97.8603659045,9.90576805939,8.62939147068
 10/18  12:00:00,235.616538366,30.7415963845,61.9456886259,0.664204236154,37.1018798503,104.434947198,102.488822345,92.5630542858,9.90576805939,0.02
 10/18  13:00:00,249.834055313,31.0497090129,64.1832676627,0.294228393491,37.1018798503,116.476155989,108.070898851,89.535731265,9.90576805939,8.62939952702
 10/18  14:00:00,250.432129744,31.349151548,64.664276879,0.112124513132,37.1018798503,116.476155989,97.5614771857,87.6357091263,9.90576805939,0.02
 10/18  15:00:00,253.097953276,31.7099853206,67.0688989643,0.0126260454397,37.1018798503,116.476155989,95.3782826135,85.4525145541,9.90576805939,0.02
 10/18  16:00:00,252.342934217,31.7139587861,66.3231072898,0.0,37.1018798503,116.476155989,103.770770604,85.2421093726,9.90576805939,8.62289317197
 10/18  17:00:00,245.954761414,31.4506762106,60.1284695413,0.0708578377496,37.1018798503,116.476155989,96.7394542668,86.8136862074,9.90576805939,0.02
 10/18  18:00:00,156.172914377,28.342610516,45.394606128,0.0,24.7345865669,47.5788473902,72.1275572887,67.154673259,4.9528840297,0.02
 10/18  19:00:00,155.873060625,28.1464838508,40.5925409469,0.0,24.7345865669,47.5788473902,79.3251672396,74.3522832099,4.9528840297,0.02
 10/18  20:00:00,130.027640459,27.6016875587,36.5488504579,0.0,12.3672932834,38.6892022431,93.6416566157,90.6499261978,2.97173041782,0.02
 10/18  21:00:00,92.7434065297,15.4472950874,23.3800039469,0.0,12.3672932834,27.0668015668,59.6138415785,56.6221111607,2.97173041782,0.02
 10/18  22:00:00,77.0576144477,19.5874819926,22.7323107375,0.0,4.12243109448,15.9888894789,84.2317009757,81.2399705579,2.97173041782,0.02
 10/18  23:00:00,64.6032583738,13.2439850555,16.8147063965,0.0,4.12243109448,15.9888894789,54.3578606488,51.366130231,2.97173041782,0.02
 10/18  24:00:00,75.5374803019,19.4422029814,21.3574555671,0.0,4.12243109448,15.9888894789,100.651349657,89.0778357677,2.97173041782,8.60178347132
 10/19  01:00:00,64.0490197668,12.5345833698,16.9940263251,0.0,4.12243109448,15.9888894789,52.9342335713,49.9425031535,2.97173041782,0.02
 10/19  02:00:00,77.2239775878,19.878040015,22.6081159368,0.0,4.12243109448,15.9888894789,89.1372656469,86.1455352291,2.97173041782,0.02
 10/19  03:00:00,60.5234320145,11.4765120572,14.5506669368,0.0,4.12243109448,15.9888894789,48.7679695346,45.7762391168,2.97173041782,0.02
 10/19  04:00:00,115.101565264,28.291762862,34.658905395,0.0224731573418,12.3672932834,24.9413748627,114.394367302,109.421483272,4.9528840297,0.02
 10/19  05:00:00,126.273608469,28.3679445914,35.459621691,10.3176184089,12.3672932834,24.9413748627,179.183211597,174.210327567,4.9528840297,0.02
 10/19  06:00:00,183.017998622,29.4004570648,35.0120629695,8.33157386982,24.7345865669,70.7195625826,145.873426986,135.947658926,9.90576805939,0.02
 10/19  07:00:00,204.82910329,29.6771639411,37.4525205881,5.12908374304,37.1018798503,92.3937384068,126.898777342,116.973009283,9.90576805939,0.02
 10/19  08:00:00,216.869697036,29.7725379015,41.7776577358,3.05509120518,37.1018798503,104.434947198,119.856952997,109.931184937,9.90576805939,0.02
 10/19  09:00:00,233.477420371,29.9230608319,47.4831411409,1.76515576102,37.1018798503,116.476155989,114.428801796,104.503033736,9.90576805939,0.02
 10/19  10:00:00,240.051305144,30.1971947246,54.621234996,0.926285121032,37.1018798503,116.476155989,118.388977959,99.8549982161,9.90576805939,8.62821168325
 10/19  11:00:00,245.951780023,30.5305208466,60.6930377338,0.421395268435,37.1018798503,116.476155989,105.690702135,95.7649340755,9.90576805939,0.02
 10/19  12:00:00,235.975075677,30.8079186699,62.6710952713,0.230979145306,37.1018798503,104.434947198,111.341128799,92.8098606023,9.90576805939,8.6255001375
 10/19  13:00:00,252.290167311,31.2042281956,66.6534613885,0.125688014561,37.1018798503,116.476155989,99.2113989957,89.2856309363,9.90576805939,0.02
 10/19  14:00:00,255.26732163,31.4938051379,69.4197353169,0.0471161116445,37.1018798503,116.476155989,105.767513827,87.2335966371,9.90576805939,8.62814913034
 10/19  15:00:00,252.032243736,31.4353932046,66.2904475679,1.69504710056e-05,37.1018798503,116.476155989,97.463586614,87.5378185546,9.90576805939,0.02
 10/19  16:00:00,249.200309814,31.2966832417,63.5977519458,0.0,37.1018798503,116.476155989,98.2675475779,88.3417795185,9.90576805939,0.02
 10/19  17:00:00,248.0681562,31.1128737389,62.6323866813,0.0180873606431,37.1018798503,116.476155989,99.2552525038,89.3294844444,9.90576805939,0.02
 10/19  18:00:00,160.091004068,28.2554431092,49.3998520108,0.0,24.7345865669,47.5788473902,81.649895501,68.0893918798,4.9528840297,8.60761959153
 10/19  19:00:00,164.684752388,28.5823208845,48.968405054,0.0,24.7345865669,47.5788473902,79.0429376121,74.0700535824,4.9528840297,0.02
 10/19  20:00:00,137.380352355,27.8196060756,43.6836605746,0.0,12.3672932834,38.6892022431,92.8462935677,89.8545631499,2.97173041782,0.02
 10/19  21:00:00,96.1620716354,15.4472950874,26.7986796611,0.0,12.3672932834,27.0668015668,55.6494410347,52.6577106169,2.97173041782,0.02
 10/19  22:00:00,82.0300250024,19.4422029814,27.8500013941,0.0,4.12243109448,15.9888894789,83.2526315077,80.2609010899,2.97173041782,0.02
 10/19  23:00:00,69.8924442494,13.3311524622,22.0167259607,0.0,4.12243109448,15.9888894789,53.7642718439,50.7725414261,2.97173041782,0.02
 10/19  24:00:00,82.1461181699,19.4422029814,27.9660945238,0.0,4.12243109448,15.9888894789,91.0624888412,88.0707584233,2.97173041782,0.02
 10/20  01:00:00,69.7522186353,13.4183198689,21.7893328162,0.0,4.12243109448,15.9888894789,55.6557191085,52.6639886906,2.97173041782,0.02
