Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/20  02:00:00,80.4853291882,19.4422029814,26.3053054114,0.0,4.12243109448,15.9888894789,92.6490115873,89.6572811695,2.97173041782,0.02
 10/20  03:00:00,67.5463332197,12.7089181832,20.3170058797,0.0,4.12243109448,15.9888894789,55.0962367945,52.1045063767,2.97173041782,0.02
 10/20  04:00:00,121.275833179,28.2990268126,40.8483831159,0.0,12.3672932834,24.9413748627,110.789231182,105.816347152,4.9528840297,0.02
 10/20  05:00:00,130.168361601,28.388977609,42.24868407,7.40227663402,12.3672932834,24.9413748627,177.950582712,172.977698682,4.9528840297,0.02
 10/20  06:00:00,189.787115128,29.490803545,44.5545001807,5.46790707174,24.7345865669,70.7195625826,144.846590502,134.920822443,9.90576805939,0.02
 10/20  07:00:00,215.546123259,29.7817644946,47.2891664665,3.55568617095,37.1018798503,92.3937384068,125.978828071,116.053060011,9.90576805939,0.02
 10/20  08:00:00,225.070153544,29.8585946347,49.9578047892,2.98931137142,37.1018798503,104.434947198,128.682668926,110.155509953,9.90576805939,8.62139091415
 10/20  09:00:00,240.494144124,29.952766244,53.7250798648,2.51030362605,37.1018798503,116.476155989,116.292928981,106.367160922,9.90576805939,0.02
 10/20  10:00:00,244.773928399,30.0682309146,58.5015387935,1.89751042709,37.1018798503,116.476155989,112.850203382,102.924435322,9.90576805939,0.02
 10/20  11:00:00,248.864143446,30.1973595963,63.0934196401,1.26654479642,37.1018798503,116.476155989,118.376148813,99.8407854807,9.90576805939,8.62959527238
 10/20  12:00:00,240.824831228,30.3443803198,67.4996630397,0.715729955155,37.1018798503,104.434947198,107.404915888,97.4791478291,9.90576805939,0.02
 10/20  13:00:00,258.352596149,30.5810116289,73.1539857557,0.310734738843,37.1018798503,116.476155989,113.380910588,94.8455294231,9.90576805939,8.62961310591
 10/20  14:00:00,258.728451686,30.7285175,73.5583458481,0.134999826998,37.1018798503,116.476155989,103.167493812,93.2417257528,9.90576805939,0.02
 10/20  15:00:00,256.282482697,30.8022291604,71.1081223632,0.0656776655064,37.1018798503,116.476155989,102.321793067,92.3960250074,9.90576805939,0.02
 10/20  16:00:00,254.650601978,30.817402893,69.4442629911,0.0830576973355,37.1018798503,116.476155989,110.524267055,91.9954372236,9.90576805939,8.6230617719
 10/20  17:00:00,255.288032799,30.790552402,70.0570236196,0.13569257051,37.1018798503,116.476155989,101.886048541,91.9602804817,9.90576805939,0.02
 10/20  18:00:00,167.636708928,28.0593164441,54.7925252454,0.0,24.7345865669,47.5788473902,74.6799282022,69.7070441725,4.9528840297,0.02
 10/20  19:00:00,171.193312372,28.5823208845,55.4769527925,0.0,24.7345865669,47.5788473902,80.3055195969,75.3326355672,4.9528840297,0.02
 10/20  20:00:00,142.196661685,27.8196060756,48.4999502757,0.0,12.3672932834,38.6892022431,94.0295492345,91.0378188167,2.97173041782,0.02
 10/20  21:00:00,97.6242411121,15.2293765706,28.4787554295,0.0,12.3672932834,27.0668015668,59.7767762035,56.7850457857,2.97173041782,0.02
 10/20  22:00:00,83.3861649858,19.4422029814,29.2061401248,0.0,4.12243109448,15.9888894789,84.1730637031,81.1813332853,2.97173041782,0.02
 10/20  23:00:00,69.7210063636,13.3892640667,21.787175213,0.0,4.12243109448,15.9888894789,56.3881863723,53.3964559545,2.97173041782,0.02
 10/20  24:00:00,80.8536549075,19.4422029814,26.6736300185,0.0,4.12243109448,15.9888894789,100.368561489,88.7950477632,2.97173041782,8.60178330831
 10/21  01:00:00,68.7746166604,13.3311524622,20.8988971289,0.0,4.12243109448,15.9888894789,56.3355469454,53.3438165276,2.97173041782,0.02
 10/21  02:00:00,80.4480206076,19.4422029814,26.2679958441,0.0,4.12243109448,15.9888894789,93.6175702296,90.6258398118,2.97173041782,0.02
 10/21  03:00:00,68.6583827988,12.79608559,21.3368411322,0.00504605660026,4.12243109448,15.9888894789,55.408983603,52.4172531852,2.97173041782,0.02
 10/21  04:00:00,102.928762756,27.6016875587,40.3331585353,0.0,4.12243109448,16.0517297156,118.389300218,115.3975698,2.97173041782,0.02
 10/21  05:00:00,95.2015995644,26.5120949746,33.6955879993,0.0,4.12243109448,16.0517297156,117.423412096,114.431681678,2.97173041782,0.02
 10/21  06:00:00,129.820821561,29.1271171765,41.9687669296,0.176946074461,4.12243109448,39.6058045677,98.7830921955,95.7913617777,2.97173041782,0.02
 10/21  07:00:00,174.719483301,29.1741301444,46.0939907247,16.3078381278,12.3672932834,65.3531420225,156.65438329,151.68149926,4.9528840297,0.02
 10/21  08:00:00,172.395092738,29.1576114017,48.1886850542,13.7127690466,12.3672932834,68.2430321324,153.40763378,148.43474975,4.9528840297,0.02
 10/21  09:00:00,200.125317602,29.1835962354,51.6418408611,8.94699759094,16.4897243779,93.1370602926,142.824490316,134.879875868,7.92461444751,0.02
 10/21  10:00:00,201.739793782,29.2017581701,56.8266968276,5.35834732914,16.4897243779,93.1370602926,136.158599267,128.213984819,7.92461444751,0.02
 10/21  11:00:00,202.681580864,29.2877932541,59.5829500528,3.45783369856,16.4897243779,93.1370602926,130.339664053,122.395049605,7.92461444751,0.02
 10/21  12:00:00,194.080400697,29.3405715581,61.2100920273,2.32835093062,16.4897243779,83.9857416113,136.584124646,120.049865178,7.92461444751,8.60964502048
 10/21  13:00:00,196.331482322,29.4914891574,63.9606839391,1.67794973966,16.4897243779,83.9857416113,125.013346764,117.068732317,7.92461444751,0.02
 10/21  14:00:00,194.333758544,29.632129643,62.3141464132,1.18617720767,16.4897243779,83.9857416113,122.296269842,114.351655394,7.92461444751,0.02
 10/21  15:00:00,169.469238781,29.1271171765,56.5977104658,0.0,12.3672932834,70.6512738906,61.0482253334,56.0753413037,4.9528840297,0.02
 10/21  16:00:00,167.214117051,29.1271171765,54.3425816677,0.0,12.3672932834,70.6512738906,61.0139692403,56.0410852106,4.9528840297,0.02
 10/21  17:00:00,151.132293069,29.1271171765,50.7842598373,0.0,12.3672932834,58.1284167478,66.9641388208,61.9912547911,4.9528840297,0.02
 10/21  18:00:00,120.532099761,27.8196060756,42.9332365047,0.0,12.3672932834,24.9413748627,91.6533160169,86.6804319872,4.9528840297,0.02
 10/21  19:00:00,120.03277407,27.6016875587,40.3026626429,0.0,12.3672932834,24.9413748627,99.635618244,94.6627342143,4.9528840297,0.02
 10/21  20:00:00,95.5244419725,26.5120949746,34.0184304411,0.0,4.12243109448,16.0517297156,109.323972076,106.332241658,2.97173041782,0.02
 10/21  21:00:00,67.1938481479,13.6918845209,18.9332400614,0.0,4.12243109448,15.9888894789,58.9857518092,55.9940213914,2.97173041782,0.02
 10/21  22:00:00,63.3808450559,11.9183803067,16.9541332828,0.0,4.12243109448,15.9888894789,52.5578993293,49.5661689115,2.97173041782,0.02
 10/21  23:00:00,73.0367361375,17.6747299831,20.6724982623,0.0,4.12243109448,15.9888894789,79.3324954247,76.3407650069,2.97173041782,0.02
 10/21  24:00:00,78.8517864197,18.8950736773,25.2672048129,0.0,4.12243109448,15.9888894789,79.8244827032,76.8327522854,2.97173041782,0.02
 10/22  01:00:00,65.0823579633,15.4653887352,17.0490688583,0.0,2.06121554724,15.9888894789,76.08097993,73.0892495122,2.97173041782,0.02
 10/22  02:00:00,68.9182759871,17.6747299831,18.6152534857,0.0,2.06121554724,15.9888894789,94.0875004356,82.5140017058,2.97173041782,8.60176831202
 10/22  03:00:00,76.8750234258,22.0934124788,22.0325342516,0.0,2.06121554724,15.9888894789,105.164309634,102.172579217,2.97173041782,0.02
 10/22  04:00:00,72.483513622,18.6553633088,21.1370324944,0.0628254709121,2.06121554724,15.9888894789,85.2032174088,82.211486991,2.97173041782,0.02
 10/22  05:00:00,75.5903007717,22.0934124788,20.7478117601,0.0,2.06121554724,15.9888894789,107.014864981,104.023134563,2.97173041782,0.02
 10/22  06:00:00,72.12769466,18.7207388638,20.5368460144,0.241817576188,2.06121554724,15.9888894789,85.964294751,82.9725643332,2.97173041782,0.02
 10/22  07:00:00,68.4499282906,22.5292495125,22.4262030088,0.142066026677,2.06121554724,15.9888894789,108.380346526,105.388616108,2.97173041782,0.02
 10/22  08:00:00,94.2772248395,19.5633571289,27.9120195419,0.460003066894,4.12243109448,41.7362269337,83.4924393791,78.5195553494,4.9528840297,0.02
 10/22  09:00:00,105.257719108,23.1103655574,35.5668518784,0.117872350388,4.12243109448,41.7362269337,100.77944024,95.8065562102,4.9528840297,0.02
 10/22  10:00:00,101.125229269,19.5052455244,35.2087479247,0.0693907919979,4.12243109448,41.7362269337,78.9686500759,73.9957660462,4.9528840297,0.02
 10/22  11:00:00,114.421052119,23.8367606135,44.078223697,0.0,4.12243109448,41.7362269337,96.0175730049,91.0446889752,4.9528840297,0.02
 10/22  12:00:00,99.3635720933,18.6335714571,34.2961455455,0.0,4.12243109448,41.7362269337,75.1415898871,70.1687058574,4.9528840297,0.02
 10/22  13:00:00,116.777971663,23.8367606135,46.478581821,0.0,4.12243109448,41.7362269337,93.2289197267,88.256035697,4.9528840297,0.02
 10/22  14:00:00,104.527653451,19.4180781177,38.6899723766,0.0,4.12243109448,41.7362269337,74.9786117193,70.0057276896,4.9528840297,0.02
 10/22  15:00:00,116.473395267,23.8367606135,46.1552625588,0.0,4.12243109448,41.7362269337,94.1487047985,89.1758207688,4.9528840297,0.02
 10/22  16:00:00,85.3519685939,18.982241084,36.8855748591,0.0,4.12243109448,24.8785346261,76.1834165179,71.2105324882,4.9528840297,0.02
 10/22  17:00:00,73.1081394622,20.3259394805,34.1764374618,0.0,2.06121554724,15.9888894789,93.9746252228,90.9828948049,2.97173041782,0.02
 10/22  18:00:00,70.9292905605,14.4763911815,26.2945583318,0.0,2.06121554724,15.9888894789,63.4046137339,60.4128833161,2.97173041782,0.02
 10/22  19:00:00,82.7371193204,19.2152376407,30.8633936242,0.0,2.06121554724,15.9888894789,94.3854677255,91.3937373077,2.97173041782,0.02
 10/22  20:00:00,60.7514737172,10.592775558,17.747817819,0.0,2.06121554724,15.9888894789,47.0873706793,44.0956402614,2.97173041782,0.02
 10/22  21:00:00,76.380108659,16.7728998362,27.0143690465,0.0249398735565,2.06121554724,15.9888894789,73.4989200114,70.5071895936,2.97173041782,0.02
 10/22  22:00:00,76.1197208411,17.6747299831,25.816698798,0.0,2.06121554724,15.9888894789,84.6027609106,81.6110304928,2.97173041782,0.02
 10/22  23:00:00,77.1785416789,16.7728998362,27.8074203261,0.0303215568534,2.06121554724,15.9888894789,74.4271050441,71.4353746263,2.97173041782,0.02
 10/22  24:00:00,64.6097923145,12.0636593179,20.0863762244,0.0126410398801,2.06121554724,15.9888894789,56.0516622691,53.0599318512,2.97173041782,0.02
 10/23  01:00:00,71.1134061903,14.0405541479,22.4739501761,0.0301783418721,4.12243109448,15.9888894789,64.3084403077,61.3167098899,2.97173041782,0.02
 10/23  02:00:00,80.1626131108,18.1977344234,27.232894919,0.04247594398,4.12243109448,15.9888894789,83.500361002,80.5086305841,2.97173041782,0.02
 10/23  03:00:00,82.2433395458,18.5464040504,28.9026100526,0.10481757668,4.12243109448,15.9888894789,84.00206332,81.0103329022,2.97173041782,0.02
 10/23  04:00:00,127.80630106,28.4951534777,47.0491144039,0.133609173343,12.3672932834,24.9413748627,119.02645361,114.05356958,4.9528840297,0.02
 10/23  05:00:00,143.973418749,28.2900772587,49.4703119727,14.0846054656,12.3672932834,24.9413748627,189.194362095,184.221478065,4.9528840297,0.02
 10/23  06:00:00,206.952176463,29.2349285379,57.5348240127,9.90851880858,24.7345865669,70.7195625826,154.301109304,144.375341244,9.90576805939,0.02
 10/23  07:00:00,231.39008412,29.3604052553,61.3046330213,5.8055403752,37.1018798503,92.3937384068,142.443429674,123.930376332,9.90576805939,8.60728528326
 10/23  08:00:00,240.369134075,29.4519839126,64.4131563525,4.23959277943,37.1018798503,104.434947198,126.789715298,116.863947239,9.90576805939,0.02
 10/23  09:00:00,254.456337214,29.6242268299,68.3381693039,2.18789404723,37.1018798503,116.476155989,120.451239734,110.525471675,9.90576805939,0.02
 10/23  10:00:00,256.333732579,29.8329902557,70.8780162559,1.31605665919,37.1018798503,116.476155989,124.342270655,105.807867725,9.90576805939,8.62863487101
 10/23  11:00:00,258.449429889,30.1098692068,73.187797775,0.844948560953,37.1018798503,116.476155989,108.307006526,98.3812384668,9.90576805939,0.02
 10/23  12:00:00,249.105802954,30.3488624865,75.99865721,0.493158140694,37.1018798503,104.434947198,102.695319763,90.2564529046,9.90576805939,2.53309879932
 10/23  13:00:00,261.55010808,30.66466316,76.3638222994,0.214810363627,37.1018798503,116.476155989,103.061354853,87.0412775913,9.90576805939,6.11430920281
 10/23  14:00:00,263.242449217,31.0253003691,77.8182503123,0.0922435574822,37.1018798503,116.476155989,96.0819192054,86.156151146,9.90576805939,0.02
 10/23  15:00:00,267.280956732,31.421728917,81.5076039053,0.0451670989784,37.1018798503,116.476155989,95.5099441176,76.9770212415,9.90576805939,8.62715481673
 10/23  16:00:00,267.519047845,31.4260431541,81.7180705866,0.0690647895045,37.1018798503,116.476155989,84.6459390295,74.7201709701,9.90576805939,0.02
 10/23  17:00:00,263.882302702,31.1676882522,78.2837524762,0.126058781003,37.1018798503,116.476155989,93.9270678217,84.0012997623,9.90576805939,0.02
 10/23  18:00:00,172.241850745,28.342610516,59.1143547918,0.0,24.7345865669,47.5788473902,72.8672791772,67.8943951475,4.9528840297,0.02
 10/23  19:00:00,169.855812854,28.2554431092,54.4663151962,0.0,24.7345865669,47.5788473902,88.1715254002,74.6109422348,4.9528840297,8.60769913563
 10/23  20:00:00,142.012691556,27.8196060756,48.3159872243,0.0,12.3672932834,38.6892022431,94.3149568465,91.3232264287,2.97173041782,0.02
 10/23  21:00:00,97.4184767991,15.3601276807,28.1422498307,0.0,12.3672932834,27.0668015668,56.3655873703,53.3738569525,2.97173041782,0.02
 10/23  22:00:00,89.1665146535,20.3138770487,34.1148168329,0.0,4.12243109448,15.9888894789,84.616599156,81.6248687381,2.97173041782,0.02
 10/23  23:00:00,65.9032009479,12.3723109881,18.9863240018,0.0,4.12243109448,15.9888894789,58.2462694092,55.2545389914,2.97173041782,0.02
 10/23  24:00:00,90.9361082599,20.5753792689,35.6229082076,0.0,4.12243109448,15.9888894789,91.6939862852,88.7022558674,2.97173041782,0.02
 10/24  01:00:00,60.8112575998,10.6048379898,15.7101672571,0.0,4.12243109448,15.9888894789,47.0687954282,44.0770650104,2.97173041782,0.02
 10/24  02:00:00,88.8571839279,19.6916427697,34.4518771192,0.0,4.12243109448,15.9888894789,81.6152339581,78.6235035403,2.97173041782,0.02
 10/24  03:00:00,61.8364095961,10.6920053966,16.64815181,0.0,4.12243109448,15.9888894789,48.5337088383,45.5419784205,2.97173041782,0.02
 10/24  04:00:00,127.166919324,28.473361626,46.5651343729,0.0,12.3672932834,24.9413748627,109.688062833,104.715178804,4.9528840297,0.02
 10/24  05:00:00,132.869820864,28.4350175946,46.1513124596,6.15506745701,12.3672932834,24.9413748627,177.896970334,172.924086305,4.9528840297,0.02
 10/24  06:00:00,192.434808908,29.3601168644,48.3482556985,4.45253195826,24.7345865669,70.7195625826,144.682068012,134.756299953,9.90576805939,0.02
 10/24  07:00:00,216.438965423,29.7155696765,48.838900068,2.9649896115,37.1018798503,92.3937384068,125.72405199,115.798283931,9.90576805939,0.02
 10/24  08:00:00,224.783412187,29.8208092495,50.4214734738,2.27665853593,37.1018798503,104.434947198,119.628478246,109.702710187,9.90576805939,0.02
 10/24  09:00:00,239.961198327,30.0434668862,54.6201536685,0.991549181578,37.1018798503,116.476155989,122.93861513,104.408250941,9.90576805939,8.62459612976
 10/24  10:00:00,243.183104571,30.4642713503,58.1218146236,0.290374463501,37.1018798503,116.476155989,108.694569685,98.7688016255,9.90576805939,0.02
 10/24  11:00:00,244.799902947,30.8250730584,59.5214550968,0.146495986802,37.1018798503,116.476155989,113.059999952,94.5241786897,9.90576805939,8.6300532033
 10/24  12:00:00,234.211616571,30.881014767,60.9830838811,0.082457815754,37.1018798503,104.434947198,103.770864188,93.8450961282,9.90576805939,0.02
 10/24  13:00:00,247.319516841,30.9504550465,62.0425683676,0.0196028198288,37.1018798503,116.476155989,103.153141573,93.227373514,9.90576805939,0.02
 10/24  14:00:00,246.699067938,31.0041706876,61.3882766946,0.0,37.1018798503,116.476155989,111.037677711,92.5032103574,9.90576805939,8.62869929474
 10/24  15:00:00,245.3723555,31.0200237484,60.0458770707,0.0,37.1018798503,116.476155989,101.880740702,91.9549726422,9.90576805939,0.02
 10/24  16:00:00,244.79792974,30.9818300786,59.5095566887,0.000616788791639,37.1018798503,116.476155989,110.284818041,91.7556417943,9.90576805939,8.62340818733
 10/24  17:00:00,241.434950947,30.9021584935,56.1664199131,0.0616011113456,37.1018798503,116.476155989,101.573147029,91.6473789692,9.90576805939,0.02
 10/24  18:00:00,153.003694512,28.0593164441,40.1595096058,0.0,24.7345865669,47.5788473902,74.6732606585,69.7003766288,4.9528840297,0.02
 10/24  19:00:00,155.579461864,28.5823208845,39.8631013009,0.0,24.7345865669,47.5788473902,81.0110200799,76.0381360503,4.9528840297,0.02
 10/24  20:00:00,128.429075126,27.8196060756,34.7323628167,0.0,12.3672932834,38.6892022431,95.18265,92.1909195822,2.97173041782,0.02
 10/24  21:00:00,86.2726433905,14.4884536134,17.8680801821,0.0,12.3672932834,27.0668015668,62.0361763576,59.0444459397,2.97173041782,0.02
 10/24  22:00:00,80.9037406951,20.3138770487,25.8520417188,0.0,4.12243109448,15.9888894789,85.7036999092,82.7119694914,2.97173041782,0.02
 10/24  23:00:00,61.5536350302,12.3723109881,14.6367569103,0.0,4.12243109448,15.9888894789,58.3646022008,55.372871783,2.97173041782,0.02
 10/24  24:00:00,84.3561551506,20.5753792689,29.0429539072,0.0,4.12243109448,15.9888894789,92.5774516466,89.5857212288,2.97173041782,0.02
 10/25  01:00:00,61.9457477198,12.3723109881,15.0288694681,0.0,4.12243109448,15.9888894789,58.8901929042,55.8984624864,2.97173041782,0.02
 10/25  02:00:00,81.2874428886,19.720698572,26.8530790557,0.0,4.12243109448,15.9888894789,87.4953426527,84.5036122349,2.97173041782,0.02
 10/25  03:00:00,67.1283400259,14.1277215546,18.3903039739,0.041590333732,4.12243109448,15.9888894789,69.8855503981,58.3120320956,2.97173041782,8.60178788467
 10/25  04:00:00,117.580917677,27.9648850868,37.4400588488,0.0475493106468,12.3672932834,24.9413748627,111.766476668,106.793592638,4.9528840297,0.02
 10/25  05:00:00,139.793935363,28.8502874567,46.4521207209,12.3631028494,12.3672932834,24.9413748627,179.052471954,174.079587924,4.9528840297,0.02
 10/25  06:00:00,194.88657639,29.3115343687,46.8655986529,8.43553811275,24.7345865669,70.7195625826,145.617658447,135.691890388,9.90576805939,0.02
 10/25  07:00:00,217.258505412,29.6421162229,47.5159489054,5.18093158777,37.1018798503,92.3937384068,126.659401193,116.733633133,9.90576805939,0.02
 10/25  08:00:00,226.706617221,29.7411384372,50.9798518987,3.72120151636,37.1018798503,104.434947198,120.416704776,110.490936716,9.90576805939,0.02
 10/25  09:00:00,243.484099,29.8699532764,56.9478225308,2.36024469289,37.1018798503,116.476155989,115.610846224,105.685078165,9.90576805939,0.02
 10/25  10:00:00,245.493525723,30.1472691527,59.8203804966,1.21922723562,37.1018798503,116.476155989,118.992430523,100.457809512,9.90576805939,8.628852952
 10/25  11:00:00,248.586312963,30.5187709924,63.2621364538,0.498554876757,37.1018798503,116.476155989,105.928753983,96.0029859231,9.90576805939,0.02
 10/25  12:00:00,238.668953413,30.9397599003,65.2422992029,0.221766576045,37.1018798503,104.434947198,110.484278616,91.9524107568,9.90576805939,8.62609979994
 10/25  13:00:00,248.029957972,31.3710967116,62.2316941422,0.120345493337,37.1018798503,116.476155989,98.549999616,88.6242315566,9.90576805939,0.02
 10/25  14:00:00,245.947322095,31.6614468009,59.938373205,0.0408069596123,37.1018798503,116.476155989,96.8287056404,86.902937581,9.90576805939,0.02
 10/25  15:00:00,244.653965541,31.6285578665,58.6699322052,0.0490466943603,37.1018798503,116.476155989,105.474240513,86.9410702832,9.90576805939,8.62740217066
 10/25  16:00:00,243.759234371,31.4622097098,57.8940281903,0.0970963803917,37.1018798503,116.476155989,97.5594230543,87.6336549949,9.90576805939,0.02
 10/25  17:00:00,240.952157202,31.1427093311,55.3388886009,0.165733985859,37.1018798503,116.476155989,99.2379197336,89.3121516742,9.90576805939,0.02
 10/25  18:00:00,155.000051932,28.1464838508,42.0686817848,0.0,24.7345865669,47.5788473902,82.328504075,68.7678460419,4.9528840297,8.60777400336
 10/25  19:00:00,159.314813769,28.5823208845,43.5984571371,0.0,24.7345865669,47.5788473902,80.0726328048,75.0997487751,4.9528840297,0.02
 10/25  20:00:00,132.541744165,27.8196060756,38.8450439965,0.0,12.3672932834,38.6892022431,94.0605200042,91.0687895864,2.97173041782,0.02
 10/25  21:00:00,88.8042032519,14.4884536134,20.3996482151,0.0,12.3672932834,27.0668015668,61.4974359122,58.5057054944,2.97173041782,0.02
 10/25  22:00:00,85.172561142,20.3138770487,30.1208630147,0.0,4.12243109448,15.9888894789,84.8513184711,81.8595880533,2.97173041782,0.02
 10/25  23:00:00,64.2609535459,12.3723109881,17.3440762798,0.0,4.12243109448,15.9888894789,57.7481388632,54.7564084454,2.97173041782,0.02
 10/25  24:00:00,86.9792440055,20.4882118621,31.7532110273,0.0,4.12243109448,15.9888894789,91.6540707398,88.662340322,2.97173041782,0.02
 10/26  01:00:00,63.1741220663,12.3723109881,16.2572446767,0.0,4.12243109448,15.9888894789,58.1996235668,55.207893149,2.97173041782,0.02
 10/26  02:00:00,83.6375415899,19.720698572,29.2031786235,0.0,4.12243109448,15.9888894789,86.288117808,83.2963873902,2.97173041782,0.02
 10/26  03:00:00,64.4122269827,11.694430574,18.2215436531,0.0,4.12243109448,15.9888894789,48.6660118626,45.6742814448,2.97173041782,0.02
 10/26  04:00:00,119.006775142,27.8196060756,39.0587453645,0.0,12.3672932834,24.9413748627,109.901110597,104.928226568,4.9528840297,0.02
 10/26  05:00:00,135.963882765,28.8412949435,45.1095961364,9.88456794626,12.3672932834,24.9413748627,177.045157769,172.072273739,4.9528840297,0.02
 10/26  06:00:00,191.488848897,29.3808653721,45.641034996,6.1930437471,24.7345865669,70.7195625826,144.169988927,134.244220868,9.90576805939,0.02
 10/26  07:00:00,213.200681196,29.7512347802,44.6620237824,3.86790884739,37.1018798503,92.3937384068,125.4634932,115.53772514,9.90576805939,0.02
 10/26  08:00:00,218.476027358,29.8322658451,42.9894736277,3.3898184331,37.1018798503,104.434947198,128.694638451,110.166989903,9.90576805939,8.62188048866
 10/26  09:00:00,229.721692632,29.8882048485,42.4461058265,3.08135608408,37.1018798503,116.476155989,117.141825868,107.216057808,9.90576805939,0.02
 10/26  10:00:00,224.939504237,29.928034405,37.820996762,2.88378616656,37.1018798503,116.476155989,114.967834963,105.042066903,9.90576805939,0.02
 10/26  11:00:00,225.049306349,30.027903208,38.2239492445,2.49060191736,37.1018798503,116.476155989,120.671816589,102.135727836,9.90576805939,8.63032069324
 10/26  12:00:00,214.847765221,30.1265605721,40.4591146092,1.99699382337,37.1018798503,104.434947198,109.333502176,99.4077341169,9.90576805939,0.02
 10/26  13:00:00,226.124995198,30.0788190006,39.6975538154,2.04172897677,37.1018798503,116.476155989,117.693337512,99.1572481909,9.90576805939,8.63032126209
 10/26  14:00:00,225.715652,30.0297259266,39.0027450287,2.37655051286,37.1018798503,116.476155989,109.364721181,99.4389531217,9.90576805939,0.02
 10/26  15:00:00,224.762443576,30.022354161,37.8985452956,2.53504554499,37.1018798503,116.476155989,108.631718903,98.7059508431,9.90576805939,0.02
 10/26  16:00:00,223.570081275,30.0035205252,36.591905292,2.66876682418,37.1018798503,116.476155989,116.758997289,98.2296053086,9.90576805939,8.62362392125
 10/26  17:00:00,222.393536276,29.9771124555,35.2736546907,2.83797962023,37.1018798503,116.476155989,108.087530941,98.1617628819,9.90576805939,0.02
 10/26  18:00:00,142.078594787,27.8196060756,29.4741097663,0.0,24.7345865669,47.5788473902,80.9163489297,75.9434649,4.9528840297,0.02
 10/26  19:00:00,145.494081188,28.1828036036,30.1772270301,0.0,24.7345865669,47.5788473902,87.1887653709,82.2158813412,4.9528840297,0.02
 10/26  20:00:00,117.29721837,26.9479320082,24.4721690416,0.0,12.3672932834,38.6892022431,100.607494817,97.6157643994,2.97173041782,0.02
 10/26  21:00:00,88.0755717775,15.4472950874,18.6916473455,0.020513531334,12.3672932834,27.0668015668,70.8084044661,59.2317084076,2.97173041782,8.60496564075
 10/26  22:00:00,76.1683793032,22.0934124788,19.2646737996,0.0,4.12243109448,15.9888894789,96.1195034005,93.1277729827,2.97173041782,0.02
 10/26  23:00:00,73.9739480114,18.8950736773,20.1110683689,0.208617625427,4.12243109448,15.9888894789,78.6332236359,75.6414932181,2.97173041782,0.02
 10/26  24:00:00,76.314779973,22.3113309956,19.1231423898,0.0243696080528,4.12243109448,15.9888894789,99.4960472746,96.5043168568,2.97173041782,0.02
 10/27  01:00:00,71.5377383089,18.5464040504,17.7934792251,0.422055967075,4.12243109448,15.9888894789,80.292159899,77.3004294811,2.97173041782,0.02
 10/27  02:00:00,81.5784637781,23.4009235798,22.2339784451,1.02710026541,4.12243109448,15.9888894789,101.685810856,98.694080438,2.97173041782,0.02
 10/27  03:00:00,68.3947914789,18.02339961,15.0605412306,0.269465097689,4.12243109448,15.9888894789,82.4954002024,79.5036697846,2.97173041782,0.02
 10/27  04:00:00,109.700919149,28.5460011317,27.3074547386,1.7190388858,12.3672932834,24.9413748627,115.53373672,110.56085269,4.9528840297,0.02
 10/27  05:00:00,128.600026607,28.3423455594,30.1749958276,17.9542608818,12.3672932834,24.9413748627,184.00877077,179.035886741,4.9528840297,0.02
 10/27  06:00:00,183.811584566,29.2613476608,27.02820582,17.2481257898,24.7345865669,70.7195625826,150.054674451,140.128906392,9.90576805939,0.02
 10/27  07:00:00,204.687216386,29.4610678875,27.5382900847,12.7683451403,37.1018798503,92.3937384068,131.789971401,121.864203342,9.90576805939,0.02
 10/27  08:00:00,212.264418823,29.5377239427,29.9806972468,10.4815392009,37.1018798503,104.434947198,125.58136988,115.655601821,9.90576805939,0.02
 10/27  09:00:00,224.217786127,29.63435736,33.7067065429,6.57062326058,37.1018798503,116.476155989,127.818546429,109.287940628,9.90576805939,8.62483774158
 10/27  10:00:00,225.668083191,29.7585774013,36.9261695596,4.67670523787,37.1018798503,116.476155989,113.881060271,103.955292212,9.90576805939,0.02
 10/27  11:00:00,228.498451908,30.0767861292,40.7543196107,3.36044274022,37.1018798503,116.476155989,108.673618299,98.7478502393,9.90576805939,0.02
 10/27  12:00:00,218.13658704,30.4368742835,43.3851276373,2.04949679984,37.1018798503,104.434947198,113.323743205,94.7913683187,9.90576805939,8.62660682683
 10/27  13:00:00,230.352695631,30.7511200776,43.7218818738,1.57282534071,37.1018798503,116.476155989,101.603114364,91.6773463045,9.90576805939,0.02
 10/27  14:00:00,229.58012464,30.772895636,43.2893070172,1.21123236653,37.1018798503,116.476155989,109.57373183,91.0407074337,9.90576805939,8.62725633677
 10/27  15:00:00,229.282338787,30.9612622224,43.0477962033,0.966840637223,37.1018798503,116.476155989,98.6000575627,88.6742895033,9.90576805939,0.02
 10/27  16:00:00,228.679377846,30.8366318622,42.6255987936,0.911203905509,37.1018798503,116.476155989,98.7644847841,88.8387167247,9.90576805939,0.02
 10/27  17:00:00,226.220894206,30.5926831532,40.3155819108,1.0078198166,37.1018798503,116.476155989,109.02494145,90.5032373865,9.90576805939,8.6159360037
 10/27  18:00:00,144.141811867,27.8196060756,31.5373379688,0.0,24.7345865669,47.5788473902,75.489657678,70.5167736483,4.9528840297,0.02
 10/27  19:00:00,149.833081227,28.473361626,34.0589707323,0.0,24.7345865669,47.5788473902,82.1388110703,77.1659270406,4.9528840297,0.02
 10/27  20:00:00,122.275060436,26.9479320082,26.9822888233,0.0,12.3672932834,38.6892022431,96.029193562,93.0374631441,2.97173041782,0.02
 10/27  21:00:00,88.3050327731,15.0114580538,17.6674781274,0.0,12.3672932834,27.0668015668,57.0582310734,54.0665006556,2.97173041782,0.02
 10/27  22:00:00,75.5492003061,19.5874819926,19.4342282398,0.0,4.12243109448,15.9888894789,85.2759975643,82.2842671465,2.97173041782,0.02
 10/27  23:00:00,63.6507489549,13.2439850555,15.1803778868,0.0,4.12243109448,15.9888894789,55.0190822528,52.027351835,2.97173041782,0.02
 10/27  24:00:00,78.3892260007,20.4010444554,22.5770291554,0.0149877416121,4.12243109448,15.9888894789,92.077880788,89.0861503702,2.97173041782,0.02
 10/28  01:00:00,69.6476844896,17.1396631108,17.5089706446,0.00607557058085,4.12243109448,15.9888894789,77.59032047,74.5985900522,2.97173041782,0.02
 10/28  02:00:00,81.9823590697,22.9650865461,24.0284575503,0.101425869164,4.12243109448,15.9888894789,99.7344174325,96.7426870147,2.97173041782,0.02
 10/28  03:00:00,75.1501928758,18.982241084,21.0778077029,0.244492571922,4.12243109448,15.9888894789,80.175564321,77.1838339032,2.97173041782,0.02
 10/28  04:00:00,86.810061722,26.9479320082,24.7552288125,0.112983881913,4.12243109448,16.0517297156,119.148212543,116.156482126,2.97173041782,0.02
 10/28  05:00:00,89.4674485657,27.3837690419,26.8030300922,0.286732372047,4.12243109448,16.0517297156,120.352249555,117.360519138,2.97173041782,0.02
 10/28  06:00:00,117.993739194,29.1271171765,28.5490881247,1.76954193879,4.12243109448,39.6058045677,101.60637786,98.6146474419,2.97173041782,0.02
 10/28  07:00:00,169.120775257,29.1738170701,31.5269589078,25.2764743026,12.3672932834,65.3531420225,159.684575943,154.711691913,4.9528840297,0.02
 10/28  08:00:00,164.209144265,29.1583576653,33.2912894466,20.4234560666,12.3672932834,68.2430321324,164.37714484,150.815800847,4.9528840297,8.60845996379
 10/28  09:00:00,190.776035314,29.1836517066,37.0455909963,14.1939074425,16.4897243779,93.1370602926,144.532631492,136.588017045,7.92461444751,0.02
 10/28  10:00:00,191.132502433,29.1917793162,41.1699151791,10.4178196917,16.4897243779,93.1370602926,138.164774136,130.220159688,7.92461444751,0.02
 10/28  11:00:00,190.022069472,29.2429351813,42.6026416115,7.82349314874,16.4897243779,93.1370602926,132.64063132,124.696016872,7.92461444751,0.02
 10/28  12:00:00,179.120361489,29.3216780228,42.2304862455,6.3668089617,16.4897243779,83.9857416113,129.26920287,121.324588422,7.92461444751,0.02
 10/28  13:00:00,179.271201387,29.3833473708,43.290578866,5.39587816931,16.4897243779,83.9857416113,127.344290178,119.39967573,7.92461444751,0.02
 10/28  14:00:00,179.114024239,29.3770895772,43.3004308055,4.5073478917,16.4897243779,83.9857416113,134.948268044,118.414146377,7.92461444751,8.60950721941
 10/28  15:00:00,153.715305559,29.1271171765,38.9608886844,0.0,12.3672932834,70.6512738906,64.5912629111,59.6183788814,4.9528840297,0.02
 10/28  16:00:00,155.101241519,29.1271171765,36.9326590777,0.0,12.3672932834,70.6512738906,64.4072599716,59.4343759419,4.9528840297,0.02
 10/28  17:00:00,138.029482243,29.1271171765,32.8880807975,0.0,12.3672932834,58.1284167478,70.1722155256,65.1993314959,4.9528840297,0.02
 10/28  18:00:00,103.714716501,26.5120949746,23.9935391375,0.0,12.3672932834,24.9413748627,95.2635514788,90.2906674491,4.9528840297,0.02
 10/28  19:00:00,107.783084981,27.8196060756,27.8350550964,0.0,12.3672932834,24.9413748627,103.306290129,98.3334060997,4.9528840297,0.02
 10/28  20:00:00,82.7434629578,26.5120949746,21.2374514879,0.0,4.12243109448,16.0517297156,112.945301686,109.953571269,2.97173041782,0.02
 10/28  21:00:00,68.8774305782,18.5584664822,15.4273331259,0.0,4.12243109448,15.9888894789,86.4361074016,83.4443769838,2.97173041782,0.02
 10/28  22:00:00,66.743238899,17.6747299831,14.2449847454,0.0,4.12243109448,15.9888894789,81.6998864242,78.7081560064,2.97173041782,0.02
 10/28  23:00:00,78.292230039,22.7471680293,20.4543515888,0.0498218415212,4.12243109448,15.9888894789,103.906602074,100.914871656,2.97173041782,0.02
 10/28  24:00:00,68.1831665509,18.1105670167,15.1218910678,0.0888820854202,4.12243109448,15.9888894789,83.841151611,80.8494211932,2.97173041782,0.02
 10/29  01:00:00,71.7776608103,22.0934124788,16.2425899901,0.0,2.06121554724,15.9888894789,106.766842507,103.77511209,2.97173041782,0.02
 10/29  02:00:00,70.1436782142,18.982241084,17.5181539906,0.694386869661,2.06121554724,15.9888894789,86.1557419683,83.1640115505,2.97173041782,0.02
 10/29  03:00:00,71.7664840309,22.0934124788,16.5434725426,0.0,2.06121554724,15.9888894789,108.62130492,105.629574502,2.97173041782,0.02
 10/29  04:00:00,70.5016733288,18.982241084,17.3885818598,1.3377067806,2.06121554724,15.9888894789,87.4639069303,84.4721765124,2.97173041782,0.02
 10/29  05:00:00,75.81107309,22.8561272877,18.7924920447,1.11390345925,2.06121554724,15.9888894789,110.34136638,107.349635962,2.97173041782,0.02
 10/29  06:00:00,71.3612389833,18.982241084,16.8886631028,2.72551300756,2.06121554724,15.9888894789,89.379753306,86.3880228881,2.97173041782,0.02
 10/29  07:00:00,71.6005100985,23.6188420966,20.6076129069,3.82007519064,2.06121554724,15.9888894789,111.030559831,108.038829413,2.97173041782,0.02
 10/29  08:00:00,87.5291752096,18.8079062706,20.6338553137,1.68381282609,4.12243109448,41.7362269337,86.055380642,81.0824966123,4.9528840297,0.02
 10/29  09:00:00,104.132093756,23.4009235798,33.0711388004,1.19740129434,4.12243109448,41.7362269337,110.881769093,97.3270911883,4.9528840297,8.60179387491
 10/29  10:00:00,98.2094807249,19.4180781177,31.7077420528,0.741814767276,4.12243109448,41.7362269337,80.0848681243,75.1119840946,4.9528840297,0.02
 10/29  11:00:00,110.201296702,23.8367606135,39.4643108051,0.395731344763,4.12243109448,41.7362269337,96.2696655478,91.2967815181,4.9528840297,0.02
 10/29  12:00:00,99.1915514779,19.4180781177,33.209052466,0.169218268181,4.12243109448,41.7362269337,76.7300973592,71.7572133295,4.9528840297,0.02
 10/29  13:00:00,110.691701658,23.727801355,40.2200305072,0.102200785393,4.12243109448,41.7362269337,91.8437883108,86.8709042812,4.9528840297,0.02
 10/29  14:00:00,102.503953175,19.8539151514,36.2088430717,0.0881561533381,4.12243109448,41.7362269337,74.475851168,69.5029671383,4.9528840297,0.02
 10/29  15:00:00,114.365488865,23.8368861683,44.013736674,0.0522362681544,4.12243109448,41.7362269337,90.9127890131,85.9399049834,4.9528840297,0.02
 10/29  16:00:00,88.3270166406,19.8539151514,38.9688169753,0.0201313620645,4.12243109448,24.8785346261,73.855129334,68.8822453043,4.9528840297,0.02
 10/29  17:00:00,76.4775648277,21.4155320647,36.3362096065,0.0123567999287,2.06121554724,15.9888894789,88.2084149503,85.2166845325,2.97173041782,0.02
 10/29  18:00:00,68.8692394145,15.0235204856,21.2898970753,0.0,2.06121554724,15.9888894789,72.8117741582,69.8200437403,2.97173041782,0.02
 10/29  19:00:00,67.9230277383,15.4653887352,19.8897387378,0.0,2.06121554724,15.9888894789,76.3173446203,73.3256142025,2.97173041782,0.02
 10/29  20:00:00,72.1938971784,17.6747299831,21.7683099253,0.0,2.06121554724,15.9888894789,85.5529526933,82.5612222755,2.97173041782,0.02
 10/29  21:00:00,63.1708618545,12.3542173404,18.2178909843,0.151637537141,2.06121554724,15.9888894789,54.1401177218,51.148387304,2.97173041782,0.02
 10/29  22:00:00,58.0868310105,11.2646247562,14.3750902597,0.0,2.06121554724,15.9888894789,56.3318987,53.3401682822,2.97173041782,0.02
 10/29  23:00:00,81.7264813197,21.1976135478,27.6110852215,0.217019601279,2.06121554724,15.9888894789,95.7617215526,92.7699911348,2.97173041782,0.02
 10/29  24:00:00,78.4115727336,18.982241084,26.2092361932,0.591803052572,2.06121554724,15.9888894789,86.8953940591,83.9036636413,2.97173041782,0.02
 10/30  01:00:00,82.0363116178,21.2096759797,26.0405001851,0.0,4.12243109448,15.9888894789,101.763176337,98.7714459192,2.97173041782,0.02
 10/30  02:00:00,80.9549601145,18.982241084,26.6646892401,0.618521726704,4.12243109448,15.9888894789,86.6263104337,83.6345800159,2.97173041782,0.02
 10/30  03:00:00,89.6091511098,23.4009235798,30.5633843643,0.834550818058,4.12243109448,15.9888894789,108.443093541,105.451363123,2.97173041782,0.02
 10/30  04:00:00,114.955225573,27.7469665699,34.649226051,0.43060874398,12.3672932834,24.9413748627,122.750909112,117.778025082,4.9528840297,0.02
 10/30  05:00:00,148.313338196,28.7255556465,42.7367758563,24.7225824552,12.3672932834,24.9413748627,192.682296088,187.709412058,4.9528840297,0.02
 10/30  06:00:00,199.010531234,29.2039633743,43.7729954187,15.7596671664,24.7345865669,70.7195625826,157.247471695,147.321703636,9.90576805939,0.02
 10/30  07:00:00,221.841063117,29.279042777,45.1911859136,10.102146297,37.1018798503,92.3937384068,136.503758082,126.577990023,9.90576805939,0.02
 10/30  08:00:00,231.437672816,29.3143874082,51.6718929416,8.18691227669,37.1018798503,104.434947198,138.023440218,119.495418032,9.90576805939,8.6222541271
 10/30  09:00:00,247.2303497,29.3756003013,57.0568653674,6.49183426162,37.1018798503,116.476155989,124.264689047,114.338920988,9.90576805939,0.02
 10/30  10:00:00,249.531499412,29.4563381684,60.7842488193,4.98419326437,37.1018798503,116.476155989,120.287155311,110.361387251,9.90576805939,0.02
 10/30  11:00:00,252.695564649,29.560466617,65.3670536217,3.46117910948,37.1018798503,116.476155989,125.217896051,106.681259742,9.90576805939,8.63086825008
 10/30  12:00:00,239.742288641,29.7238675315,65.3136441254,2.43964945928,37.1018798503,104.434947198,113.589455432,103.663687373,9.90576805939,0.02
 10/30  13:00:00,258.170527488,29.9824374317,72.35717458,1.52401045701,37.1018798503,116.476155989,117.334157977,98.7975184006,9.90576805939,8.63087151665
 10/30  14:00:00,263.099599344,30.1338193419,77.7585003698,0.900615029058,37.1018798503,116.476155989,99.5662017646,89.6404337052,9.90576805939,0.02
 10/30  15:00:00,264.140660085,30.2190679901,79.1083628937,0.506703157752,37.1018798503,116.476155989,103.762000529,85.2300924398,9.90576805939,8.62614002965
 10/30  16:00:00,262.196490915,30.2388003679,77.2960845848,0.355711567447,37.1018798503,116.476155989,95.8213422803,85.8955742209,9.90576805939,0.02
 10/30  17:00:00,259.435729453,30.2389094239,74.499397674,0.392612383107,37.1018798503,116.476155989,102.411598469,92.4858304096,9.90576805939,0.02
 10/30  18:00:00,173.087649035,27.9721490373,57.9814450172,0.0,24.7345865669,47.5788473902,76.1129888164,71.1401047867,4.9528840297,0.02
 10/30  19:00:00,173.851553797,28.5823208845,58.1351728958,0.0,24.7345865669,47.5788473902,81.8997671871,76.9268831574,4.9528840297,0.02
 10/30  20:00:00,143.832503102,27.6016875587,50.3536889745,0.0,12.3672932834,38.6892022431,104.432516041,92.8528882864,2.97173041782,8.60789733675
 10/30  21:00:00,98.6867637773,15.2293765706,29.5412743453,0.0,12.3672932834,27.0668015668,60.2464505326,57.2547201147,2.97173041782,0.02
 10/30  22:00:00,85.4644928968,19.4422029814,31.2844681321,0.0,4.12243109448,15.9888894789,85.290973317,82.2992428992,2.97173041782,0.02
 10/30  23:00:00,74.3370748063,13.6798220891,26.1126857954,0.0,4.12243109448,15.9888894789,57.1916698284,54.1999394105,2.97173041782,0.02
 10/30  24:00:00,83.1235823813,18.5584664822,29.8514510486,0.0,4.12243109448,15.9888894789,81.5093218885,78.5175914707,2.97173041782,0.02
 10/31  01:00:00,69.2539026864,12.3602485563,22.368364401,0.00487964737705,4.12243109448,15.9888894789,54.2690937789,51.2773633611,2.97173041782,0.02
 10/31  02:00:00,84.6591874941,18.9943035159,30.9512191018,0.0,4.12243109448,15.9888894789,84.3461983863,81.3544679685,2.97173041782,0.02
 10/31  03:00:00,66.9745379142,11.5636794639,20.91460526,0.0,4.12243109448,15.9888894789,48.5476019824,45.5558715646,2.97173041782,0.02
 10/31  04:00:00,130.884749529,28.2990268126,50.4572986243,0.0,12.3672932834,24.9413748627,110.61954723,105.6466632,4.9528840297,0.02
 10/31  05:00:00,141.427024229,28.3445720735,52.3643624992,8.58966556959,12.3672932834,24.9413748627,178.815503285,173.842619255,4.9528840297,0.02
 10/31  06:00:00,202.973863386,29.3540575604,57.6814148725,5.66448586302,24.7345865669,70.7195625826,145.211260693,135.285492634,9.90576805939,0.02
 10/31  07:00:00,232.314024695,29.6299713122,61.7194544963,3.69591748918,37.1018798503,92.3937384068,125.91677265,115.991004591,9.90576805939,0.02
 10/31  08:00:00,239.557106146,29.7333032335,64.7025312429,2.85678607925,37.1018798503,104.434947198,119.5893502,109.66358214,9.90576805939,0.02
 10/31  09:00:00,253.895638321,29.8814670378,67.9127017643,1.79537168133,37.1018798503,116.476155989,123.595654201,105.06464566,9.90576805939,8.62524048136
 10/31  10:00:00,260.072685,30.1728534672,74.8458770273,0.747287300264,37.1018798503,116.476155989,101.614983087,91.6892150278,9.90576805939,0.02
 10/31  11:00:00,264.837961461,30.4093772139,79.8750226747,0.246624748069,37.1018798503,116.476155989,93.3771443505,74.8404840245,9.90576805939,8.63089226654
 10/31  12:00:00,253.759645728,30.8695769361,80.5336954885,0.0912804407037,37.1018798503,104.434947198,84.0275835749,74.1018155155,9.90576805939,0.02
 10/31  13:00:00,268.067582487,31.1676494055,82.5724082609,0.0206068475545,37.1018798503,116.476155989,80.1917938981,70.2660258387,9.90576805939,0.02
 10/31  14:00:00,270.817344853,31.3741535901,85.1365090961,0.0,37.1018798503,116.476155989,79.4185349558,60.8832869946,9.90576805939,8.62947990188
 10/31  15:00:00,265.220883649,31.3379159199,79.576483557,0.0,37.1018798503,116.476155989,82.2674807301,72.3417126707,9.90576805939,0.02
 10/31  16:00:00,259.452200148,31.1140581899,74.0005807183,0.0315936788674,37.1018798503,116.476155989,108.567465631,90.0376302894,9.90576805939,8.62406728186
 10/31  17:00:00,259.86133718,30.9784426911,74.4736917884,0.104408253734,37.1018798503,116.476155989,98.1844683837,88.2587003243,9.90576805939,0.02
 10/31  18:00:00,173.288131534,28.1682757025,57.9858123345,0.0,24.7345865669,47.5788473902,72.9325934071,67.9597093774,4.9528840297,0.02
 10/31  19:00:00,174.475964333,28.5823208845,58.7595955307,0.0,24.7345865669,47.5788473902,79.4596984122,74.4868143825,4.9528840297,0.02
 10/31  20:00:00,150.23967827,27.8196060756,56.5429577268,0.0,12.3672932834,38.6892022431,92.8552943099,89.8635638921,2.97173041782,0.02
 10/31  21:00:00,104.361152599,16.1566967731,34.2641847864,0.0,12.3672932834,27.0668015668,59.5286505856,56.5369201677,2.97173041782,0.02
 10/31  22:00:00,94.6182352009,20.4882118621,39.3922009512,0.0,4.12243109448,15.9888894789,82.5273671864,79.5356367686,2.97173041782,0.02
 10/31  23:00:00,66.4058021194,12.3723109881,19.4889235394,0.0,4.12243109448,15.9888894789,56.8097514106,53.8180209928,2.97173041782,0.02
 10/31  24:00:00,87.4220604367,20.4882118621,32.1960261398,0.0,4.12243109448,15.9888894789,89.4282772445,86.4365468267,2.97173041782,0.02
 11/01  01:00:00,61.3477673541,12.3723109881,14.4308886427,0.0,4.12243109448,15.9888894789,58.5218083263,55.5300779085,2.97173041782,0.02
 11/01  02:00:00,79.2992121217,20.5753792689,23.8935379751,0.0,4.12243109448,15.9888894789,92.5603246401,89.5685942223,2.97173041782,0.02
 11/01  03:00:00,62.2883140901,14.1397839864,12.1451058202,0.0,4.12243109448,15.9888894789,67.0340855381,64.0423551203,2.97173041782,0.02
 11/01  04:00:00,107.650519735,28.3135547137,27.0397927381,0.0,12.3672932834,24.9413748627,121.223742673,107.669072629,4.9528840297,8.60178601434
 11/01  05:00:00,121.05244679,28.3634283963,29.5728901666,10.282302717,12.3672932834,24.9413748627,181.624230322,176.651346292,4.9528840297,0.02
 11/01  06:00:00,174.969747774,29.3630790421,26.3790301277,8.9516043875,24.7345865669,70.7195625826,148.217075779,138.291307719,9.90576805939,0.02
 11/01  07:00:00,200.041191768,29.6273788496,27.3529656609,5.7921629319,37.1018798503,92.3937384068,129.568301384,119.642533324,9.90576805939,0.02
 11/01  08:00:00,204.58536772,29.711929613,29.292489161,3.31649513225,37.1018798503,104.434947198,122.229174372,112.303406313,9.90576805939,0.02
 11/01  09:00:00,219.192999129,29.8811127428,33.1741519477,1.83162303574,37.1018798503,116.476155989,115.961321938,106.035553879,9.90576805939,0.02
 11/01  10:00:00,222.747894815,30.2880667306,36.812689484,1.09887170686,37.1018798503,116.476155989,118.518013503,99.9825767462,9.90576805939,8.62966869772
 11/01  11:00:00,226.807533964,30.7300583887,39.7349080092,0.651953129355,37.1018798503,116.476155989,105.215030387,95.2892623274,9.90576805939,0.02
 11/01  12:00:00,219.507364548,31.1576050761,42.8067443603,0.413631139038,37.1018798503,104.434947198,110.006489895,91.473851221,9.90576805939,8.62687061435
 11/01  13:00:00,231.056102912,31.5255212072,44.4479895456,0.30948901348,37.1018798503,116.476155989,98.8918631346,88.9660950752,9.90576805939,0.02
 11/01  14:00:00,232.371825029,31.7126943166,46.0242546736,0.328135181384,37.1018798503,116.476155989,105.919641931,87.3843194458,9.90576805939,8.62955442589
 11/01  15:00:00,233.464991794,31.8146457212,47.0527557431,0.29112995744,37.1018798503,116.476155989,96.2386314151,86.3128633557,9.90576805939,0.02
 11/01  16:00:00,233.207184417,31.7296079636,46.8744410074,0.297192411632,37.1018798503,116.476155989,96.1335985228,86.2078304634,9.90576805939,0.02
 11/01  17:00:00,234.914546534,31.2891507912,43.6885147108,0.455709291237,37.1018798503,116.476155989,106.54520706,88.0232436876,9.90576805939,8.61619531336
 11/01  18:00:00,159.03218886,28.1464838508,32.9483569807,0.0,24.7345865669,47.5788473902,73.5544778583,68.5815938286,4.9528840297,0.02
 11/01  19:00:00,154.072144267,28.473361626,32.7397967725,0.0,24.7345865669,47.5788473902,81.2289821313,76.2560981016,4.9528840297,0.02
 11/01  20:00:00,126.760364324,27.3837690419,27.1358592402,0.0,12.3672932834,38.6892022431,96.0936429686,93.1019125507,2.97173041782,0.02
 11/01  21:00:00,88.4402430891,14.5756210201,15.3828977243,0.0,12.3672932834,27.0668015668,60.026142223,57.0344118052,2.97173041782,0.02
 11/01  22:00:00,77.5854971692,19.4422029814,18.3381833091,0.0,4.12243109448,15.9888894789,85.9611424247,82.9694120068,2.97173041782,0.02
 11/01  23:00:00,71.831259059,16.0695293664,18.2388863648,0.0,4.12243109448,15.9888894789,69.2048397664,66.2131093486,2.97173041782,0.02
 11/01  24:00:00,79.9003170506,22.7471680293,20.3515059628,0.0105826950895,4.12243109448,15.9888894789,98.303833215,95.3121027972,2.97173041782,0.02
 11/02  01:00:00,70.9427727443,18.1105670167,15.8020414315,0.0347290861526,4.12243109448,15.9888894789,80.0345004244,77.0427700066,2.97173041782,0.02
 11/02  02:00:00,83.3960197972,23.183005063,21.3952082395,0.143751514757,4.12243109448,15.9888894789,100.650845342,97.6591149239,2.97173041782,0.02
 11/02  03:00:00,74.5625759464,18.7643225672,17.7482815881,0.24680538252,4.12243109448,15.9888894789,81.9219664686,78.9302360508,2.97173041782,0.02
 11/02  04:00:00,104.829444856,27.6743270643,24.7848833027,0.198524504419,12.3672932834,24.9413748627,115.150298752,110.177414722,4.9528840297,0.02
 11/02  05:00:00,130.420291351,28.803425287,32.5131929158,16.9752487011,12.3672932834,24.9413748627,183.86768442,178.89480039,4.9528840297,0.02
 11/02  06:00:00,179.872348067,29.2825458396,27.3793801491,12.9365165865,24.7345865669,70.7195625826,150.409038942,140.483270882,9.90576805939,0.02
 11/02  07:00:00,203.855481741,29.5485143367,28.1744223102,8.86385234571,37.1018798503,92.3937384068,131.426963242,121.501195182,9.90576805939,0.02
 11/02  08:00:00,207.984965726,29.6411396074,30.527698447,5.55164814906,37.1018798503,104.434947198,132.275153068,113.74689861,9.90576805939,8.62248639802
 11/02  09:00:00,221.830679316,29.8327765127,34.522300389,3.16953092944,37.1018798503,116.476155989,116.832621349,106.90685329,9.90576805939,0.02
 11/02  10:00:00,225.543815113,30.2703287793,39.0789407225,1.88779944106,37.1018798503,116.476155989,119.16851994,100.633035469,9.90576805939,8.62971641169
 11/02  11:00:00,228.007120507,30.7193137487,41.9366424477,1.0442932411,37.1018798503,116.476155989,105.978113472,96.0523454122,9.90576805939,0.02
 11/02  12:00:00,218.673538803,31.1623071668,44.4853568952,0.760718882763,37.1018798503,104.434947198,102.250417266,92.3246492064,9.90576805939,0.02
 11/02  13:00:00,232.868902637,31.5455175804,46.3638100129,0.652668513814,37.1018798503,116.476155989,108.077909775,89.5409077304,9.90576805939,8.6312339849
 11/02  14:00:00,232.851137806,31.7586076588,46.2022226261,0.583611420449,37.1018798503,116.476155989,97.7886640325,87.8628959731,9.90576805939,0.02
 11/02  15:00:00,231.663510983,31.8196197692,44.9614696091,0.575890356815,37.1018798503,116.476155989,105.29789723,86.7638800156,9.90576805939,8.62824915529
 11/02  16:00:00,230.800602045,31.5902101159,44.3158968638,0.588583937338,37.1018798503,116.476155989,97.2864503964,87.360682337,9.90576805939,0.02
 11/02  17:00:00,229.037370433,31.1259957278,42.9273466529,0.679199664048,37.1018798503,116.476155989,99.7353341636,89.8095661042,9.90576805939,0.02
