Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/02  18:00:00,149.990678347,28.1464838508,34.7101312479,0.0,24.7345865669,47.5788473902,75.2483558675,70.2754718378,4.9528840297,0.02
 11/02  19:00:00,151.597167959,28.5823208845,35.88077869,0.0,24.7345865669,47.5788473902,82.3816477525,77.4087637228,4.9528840297,0.02
 11/02  20:00:00,120.720087108,27.3837690419,27.459197832,0.0,12.3672932834,38.6892022431,105.886269619,94.3065553621,2.97173041782,8.60798383922
 11/02  21:00:00,82.9879668904,14.5756210201,14.4962376826,0.0,12.3672932834,27.0668015668,61.0693721063,58.0776416885,2.97173041782,0.02
 11/02  22:00:00,75.2506657095,22.0934124788,18.3469610774,0.0,4.12243109448,15.9888894789,95.9858607673,92.9941303495,2.97173041782,0.02
 11/02  23:00:00,72.081005892,18.7207388638,18.59690212,0.0165836404887,4.12243109448,15.9888894789,78.4781822064,75.4864517886,2.97173041782,0.02
 11/02  24:00:00,77.0514547235,22.7471680293,19.363426381,0.065037407387,4.12243109448,15.9888894789,99.7593011816,96.7675707638,2.97173041782,0.02
 11/03  01:00:00,67.7649700692,18.1105670167,14.6257002183,0.082140223654,4.12243109448,15.9888894789,81.3347302193,78.3429998015,2.97173041782,0.02
 11/03  02:00:00,78.9484691701,23.183005063,20.5876286278,0.273653049948,4.12243109448,15.9888894789,102.129521638,99.1377912203,2.97173041782,0.02
 11/03  03:00:00,71.6633388888,18.7643225672,17.3471938705,0.476889653857,4.12243109448,15.9888894789,83.0000011095,80.0082706917,2.97173041782,0.02
 11/03  04:00:00,103.96719892,27.6743270643,23.7700015735,0.347458830796,12.3672932834,24.9413748627,116.325851107,111.352967077,4.9528840297,0.02
 11/03  05:00:00,135.805422094,28.790453662,32.0797996562,19.7894073076,12.3672932834,24.9413748627,184.658395869,179.685511839,4.9528840297,0.02
 11/03  06:00:00,183.134591865,29.2799771691,27.5953080716,14.8353281989,24.7345865669,70.7195625826,150.700529101,140.774761041,9.90576805939,0.02
 11/03  07:00:00,206.703486223,29.5178381316,29.4998582923,10.4171046512,37.1018798503,92.3937384068,131.519750695,121.593982635,9.90576805939,0.02
 11/03  08:00:00,213.2565427,29.6026071339,33.4446511046,7.94477364311,37.1018798503,104.434947198,124.774981727,114.849213668,9.90576805939,0.02
 11/03  09:00:00,227.907326182,29.7376478255,39.2554691491,4.60812270418,37.1018798503,116.476155989,126.875911887,108.344589712,9.90576805939,8.62555411543
 11/03  10:00:00,232.132677887,30.1409569247,45.0048850494,2.68013293723,37.1018798503,116.476155989,111.450993212,101.525225153,9.90576805939,0.02
 11/03  11:00:00,232.986490941,30.5885694777,46.5803149433,1.51066851186,37.1018798503,116.476155989,115.25030878,96.7132821542,9.90576805939,8.63125856617
 11/03  12:00:00,221.287816628,30.9698985911,47.0911133697,0.961686301149,37.1018798503,104.434947198,103.244412134,93.3186440742,9.90576805939,0.02
 11/03  13:00:00,234.313655465,31.2347991674,47.9841361761,0.787764064209,37.1018798503,116.476155989,109.734568742,91.1975514919,9.90576805939,8.63124919024
 11/03  14:00:00,235.809920216,31.4268580656,49.5102956955,0.56609276996,37.1018798503,116.476155989,99.4116858662,89.4859178068,9.90576805939,0.02
 11/03  15:00:00,236.861239565,31.524251322,50.586305597,0.444158377723,37.1018798503,116.476155989,98.0506047433,88.1248366839,9.90576805939,0.02
 11/03  16:00:00,235.359264907,31.3552909864,49.2819452869,0.416075121376,37.1018798503,116.476155989,107.190279983,88.6601887271,9.90576805939,8.6243231965
 11/03  17:00:00,232.095114585,31.0002628378,46.2811858051,0.508858004531,37.1018798503,116.476155989,100.843128307,90.9173602472,9.90576805939,0.02
 11/03  18:00:00,151.20238603,28.1464838508,35.9218490487,0.0,24.7345865669,47.5788473902,75.4098665687,70.436982539,4.9528840297,0.02
 11/03  19:00:00,151.544625261,28.473361626,35.9372055791,0.0,24.7345865669,47.5788473902,82.341553327,77.3686692973,4.9528840297,0.02
 11/03  20:00:00,123.176148905,27.3837690419,29.9152550176,0.0,12.3672932834,38.6892022431,96.9045715457,93.9128411279,2.97173041782,0.02
 11/03  21:00:00,84.420992403,14.5756210201,15.9292513661,0.0,12.3672932834,27.0668015668,60.6440267359,57.6522963181,2.97173041782,0.02
 11/03  22:00:00,73.2487846184,19.4422029814,19.0687586643,0.0,4.12243109448,15.9888894789,86.7954176497,83.8036872319,2.97173041782,0.02
 11/03  23:00:00,64.3985679977,12.7089181832,17.1692384891,0.0,4.12243109448,15.9888894789,54.2822011056,51.2904706878,2.97173041782,0.02
 11/03  24:00:00,80.4759486452,21.6455130133,24.0410708911,0.00322807673287,4.12243109448,15.9888894789,104.473683914,92.900149532,2.97173041782,8.60180396413
 11/04  01:00:00,74.3695137462,18.5464040504,21.0833630952,0.0276331560032,4.12243109448,15.9888894789,79.0042959673,76.0125655495,2.97173041782,0.02
 11/04  02:00:00,84.5118280843,23.1394213596,26.4804587647,0.0816545816076,4.12243109448,15.9888894789,100.094843557,97.1031131394,2.97173041782,0.02
 11/04  03:00:00,73.3554396364,18.2849018302,20.3160963984,0.0649323794681,4.12243109448,15.9888894789,81.2488307623,78.2571003445,2.97173041782,0.02
 11/04  04:00:00,89.6604799379,26.9479320082,27.6381339178,0.0804963033699,4.12243109448,16.0517297156,120.043636515,117.051906098,2.97173041782,0.02
 11/04  05:00:00,91.2553633172,27.6016875587,27.5559460591,0.207972288328,4.12243109448,16.0517297156,121.32843137,118.336700952,2.97173041782,0.02
 11/04  06:00:00,117.030334011,29.1271171765,28.1447009374,1.210523463,4.12243109448,39.6058045677,102.314784747,99.3230543294,2.97173041782,0.02
 11/04  07:00:00,173.065075657,29.1720848744,34.8644866002,23.5358121555,12.3672932834,65.3531420225,161.009616678,156.036732648,4.9528840297,0.02
 11/04  08:00:00,165.132411601,29.1572466768,36.3444309827,18.2946850462,12.3672932834,68.2430321324,156.411705571,151.438821542,4.9528840297,0.02
 11/04  09:00:00,192.032785988,29.1837674335,40.73206544,11.7640387915,16.4897243779,93.1370602926,144.657731165,136.713116718,7.92461444751,0.02
 11/04  10:00:00,194.865401062,29.2089377379,46.9879293439,8.31550810225,16.4897243779,93.1370602926,138.478652903,130.534038455,7.92461444751,0.02
 11/04  11:00:00,196.265893807,29.253426616,50.5176831328,6.14174520621,16.4897243779,93.1370602926,133.458129968,125.513515521,7.92461444751,0.02
 11/04  12:00:00,187.278187897,29.2852360568,51.8269073409,4.96464092567,16.4897243779,83.9857416113,139.489039675,122.954296606,7.92461444751,8.61012862119
 11/04  13:00:00,184.833402719,29.3302203635,50.0942425274,4.20755817317,16.4897243779,83.9857416113,129.313680274,121.369065826,7.92461444751,0.02
 11/04  14:00:00,182.206121023,29.2573960911,47.9923976655,3.75499541187,16.4897243779,83.9857416113,129.663132668,121.718518221,7.92461444751,0.02
 11/04  15:00:00,156.867481903,29.1271171765,43.995925435,0.0,12.3672932834,70.6512738906,70.797172526,65.8242884963,4.9528840297,0.02
 11/04  16:00:00,154.652860562,29.1271171765,41.781296375,0.0,12.3672932834,70.6512738906,71.3095573719,66.3366733422,4.9528840297,0.02
 11/04  17:00:00,141.024589507,29.1271171765,40.6765436215,0.0,12.3672932834,58.1284167478,75.1137414686,70.1408574389,4.9528840297,0.02
 11/04  18:00:00,109.895410015,26.5120949746,31.2548899234,0.0,12.3672932834,24.9413748627,97.773861358,92.8009773283,4.9528840297,0.02
 11/04  19:00:00,113.260303144,27.1658505251,33.9660274803,0.0,12.3672932834,24.9413748627,104.344803855,99.3719198257,4.9528840297,0.02
 11/04  20:00:00,94.4171133013,26.9479320082,32.4752634655,0.0,4.12243109448,16.0517297156,113.282217787,110.290487369,2.97173041782,0.02
 11/04  21:00:00,60.3084831064,11.783153322,13.9968663677,0.0,4.12243109448,15.9888894789,59.1722227986,56.1804923808,2.97173041782,0.02
 11/04  22:00:00,66.0039517135,14.1397839864,17.2712860057,0.0,4.12243109448,15.9888894789,68.0527381542,65.0610077363,2.97173041782,0.02
 11/04  23:00:00,72.1010224719,16.1191442857,21.3527611517,0.0,4.12243109448,15.9888894789,81.0062458803,69.4327077994,2.97173041782,8.60180766308
 11/04  24:00:00,74.8210818326,18.1105670167,22.0210056939,0.0,4.12243109448,15.9888894789,82.0111431817,79.0194127639,2.97173041782,0.02
 11/05  01:00:00,70.0472316914,17.1178712591,20.3184593827,0.00676435019311,2.06121554724,15.9888894789,79.171494637,76.1797642192,2.97173041782,0.02
 11/05  02:00:00,84.0802174518,22.9650865461,28.2641272049,0.101925975961,2.06121554724,15.9888894789,106.844619298,103.85288888,2.97173041782,0.02
 11/05  03:00:00,73.093391744,18.2849018302,22.1085080658,0.0716884609473,2.06121554724,15.9888894789,86.2930429753,83.3013125575,2.97173041782,0.02
 11/05  04:00:00,79.9432386083,22.5292495125,24.550113126,0.114798388668,2.06121554724,15.9888894789,107.427619129,104.435888711,2.97173041782,0.02
 11/05  05:00:00,74.5579035509,18.982241084,22.4613043865,0.486064817721,2.06121554724,15.9888894789,87.4721009295,84.4803705117,2.97173041782,0.02
 11/05  06:00:00,75.4677037569,22.0934124788,20.6252138035,0.0,2.06121554724,15.9888894789,109.458958634,106.467228216,2.97173041782,0.02
 11/05  07:00:00,64.8213054297,18.7207388638,19.8701136401,0.636571875524,2.06121554724,15.9888894789,87.9755608025,84.9838303847,2.97173041782,0.02
 11/05  08:00:00,97.3860242654,23.8077048112,26.3794506124,0.306848647631,4.12243109448,41.7362269337,105.438777671,100.465893641,4.9528840297,0.02
 11/05  09:00:00,89.1662459576,19.1275200953,21.770376723,0.183831015799,4.12243109448,41.7362269337,81.4337322752,76.4608482455,4.9528840297,0.02
 11/05  10:00:00,100.370750779,23.5098828382,26.6109566997,0.123535805946,4.12243109448,41.7362269337,97.9178617479,92.9449777182,4.9528840297,0.02
 11/05  11:00:00,99.1755871139,19.5270373761,24.688269788,0.0705942355733,4.12243109448,41.7362269337,76.4074156575,71.4345316278,4.9528840297,0.02
 11/05  12:00:00,111.582948106,23.8368399891,28.3650053782,0.0902332410589,4.12243109448,41.7362269337,92.9418827083,87.9689986786,4.9528840297,0.02
 11/05  13:00:00,103.649785771,19.8541059632,26.4635635359,0.0755663045721,4.12243109448,41.7362269337,74.2480588037,69.275174774,4.9528840297,0.02
 11/05  14:00:00,109.870112342,23.8381920906,30.5028101314,0.0441117059716,4.12243109448,41.7362269337,92.3265955262,87.3537114965,4.9528840297,0.02
 11/05  15:00:00,103.604033259,19.8551154559,28.05633326,0.0249098061306,4.12243109448,41.7362269337,73.7936954128,68.8208113831,4.9528840297,0.02
 11/05  16:00:00,94.4403702794,23.8372410713,30.1861242289,0.0537759638085,4.12243109448,24.8785346261,92.4914051086,87.5185210789,4.9528840297,0.02
 11/05  17:00:00,58.1150529411,14.5514961564,20.4777311939,0.259657084423,2.06121554724,15.9888894789,55.1170768185,52.1253464007,2.97173041782,0.02
 11/05  18:00:00,82.2078332216,22.0934124788,21.2593910719,0.0,2.06121554724,15.9888894789,102.901603415,99.9098729973,2.97173041782,0.02
 11/05  19:00:00,72.5607402357,17.6747299831,16.3563040775,0.0,2.06121554724,15.9888894789,85.9692166123,82.9774861945,2.97173041782,0.02
 11/05  20:00:00,82.6362489315,22.0934124788,19.677693135,0.0,2.06121554724,15.9888894789,108.68156958,105.689839162,2.97173041782,0.02
 11/05  21:00:00,76.5556024109,18.3720692369,17.7118974003,0.222726918162,2.06121554724,15.9888894789,88.1627008594,85.1709704416,2.97173041782,0.02
 11/05  22:00:00,85.5843156688,22.5292495125,19.8492532444,0.241493222483,2.06121554724,15.9888894789,110.380789327,107.389058909,2.97173041782,0.02
 11/05  23:00:00,78.9349129132,18.5464040504,17.5308483026,0.69014858483,2.06121554724,15.9888894789,89.2539704522,86.2622400344,2.97173041782,0.02
 11/05  24:00:00,85.5676275752,22.5292495125,19.0060349087,0.508138715533,2.06121554724,15.9888894789,112.627220117,109.635489699,2.97173041782,0.02
 11/06  01:00:00,79.3372356738,18.7643225672,17.4949843657,1.30774215672,4.12243109448,15.9888894789,89.8610502979,86.8693198801,2.97173041782,0.02
 11/06  02:00:00,86.9357896219,23.183005063,20.494104929,1.69479264821,4.12243109448,15.9888894789,112.140998128,109.14926771,2.97173041782,0.02
 11/06  03:00:00,72.9773996981,18.0016077583,14.602500582,0.459498442547,4.12243109448,15.9888894789,90.3486960449,87.356965627,2.97173041782,0.02
 11/06  04:00:00,84.8165460511,23.4009235798,20.3514859589,3.028099251,4.12243109448,15.9888894789,122.353290392,110.779754436,2.97173041782,8.60180553803
 11/06  05:00:00,109.300102521,28.4007221204,24.1253010487,3.57646655678,12.3672932834,24.9413748627,128.903435159,123.93055113,4.9528840297,0.02
 11/06  06:00:00,136.189299484,28.2839456954,28.4098472631,27.3670814924,12.3672932834,24.9413748627,198.821785072,193.848901042,4.9528840297,0.02
 11/06  07:00:00,183.454676468,29.1993432687,26.1582537491,24.8706734838,24.7345865669,70.7195625826,163.672687425,153.746919365,9.90576805939,0.02
 11/06  08:00:00,201.624525397,29.2677179708,27.87195008,14.2636683873,37.1018798503,92.3937384068,140.55459441,130.628826351,9.90576805939,0.02
 11/06  09:00:00,211.761952689,29.3494771292,30.5749691587,9.57302703706,37.1018798503,104.434947198,130.393293441,120.467525382,9.90576805939,0.02
 11/06  10:00:00,224.222686466,29.5607072545,33.192694897,7.16314088849,37.1018798503,116.476155989,122.673250815,112.747482756,9.90576805939,0.02
 11/06  11:00:00,225.187011206,29.8303811759,34.4523127536,5.77817832668,37.1018798503,116.476155989,125.592193361,107.057826479,9.90576805939,8.62859882246
 11/06  12:00:00,226.591538165,30.158146679,36.3219745174,4.66352658935,37.1018798503,116.476155989,112.468150075,102.542382016,9.90576805939,0.02
 11/06  13:00:00,220.183630491,30.484519283,39.1387151981,3.59017345663,37.1018798503,104.434947198,117.361103992,98.827933661,9.90576805939,8.62740227154
 11/06  14:00:00,241.825094073,30.7502911966,40.6723133998,2.55676208499,37.1018798503,116.476155989,105.099712456,95.1739443962,9.90576805939,0.02
 11/06  15:00:00,245.145272223,30.818200678,40.8573514692,1.91118488224,37.1018798503,116.476155989,111.532480568,92.9965553109,9.90576805939,8.6301571973
 11/06  16:00:00,238.490730544,30.7219496072,40.6615034998,1.65552110059,37.1018798503,116.476155989,102.979625821,93.053857762,9.90576805939,0.02
 11/06  17:00:00,233.630154253,30.371645945,38.5771219766,1.60790037768,37.1018798503,116.476155989,105.431222733,95.5054546739,9.90576805939,0.02
 11/06  18:00:00,241.274697803,30.0660606305,36.9195224004,1.7177314821,37.1018798503,116.476155989,116.945310406,98.4230460236,9.90576805939,8.61649632326
 11/06  19:00:00,144.461346526,27.6016875587,28.1194326509,0.0,24.7345865669,47.5788473902,80.5987059291,75.6258218994,4.9528840297,0.02
 11/06  20:00:00,144.751086265,28.473361626,29.1436748601,0.0,24.7345865669,47.5788473902,87.3567672702,82.3838832405,4.9528840297,0.02
 11/06  21:00:00,111.581160207,26.5120949746,19.1919500579,0.0,12.3672932834,38.6892022431,101.943285833,98.9515554154,2.97173041782,0.02
 11/06  22:00:00,92.3677318855,19.604475363,18.2866325997,0.0,12.3672932834,27.0668015668,78.514020524,75.5222901062,2.97173041782,0.02
 11/06  23:00:00,67.2019431157,18.02339961,14.1244935448,0.0102660194955,4.12243109448,15.9888894789,78.3246575128,75.332927095,2.97173041782,0.02
 11/06  24:00:00,77.5114116563,22.9650865461,19.1719133366,0.145273521344,4.12243109448,15.9888894789,100.173364672,97.1816342546,2.97173041782,0.02
 11/07  01:00:00,70.2296600276,18.7643225672,16.1192234335,0.400688139919,4.12243109448,15.9888894789,82.0321871122,79.0404566944,2.97173041782,0.02
 11/07  02:00:00,72.7746159461,22.0934124788,15.4240245999,0.0,4.12243109448,15.9888894789,103.003537052,100.011806634,2.97173041782,0.02
 11/07  03:00:00,72.4232192338,18.982241084,17.8684583929,0.860156584651,4.12243109448,15.9888894789,82.8054166019,79.8136861841,2.97173041782,0.02
 11/07  04:00:00,80.6097511288,23.3137561731,21.2093961698,1.249821297,4.12243109448,15.9888894789,104.020202984,101.028472566,2.97173041782,0.02
 11/07  05:00:00,104.264656272,27.6743270643,23.6901359821,0.771768179206,12.3672932834,24.9413748627,117.787735932,112.814851902,4.9528840297,0.02
 11/07  06:00:00,137.976611496,28.754791872,31.5217069226,25.3713643222,12.3672932834,24.9413748627,188.42397516,183.45109113,4.9528840297,0.02
 11/07  07:00:00,177.772158882,29.2296609396,27.4947508087,17.8213410015,24.7345865669,70.7195625826,152.908516246,142.982748187,9.90576805939,0.02
 11/07  08:00:00,201.341906464,29.389739749,30.8357382821,10.8952258029,37.1018798503,92.3937384068,140.390475948,121.87701512,9.90576805939,8.60769276819
 11/07  09:00:00,214.168837142,29.4706978471,33.4392653796,8.99440053025,37.1018798503,104.434947198,125.160915544,115.235147485,9.90576805939,0.02
 11/07  10:00:00,227.245779359,29.5160081384,35.4212533558,8.0024036559,37.1018798503,116.476155989,122.226444418,112.300676359,9.90576805939,0.02
 11/07  11:00:00,228.268498851,29.5550508922,37.3892505623,7.01743472779,37.1018798503,116.476155989,128.517587195,109.981959478,9.90576805939,8.62985965764
 11/07  12:00:00,229.697819839,29.6128389251,40.2011135134,5.576959069,37.1018798503,116.476155989,117.168648324,107.242880264,9.90576805939,0.02
 11/07  13:00:00,218.6115381,29.65684073,42.0415609719,4.64793150853,37.1018798503,104.434947198,123.892474674,105.35924029,9.90576805939,8.62746632458
 11/07  14:00:00,231.703194311,29.7066936658,43.7418500698,3.94774586251,37.1018798503,116.476155989,113.608456397,103.682688337,9.90576805939,0.02
 11/07  15:00:00,232.163041397,29.7686041578,44.8036720885,3.28400913241,37.1018798503,116.476155989,111.876796121,101.951028062,9.90576805939,0.02
 11/07  16:00:00,232.513548038,29.8123156721,45.4236284589,2.97108350694,37.1018798503,116.476155989,119.140131008,100.60555957,9.90576805939,8.62880337862
 11/07  17:00:00,235.208492726,29.8314032805,45.8645873994,2.85737916093,37.1018798503,116.476155989,109.907706237,99.9819381772,9.90576805939,0.02
 11/07  18:00:00,247.017508373,29.838795688,45.9075404519,2.87130987535,37.1018798503,116.476155989,109.623361239,99.69759318,9.90576805939,0.02
 11/07  19:00:00,147.269519733,27.8196060756,32.3158403578,0.0,24.7345865669,47.5788473902,90.1835858755,76.6241151618,4.9528840297,8.60658668398
 11/07  20:00:00,145.874308095,28.2554431092,26.8079728453,0.0,24.7345865669,47.5788473902,87.9537739593,82.9808899296,4.9528840297,0.02
 11/07  21:00:00,117.368476439,26.9479320082,23.5984798065,0.0,12.3672932834,38.6892022431,101.575340119,98.5836097011,2.97173041782,0.02
 11/07  22:00:00,89.0386383381,15.1857928672,19.9367341595,0.0,12.3672932834,27.0668015668,62.7479663974,59.7562359796,2.97173041782,0.02
 11/07  23:00:00,74.6015584276,19.4422029814,20.4215333808,0.0,4.12243109448,15.9888894789,88.6127432872,85.6210128693,2.97173041782,0.02
 11/07  24:00:00,76.7271597085,18.982241084,22.8789886816,0.176421565096,4.12243109448,15.9888894789,80.2856062717,77.2938758539,2.97173041782,0.02
 11/08  01:00:00,81.4506456442,22.7471680293,23.7419399633,0.151244916458,4.12243109448,15.9888894789,100.531566521,97.5398361037,2.97173041782,0.02
 11/08  02:00:00,70.9633676512,18.1105670167,17.9350971571,0.228194978917,4.12243109448,15.9888894789,81.6879410688,78.696210651,2.97173041782,0.02
 11/08  03:00:00,84.4062357651,23.183005063,25.7447019427,0.668235972346,4.12243109448,15.9888894789,102.371681998,99.3799515803,2.97173041782,0.02
 11/08  04:00:00,75.8292280441,18.5464040504,21.8575645512,0.735750885482,4.12243109448,15.9888894789,82.9497379613,79.9580075435,2.97173041782,0.02
 11/08  05:00:00,115.64820707,28.110164098,34.4149317878,0.994686498786,12.3672932834,24.9413748627,115.957770055,110.984886025,4.9528840297,0.02
 11/08  06:00:00,144.078973659,28.7746518206,41.9764035782,21.1994935377,12.3672932834,24.9413748627,184.052934266,179.080050236,4.9528840297,0.02
 11/08  07:00:00,190.415980322,29.2436775089,42.520873389,15.425023658,24.7345865669,70.7195625826,149.92485814,139.99909008,9.90576805939,0.02
 11/08  08:00:00,214.69910883,29.470834058,45.0526581996,9.95441937715,37.1018798503,92.3937384068,130.114506821,120.188738762,9.90576805939,0.02
 11/08  09:00:00,226.926192491,29.6004170008,48.9282142104,6.13303720606,37.1018798503,104.434947198,129.953085555,111.424306913,9.90576805939,8.62301058341
 11/08  10:00:00,242.735531381,29.8957128863,54.9397038788,3.59402059038,37.1018798503,116.476155989,113.939656146,104.013888087,9.90576805939,0.02
 11/08  11:00:00,243.35620485,30.405981743,56.7184659624,1.92498554126,37.1018798503,116.476155989,108.150151332,98.2243832724,9.90576805939,0.02
 11/08  12:00:00,244.296048931,30.8162103065,58.0846894028,1.08822933953,37.1018798503,116.476155989,112.664009753,94.1263854807,9.90576805939,8.63185621313
 11/08  13:00:00,234.282737934,31.0568564618,60.168401463,0.792299581798,37.1018798503,104.434947198,102.110984444,92.1852163846,9.90576805939,0.02
 11/08  14:00:00,246.709430907,31.2421092661,60.6539424578,0.506428014493,37.1018798503,116.476155989,109.025613824,90.4878954685,9.90576805939,8.63195029657
 11/08  15:00:00,245.508118557,31.2869732642,59.5252197834,0.389198197608,37.1018798503,116.476155989,99.4147225422,89.4889544828,9.90576805939,0.02
 11/08  16:00:00,244.513249316,31.2447750644,58.586266537,0.375641688468,37.1018798503,116.476155989,107.822230842,89.2875845048,9.90576805939,8.62887827822
 11/08  17:00:00,245.422265621,30.9196806924,57.3606070639,0.486871571275,37.1018798503,116.476155989,101.14987184,91.2241037805,9.90576805939,0.02
 11/08  18:00:00,255.133224902,30.5895684709,55.4738756803,0.669933835273,37.1018798503,116.476155989,103.715215762,93.7894477031,9.90576805939,0.02
 11/08  19:00:00,156.537063205,27.928565334,41.4744263898,0.0,24.7345865669,47.5788473902,76.8441890238,71.8713049941,4.9528840297,0.02
 11/08  20:00:00,158.854470653,28.473361626,43.2470323367,0.0,24.7345865669,47.5788473902,82.7106178158,77.7377337861,4.9528840297,0.02
 11/08  21:00:00,129.262967631,26.9479320082,36.4379089782,0.0,12.3672932834,38.6892022431,105.123154966,93.5432792747,2.97173041782,8.60814527369
 11/08  22:00:00,91.5795027927,15.0114580538,22.6519323031,0.0,12.3672932834,27.0668015668,57.2265989021,54.2348684842,2.97173041782,0.02
 11/08  23:00:00,79.1281868301,19.4422029814,24.9481618104,0.0,4.12243109448,15.9888894789,85.4541724605,82.4624420427,2.97173041782,0.02
 11/08  24:00:00,67.1500532638,12.7089181832,19.9207247149,0.0,4.12243109448,15.9888894789,53.7464479063,50.7547174885,2.97173041782,0.02
 11/09  01:00:00,82.1855247953,20.1685980375,27.2791046448,0.0,4.12243109448,15.9888894789,88.7688201247,85.7770897069,2.97173041782,0.02
 11/09  02:00:00,59.9603484309,11.0406750235,14.4234198094,0.0,4.12243109448,15.9888894789,49.1649912713,46.1732608535,2.97173041782,0.02
 11/09  03:00:00,81.4237587391,19.6480590664,27.0600203334,0.00201406050765,4.12243109448,15.9888894789,85.855576256,82.8638458382,2.97173041782,0.02
 11/09  04:00:00,62.5334992143,11.4765120572,16.5154667065,0.0452668260291,4.12243109448,15.9888894789,49.8645614881,46.8728310703,2.97173041782,0.02
 11/09  05:00:00,117.312986593,27.9648850868,37.1616858227,0.057991127795,12.3672932834,24.9413748627,113.16930326,108.196419231,4.9528840297,0.02
 11/09  06:00:00,136.852233785,28.8441519974,43.3499216335,12.5297355753,12.3672932834,24.9413748627,180.183110904,175.210226874,4.9528840297,0.02
 11/09  07:00:00,189.43486291,29.3216254688,46.0473966801,8.49026848584,24.7345865669,70.7195625826,146.631578916,136.705810856,9.90576805939,0.02
 11/09  08:00:00,213.563785987,29.6602619522,48.6215969575,5.06073397643,37.1018798503,92.3937384068,127.434232194,117.508464134,9.90576805939,0.02
 11/09  09:00:00,227.190047352,29.7520925384,51.1102577799,4.06315792791,37.1018798503,104.434947198,121.745137608,111.819369549,9.90576805939,0.02
 11/09  10:00:00,242.207759796,29.8109288093,54.5327469848,3.55797361631,37.1018798503,116.476155989,127.164408189,108.63250397,9.90576805939,8.62613615908
 11/09  11:00:00,244.464189519,29.8747028875,57.1442928549,3.13844955938,37.1018798503,116.476155989,116.122068177,106.196300118,9.90576805939,0.02
 11/09  12:00:00,246.430756304,29.9733354319,59.5851770468,2.56527859102,37.1018798503,116.476155989,121.991863492,103.454098601,9.90576805939,8.63199683238
 11/09  13:00:00,240.444817933,30.1019708181,66.281529383,1.79615989969,37.1018798503,104.434947198,110.419610355,100.493842295,9.90576805939,0.02
 11/09  14:00:00,258.087826819,30.2212713262,72.4080073538,1.1515600221,37.1018798503,116.476155989,116.774381124,98.2366499455,9.90576805939,8.63196311895
 11/09  15:00:00,261.263724619,30.4062640365,75.8635340795,0.687216361079,37.1018798503,116.476155989,101.595405379,91.6696373194,9.90576805939,0.02
 11/09  16:00:00,261.541699829,30.5040807162,76.2280851303,0.50296175005,37.1018798503,116.476155989,96.4850703652,86.5593023058,9.90576805939,0.02
 11/09  17:00:00,263.079105534,30.5018225653,75.4446315406,0.477525904429,37.1018798503,116.476155989,107.300863379,88.7702111157,9.90576805939,8.62488420343
 11/09  18:00:00,274.165732633,30.4743085085,74.7191950625,0.572394774613,37.1018798503,116.476155989,100.365291714,90.439523655,9.90576805939,0.02
 11/09  19:00:00,173.72665336,27.9721490373,58.6204387993,0.0,24.7345865669,47.5788473902,76.1685057259,71.1956216962,4.9528840297,0.02
 11/09  20:00:00,176.527952236,28.5823208845,60.8115607157,0.0,24.7345865669,47.5788473902,81.8021969797,76.82931295,4.9528840297,0.02
 11/09  21:00:00,148.91815574,27.6016875587,55.439330621,0.0,12.3672932834,38.6892022431,95.3239556667,92.3322252488,2.97173041782,0.02
 11/09  22:00:00,102.900100776,15.2293765706,33.754598527,0.0,12.3672932834,27.0668015668,65.5783516699,54.0014404046,2.97173041782,8.60518084743
 11/09  23:00:00,92.8424221951,19.4422029814,38.6623961864,0.0,4.12243109448,15.9888894789,77.3491911964,74.3574607785,2.97173041782,0.02
 11/09  24:00:00,78.6828125602,13.5054872757,30.6327571576,0.0,4.12243109448,15.9888894789,51.386831366,48.3951009482,2.97173041782,0.02
 11/10  01:00:00,94.4015323236,19.6601214982,40.003587879,0.0,4.12243109448,15.9888894789,82.7100044115,79.7182739937,2.97173041782,0.02
 11/10  02:00:00,76.828479156,13.2439850555,29.0399260344,0.0,4.12243109448,15.9888894789,51.7330694065,48.7413389887,2.97173041782,0.02
 11/10  03:00:00,97.5552414423,20.1685980375,42.6488205751,0.0,4.12243109448,15.9888894789,86.201768254,83.2100378362,2.97173041782,0.02
 11/10  04:00:00,71.2025019544,11.9244115226,24.7576793169,0.0,4.12243109448,15.9888894789,51.6389553192,48.6472249013,2.97173041782,0.02
 11/10  05:00:00,140.888332568,28.3861942193,60.3737132118,0.0,12.3672932834,24.9413748627,109.957521641,104.984637611,4.9528840297,0.02
 11/10  06:00:00,145.188387684,28.4292817789,59.6406199446,4.99006085335,12.3672932834,24.9413748627,177.305703678,172.332819648,4.9528840297,0.02
 11/10  07:00:00,195.326270036,29.6372264063,56.6464055296,3.46706534634,24.7345865669,70.7195625826,144.091257295,134.165489236,9.90576805939,0.02
 11/10  08:00:00,212.687973571,30.0044881842,51.2167439547,1.24554555094,37.1018798503,92.3937384068,123.315930472,113.390162412,9.90576805939,0.02
 11/10  09:00:00,225.709484711,30.486839833,52.4120878052,0.546032353704,37.1018798503,104.434947198,114.454747456,104.528979397,9.90576805939,0.02
 11/10  10:00:00,238.106024756,30.9657959222,52.6555568269,0.178518260987,37.1018798503,116.476155989,117.216547908,98.684565806,9.90576805939,8.62621404252
 11/10  11:00:00,239.899788993,31.3389010185,54.1232422027,0.130921620144,37.1018798503,116.476155989,105.017319185,95.0915511254,9.90576805939,0.02
 11/10  12:00:00,241.429938561,31.7699914369,55.2621808211,0.0907703426585,37.1018798503,116.476155989,110.460540186,91.9226625641,9.90576805939,8.63210956266
 11/10  13:00:00,229.871229738,32.1662791461,55.3970286998,0.0427740531002,37.1018798503,104.434947198,99.309662303,89.3838942436,9.90576805939,0.02
 11/10  14:00:00,244.41914345,32.4413822753,57.6681165794,0.00265907208214,37.1018798503,116.476155989,97.1282213531,87.2024532937,9.90576805939,0.02
 11/10  15:00:00,245.838328792,32.6452554708,58.8863426188,0.0,37.1018798503,116.476155989,103.772827206,85.2379683196,9.90576805939,8.62909082706
 11/10  16:00:00,243.597998924,32.4429444108,56.8485037522,0.0,37.1018798503,116.476155989,95.0660877615,85.1403197021,9.90576805939,0.02
 11/10  17:00:00,242.677242394,31.8479013654,54.1610856316,0.0130891646259,37.1018798503,116.476155989,106.22628507,87.6955437623,9.90576805939,8.6249732485
 11/10  18:00:00,252.098311371,31.2434761593,52.3554804894,0.0995280023037,37.1018798503,116.476155989,100.975939877,91.0501718178,9.90576805939,0.02
 11/10  19:00:00,157.578250855,28.2554431092,42.1887470877,0.0,24.7345865669,47.5788473902,74.6723689823,69.6994849526,4.9528840297,0.02
 11/10  20:00:00,158.135671745,28.5823208845,42.4192852999,0.0,24.7345865669,47.5788473902,80.7426761464,75.7697921167,4.9528840297,0.02
 11/10  21:00:00,129.871543523,27.8196060756,36.1748050699,0.0,12.3672932834,38.6892022431,94.8208758375,91.8291454197,2.97173041782,0.02
 11/10  22:00:00,88.4859224578,14.924290647,19.6455075892,0.0,12.3672932834,27.0668015668,61.9274668782,58.9357364604,2.97173041782,0.02
 11/10  23:00:00,77.1175762462,19.878040015,22.4870703848,0.0,4.12243109448,15.9888894789,85.4547097616,82.4629793437,2.97173041782,0.02
 11/10  24:00:00,59.8867178045,12.3723109881,12.9698382174,0.0,4.12243109448,15.9888894789,58.4027043235,55.4109739056,2.97173041782,0.02
 11/11  01:00:00,73.2979345859,19.2558057361,21.3896777331,0.0,2.06121554724,15.9888894789,87.5665997434,84.5748693256,2.97173041782,0.02
 11/11  02:00:00,55.1572313628,11.0406750235,11.6815169123,0.0,2.06121554724,15.9888894789,57.5549185055,45.981371484,2.97173041782,8.60181660377
 11/11  03:00:00,80.0038353202,23.1394213596,23.7695061089,0.00165783486912,2.06121554724,15.9888894789,100.812823225,97.8210928067,2.97173041782,0.02
 11/11  04:00:00,66.3922212789,17.6747299831,15.1157368467,0.0,2.06121554724,15.9888894789,81.7744674667,78.7827370489,2.97173041782,0.02
 11/11  05:00:00,79.7133123972,23.183005063,22.8118855319,0.0778820870764,2.06121554724,15.9888894789,102.874274698,99.8825442805,2.97173041782,0.02
 11/11  06:00:00,73.6602777445,18.4592366436,18.182582344,0.113605447546,2.06121554724,15.9888894789,84.576235735,81.5845053172,2.97173041782,0.02
 11/11  07:00:00,73.6543279873,22.5292495125,19.5198976424,0.103620129995,2.06121554724,15.9888894789,104.947683714,101.955953296,2.97173041782,0.02
 11/11  08:00:00,58.7957100434,18.7643225672,18.8148240371,0.0432418674171,2.06121554724,15.9888894789,84.2681915582,81.2764611404,2.97173041782,0.02
 11/11  09:00:00,97.6146843258,23.8077048112,25.7671950237,0.00448185342158,4.12243109448,41.7362269337,98.6015065485,93.6286225188,4.9528840297,0.02
 11/11  10:00:00,89.9502269612,19.0912003424,21.9291316332,0.0,4.12243109448,41.7362269337,75.8634054238,70.8905213941,4.9528840297,0.02
 11/11  11:00:00,100.997346172,23.9457431063,29.4822631492,0.0,4.12243109448,41.7362269337,91.9465298481,86.9736458184,4.9528840297,0.02
 11/11  12:00:00,93.9203706016,19.4183975716,26.2707405303,0.0,4.12243109448,41.7362269337,72.7821716954,67.8092876657,4.9528840297,0.02
 11/11  13:00:00,105.744055316,24.2794556455,34.1982356543,0.0,4.12243109448,41.7362269337,89.4996170801,84.5267330504,4.9528840297,0.02
 11/11  14:00:00,95.4600640733,19.4274882314,28.2436543687,0.0,4.12243109448,41.7362269337,72.0803917152,67.1075076855,4.9528840297,0.02
 11/11  15:00:00,106.582060319,24.2893029428,35.1353037922,0.0,4.12243109448,41.7362269337,89.3552735826,84.3823895529,4.9528840297,0.02
 11/11  16:00:00,94.5606695561,19.4224231673,27.5166734022,0.00230228198011,4.12243109448,41.7362269337,72.6363863677,67.663502338,4.9528840297,0.02
 11/11  17:00:00,89.530804351,24.2730183262,32.7182239716,0.0403156582686,4.12243109448,24.8785346261,93.2711145799,88.2982305502,4.9528840297,0.02
 11/11  18:00:00,63.5717614726,13.0140041068,17.9869455059,0.111616244186,2.06121554724,15.9888894789,54.3838482197,51.3921178019,2.97173041782,0.02
 11/11  19:00:00,77.7423425027,22.0934124788,22.7497701343,0.0,2.06121554724,15.9888894789,104.885339165,101.893608747,2.97173041782,0.02
 11/11  20:00:00,68.146266376,17.6747299831,17.6409056482,0.0,2.06121554724,15.9888894789,86.3366594722,83.3449290544,2.97173041782,0.02
 11/11  21:00:00,76.2687642336,22.0934124788,21.3590559643,0.0,2.06121554724,15.9888894789,107.854688208,104.86295779,2.97173041782,0.02
 11/11  22:00:00,71.0069106862,18.4592366436,19.6520787787,0.153802553917,2.06121554724,15.9888894789,87.4055605314,84.4138301136,2.97173041782,0.02
 11/11  23:00:00,77.1959868473,22.5292495125,21.7573642821,0.1237169639,2.06121554724,15.9888894789,109.448825026,106.457094608,2.97173041782,0.02
 11/11  24:00:00,70.9850351548,18.5464040504,19.4250706132,0.329380911702,2.06121554724,15.9888894789,88.5726775492,85.5809471314,2.97173041782,0.02
 11/12  01:00:00,77.1899180438,22.5292495125,21.6986946161,0.212895828797,2.06121554724,15.9888894789,110.796037775,107.804307358,2.97173041782,0.02
 11/12  02:00:00,73.3103592771,18.982241084,20.8990528617,0.800771468116,2.06121554724,15.9888894789,89.4225954144,86.4308649965,2.97173041782,0.02
 11/12  03:00:00,75.0450604133,22.0934124788,20.2025697698,0.0,2.06121554724,15.9888894789,111.757382668,108.76565225,2.97173041782,0.02
 11/12  04:00:00,73.0997864314,18.982241084,20.2864459804,1.20280542008,2.06121554724,15.9888894789,90.0537587628,87.062028345,2.97173041782,0.02
 11/12  05:00:00,76.4363436164,22.5292495125,20.7475602373,0.410455613299,2.06121554724,15.9888894789,112.815481964,109.823751546,2.97173041782,0.02
 11/12  06:00:00,70.7322161283,18.5464040504,18.3236062273,1.23391182962,2.06121554724,15.9888894789,99.4085304648,87.8349848021,2.97173041782,8.60181524489
 11/12  07:00:00,76.5636062262,23.3137561731,23.2208894817,1.978215699,2.06121554724,15.9888894789,113.546211476,110.554481058,2.97173041782,0.02
 11/12  08:00:00,52.8659365201,18.0016077583,15.8741261553,0.38841983533,2.06121554724,15.9888894789,91.3184168008,88.326686383,2.97173041782,0.02
 11/12  09:00:00,97.8599298262,24.0110954269,23.9695463629,3.04066067622,4.12243109448,41.7362269337,110.072373302,105.099489273,4.9528840297,0.02
 11/12  10:00:00,86.1106763708,18.8079062706,18.5452332503,1.66240609686,4.12243109448,41.7362269337,87.0186524114,82.0457683817,4.9528840297,0.02
 11/12  11:00:00,98.3507743207,23.9239280202,24.6484688671,2.93488996601,4.12243109448,41.7362269337,107.800097683,102.827213653,4.9528840297,0.02
 11/12  12:00:00,85.4932234796,18.6335714571,18.2383112015,1.49243702248,4.12243109448,41.7362269337,86.3175740225,81.3446899928,4.9528840297,0.02
 11/12  13:00:00,98.0408751052,23.8367606135,24.4179939995,2.9218347244,4.12243109448,41.7362269337,107.514131181,102.541247151,4.9528840297,0.02
 11/12  14:00:00,90.3353501195,19.4180781177,20.707794512,3.02469841248,4.12243109448,41.7362269337,85.9665448522,80.9936608225,4.9528840297,0.02
 11/12  15:00:00,95.5476193326,23.4880909865,23.1993643362,1.92006207383,4.12243109448,41.7362269337,105.740035737,100.767151708,4.9528840297,0.02
 11/12  16:00:00,88.221707305,19.0694084908,20.3116191215,1.58787961618,4.12243109448,41.7362269337,84.5309932308,79.5581092011,4.9528840297,0.02
 11/12  17:00:00,83.6234589042,23.8367606135,24.7638942182,2.6378510223,4.12243109448,24.8785346261,105.574577396,100.601693366,4.9528840297,0.02
 11/12  18:00:00,67.6361148816,18.1105670167,15.519891436,1.0812890872,2.06121554724,15.9888894789,89.0118110645,86.0200806467,2.97173041782,0.02
 11/12  19:00:00,78.014713385,22.9650865461,19.727729263,2.44570427981,2.06121554724,15.9888894789,113.922507107,110.93077669,2.97173041782,0.02
 11/12  20:00:00,73.6801376803,18.982241084,17.5114234996,4.47239626275,2.06121554724,15.9888894789,91.7754053324,88.7836749146,2.97173041782,0.02
 11/12  21:00:00,83.4267914608,23.6624258,20.6045687718,6.35982658313,2.06121554724,15.9888894789,115.228256503,112.236526085,2.97173041782,0.02
 11/12  22:00:00,82.3811309137,19.8539151514,19.4599064959,10.3755046807,2.06121554724,15.9888894789,92.9243078341,89.9325774162,2.97173041782,0.02
 11/12  23:00:00,86.8576520242,23.8367606135,20.962427709,9.28943185814,2.06121554724,15.9888894789,116.167412404,113.175681986,2.97173041782,0.02
 11/12  24:00:00,84.1678728391,19.8539151514,18.9340897674,12.7256676811,2.06121554724,15.9888894789,93.624244483,90.6325140652,2.97173041782,0.02
 11/13  01:00:00,89.2607693611,23.8367606135,20.1589729428,10.4547423208,4.12243109448,15.9888894789,116.048782851,113.057052433,2.97173041782,0.02
 11/13  02:00:00,87.0688472608,19.8539151514,18.7000929168,13.821318344,4.12243109448,15.9888894789,93.1689231861,90.1771927683,2.97173041782,0.02
 11/13  03:00:00,90.3686102086,23.8367606135,20.1438211045,11.5777349448,4.12243109448,15.9888894789,116.256452849,113.264722431,2.97173041782,0.02
 11/13  04:00:00,87.963373446,19.8539151514,18.0194358158,15.324180882,4.12243109448,15.9888894789,93.5857229167,90.5939924989,2.97173041782,0.02
 11/13  05:00:00,112.60984341,28.2554431092,22.4174985629,9.80847628465,12.3672932834,24.9413748627,132.703701653,127.730817623,4.9528840297,0.02
 11/13  06:00:00,159.787545815,28.699486544,29.4110958671,49.5485379087,12.3672932834,24.9413748627,201.955227342,196.982343313,4.9528840297,0.02
 11/13  07:00:00,198.313134162,29.1470459078,25.8977961433,37.6927189021,24.7345865669,70.7195625826,167.047784653,157.122016594,9.90576805939,0.02
 11/13  08:00:00,211.40307974,29.1854129005,29.1893233361,22.8071334202,37.1018798503,92.3937384068,151.921827634,133.408211975,9.90576805939,8.60784759975
 11/13  09:00:00,219.409646521,29.202459225,32.8359456285,15.1067416746,37.1018798503,104.434947198,132.559267028,122.633498968,9.90576805939,0.02
 11/13  10:00:00,230.266009025,29.3007122876,36.0845164525,10.5746361559,37.1018798503,116.476155989,124.424526312,114.498758253,9.90576805939,0.02
 11/13  11:00:00,230.99540092,29.5345618413,39.2259376594,7.92810795013,37.1018798503,116.476155989,126.883422105,108.346606161,9.90576805939,8.63104788426
 11/13  12:00:00,230.519463229,29.6536156002,40.6005921255,5.95830721757,37.1018798503,116.476155989,114.535920559,104.6101525,9.90576805939,0.02
 11/13  13:00:00,218.219024321,29.6541034122,41.688207236,4.61147670285,37.1018798503,104.434947198,121.887798195,103.354802162,9.90576805939,8.62722797406
 11/13  14:00:00,229.924055417,29.8246102559,42.4649857301,3.32752150528,37.1018798503,116.476155989,110.373354639,100.44758658,9.90576805939,0.02
 11/13  15:00:00,229.766809892,29.9875969501,43.1208259343,2.35158677257,37.1018798503,116.476155989,107.644121311,97.718353252,9.90576805939,0.02
 11/13  16:00:00,229.628049534,29.8970283541,43.4140373767,2.01044492356,37.1018798503,116.476155989,116.344790928,97.8095823973,9.90576805939,8.62944047136
 11/13  17:00:00,230.228718185,29.7105251852,41.8333861112,2.02964597252,37.1018798503,116.476155989,109.861827045,99.9360589861,9.90576805939,0.02
 11/13  18:00:00,240.038987141,29.5895070857,39.6406866591,2.40890612008,37.1018798503,116.476155989,120.152925468,101.630662304,9.90576805939,8.61649510482
 11/13  19:00:00,147.524838766,27.6743270643,32.7164438809,0.0,24.7345865669,47.5788473902,82.6877840401,77.7149000104,4.9528840297,0.02
 11/13  20:00:00,148.014186362,27.928565334,32.9515620599,0.0,24.7345865669,47.5788473902,88.3334640131,83.3605799834,4.9528840297,0.02
 11/13  21:00:00,122.921596883,27.3837690419,29.6607066742,0.0,12.3672932834,38.6892022431,102.146483542,99.1547531237,2.97173041782,0.02
 11/13  22:00:00,83.4118996147,14.1397839864,15.3559984391,0.0,12.3672932834,27.0668015668,64.3859584005,61.3942279827,2.97173041782,0.02
 11/13  23:00:00,75.3496538941,19.4422029814,21.1696282399,0.0,4.12243109448,15.9888894789,89.5276557421,86.5359253242,2.97173041782,0.02
 11/13  24:00:00,77.1559270892,18.8079062706,23.6560414649,0.0024703657127,4.12243109448,15.9888894789,81.0301159455,78.0383855277,2.97173041782,0.02
 11/14  01:00:00,80.0421795999,22.0934124788,23.1384737756,0.0,4.12243109448,15.9888894789,100.768340479,97.7766100614,2.97173041782,0.02
 11/14  02:00:00,78.2259133691,18.982241084,24.3563886275,0.197774546146,4.12243109448,15.9888894789,80.8780047554,77.8862743375,2.97173041782,0.02
 11/14  03:00:00,83.1902663713,22.5292495125,25.7362461407,0.114477315681,4.12243109448,15.9888894789,101.219799273,98.2280688551,2.97173041782,0.02
 11/14  04:00:00,76.1213924436,18.5464040504,22.6165135292,0.268965688998,4.12243109448,15.9888894789,82.2456978558,79.253967438,2.97173041782,0.02
 11/14  05:00:00,115.735417893,28.3135547137,34.925811401,0.367626471983,12.3672932834,24.9413748627,116.246005663,111.273121634,4.9528840297,0.02
 11/14  06:00:00,136.840274757,28.3008329049,38.625279076,17.785737431,12.3672932834,24.9413748627,185.864683288,180.891799259,4.9528840297,0.02
 11/14  07:00:00,189.536432284,29.2432881315,40.7529173881,13.9646537072,24.7345865669,70.7195625826,151.041054206,141.115286147,9.90576805939,0.02
 11/14  08:00:00,210.470666024,29.356108034,41.8598780781,9.03347186313,37.1018798503,92.3937384068,131.398125264,121.472357204,9.90576805939,0.02
 11/14  09:00:00,221.307100133,29.4455227805,42.5040954182,7.09295386138,37.1018798503,104.434947198,133.408397812,114.879125343,9.90576805939,8.62350440991
 11/14  10:00:00,232.693083024,29.4983328318,42.6999787159,6.18863701499,37.1018798503,116.476155989,121.789585079,111.863817019,9.90576805939,0.02
 11/14  11:00:00,232.317015297,29.5375157767,42.9097581791,5.56292915122,37.1018798503,116.476155989,128.373997619,109.837160269,9.90576805939,8.63106929055
 11/14  12:00:00,230.9406495,29.5699582118,41.9888336746,5.07491294651,37.1018798503,116.476155989,118.21380152,108.288033461,9.90576805939,0.02
 11/14  13:00:00,217.893911522,29.59406486,41.2848070955,4.74980611932,37.1018798503,104.434947198,116.915805138,106.990037079,9.90576805939,0.02
 11/14  14:00:00,230.058986026,29.6090790368,41.3893393627,4.75361048706,37.1018798503,116.476155989,124.681222574,106.144305364,9.90576805939,8.6311491502
 11/14  15:00:00,229.138038678,29.635022342,40.8899973938,4.30623083061,37.1018798503,116.476155989,114.667067103,104.741299044,9.90576805939,0.02
 11/14  16:00:00,226.052897516,29.6456506147,37.7225570366,4.37812399122,37.1018798503,116.476155989,122.338456945,103.803114145,9.90576805939,8.62957474044
 11/14  17:00:00,225.673700794,29.6609333474,35.1060109157,4.25160400755,37.1018798503,116.476155989,112.666775789,102.74100773,9.90576805939,0.02
 11/14  18:00:00,235.349183459,29.6661720691,32.6823142366,4.6008152537,37.1018798503,116.476155989,112.474071416,102.548303357,9.90576805939,0.02
 11/14  19:00:00,142.481921525,27.8196060756,27.5282323639,0.0,24.7345865669,47.5788473902,93.0992799314,79.5382847486,4.9528840297,8.60811115308
 11/14  20:00:00,144.702037338,28.2554431092,29.3125290844,0.0,24.7345865669,47.5788473902,90.0753823008,85.1024982711,4.9528840297,0.02
 11/14  21:00:00,115.359700195,26.9479320082,22.5315415104,0.00310508927875,12.3672932834,38.6892022431,103.13185533,100.140124912,2.97173041782,0.02
 11/14  22:00:00,96.3202566041,19.7570183248,19.5077588726,0.143373444271,12.3672932834,27.0668015668,79.5646645069,76.5729340891,2.97173041782,0.02
 11/14  23:00:00,73.3502449312,17.6747299831,13.1938522018,0.0,4.12243109448,15.9888894789,77.7486127235,74.7568823057,2.97173041782,0.02
 11/14  24:00:00,91.9625845819,23.183005063,19.9934497447,0.68520128504,4.12243109448,15.9888894789,99.4359766932,96.4442462754,2.97173041782,0.02
 11/15  01:00:00,80.532996443,18.3284855335,14.3187335184,0.674396272391,4.12243109448,15.9888894789,81.3556357981,78.3639053803,2.97173041782,0.02
 11/15  02:00:00,91.0716868242,22.5292495125,16.0383745661,0.640245309729,4.12243109448,15.9888894789,101.916836223,98.9251058054,2.97173041782,0.02
 11/15  03:00:00,84.2034484944,18.8950736773,15.0215507418,2.2896133073,4.12243109448,15.9888894789,83.4571121508,80.465381733,2.97173041782,0.02
 11/15  04:00:00,94.1406028961,23.183005063,16.4643632376,2.70408805057,4.12243109448,15.9888894789,104.899268011,101.907537593,2.97173041782,0.02
 11/15  05:00:00,124.482454613,28.4007221204,21.0629032323,4.08312986868,12.3672932834,24.9413748627,118.191948137,113.219064107,4.9528840297,0.02
 11/15  06:00:00,152.011200594,28.3008682516,25.032615693,26.1816910772,12.3672932834,24.9413748627,188.136406342,183.163522312,4.9528840297,0.02
 11/15  07:00:00,196.806304391,29.23722401,19.9930583925,25.5797638766,24.7345865669,70.7195625826,154.841236575,144.915468516,9.90576805939,0.02
 11/15  08:00:00,208.119941722,29.3235588533,22.0418962246,17.3476676913,37.1018798503,92.3937384068,134.949354886,125.023586826,9.90576805939,0.02
 11/15  09:00:00,215.090623281,29.4404064614,24.0839450648,11.8978790847,37.1018798503,104.434947198,134.266294345,115.73694862,9.90576805939,8.62357766503
 11/15  10:00:00,225.753139083,29.5489446555,25.0986611809,8.62861655605,37.1018798503,116.476155989,118.863480105,108.937712045,9.90576805939,0.02
 11/15  11:00:00,229.833775944,29.7550971694,27.4495638473,7.08038034361,37.1018798503,116.476155989,121.605778598,103.068841008,9.90576805939,8.63116953147
 11/15  12:00:00,236.227004362,30.0749029473,30.0612364839,5.47596815978,37.1018798503,116.476155989,108.036674083,98.1109060232,9.90576805939,0.02
 11/15  13:00:00,227.120230245,30.342480506,31.4795316259,4.42674800712,37.1018798503,104.434947198,104.809937347,94.8841692879,9.90576805939,0.02
 11/15  14:00:00,237.099528791,30.5275291749,33.2628784963,3.3971939493,37.1018798503,116.476155989,111.398022597,92.8594442852,9.90576805939,8.63281025236
 11/15  15:00:00,236.468174942,30.5128749293,34.0286447138,2.57996909707,37.1018798503,116.476155989,101.995400342,92.0696322825,9.90576805939,0.02
 11/15  16:00:00,234.65645409,30.4231423659,32.748279281,2.30848091636,37.1018798503,116.476155989,110.541226234,92.0057833315,9.90576805939,8.6296748433
 11/15  17:00:00,233.736606586,30.1583312694,29.5428526717,2.36864424563,37.1018798503,116.476155989,104.060590236,94.1348221763,9.90576805939,0.02
 11/15  18:00:00,245.303826386,29.9155901213,27.596534266,2.66665438094,37.1018798503,116.476155989,106.829346317,96.9035782572,9.90576805939,0.02
 11/15  19:00:00,158.974489136,27.8196060756,24.507283987,0.0,24.7345865669,47.5788473902,80.2008924048,75.2280083751,4.9528840297,0.02
 11/15  20:00:00,160.018916372,28.3280826148,26.3462138949,0.0,24.7345865669,47.5788473902,94.8439051907,81.2826861883,4.9528840297,8.6083349727
 11/15  21:00:00,130.736544813,26.9479320082,19.9359251448,0.0,12.3672932834,38.6892022431,100.079050156,97.0873197379,2.97173041782,0.02
 11/15  22:00:00,105.21822632,21.459115768,17.9374092902,0.0907270932329,12.3672932834,27.0668015668,85.1753305297,82.1836001118,2.97173041782,0.02
 11/15  23:00:00,71.5013252766,17.6747299831,10.5498633085,0.0,4.12243109448,15.9888894789,77.9259006588,74.934170241,2.97173041782,0.02
 11/15  24:00:00,88.2746348472,23.1394213596,16.8345619581,0.487014885952,4.12243109448,15.9888894789,99.202591796,96.2108613782,2.97173041782,0.02
 11/16  01:00:00,76.8247794476,18.5464040504,12.9610416916,0.908612262853,4.12243109448,15.9888894789,81.6036163716,78.6118859538,2.97173041782,0.02
 11/16  02:00:00,83.4085080591,22.7471680293,13.6971287672,0.853826339422,4.12243109448,15.9888894789,102.614337128,99.62260671,2.97173041782,0.02
 11/16  03:00:00,84.2543783864,19.8539151514,15.9203506188,5.19158516628,4.12243109448,15.9888894789,83.6400368024,80.6483063846,2.97173041782,0.02
 11/16  04:00:00,90.7786289015,23.8367606135,17.073779465,5.5519835607,4.12243109448,15.9888894789,105.11742457,102.125694152,2.97173041782,0.02
 11/16  05:00:00,116.320399375,28.6912801429,20.6604986634,6.1379960389,12.3672932834,24.9413748627,119.18937573,114.2164917,4.9528840297,0.02
 11/16  06:00:00,142.871457759,28.2932554221,23.9456869131,28.0345606341,12.3672932834,24.9413748627,189.112779172,184.139895143,4.9528840297,0.02
 11/16  07:00:00,187.171668783,29.2172110084,17.5438393406,26.398239368,24.7345865669,70.7195625826,155.863030056,145.937261996,9.90576805939,0.02
