Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/16  08:00:00,199.228046498,29.3279417115,18.7745798992,16.780137861,37.1018798503,92.3937384068,133.485315444,123.559547385,9.90576805939,0.02
 11/16  09:00:00,209.364762144,29.4340990355,22.8072753759,11.3546154552,37.1018798503,104.434947198,132.915921245,114.386458697,9.90576805939,8.62369448884
 11/16  10:00:00,227.841434496,29.5754777645,27.0244208104,8.47509312482,37.1018798503,116.476155989,116.928968044,107.003199985,9.90576805939,0.02
 11/16  11:00:00,232.558939834,29.77867589,30.5960070598,6.91270078551,37.1018798503,116.476155989,111.824501092,101.898733033,9.90576805939,0.02
 11/16  12:00:00,233.109640174,29.8144961735,32.1638896857,5.5019455258,37.1018798503,116.476155989,118.840807152,100.302201146,9.90576805939,8.63283794652
 11/16  13:00:00,222.700761711,29.8070513994,33.2697289143,4.64224838245,37.1018798503,104.434947198,109.672085478,99.7463174183,9.90576805939,0.02
 11/16  14:00:00,231.269898313,29.8065870427,34.0806829581,4.01226144949,37.1018798503,116.476155989,117.964924629,99.4262366473,9.90576805939,8.63291992179
 11/16  15:00:00,231.704791872,29.7720798444,33.9851991969,3.69074791469,37.1018798503,116.476155989,109.259001065,99.3332330059,9.90576805939,0.02
 11/16  16:00:00,230.923274812,29.8128181075,34.1079482531,3.39449411077,37.1018798503,116.476155989,116.906059556,98.3715443848,9.90576805939,8.62874711199
 11/16  17:00:00,229.441458928,29.777987882,33.4359931073,3.45596365472,37.1018798503,116.476155989,108.820166207,98.894398148,9.90576805939,0.02
 11/16  18:00:00,239.01381797,29.7580266928,32.6219917834,3.70380779206,37.1018798503,116.476155989,109.421393072,99.4956250128,9.90576805939,0.02
 11/16  19:00:00,146.576056764,27.8196060756,27.8352382236,0.0,24.7345865669,47.5788473902,81.8651156067,76.892231577,4.9528840297,0.02
 11/16  20:00:00,148.373368101,28.2554431092,30.1854764648,0.0,24.7345865669,47.5788473902,95.8857373004,82.3245092106,4.9528840297,8.60834406006
 11/16  21:00:00,121.002813377,26.9479320082,24.2174016513,0.0,12.3672932834,38.6892022431,100.450847313,97.4591168953,2.97173041782,0.02
 11/16  22:00:00,90.1613987274,15.3601276807,18.0685614979,0.0115623322051,12.3672932834,27.0668015668,63.9359300458,60.944199628,2.97173041782,0.02
 11/16  23:00:00,79.3325126437,22.0934124788,19.0047464139,0.0,4.12243109448,15.9888894789,97.1420203333,94.1502899154,2.97173041782,0.02
 11/16  24:00:00,77.1738821989,18.982241084,20.212265982,0.249705170398,4.12243109448,15.9888894789,78.8127569799,75.8210265621,2.97173041782,0.02
 11/17  01:00:00,79.4101422211,22.0934124788,18.6649367303,0.0,4.12243109448,15.9888894789,99.1979590814,96.2062286636,2.97173041782,0.02
 11/17  02:00:00,76.9813866213,18.7207388638,19.0072029539,0.306634701136,4.12243109448,15.9888894789,80.4681311161,77.4764006983,2.97173041782,0.02
 11/17  03:00:00,82.2150806219,22.7471680293,21.1181446632,0.262880645216,4.12243109448,15.9888894789,102.005038529,99.0133081108,2.97173041782,0.02
 11/17  04:00:00,72.0003978599,18.1105670167,16.6058546645,0.306788619409,4.12243109448,15.9888894789,82.7271667264,79.7354363086,2.97173041782,0.02
 11/17  05:00:00,110.008776434,28.4588337249,28.4584512491,0.943817001588,12.3672932834,24.9413748627,116.080794923,111.107910893,4.9528840297,0.02
 11/17  06:00:00,130.29569744,28.3224506785,30.810765384,19.0340561819,12.3672932834,24.9413748627,185.252489366,180.279605336,4.9528840297,0.02
 11/17  07:00:00,180.789307029,29.2823581472,29.2560807327,16.6752952501,24.7345865669,70.7195625826,150.842712646,140.916944586,9.90576805939,0.02
 11/17  08:00:00,202.100988213,29.4863556036,31.0858968246,11.3075313545,37.1018798503,92.3937384068,131.38778674,121.46201868,9.90576805939,0.02
 11/17  09:00:00,213.395192933,29.5462732328,31.5660893627,10.0182541722,37.1018798503,104.434947198,134.532189483,116.002621911,9.90576805939,8.62379951248
 11/17  10:00:00,225.491257205,29.5851104828,32.7722117209,8.8277990868,37.1018798503,116.476155989,122.849724764,112.923956704,9.90576805939,0.02
 11/17  11:00:00,226.442369655,29.6202629713,34.6085647948,7.90673617377,37.1018798503,116.476155989,120.477979931,110.552211872,9.90576805939,0.02
 11/17  12:00:00,227.260083593,29.6617832068,36.4453115559,6.84599797772,37.1018798503,116.476155989,126.734838749,108.196126662,9.90576805939,8.63294402754
 11/17  13:00:00,214.236666447,29.7236233392,36.8511085612,5.39671756517,37.1018798503,104.434947198,115.277732238,105.351964179,9.90576805939,0.02
 11/17  14:00:00,225.487645956,29.8154578833,37.1104466355,4.25472837414,37.1018798503,116.476155989,120.100240973,101.561421831,9.90576805939,8.63305108249
 11/17  15:00:00,224.869613545,29.8418813481,37.2019191047,3.51903949729,37.1018798503,116.476155989,110.434146681,100.508378622,9.90576805939,0.02
 11/17  16:00:00,224.547231249,29.8425883279,36.9676779154,3.43035020317,37.1018798503,116.476155989,119.008714377,100.473036815,9.90576805939,8.62990950313
 11/17  17:00:00,226.876951812,29.8423421947,36.9145653596,3.46489621347,37.1018798503,116.476155989,110.132679074,100.206911015,9.90576805939,0.02
 11/17  18:00:00,237.691378413,29.8342019319,35.6599117322,3.61802018985,37.1018798503,116.476155989,110.401775034,100.476006975,9.90576805939,0.02
 11/17  19:00:00,149.550974427,27.8196060756,28.451134576,0.0,24.7345865669,47.5788473902,82.1321242787,77.159240249,4.9528840297,0.02
 11/17  20:00:00,159.247755535,28.2554431092,28.7231041771,0.0,24.7345865669,47.5788473902,95.805577624,82.2443222353,4.9528840297,8.60837135896
 11/17  21:00:00,138.576152162,26.9479320082,21.9244837215,0.0,12.3672932834,38.6892022431,100.096438273,97.104707855,2.97173041782,0.02
 11/17  22:00:00,108.847309928,18.982241084,18.2287648607,0.117837511704,12.3672932834,27.0668015668,73.5265433563,70.5348129384,2.97173041782,0.02
 11/17  23:00:00,92.8909649318,22.0934124788,14.7529651724,0.0,4.12243109448,15.9888894789,95.6850169146,92.6932864967,2.97173041782,0.02
 11/17  24:00:00,86.9371110753,18.7207388638,15.2829005297,0.617650833664,4.12243109448,15.9888894789,79.3780511248,76.386320707,2.97173041782,0.02
 11/18  01:00:00,98.9446548424,23.0522539529,17.0285267426,1.1461723735,4.12243109448,15.9888894789,100.408042574,97.416312156,2.97173041782,0.02
 11/18  02:00:00,81.3251731721,17.6747299831,10.6284462521,0.0,4.12243109448,15.9888894789,82.0647191625,79.0729887447,2.97173041782,0.02
 11/18  03:00:00,99.259925524,23.4009235798,17.1689408328,2.54842739334,4.12243109448,15.9888894789,103.20244918,100.210718762,2.97173041782,0.02
 11/18  04:00:00,94.4814159538,19.7667477446,17.193853309,5.4986949855,4.12243109448,15.9888894789,84.0266105899,81.034880172,2.97173041782,0.02
 11/18  05:00:00,113.819358016,28.2554431092,19.7030186934,5.90925282757,4.12243109448,16.0517297156,124.462432318,121.4707019,2.97173041782,0.02
 11/18  06:00:00,119.711722656,28.6912801429,20.4756863021,8.82372941934,4.12243109448,16.0517297156,125.618694033,122.626963615,2.97173041782,0.02
 11/18  07:00:00,139.12092732,29.1271171765,13.6587749406,12.2575976987,4.12243109448,39.6058045677,115.630756898,112.63902648,2.97173041782,0.02
 11/18  08:00:00,195.805095929,29.1418463115,17.8392822027,43.2669069532,12.3672932834,65.3531420225,167.21460833,162.241724301,4.9528840297,0.02
 11/18  09:00:00,187.326361463,29.1394335538,20.0274181321,31.6970516779,12.3672932834,68.2430321324,157.836505555,152.863621526,4.9528840297,0.02
 11/18  10:00:00,206.075950826,29.1655785673,22.4775639603,21.3273231932,16.4897243779,93.1370602926,144.313227893,136.368613446,7.92461444751,0.02
 11/18  11:00:00,202.556718846,29.1672871435,23.4175549847,17.5010687581,16.4897243779,93.1370602926,147.006591937,130.468990148,7.92461444751,8.61298734119
 11/18  12:00:00,199.80138959,29.1941160964,23.5386765178,14.5898753415,16.4897243779,93.1370602926,134.174557252,126.229942805,7.92461444751,0.02
 11/18  13:00:00,189.285462997,29.2058018735,23.5990059055,12.8821102984,16.4897243779,83.9857416113,132.309849652,124.365235204,7.92461444751,0.02
 11/18  14:00:00,188.021555284,29.2036828938,23.6007775098,11.5708505703,16.4897243779,83.9857416113,131.274896675,123.330282228,7.92461444751,0.02
 11/18  15:00:00,189.041494623,29.1788868133,23.4863433461,10.9994103032,16.4897243779,83.9857416113,131.578712113,123.634097665,7.92461444751,0.02
 11/18  16:00:00,158.458614025,29.1271171765,19.5848406195,0.0,12.3672932834,70.6512738906,74.1159125941,69.1430285644,4.9528840297,0.02
 11/18  17:00:00,159.108132812,29.1271171765,19.0692364136,0.296241107779,12.3672932834,70.6512738906,84.4035050826,70.8404199854,4.9528840297,8.61020106755
 11/18  18:00:00,159.903688373,29.1271171765,18.9093292829,1.04058877439,12.3672932834,58.1284167478,80.1427442094,75.1698601797,4.9528840297,0.02
 11/18  19:00:00,123.061085747,26.5120949746,17.2113239338,0.0,12.3672932834,24.9413748627,102.148013597,97.1751295674,4.9528840297,0.02
 11/18  20:00:00,122.36168965,26.5120949746,16.7068942142,0.0,12.3672932834,24.9413748627,108.572465086,103.599581056,4.9528840297,0.02
 11/18  21:00:00,104.808219906,26.5120949746,16.657967074,0.0,4.12243109448,16.0517297156,117.315874063,114.324143645,2.97173041782,0.02
 11/18  22:00:00,90.5749330308,21.2096759797,13.737493566,0.0,4.12243109448,15.9888894789,98.9655513733,95.9738209555,2.97173041782,0.02
 11/18  23:00:00,81.4588647253,17.6747299831,11.5732535778,0.0,4.12243109448,15.9888894789,84.9092633863,81.9175329685,2.97173041782,0.02
 11/18  24:00:00,101.48311718,23.3137561731,18.4880541237,2.73133514039,4.12243109448,15.9888894789,106.744441094,103.752710676,2.97173041782,0.02
 11/19  01:00:00,90.0510854336,19.330910711,16.550679781,5.16697919744,2.06121554724,15.9888894789,86.4883051785,83.4965747607,2.97173041782,0.02
 11/19  02:00:00,106.694186054,24.2725976471,20.9517982562,8.63007300521,2.06121554724,15.9888894789,109.118153315,106.126422897,2.97173041782,0.02
 11/19  03:00:00,92.0919068846,19.4180781177,16.5866283363,7.88363452862,2.06121554724,15.9888894789,88.1097746008,85.1180441829,2.97173041782,0.02
 11/19  04:00:00,108.766602733,24.2725976471,20.7577943257,10.9799850878,2.06121554724,15.9888894789,110.56932442,107.577594002,2.97173041782,0.02
 11/19  05:00:00,93.6994453451,19.4180781177,16.4599495728,9.61107475655,2.06121554724,15.9888894789,89.2354186884,86.2436882706,2.97173041782,0.02
 11/19  06:00:00,111.683461109,24.2725976471,20.608811058,12.8282406335,2.06121554724,15.9888894789,111.682569717,108.690839299,2.97173041782,0.02
 11/19  07:00:00,93.1316977188,19.4180781177,15.9968131359,11.1165798471,2.06121554724,15.9888894789,90.2024678151,87.2107373973,2.97173041782,0.02
 11/19  08:00:00,94.3101638634,24.2725976471,20.1217973146,14.3555142921,2.06121554724,15.9888894789,113.029637731,110.037907314,2.97173041782,0.02
 11/19  09:00:00,102.282080854,19.4180781177,16.724792868,9.88695113538,4.12243109448,41.7362269337,88.8361456596,83.8632616299,4.9528840297,0.02
 11/19  10:00:00,115.558574816,24.2725976471,21.3310724319,12.1891605467,4.12243109448,41.7362269337,108.074626415,103.101742385,4.9528840297,0.02
 11/19  11:00:00,102.087760921,19.4180781177,16.9507125967,9.55071743577,4.12243109448,41.7362269337,86.8121104217,81.839226392,4.9528840297,0.02
 11/19  12:00:00,114.617230751,24.2725976471,20.7774116463,12.0152483474,4.12243109448,41.7362269337,107.180419146,102.207535117,4.9528840297,0.02
 11/19  13:00:00,97.5458170856,19.4180781177,15.528420534,9.76529643746,4.12243109448,41.7362269337,87.3469010568,82.3740170271,4.9528840297,0.02
 11/19  14:00:00,110.201191309,24.2725976471,18.1734787064,12.7111630856,4.12243109448,41.7362269337,108.273000963,103.300116933,4.9528840297,0.02
 11/19  15:00:00,96.9361000251,19.4180781177,14.1496603453,10.4815508039,4.12243109448,41.7362269337,88.1473906528,83.1745066231,4.9528840297,0.02
 11/19  16:00:00,108.875634314,24.2725976471,17.7358188896,13.5173721798,4.12243109448,41.7362269337,109.252009857,104.279125827,4.9528840297,0.02
 11/19  17:00:00,84.7057107813,19.4180781177,14.1434223366,11.4911897583,4.12243109448,24.8785346261,89.2127844665,84.2399004368,4.9528840297,0.02
 11/19  18:00:00,102.943469671,24.2725976471,17.1577252166,18.3112167255,2.06121554724,15.9888894789,123.58992446,112.016367736,2.97173041782,8.60182630538
 11/19  19:00:00,90.2004920618,19.4180781177,12.8844478918,16.5174725166,2.06121554724,15.9888894789,94.5691546059,91.5774241881,2.97173041782,0.02
 11/19  20:00:00,104.355654924,24.2725976471,15.6779572409,20.4922549417,2.06121554724,15.9888894789,117.296480606,114.304750189,2.97173041782,0.02
 11/19  21:00:00,90.5924686473,19.4180781177,12.4778547842,17.2802539955,2.06121554724,15.9888894789,94.4426224289,91.4508920111,2.97173041782,0.02
 11/19  22:00:00,104.008722544,24.2725976471,16.6427754973,22.4400447323,2.06121554724,15.9888894789,118.245861182,115.254130764,2.97173041782,0.02
 11/19  23:00:00,90.0184239932,19.4180781177,13.865731483,18.7293367256,2.06121554724,15.9888894789,95.5612876279,92.56955721,2.97173041782,0.02
 11/19  24:00:00,105.819114791,24.2725976471,17.3958399031,22.9760523406,2.06121554724,15.9888894789,118.112313758,115.12058334,2.97173041782,0.02
 11/20  01:00:00,93.1258284351,19.4180781177,13.8785065173,18.7492426483,4.12243109448,15.9888894789,94.8546952718,91.8629648539,2.97173041782,0.02
 11/20  02:00:00,108.04736804,24.2725976471,17.4243827628,23.3698689379,4.12243109448,15.9888894789,117.964647275,114.972916857,2.97173041782,0.02
 11/20  03:00:00,92.8100114218,19.4180781177,13.5070076739,18.8633482722,4.12243109448,15.9888894789,94.6363473165,91.6446168987,2.97173041782,0.02
 11/20  04:00:00,107.424884163,24.2725976471,16.5436135139,23.6925944374,4.12243109448,15.9888894789,117.747364303,114.755633885,2.97173041782,0.02
 11/20  05:00:00,123.157642633,28.2554431092,16.7379825515,15.3782490148,12.3672932834,24.9413748627,134.458436794,129.485552765,4.9528840297,0.02
 11/20  06:00:00,181.309284024,28.6913485706,23.5888059504,64.7747239901,12.3672932834,24.9413748627,205.585444582,200.612560552,4.9528840297,0.02
 11/20  07:00:00,216.727384946,29.1274056411,16.3409761071,52.7732312869,24.7345865669,70.7195625826,179.20937793,169.283609871,9.90576805939,0.02
 11/20  08:00:00,222.089701797,29.1380855522,16.557361247,38.4708363059,37.1018798503,92.3937384068,157.294962942,147.369194883,9.90576805939,0.02
 11/20  09:00:00,225.35282776,29.1497348855,16.55619475,31.8166871547,37.1018798503,104.434947198,148.540412888,138.614644828,9.90576805939,0.02
 11/20  10:00:00,232.806624959,29.1611028203,17.1385225221,27.3736579211,37.1018798503,116.476155989,150.378798592,131.845820425,9.90576805939,8.62721010736
 11/20  11:00:00,228.422059446,29.1694533193,17.5605026091,23.153214836,37.1018798503,116.476155989,135.499873382,125.574105322,9.90576805939,0.02
 11/20  12:00:00,223.636583388,29.1764844964,18.7108001853,17.9609365781,37.1018798503,116.476155989,136.338162338,117.79898909,9.90576805939,8.63340518805
 11/20  13:00:00,208.852821994,29.1841711904,21.2555638051,13.5004996111,37.1018798503,104.434947198,120.647439618,110.721671559,9.90576805939,0.02
 11/20  14:00:00,219.891834933,29.2729029049,24.5893532117,10.97804787,37.1018798503,116.476155989,124.29648599,105.757307082,9.90576805939,8.63341084788
 11/20  15:00:00,222.922860446,29.3792170417,27.2078810422,8.8403853885,37.1018798503,116.476155989,111.853750033,101.927981973,9.90576805939,0.02
 11/20  16:00:00,222.947335613,29.3881705729,27.7044117244,7.53141531447,37.1018798503,116.476155989,119.030310459,100.494770978,9.90576805939,8.62977142159
 11/20  17:00:00,224.315727574,29.3009005012,26.6035906122,7.09026772625,37.1018798503,116.476155989,112.161655847,102.235887787,9.90576805939,0.02
 11/20  18:00:00,233.720840841,29.289994706,26.0185162761,7.43437054066,37.1018798503,116.476155989,114.479993088,104.554225028,9.90576805939,0.02
 11/20  19:00:00,140.21826794,26.5120949746,18.637852515,0.0,24.7345865669,47.5788473902,86.1010948541,81.1282108244,4.9528840297,0.02
 11/20  20:00:00,149.114061075,28.0375245924,24.2333012814,0.0191509851659,24.7345865669,47.5788473902,91.8206545439,86.8477705142,4.9528840297,0.02
 11/20  21:00:00,123.230436182,27.3837690419,20.5281917292,0.249405908453,12.3672932834,38.6892022431,114.094942257,102.514883798,2.97173041782,8.60832804036
 11/20  22:00:00,95.2447262139,20.3259394805,13.5180351558,0.0,12.3672932834,27.0668015668,88.3879908193,85.3962604015,2.97173041782,0.02
 11/20  23:00:00,72.3923227286,17.6747299831,11.1759464701,0.0,4.12243109448,15.9888894789,80.1836823001,77.1919518822,2.97173041782,0.02
 11/20  24:00:00,84.581299219,22.0934124788,13.3027519039,0.0,4.12243109448,15.9888894789,102.421479011,99.429748593,2.97173041782,0.02
 11/21  01:00:00,78.0774024215,17.6747299831,10.217021966,0.0,4.12243109448,15.9888894789,83.347145909,80.3554154911,2.97173041782,0.02
 11/21  02:00:00,107.508096227,24.0110954269,18.9799276045,4.52336529375,4.12243109448,15.9888894789,103.685495597,100.69376518,2.97173041782,0.02
 11/21  03:00:00,97.4018569207,19.4180781177,15.0267186847,5.92369827215,4.12243109448,15.9888894789,84.2266581874,81.2349277696,2.97173041782,0.02
 11/21  04:00:00,116.637316312,24.2725976471,18.6650062165,8.99120127128,4.12243109448,15.9888894789,105.764382208,102.77265179,2.97173041782,0.02
 11/21  05:00:00,139.667151621,28.2554431092,19.0427266,6.14164077413,12.3672932834,24.9413748627,119.454002179,114.481118149,4.9528840297,0.02
 11/21  06:00:00,179.711528784,28.7106554348,25.3856934765,40.6247680281,12.3672932834,24.9413748627,189.292661874,184.319777844,4.9528840297,0.02
 11/21  07:00:00,212.767261164,29.1871480917,16.9873885426,30.939335787,24.7345865669,70.7195625826,159.490050038,149.564281979,9.90576805939,0.02
 11/21  08:00:00,223.265493797,29.2310619476,17.1618096115,20.9175046493,37.1018798503,92.3937384068,137.917806131,127.992038072,9.90576805939,0.02
 11/21  09:00:00,229.556148562,29.2655952459,17.5826241041,14.9245828104,37.1018798503,104.434947198,125.997894154,116.072126095,9.90576805939,0.02
 11/21  10:00:00,238.853668298,29.3512062437,18.8228166988,11.2236685151,37.1018798503,116.476155989,127.140014137,108.606938133,9.90576805939,8.62730794494
 11/21  11:00:00,239.254960051,29.5160391681,20.0620083901,9.61276453444,37.1018798503,116.476155989,113.679403179,103.75363512,9.90576805939,0.02
 11/21  12:00:00,242.085053743,29.6907389725,20.6318240676,8.1511677754,37.1018798503,116.476155989,118.553209952,100.014009519,9.90576805939,8.63343237363
 11/21  13:00:00,230.937899886,29.734545952,20.7860948908,6.97595567148,37.1018798503,104.434947198,108.553917396,98.6281493366,9.90576805939,0.02
 11/21  14:00:00,242.563199488,29.7207584661,22.5797981744,6.02108981936,37.1018798503,116.476155989,116.78765063,98.2483596796,9.90576805939,8.63352289121
 11/21  15:00:00,243.588098922,29.752116652,22.1571695182,5.30575583719,37.1018798503,116.476155989,106.807432744,96.8816646841,9.90576805939,0.02
 11/21  16:00:00,244.189738387,29.614281827,21.3690899033,5.27724840583,37.1018798503,116.476155989,116.487478589,97.9513880264,9.90576805939,8.63032250275
 11/21  17:00:00,249.82369817,29.5450876909,20.8756435611,5.83452456565,37.1018798503,116.476155989,109.559552451,99.6337843917,9.90576805939,0.02
 11/21  18:00:00,261.403857107,29.5330485511,20.1573292776,6.45919428142,37.1018798503,116.476155989,110.615979164,100.690211104,9.90576805939,0.02
 11/21  19:00:00,174.385787038,27.6743270643,19.2174857456,0.0,24.7345865669,47.5788473902,83.1952003272,78.2223162975,4.9528840297,0.02
 11/21  20:00:00,176.14508827,28.110164098,19.3084634878,0.0281995857353,24.7345865669,47.5788473902,89.0503421561,84.0774581264,4.9528840297,0.02
 11/21  21:00:00,148.99189748,26.9479320082,13.6203649451,0.143877347879,12.3672932834,38.6892022431,111.152896419,99.5730045384,2.97173041782,8.6081614631
 11/21  22:00:00,123.868046064,22.1685174537,13.0638939829,0.623527109948,12.3672932834,27.0668015668,88.5097527495,85.5180223317,2.97173041782,0.02
 11/21  23:00:00,89.4303071361,17.6747299831,7.90101252103,0.0,4.12243109448,15.9888894789,78.6211944149,75.6294639971,2.97173041782,0.02
 11/21  24:00:00,112.151092804,23.4009235798,13.8223881861,3.0172095089,4.12243109448,15.9888894789,100.896140606,97.9044101881,2.97173041782,0.02
 11/22  01:00:00,100.937129184,19.4180781177,12.777526034,5.52183761955,4.12243109448,15.9888894789,82.1056899415,79.1139595237,2.97173041782,0.02
 11/22  02:00:00,118.539196206,24.2725976471,15.3797924252,9.08737191176,4.12243109448,15.9888894789,103.819942598,100.828212181,2.97173041782,0.02
 11/22  03:00:00,102.074559195,19.4180781177,11.6156622016,8.95516216777,4.12243109448,15.9888894789,84.549132603,81.5574021851,2.97173041782,0.02
 11/22  04:00:00,121.162903849,24.2725976471,14.0056844458,12.8869825196,4.12243109448,15.9888894789,106.284159697,103.292429279,2.97173041782,0.02
 11/22  05:00:00,144.220711338,28.2554431092,13.6007262636,9.0450900287,12.3672932834,24.9413748627,120.130734865,115.157850835,4.9528840297,0.02
 11/22  06:00:00,188.494004746,28.7083092713,20.3904060115,46.2248094341,12.3672932834,24.9413748627,190.906940046,185.934056017,4.9528840297,0.02
 11/22  07:00:00,224.536742754,29.1936300901,12.4399532497,35.4602304965,24.7345865669,70.7195625826,174.655019197,164.729251138,9.90576805939,0.02
 11/22  08:00:00,233.372950303,29.2493977751,12.6271047758,24.7926235714,37.1018798503,92.3937384068,153.75241349,143.826645431,9.90576805939,0.02
 11/22  09:00:00,238.012967345,29.2846183402,13.1986442718,18.7954621986,37.1018798503,104.434947198,142.288759677,132.362991618,9.90576805939,0.02
 11/22  10:00:00,246.007590371,29.3538000411,14.1225851694,14.1941443944,37.1018798503,116.476155989,139.48938896,120.956209795,9.90576805939,8.62741110562
 11/22  11:00:00,245.354879565,29.4564604125,15.527204999,11.7586105084,37.1018798503,116.476155989,111.833217263,101.907449204,9.90576805939,0.02
 11/22  12:00:00,247.829799564,29.6334586456,17.8735299808,9.8552451517,37.1018798503,116.476155989,125.562668656,107.023360794,9.90576805939,8.63353980279
 11/22  13:00:00,239.629902795,29.8366977804,20.35423135,8.34452796317,37.1018798503,104.434947198,107.041766558,97.1159984987,9.90576805939,0.02
 11/22  14:00:00,250.747274802,29.986950305,21.4980812381,7.2391183472,37.1018798503,116.476155989,113.378783182,94.8393598362,9.90576805939,8.63365528665
 11/22  15:00:00,250.279554194,30.0231123862,22.5218233761,6.17792671728,37.1018798503,116.476155989,103.331443754,93.4056756945,9.90576805939,0.02
 11/22  16:00:00,247.639627159,29.9070291006,21.9591918897,5.64105653357,37.1018798503,116.476155989,112.389336703,93.8531305192,9.90576805939,8.6304381248
 11/22  17:00:00,250.673519592,29.6826840047,19.7529361605,5.75533592263,37.1018798503,116.476155989,106.193167784,96.2673997244,9.90576805939,0.02
 11/22  18:00:00,261.201651973,29.5796746185,18.7718116408,6.56654131217,37.1018798503,116.476155989,108.834741202,98.9089731427,9.90576805939,0.02
 11/22  19:00:00,172.187782488,27.6743270643,18.20060843,0.0,24.7345865669,47.5788473902,82.5716698332,77.5987858035,4.9528840297,0.02
 11/22  20:00:00,173.256057163,28.110164098,18.9040531005,0.0716388108272,24.7345865669,47.5788473902,97.3495970269,83.7882291403,4.9528840297,8.60848385694
 11/22  21:00:00,147.447236539,26.9479320082,14.2478503468,0.159152427117,12.3672932834,38.6892022431,102.106797708,99.11506729,2.97173041782,0.02
 11/22  22:00:00,124.779961398,22.4300196739,14.8133255052,0.841424419585,12.3672932834,27.0668015668,88.0577972445,85.0660668267,2.97173041782,0.02
 11/22  23:00:00,89.2113305142,17.6747299831,8.87216780427,0.0,4.12243109448,15.9888894789,78.1485875845,75.1568571667,2.97173041782,0.02
 11/22  24:00:00,111.994045801,23.6188420966,15.6296937197,3.18561142729,4.12243109448,15.9888894789,99.8984671721,96.9067367543,2.97173041782,0.02
 11/23  01:00:00,101.334652715,19.8539151514,14.6692989473,7.48581976217,2.06121554724,15.9888894789,81.6623258065,78.6705953887,2.97173041782,0.02
 11/23  02:00:00,111.924484757,23.8367606135,15.4102084945,7.65909532264,2.06121554724,15.9888894789,103.726278258,100.73454784,2.97173041782,0.02
 11/23  03:00:00,102.361377422,19.8539151514,14.0257713204,11.5012452648,2.06121554724,15.9888894789,84.534870448,81.5431400302,2.97173041782,0.02
 11/23  04:00:00,112.144562485,23.8367606135,15.3123224302,10.4587427007,2.06121554724,15.9888894789,106.503373545,103.511643127,2.97173041782,0.02
 11/23  05:00:00,105.083824847,19.8539151514,14.9461510783,14.0301243723,2.06121554724,15.9888894789,86.175833963,83.1841035452,2.97173041782,0.02
 11/23  06:00:00,114.611866621,23.8367606135,15.9273804897,12.3812847369,2.06121554724,15.9888894789,108.173793659,105.182063241,2.97173041782,0.02
 11/23  07:00:00,104.444023822,19.8539151514,14.8102934064,15.9046503233,2.06121554724,15.9888894789,87.520379389,84.5286489712,2.97173041782,0.02
 11/23  08:00:00,101.385359059,23.8367606135,15.8076362212,13.4175592792,2.06121554724,15.9888894789,109.330489158,106.33875874,2.97173041782,0.02
 11/23  09:00:00,118.62965451,19.8539151514,15.2337211428,13.721679822,4.12243109448,41.7362269337,85.6147912657,80.641907236,4.9528840297,0.02
 11/23  10:00:00,126.42192355,23.8367606135,17.3473799323,9.06713742831,4.12243109448,41.7362269337,102.432434079,97.459550049,4.9528840297,0.02
 11/23  11:00:00,116.088699423,19.8539151514,16.3554806248,9.71537312868,4.12243109448,41.7362269337,81.5742132686,76.6013292389,4.9528840297,0.02
 11/23  12:00:00,125.570030192,23.8367606135,17.9283543612,6.01250976759,4.12243109448,41.7362269337,97.5746493408,92.6017653111,4.9528840297,0.02
 11/23  13:00:00,115.052450642,19.8539151514,16.5757985445,7.07773136012,4.12243109448,41.7362269337,77.2945762936,72.3216922639,4.9528840297,0.02
 11/23  14:00:00,124.956195666,23.6914816022,18.1727315782,4.55810776974,4.12243109448,41.7362269337,94.8118257798,89.8389417501,4.9528840297,0.02
 11/23  15:00:00,105.819812677,18.5464040504,13.8469008758,2.45617872412,4.12243109448,41.7362269337,76.864571794,71.8916877643,4.9528840297,0.02
 11/23  16:00:00,112.024463982,22.0934124788,13.427880662,0.0,4.12243109448,41.7362269337,95.0924694886,90.1195854589,4.9528840297,0.02
 11/23  17:00:00,93.1053881583,18.8950736773,13.6023480586,2.81107140782,4.12243109448,24.8785346261,79.752516618,74.7796325883,4.9528840297,0.02
 11/23  18:00:00,111.646315335,24.2725976471,17.6799714648,7.66075970111,2.06121554724,15.9888894789,105.409376461,102.417646043,2.97173041782,0.02
 11/23  19:00:00,95.3729852047,19.4180781177,13.9072824333,8.00669162302,2.06121554724,15.9888894789,88.0799304227,85.0882000049,2.97173041782,0.02
 11/23  20:00:00,112.675530531,24.2725976471,17.2069895746,12.2605248376,2.06121554724,15.9888894789,119.415014393,107.841459242,2.97173041782,8.60182473324
 11/23  21:00:00,98.4922910556,19.4180781177,13.3456139864,11.6196087836,2.06121554724,15.9888894789,89.9542278039,86.9624973861,2.97173041782,0.02
 11/23  22:00:00,116.486584128,24.2725976471,16.1782989787,16.3523578532,2.06121554724,15.9888894789,112.759779237,109.76804882,2.97173041782,0.02
 11/23  23:00:00,100.299369551,19.4180781177,12.9485201103,14.6934056066,2.06121554724,15.9888894789,91.5724305051,88.5807000873,2.97173041782,0.02
 11/23  24:00:00,117.85330998,24.2725976471,16.6114944284,19.395940748,2.06121554724,15.9888894789,114.321272995,111.329542577,2.97173041782,0.02
 11/24  01:00:00,102.913248739,19.4180781177,12.8523293744,16.2618373593,4.12243109448,15.9888894789,91.7515943287,88.7598639108,2.97173041782,0.02
 11/24  02:00:00,120.914524422,24.2725976471,15.6984852772,20.9214635817,4.12243109448,15.9888894789,114.153993292,111.162262874,2.97173041782,0.02
 11/24  03:00:00,103.522384331,19.4180781177,12.4967195768,17.8447574298,4.12243109448,15.9888894789,92.3887633876,89.3970329698,2.97173041782,0.02
 11/24  04:00:00,120.907864927,24.2725976471,15.6581634802,22.6369908069,4.12243109448,15.9888894789,115.086838907,112.095108489,2.97173041782,0.02
 11/24  05:00:00,138.661427544,28.2554431092,18.1402955044,14.7322082887,12.3672932834,24.9413748627,131.309804034,126.336920004,4.9528840297,0.02
 11/24  06:00:00,192.682717339,28.6914779155,27.0058608986,62.0638792464,12.3672932834,24.9413748627,201.711957465,196.739073435,4.9528840297,0.02
 11/24  07:00:00,226.651980136,29.1283422454,21.9702357347,47.6867496925,24.7345865669,70.7195625826,165.703492671,155.777724612,9.90576805939,0.02
 11/24  08:00:00,228.105742343,29.1502620647,20.6040433177,32.9981933307,37.1018798503,92.3937384068,143.939422003,134.013653944,9.90576805939,0.02
 11/24  09:00:00,232.501921692,29.1660636262,20.577745501,26.7216711086,37.1018798503,104.434947198,136.458306738,126.532538679,9.90576805939,0.02
 11/24  10:00:00,241.87870239,29.1757718908,21.9627132746,21.7016970508,37.1018798503,116.476155989,139.489247438,120.955889053,9.90576805939,8.62759032513
 11/24  11:00:00,238.175042412,29.1829472865,22.9329209354,17.8787055225,37.1018798503,116.476155989,126.900237455,116.974469396,9.90576805939,0.02
 11/24  12:00:00,235.450841289,29.1892712035,23.6412621187,14.4652957949,37.1018798503,116.476155989,131.630683768,113.091894375,9.90576805939,8.63302133355
 11/24  13:00:00,224.086721755,29.2115026044,25.5637305462,11.5211373929,37.1018798503,104.434947198,119.238968797,109.313200737,9.90576805939,0.02
 11/24  14:00:00,234.227236162,29.2338760791,26.9406792138,9.82810332534,37.1018798503,116.476155989,125.497964092,106.958309299,9.90576805939,8.63388673268
 11/24  15:00:00,231.980832671,29.2570812339,27.0832976281,8.65957626373,37.1018798503,116.476155989,115.04582344,105.12005538,9.90576805939,0.02
 11/24  16:00:00,225.374370957,29.2727385287,24.5111104969,8.1126235044,37.1018798503,116.476155989,123.514129921,104.977720556,9.90576805939,8.63064130541
 11/24  17:00:00,227.449641008,29.2913451698,22.6207733219,8.16272306467,37.1018798503,116.476155989,115.464745912,105.538977852,9.90576805939,0.02
 11/24  18:00:00,239.093312189,29.3062993117,23.5991001761,8.50700632894,37.1018798503,116.476155989,115.763299825,105.837531765,9.90576805939,0.02
 11/24  19:00:00,139.243174061,26.5120949746,17.0624404707,0.0,24.7345865669,47.5788473902,87.2514173062,82.2785332765,4.9528840297,0.02
 11/24  20:00:00,148.541908339,28.2554431092,22.8364064492,0.0280790496488,24.7345865669,47.5788473902,92.8260971903,87.8532131606,4.9528840297,0.02
 11/24  21:00:00,126.873892396,27.3837690419,19.0093514415,0.294530054185,12.3672932834,38.6892022431,114.447155157,102.866990001,2.97173041782,8.60843473796
 11/24  22:00:00,99.6733185598,20.3259394805,13.2110136634,0.0,12.3672932834,27.0668015668,88.2258577381,85.2341273202,2.97173041782,0.02
 11/24  23:00:00,73.5206615405,17.6747299831,11.5350820245,0.0,4.12243109448,15.9888894789,80.0448688944,77.0531384766,2.97173041782,0.02
 11/24  24:00:00,83.1890361238,22.0934124788,14.6078869949,0.0,4.12243109448,15.9888894789,102.311934429,99.320204011,2.97173041782,0.02
 11/25  01:00:00,76.7537596196,18.7643225672,16.4697500526,1.90071409787,4.12243109448,15.9888894789,83.3040893989,80.3123589811,2.97173041782,0.02
 11/25  02:00:00,75.1670986054,22.0934124788,16.9351556766,0.0,4.12243109448,15.9888894789,104.386607652,101.394877235,2.97173041782,0.02
 11/25  03:00:00,75.4050416425,18.982241084,17.8563473641,3.30419901695,4.12243109448,15.9888894789,84.0642068402,81.0724764224,2.97173041782,0.02
 11/25  04:00:00,85.4692441102,23.4009235798,21.1869906696,3.88179585204,4.12243109448,15.9888894789,105.773604689,102.781874271,2.97173041782,0.02
 11/25  05:00:00,91.1052269731,27.8196060756,23.9014128155,4.33591994184,4.12243109448,16.0517297156,125.513557433,122.521827015,2.97173041782,0.02
 11/25  06:00:00,94.5912570677,28.2554431092,25.2701884391,6.07170712029,4.12243109448,16.0517297156,127.189787463,124.198057045,2.97173041782,0.02
 11/25  07:00:00,119.386991634,29.1271171765,23.254480739,10.8065671124,4.12243109448,39.6058045677,107.984113236,104.992382818,2.97173041782,0.02
 11/25  08:00:00,182.243086698,29.1321998557,28.5201257682,46.1455681321,12.3672932834,65.3531420225,167.044257254,162.071373224,4.9528840297,0.02
 11/25  09:00:00,177.453367951,29.1305679117,29.4112939466,37.575428419,12.3672932834,68.2430321324,163.442666256,158.469782227,4.9528840297,0.02
 11/25  10:00:00,198.454618851,29.1565946445,28.7142419499,30.2308131329,16.4897243779,93.1370602926,153.215959706,145.271345259,7.92461444751,0.02
 11/25  11:00:00,196.920007391,29.1581285853,29.1765658827,28.2322285149,16.4897243779,93.1370602926,158.021412131,141.483481588,7.92461444751,8.61331609567
 11/25  12:00:00,196.85961923,29.1577693352,30.905296569,26.4435020855,16.4897243779,93.1370602926,146.947920539,139.003306091,7.92461444751,0.02
 11/25  13:00:00,187.345749619,29.1570251348,31.9991366391,24.98816937,16.4897243779,83.9857416113,145.072407468,137.12779302,7.92461444751,0.02
 11/25  14:00:00,187.417841177,29.1562170247,33.0053658496,24.0548327854,16.4897243779,83.9857416113,143.713649689,135.769035242,7.92461444751,0.02
 11/25  15:00:00,189.057467522,29.1554702644,35.6650162022,23.0355995677,16.4897243779,83.9857416113,142.388150725,134.443536277,7.92461444751,0.02
 11/25  16:00:00,149.376797749,29.1271171765,35.9116358913,0.593553480357,12.3672932834,70.6512738906,82.2942582217,77.321374192,4.9528840297,0.02
 11/25  17:00:00,158.260455509,29.1271171765,38.9577084115,1.73280169133,12.3672932834,70.6512738906,89.3829626796,75.8196271718,4.9528840297,8.61045147803
 11/25  18:00:00,158.486382343,29.1271171765,41.6762064225,2.36712038255,12.3672932834,58.1284167478,83.2293918644,78.2565078347,4.9528840297,0.02
 11/25  19:00:00,113.191659187,26.5120949746,34.551138428,0.0,12.3672932834,24.9413748627,104.452337637,99.4794536074,4.9528840297,0.02
 11/25  20:00:00,113.739316557,26.5120949746,35.0987958181,0.0,12.3672932834,24.9413748627,110.156053437,105.183169408,4.9528840297,0.02
 11/25  21:00:00,97.1665693965,26.5120949746,35.6605560078,0.0,4.12243109448,16.0517297156,117.960993709,114.969263291,2.97173041782,0.02
 11/25  22:00:00,63.4083654192,11.783153322,17.0967481306,0.0,4.12243109448,15.9888894789,62.5324945061,59.5407640883,2.97173041782,0.02
 11/25  23:00:00,73.4014471172,15.9072569847,22.8529941917,0.0,4.12243109448,15.9888894789,81.9900369383,78.9983065205,2.97173041782,0.02
 11/25  24:00:00,78.4991480996,16.5549813193,26.4312269944,0.883822268601,4.12243109448,15.9888894789,76.0128491947,73.0211187769,2.97173041782,0.02
 11/26  01:00:00,59.9052917815,11.0467062394,16.4114677587,0.0,2.06121554724,15.9888894789,58.8307260578,55.8389956399,2.97173041782,0.02
 11/26  02:00:00,61.5472130654,11.2646247562,17.8004478098,0.035022704025,2.06121554724,15.9888894789,60.6066596002,57.6149291824,2.97173041782,0.02
 11/26  03:00:00,76.4780872684,16.3370628025,26.4337908274,1.13933156622,2.06121554724,15.9888894789,75.574161451,72.5824310332,2.97173041782,0.02
 11/26  04:00:00,81.8594899528,18.3720692369,30.1642089871,0.694917505873,2.06121554724,15.9888894789,91.1479184316,88.1561880138,2.97173041782,0.02
 11/26  05:00:00,74.4967120134,15.9012257688,25.3378992071,0.689684921211,2.06121554724,15.9888894789,79.1787083308,76.186977913,2.97173041782,0.02
 11/26  06:00:00,73.4540805448,14.3892237748,25.0517478442,1.5055989126,2.06121554724,15.9888894789,66.3544176752,63.3626872574,2.97173041782,0.02
 11/26  07:00:00,86.4652740043,22.0934124788,33.9719496265,0.0,2.06121554724,15.9888894789,108.44002394,105.448293522,2.97173041782,0.02
 11/26  08:00:00,71.7074854337,18.982241084,32.163765815,2.02818419595,2.06121554724,15.9888894789,87.1861578656,84.1944274478,2.97173041782,0.02
 11/26  09:00:00,111.227995347,23.7495932067,39.5318747643,1.48389573795,4.12243109448,41.7362269337,104.47353602,99.5006519898,4.9528840297,0.02
 11/26  10:00:00,92.9154377503,19.0694084908,26.9200957122,0.584086130088,4.12243109448,41.7362269337,81.5970966042,76.6242125745,4.9528840297,0.02
 11/26  11:00:00,97.5092767564,23.4009235798,26.7149143572,0.496962768851,4.12243109448,41.7362269337,100.508091965,95.5352079358,4.9528840297,0.02
 11/26  12:00:00,89.3525142375,19.4180781177,22.4045675857,0.873599115292,4.12243109448,41.7362269337,81.9512128637,76.978328834,4.9528840297,0.02
 11/26  13:00:00,98.94060933,23.9239280202,26.9666642099,0.915754074306,4.12243109448,41.7362269337,101.662668564,96.6897845345,4.9528840297,0.02
 11/26  14:00:00,87.7933612392,18.982241084,21.2776395336,0.860685923598,4.12243109448,41.7362269337,83.0202013528,78.0473173231,4.9528840297,0.02
 11/26  15:00:00,97.0779991751,23.4009235798,25.5814254803,0.992857100724,4.12243109448,41.7362269337,102.73489903,97.7620150005,4.9528840297,0.02
 11/26  16:00:00,89.9982728574,19.4180781177,22.5896934748,1.33187257052,4.12243109448,41.7362269337,83.17072393,78.1978399003,4.9528840297,0.02
 11/26  17:00:00,87.0477441684,23.9239280202,26.5267049865,1.72178054077,4.12243109448,24.8785346261,103.209644749,98.2367607196,4.9528840297,0.02
 11/26  18:00:00,66.4514827821,17.6747299831,16.1484579833,0.0,2.06121554724,15.9888894789,96.4961200161,84.9225569401,2.97173041782,8.6018326582
 11/26  19:00:00,82.414571745,23.3137561731,23.2298119676,3.12192454206,2.06121554724,15.9888894789,111.760888905,108.769158487,2.97173041782,0.02
 11/26  20:00:00,65.0927679092,17.6747299831,14.7897432031,0.0,2.06121554724,15.9888894789,90.4863081869,87.4945777691,2.97173041782,0.02
 11/26  21:00:00,80.5915017009,23.0740458046,21.6285877954,3.13978918509,2.06121554724,15.9888894789,113.156408395,110.164677977,2.97173041782,0.02
 11/26  22:00:00,72.8239589014,18.6553633088,17.7987610422,3.74153995395,2.06121554724,15.9888894789,91.4825818834,88.4908514656,2.97173041782,0.02
 11/26  23:00:00,79.4482361158,22.8561272877,20.4870629845,3.35596703588,2.06121554724,15.9888894789,114.466551888,111.47482147,2.97173041782,0.02
 11/26  24:00:00,76.8629415558,19.0912003424,18.3508107606,6.79263594741,2.06121554724,15.9888894789,92.6892334671,89.6975030493,2.97173041782,0.02
 11/27  01:00:00,90.1885625586,23.8367606135,23.0327466891,8.50876091044,4.12243109448,15.9888894789,114.729020818,111.7372904,2.97173041782,0.02
 11/27  02:00:00,81.5010188221,19.3091188593,18.9480929025,8.55429700219,4.12243109448,15.9888894789,92.2940348453,89.3023044275,2.97173041782,0.02
 11/27  03:00:00,94.841592913,24.2725976471,23.3889619142,12.293634822,4.12243109448,15.9888894789,114.203375693,111.211645275,2.97173041782,0.02
 11/27  04:00:00,82.8392568234,19.4180781177,18.2773414,10.4056762562,4.12243109448,15.9888894789,92.4071017737,89.4153713559,2.97173041782,0.02
 11/27  05:00:00,115.149870172,28.4007221204,25.7195605719,8.90116136804,12.3672932834,24.9413748627,130.75792444,125.78504041,4.9528840297,0.02
 11/27  06:00:00,150.318452564,28.2644663256,30.4764108158,39.4491493135,12.3672932834,24.9413748627,200.160563313,195.187679284,4.9528840297,0.02
 11/27  07:00:00,202.048507596,29.1786581359,28.4139286486,36.531180363,24.7345865669,70.7195625826,164.681802993,154.756034933,9.90576805939,0.02
 11/27  08:00:00,210.873642307,29.2087756019,27.5940366561,23.8496138703,37.1018798503,92.3937384068,143.148629705,133.222861645,9.90576805939,0.02
 11/27  09:00:00,216.577954762,29.2196368052,28.3419915918,16.7517189397,37.1018798503,104.434947198,133.26856972,123.342801661,9.90576805939,0.02
 11/27  10:00:00,225.900747326,29.2433087607,30.1669606723,12.1842775958,37.1018798503,116.476155989,133.891505295,115.357867594,9.90576805939,8.62786964111
 11/27  11:00:00,225.796749228,29.3867636708,32.5097891869,9.59335294226,37.1018798503,116.476155989,119.373577567,109.447809508,9.90576805939,0.02
 11/27  12:00:00,227.744637164,29.6063981414,36.2851102102,7.54606869457,37.1018798503,116.476155989,122.984942638,104.444951344,9.90576805939,8.63422323465
 11/27  13:00:00,219.411890194,29.7247342996,39.4858671563,5.80535384188,37.1018798503,104.434947198,111.221855168,101.296087108,9.90576805939,0.02
 11/27  14:00:00,230.563032147,29.8714627589,40.6652492958,4.50359356149,37.1018798503,116.476155989,117.290470743,98.7504778448,9.90576805939,8.63422483861
 11/27  15:00:00,229.824424054,29.9282799819,42.1436819033,3.36843868344,37.1018798503,116.476155989,107.115768826,97.1900007665,9.90576805939,0.02
 11/27  16:00:00,227.23512784,29.8141238576,40.3863505168,2.72798974676,37.1018798503,116.476155989,116.463103297,97.9263592332,9.90576805939,8.63097600402
 11/27  17:00:00,228.448895473,29.684747254,37.1274004209,2.63238907449,37.1018798503,116.476155989,109.350891158,99.4251230983,9.90576805939,0.02
 11/27  18:00:00,237.081749717,29.5829193654,34.7580368693,3.00270500815,37.1018798503,116.476155989,110.746648854,100.820880794,9.90576805939,0.02
 11/27  19:00:00,147.391751887,27.5290480531,27.5856479106,0.0,24.7345865669,47.5788473902,81.9543971779,76.9815131482,4.9528840297,0.02
 11/27  20:00:00,148.059360638,28.1464838508,29.2690699201,0.0,24.7345865669,47.5788473902,96.5477163506,82.9861919445,4.9528840297,8.60864037639
 11/27  21:00:00,120.358850136,26.9479320082,23.6754729875,0.0,12.3672932834,38.6892022431,101.948429782,98.9566993643,2.97173041782,0.02
 11/27  22:00:00,90.4679862467,15.2293765706,17.4632449523,0.0,12.3672932834,27.0668015668,64.3148011624,61.3230707446,2.97173041782,0.02
 11/27  23:00:00,79.5463610954,22.0934124788,17.851652249,0.0,4.12243109448,15.9888894789,98.2406931296,95.2489627118,2.97173041782,0.02
 11/27  24:00:00,75.1585308907,18.5464040504,16.8771601474,0.221924325635,4.12243109448,15.9888894789,80.2079522351,77.2162218173,2.97173041782,0.02
 11/28  01:00:00,80.5652557211,22.5292495125,17.9242315687,0.177897351956,4.12243109448,15.9888894789,101.171515187,98.1797847694,2.97173041782,0.02
 11/28  02:00:00,76.1323064775,18.982241084,17.6173858564,0.777218530967,4.12243109448,15.9888894789,81.7039673913,78.7122369735,2.97173041782,0.02
 11/28  03:00:00,77.0015940883,22.0934124788,15.3822848731,0.0,4.12243109448,15.9888894789,102.826007072,99.8342766544,2.97173041782,0.02
 11/28  04:00:00,75.0623193841,18.8079062706,16.1038720472,1.1931944926,4.12243109448,15.9888894789,83.5043181175,80.5125876996,2.97173041782,0.02
 11/28  05:00:00,110.814773995,28.3135547137,24.0269679654,1.69462331143,12.3672932834,24.9413748627,118.537142331,113.564258301,4.9528840297,0.02
 11/28  06:00:00,133.984816236,28.2968384157,28.0157884003,24.5077866447,12.3672932834,24.9413748627,188.530773291,183.557889261,4.9528840297,0.02
 11/28  07:00:00,184.105032248,29.2325919569,23.1817081899,21.3959510078,24.7345865669,70.7195625826,154.164995234,144.239227175,9.90576805939,0.02
 11/28  08:00:00,197.185585288,29.2886858137,22.8104168008,14.8652654031,37.1018798503,92.3937384068,134.668258023,124.742489963,9.90576805939,0.02
 11/28  09:00:00,207.173162556,29.3852169592,25.179994935,10.3433335994,37.1018798503,104.434947198,134.548326336,116.017845337,9.90576805939,8.62471293977
 11/28  10:00:00,219.5641569,29.5245026199,28.0142651903,7.71920380044,37.1018798503,116.476155989,118.915582622,108.989814563,9.90576805939,0.02
 11/28  11:00:00,222.746109868,29.8490190469,32.4876776112,6.10254223456,37.1018798503,116.476155989,112.660535284,102.734767225,9.90576805939,0.02
 11/28  12:00:00,225.73801628,30.2183183925,36.736959071,4.47569785413,37.1018798503,116.476155989,116.266885807,97.7268498378,9.90576805939,8.63426791009
 11/28  13:00:00,217.227593467,30.4328832375,39.0643943586,3.40008010126,37.1018798503,104.434947198,104.832634363,94.9068663039,9.90576805939,0.02
 11/28  14:00:00,230.656251838,30.5768046758,40.2291660911,2.41054936918,37.1018798503,116.476155989,111.567848092,93.0277480477,9.90576805939,8.63433198466
 11/28  15:00:00,233.424210845,30.7167328703,41.9008613646,1.95022103427,37.1018798503,116.476155989,100.73251093,90.8067428708,9.90576805939,0.02
 11/28  16:00:00,232.645341632,30.6057122205,41.3153414593,1.7406137218,37.1018798503,116.476155989,109.204897853,90.6680810524,9.90576805939,8.63104874078
 11/28  17:00:00,236.082209518,30.3010534833,40.8201248361,1.69087966161,37.1018798503,116.476155989,102.868897851,92.9431297918,9.90576805939,0.02
 11/28  18:00:00,246.131441119,30.0649262959,42.4485502905,1.69842953629,37.1018798503,116.476155989,105.343466,95.4176979409,9.90576805939,0.02
 11/28  19:00:00,156.366334687,27.7106468171,33.7944000004,0.0,24.7345865669,47.5788473902,86.6289196821,73.0673658547,4.9528840297,8.60866979769
 11/28  20:00:00,161.240257945,28.473361626,36.2285956324,0.0,24.7345865669,47.5788473902,83.6145774247,78.641693395,4.9528840297,0.02
 11/28  21:00:00,127.897262742,26.5120949746,24.8147898538,0.0,12.3672932834,38.6892022431,97.4841196962,94.4923892784,2.97173041782,0.02
 11/28  22:00:00,96.6589785247,15.4472950874,20.4796057941,0.0,12.3672932834,27.0668015668,60.9405141545,57.9487837367,2.97173041782,0.02
 11/28  23:00:00,83.0791712783,19.4422029814,18.9424603097,0.0,4.12243109448,15.9888894789,86.059842445,83.0681120272,2.97173041782,0.02
 11/28  24:00:00,82.2340030109,18.8950736773,20.6151971962,0.0226719568561,4.12243109448,15.9888894789,78.3732715743,75.3815411565,2.97173041782,0.02
 11/29  01:00:00,88.6296055934,22.7471680293,21.0884451603,0.0509985847588,4.12243109448,15.9888894789,98.301289492,95.3095590741,2.97173041782,0.02
 11/29  02:00:00,78.7024569725,18.1105670167,15.1189837218,0.0790572484749,4.12243109448,15.9888894789,80.0734323014,77.0817018836,2.97173041782,0.02
 11/29  03:00:00,90.4457733602,23.183005063,19.9786404643,0.356086833551,4.12243109448,15.9888894789,100.977825689,97.9860952711,2.97173041782,0.02
 11/29  04:00:00,79.8553149116,18.7643225672,16.4280008541,0.673751831366,4.12243109448,15.9888894789,82.3799223785,79.3881919607,2.97173041782,0.02
 11/29  05:00:00,112.237112214,27.6743270643,21.975104388,0.511089213541,12.3672932834,24.9413748627,116.008962678,111.036078648,4.9528840297,0.02
 11/29  06:00:00,143.101680718,28.76362906,29.6359984167,22.8420665241,12.3672932834,24.9413748627,185.774463489,180.801579459,4.9528840297,0.02
 11/29  07:00:00,189.45824815,29.2391082797,22.746705032,17.2857295094,24.7345865669,70.7195625826,151.433238861,141.507470801,9.90576805939,0.02
 11/29  08:00:00,202.221958646,29.415939313,23.8554849501,12.4592285362,37.1018798503,92.3937384068,132.405670133,122.479902073,9.90576805939,0.02
 11/29  09:00:00,209.936292207,29.501455561,25.8600102108,9.98390303587,37.1018798503,104.434947198,134.417346059,115.886802819,9.90576805939,8.62477518146
 11/29  10:00:00,220.055065604,29.5565135967,27.8269065437,8.16809870352,37.1018798503,116.476155989,121.704218006,111.778449946,9.90576805939,0.02
 11/29  11:00:00,221.216836737,29.6433905545,30.6619198399,6.39460022214,37.1018798503,116.476155989,125.798522492,107.26001264,9.90576805939,8.63274179332
 11/29  12:00:00,225.260603908,29.9386802382,35.0409877859,4.8021647387,37.1018798503,116.476155989,111.107486529,101.18171847,9.90576805939,0.02
 11/29  13:00:00,216.651193447,30.1148857012,38.2404299741,3.31501345839,37.1018798503,104.434947198,116.650502787,98.1150635391,9.90576805939,8.62967118871
 11/29  14:00:00,228.832268735,30.1908197142,40.5518377637,2.42967480105,37.1018798503,116.476155989,106.776835464,96.8510674049,9.90576805939,0.02
 11/29  15:00:00,230.470464956,30.3860776722,41.979652696,1.94277589923,37.1018798503,116.476155989,104.297753565,94.3719855054,9.90576805939,0.02
 11/29  16:00:00,224.93320467,30.3815838383,38.4308406019,1.7968406325,37.1018798503,116.476155989,112.222302176,93.6853830216,9.90576805939,8.63115109471
 11/29  17:00:00,226.79691288,30.1948409349,35.7847090265,1.81296200952,37.1018798503,116.476155989,105.285163598,95.3593955388,9.90576805939,0.02
 11/29  18:00:00,236.070346861,30.0232236892,35.636997548,2.01019771783,37.1018798503,116.476155989,115.881399735,97.3577850619,9.90576805939,8.61784661338
 11/29  19:00:00,145.177719765,27.8196060756,30.2240325785,0.0,24.7345865669,47.5788473902,80.2022586843,75.2293746546,4.9528840297,0.02
