Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/29  20:00:00,146.675997568,28.2554431092,31.2864760054,0.0,24.7345865669,47.5788473902,85.9215243786,80.9486403489,4.9528840297,0.02
 11/29  21:00:00,117.901828937,26.9479320082,25.0279417377,0.0,12.3672932834,38.6892022431,99.3275324572,96.3358020394,2.97173041782,0.02
 11/29  22:00:00,90.1847366681,15.4472950874,19.10724249,0.0,12.3672932834,27.0668015668,61.7865887253,58.7948583075,2.97173041782,0.02
 11/29  23:00:00,74.7855257087,19.4422029814,18.3000371514,0.0,4.12243109448,15.9888894789,87.2974990548,84.3057686369,2.97173041782,0.02
 11/29  24:00:00,74.4142908167,18.6335714571,18.9807707586,0.0436456106507,4.12243109448,15.9888894789,79.3022223828,76.310491965,2.97173041782,0.02
 11/30  01:00:00,83.6471516352,23.1394213596,21.777074744,0.157144450683,4.12243109448,15.9888894789,98.8965046042,95.9047741864,2.97173041782,0.02
 11/30  02:00:00,71.3122500667,17.6747299831,14.3575395982,0.0,4.12243109448,15.9888894789,80.6201600167,77.6284295989,2.97173041782,0.02
 11/30  03:00:00,82.7918460763,23.183005063,21.2757939629,0.329423561058,4.12243109448,15.9888894789,101.860813267,98.8690828497,2.97173041782,0.02
 11/30  04:00:00,75.1609576492,18.7643225672,17.5990161083,0.631286956209,4.12243109448,15.9888894789,82.6880873612,79.6963569434,2.97173041782,0.02
 11/30  05:00:00,113.914949085,28.1392199002,25.7277470445,0.714197708111,12.3672932834,24.9413748627,115.747094308,110.774210279,4.9528840297,0.02
 11/30  06:00:00,141.410727375,28.3222799067,30.1245613808,18.1649092931,12.3672932834,24.9413748627,184.476543059,179.503659029,4.9528840297,0.02
 11/30  07:00:00,197.069444399,29.2779079895,27.2677471577,16.301124453,24.7345865669,70.7195625826,149.935532156,140.009764097,9.90576805939,0.02
 11/30  08:00:00,209.139487244,29.4889102627,26.8502159558,11.2877642257,37.1018798503,92.3937384068,139.491057224,120.977026287,9.90576805939,8.6082628784
 11/30  09:00:00,216.449689649,29.5847503231,25.6666477101,7.89937634452,37.1018798503,104.434947198,123.116888474,113.191120415,9.90576805939,0.02
 11/30  10:00:00,229.992544587,29.7037895158,26.3705350004,6.08682490753,37.1018798503,116.476155989,116.808761791,106.882993732,9.90576805939,0.02
 11/30  11:00:00,232.750616927,29.9874347101,28.3930987272,5.1387979123,37.1018798503,116.476155989,120.185937257,101.647222942,9.90576805939,8.6329462552
 11/30  12:00:00,235.657901509,30.3531419347,30.0520714866,4.11482078302,37.1018798503,116.476155989,107.02598688,97.1002188211,9.90576805939,0.02
 11/30  13:00:00,224.412876311,30.594493837,30.8163279082,3.51639498377,37.1018798503,104.434947198,112.87457786,94.3389943469,9.90576805939,8.6298154533
 11/30  14:00:00,235.527677521,30.7856791475,31.2600565309,2.93452599303,37.1018798503,116.476155989,102.064214149,92.1384460898,9.90576805939,0.02
 11/30  15:00:00,236.988623233,30.8563625913,31.4366982468,2.52826239157,37.1018798503,116.476155989,108.895017672,90.3563713538,9.90576805939,8.63287825832
 11/30  16:00:00,236.323083871,30.6865279979,31.0762171591,2.39201520329,37.1018798503,116.476155989,100.580330904,90.6545628442,9.90576805939,0.02
 11/30  17:00:00,240.432922801,30.3206600882,30.2170185495,2.38272973399,37.1018798503,116.476155989,103.367902667,93.4421346074,9.90576805939,0.02
 11/30  18:00:00,250.158139851,30.0522072608,29.5139277015,2.57890223331,37.1018798503,116.476155989,114.631223078,96.1075938912,9.90576805939,8.61786112698
 11/30  19:00:00,161.521495224,27.8196060756,25.2241102074,0.0,24.7345865669,47.5788473902,79.6002002855,74.6273162558,4.9528840297,0.02
 11/30  20:00:00,162.2933956,28.3280826148,26.5231088029,0.0,24.7345865669,47.5788473902,85.7450818752,80.7721978455,4.9528840297,0.02
 11/30  21:00:00,133.504636838,26.9479320082,19.9382098798,0.000120403625813,12.3672932834,38.6892022431,99.5146769136,96.5229464958,2.97173041782,0.02
 11/30  22:00:00,111.629809605,21.6334505815,19.8403954564,0.122291380908,12.3672932834,27.0668015668,84.2723471602,81.2806167423,2.97173041782,0.02
 11/30  23:00:00,78.1394245255,17.6747299831,13.0925461805,0.0,4.12243109448,15.9888894789,76.6957608454,73.7040304276,2.97173041782,0.02
 11/30  24:00:00,94.1753456442,23.4009235798,22.0705461236,0.421061662265,4.12243109448,15.9888894789,97.5612791343,94.5695487165,2.97173041782,0.02
 12/01  01:00:00,82.726490018,17.9362322032,15.1850430334,0.0557564973108,4.12243109448,15.9888894789,79.7458303445,76.7540999266,2.97173041782,0.02
 12/01  02:00:00,86.2833697583,22.9650865461,22.2412722983,0.44465608301,4.12243109448,15.9888894789,100.513815333,97.5220849152,2.97173041782,0.02
 12/01  03:00:00,76.549770081,18.8950736773,22.0985240552,0.866661511776,4.12243109448,15.9888894789,82.2174549422,79.2257245243,2.97173041782,0.02
 12/01  04:00:00,80.3375741383,22.0934124788,23.4338665258,0.0,4.12243109448,15.9888894789,102.8484373,99.8567068827,2.97173041782,0.02
 12/01  05:00:00,117.514593554,28.5460011317,35.8121931534,1.02797226231,12.3672932834,24.9413748627,115.069353967,110.096469938,4.9528840297,0.02
 12/01  06:00:00,137.907950972,28.3277336405,39.0562373391,18.395552952,12.3672932834,24.9413748627,193.159727418,179.605002167,4.9528840297,8.60184122119
 12/01  07:00:00,196.192590323,29.3069950592,41.4427449227,15.1689423625,24.7345865669,70.7195625826,149.857966228,139.932198168,9.90576805939,0.02
 12/01  08:00:00,212.675651253,29.5205626779,42.7819597598,10.1519088987,37.1018798503,92.3937384068,130.320128926,120.394360866,9.90576805939,0.02
 12/01  09:00:00,226.782731846,29.5924727555,46.6201529567,8.30553222606,37.1018798503,104.434947198,124.143232383,114.217464324,9.90576805939,0.02
 12/01  10:00:00,239.906232473,29.6677986047,49.5184767075,6.41370506926,37.1018798503,116.476155989,119.99587167,110.07010361,9.90576805939,0.02
 12/01  11:00:00,240.257066382,29.7792677406,51.2066835524,4.96426772156,37.1018798503,116.476155989,124.822853583,106.28400928,9.90576805939,8.6330762442
 12/01  12:00:00,241.270152297,29.9868652521,53.5503233438,3.42587420602,37.1018798503,116.476155989,111.91490348,101.98913542,9.90576805939,0.02
 12/01  13:00:00,231.344729407,30.1676814911,56.557750203,2.35402023906,37.1018798503,104.434947198,117.805350918,99.2695742127,9.90576805939,8.63000864566
 12/01  14:00:00,244.620605627,30.1912435101,58.1884881345,1.93379706379,37.1018798503,116.476155989,108.246477065,98.3207090055,9.90576805939,0.02
 12/01  15:00:00,245.338805795,30.2194720839,59.1865487165,1.62591903971,37.1018798503,116.476155989,116.169600886,97.6308856161,9.90576805939,8.63294721051
 12/01  16:00:00,244.437932393,30.193789025,58.3721268238,1.56537102707,37.1018798503,116.476155989,107.262322734,97.3365546741,9.90576805939,0.02
 12/01  17:00:00,248.143221725,30.11542757,57.2618453516,1.7615206576,37.1018798503,116.476155989,116.192303085,97.6613299928,9.90576805939,8.62520503236
 12/01  18:00:00,257.756945762,30.0322021419,57.2139533183,2.11090432789,37.1018798503,116.476155989,108.397558297,98.4717902373,9.90576805939,0.02
 12/01  19:00:00,160.909786408,27.7106468171,46.0650531788,0.0,24.7345865669,47.5788473902,79.9803282033,75.0074441736,4.9528840297,0.02
 12/01  20:00:00,165.484057011,28.473361626,49.8766039066,0.0,24.7345865669,47.5788473902,84.9712183649,79.9983343352,4.9528840297,0.02
 12/01  21:00:00,135.358552414,26.9479320082,42.5334619096,0.0,12.3672932834,38.6892022431,98.1739744318,95.182244014,2.97173041782,0.02
 12/01  22:00:00,95.3861445615,15.0114580538,26.4585476886,0.0,12.3672932834,27.0668015668,57.9722512772,54.9805208593,2.97173041782,0.02
 12/01  23:00:00,86.357263749,19.7327610038,31.8866778878,0.0,4.12243109448,15.9888894789,86.3961274538,83.404397036,2.97173041782,0.02
 12/01  24:00:00,68.4364988379,12.3602485563,21.5558370708,0.0,4.12243109448,15.9888894789,52.0404852181,49.0487548003,2.97173041782,0.02
 12/02  01:00:00,89.3353656426,19.7788101765,34.8428873659,0.0,4.12243109448,15.9888894789,93.0031854052,81.4298321245,2.97173041782,8.60162286288
 12/02  02:00:00,61.8177992858,10.6048379898,16.7167049604,0.0,4.12243109448,15.9888894789,50.8639991459,47.8722687281,2.97173041782,0.02
 12/02  03:00:00,88.8460186714,19.6480590664,34.4842917039,0.0,4.12243109448,15.9888894789,86.2352210548,83.243490637,2.97173041782,0.02
 12/02  04:00:00,64.2820924471,11.5854713156,18.2003649918,0.0,4.12243109448,15.9888894789,50.5474688519,47.5557384341,2.97173041782,0.02
 12/02  05:00:00,94.7126315495,27.1658505251,32.5355637884,0.0172976008348,4.12243109448,16.0517297156,122.160582483,119.168852065,2.97173041782,0.02
 12/02  06:00:00,91.1195502076,26.9479320082,29.1231631828,0.0545354512567,4.12243109448,16.0517297156,120.644388529,117.652658111,2.97173041782,0.02
 12/02  07:00:00,119.003157683,29.1271171765,30.5169751041,0.811071045341,4.12243109448,39.6058045677,102.199969027,99.2082386094,2.97173041782,0.02
 12/02  08:00:00,162.685037455,29.1767217058,34.0675088101,20.9956129895,12.3672932834,65.3531420225,160.173300765,155.200416735,4.9528840297,0.02
 12/02  09:00:00,162.427465811,29.1601008949,36.0861268465,15.8451506826,12.3672932834,68.2430321324,155.29007809,150.31719406,4.9528840297,0.02
 12/02  10:00:00,186.73242401,29.1951852,36.8662155579,10.3180543352,16.4897243779,93.1370602926,144.078928295,136.134313848,7.92461444751,0.02
 12/02  11:00:00,183.235116925,29.2801450503,35.5413809975,8.0605055221,16.4897243779,93.1370602926,136.454139052,128.509524604,7.92461444751,0.02
 12/02  12:00:00,186.057827381,29.4215292427,36.2301961184,6.92062437866,16.4897243779,93.1370602926,140.38679422,123.848690325,7.92461444751,8.61348944739
 12/02  13:00:00,178.982913337,29.527933393,37.2445451304,6.40545885245,16.4897243779,83.9857416113,128.944504146,120.999889699,7.92461444751,0.02
 12/02  14:00:00,172.789132232,29.5993411712,35.7272581262,6.0286706526,16.4897243779,83.9857416113,127.372666122,119.428051675,7.92461444751,0.02
 12/02  15:00:00,169.964859385,29.6385431443,33.3227558435,5.595210336,16.4897243779,83.9857416113,126.030314937,118.08570049,7.92461444751,0.02
 12/02  16:00:00,140.566921171,29.1271171765,27.416574223,0.0,12.3672932834,70.6512738906,66.8242981189,61.8514140892,4.9528840297,0.02
 12/02  17:00:00,144.762593235,29.1271171765,24.5287803846,0.0,12.3672932834,70.6512738906,68.8159759475,63.8430919178,4.9528840297,0.02
 12/02  18:00:00,138.908347373,29.1271171765,21.6922321176,0.0877707965488,12.3672932834,58.1284167478,76.6087326441,71.6358486144,4.9528840297,0.02
 12/02  19:00:00,98.8552395254,26.5120949746,18.5620777732,0.0,12.3672932834,24.9413748627,100.81984984,95.8469658105,4.9528840297,0.02
 12/02  20:00:00,102.600131158,27.3837690419,21.6402336825,0.105112040982,12.3672932834,24.9413748627,108.115984018,103.143099988,4.9528840297,0.02
 12/02  21:00:00,81.7690383951,26.9479320082,19.5082612509,0.122667120174,4.12243109448,16.0517297156,125.967670977,114.395295903,2.97173041782,8.60064465611
 12/02  22:00:00,70.6911807082,20.3259394805,14.3971368821,0.0,4.12243109448,15.9888894789,97.1488453365,94.1571149187,2.97173041782,0.02
 12/02  23:00:00,67.8416608815,17.6747299831,11.977396979,0.0,4.12243109448,15.9888894789,85.2570761348,82.265345717,2.97173041782,0.02
 12/02  24:00:00,80.1821372901,22.7471680293,16.0901690012,0.49424385386,4.12243109448,15.9888894789,107.590211431,104.598481013,2.97173041782,0.02
 12/03  01:00:00,69.9950143571,18.5464040504,13.1119602755,1.03161990777,2.06121554724,15.9888894789,87.5799742005,84.5882437827,2.97173041782,0.02
 12/03  02:00:00,87.3785536171,24.2725976471,19.7357878939,4.78851904675,2.06121554724,15.9888894789,110.090964296,107.099233878,2.97173041782,0.02
 12/03  03:00:00,77.5641772287,19.4180781177,15.0116969163,5.26057034784,2.06121554724,15.9888894789,88.532499551,85.5407691332,2.97173041782,0.02
 12/03  04:00:00,91.4425230446,24.2725976471,18.1940959892,8.48767639807,2.06121554724,15.9888894789,111.267895711,108.276165294,2.97173041782,0.02
 12/03  05:00:00,79.7993899907,19.4180781177,14.3793506767,8.1785568985,2.06121554724,15.9888894789,90.2104985552,87.2187681374,2.97173041782,0.02
 12/03  06:00:00,92.9089211075,24.2725976471,18.4811678952,11.6137696653,2.06121554724,15.9888894789,113.035358252,110.043627834,2.97173041782,0.02
 12/03  07:00:00,82.5598804692,19.4180781177,15.820334928,10.2237570378,2.06121554724,15.9888894789,91.2232831457,88.2315527279,2.97173041782,0.02
 12/03  08:00:00,81.8171259679,24.2725976471,20.0939657074,12.8505336231,2.06121554724,15.9888894789,113.207370291,110.215639873,2.97173041782,0.02
 12/03  09:00:00,93.262683444,19.4180781177,16.8700751076,7.33756142991,4.12243109448,41.7362269337,88.3701617273,83.3972776976,4.9528840297,0.02
 12/03  10:00:00,103.258903007,24.2725976471,22.7861184452,7.36891530654,4.12243109448,41.7362269337,105.640734529,100.6678505,4.9528840297,0.02
 12/03  11:00:00,90.1311452144,19.330910711,19.0775322809,4.29470485852,4.12243109448,41.7362269337,83.7306599156,78.7577758859,4.9528840297,0.02
 12/03  12:00:00,104.051701359,23.9239280202,24.3928633311,4.10846231319,4.12243109448,41.7362269337,101.594718984,96.6218349541,4.9528840297,0.02
 12/03  13:00:00,83.5570387421,17.6747299831,15.3407402465,0.0,4.12243109448,41.7362269337,82.4354618019,77.4625777722,4.9528840297,0.02
 12/03  14:00:00,92.8196264001,22.0934124788,19.8335354796,0.0,4.12243109448,41.7362269337,100.093357764,95.1204737341,4.9528840297,0.02
 12/03  15:00:00,80.6062918454,17.6747299831,15.2669464425,0.0,4.12243109448,41.7362269337,81.399710023,76.4268259933,4.9528840297,0.02
 12/03  16:00:00,96.0622984456,23.4009235798,23.3008300474,1.32658172219,4.12243109448,41.7362269337,100.75150212,95.7786180899,4.9528840297,0.02
 12/03  17:00:00,68.6707885172,18.02339961,15.8086226536,0.224317231609,4.12243109448,24.8785346261,83.6493913238,78.6765072941,4.9528840297,0.02
 12/03  18:00:00,78.3259744914,22.9650865461,20.6337593783,1.63878945001,2.06121554724,15.9888894789,109.519941995,106.528211577,2.97173041782,0.02
 12/03  19:00:00,64.0472735113,17.6747299831,13.7442483167,0.0,2.06121554724,15.9888894789,90.9569320885,87.9652016707,2.97173041782,0.02
 12/03  20:00:00,76.10921808,22.7471680293,18.9819753876,1.63099515585,2.06121554724,15.9888894789,114.031598819,111.039868401,2.97173041782,0.02
 12/03  21:00:00,74.5981644151,19.2001596009,17.6942195268,5.07549000327,2.06121554724,15.9888894789,92.4426275754,89.4508971576,2.97173041782,0.02
 12/03  22:00:00,87.54732536,24.1636383887,21.5616844315,8.90887252256,2.06121554724,15.9888894789,115.796875493,112.805145075,2.97173041782,0.02
 12/03  23:00:00,77.5843476082,19.4180781177,16.3583829115,9.03994594037,2.06121554724,15.9888894789,93.4110588178,90.4193284,2.97173041782,0.02
 12/03  24:00:00,90.4843108622,24.2725976471,19.2193422805,12.9705288376,2.06121554724,15.9888894789,116.694642261,113.702911844,2.97173041782,0.02
 12/04  01:00:00,81.8535783913,19.4180781177,14.92472564,10.9857818195,4.12243109448,15.9888894789,102.323182333,90.7496045928,2.97173041782,8.60184732247
 12/04  02:00:00,95.7886304435,24.2725976471,19.7773085933,14.610114279,4.12243109448,15.9888894789,116.310362585,113.318632167,2.97173041782,0.02
 12/04  03:00:00,85.5830602225,19.4180781177,15.9648044097,12.1917228256,4.12243109448,15.9888894789,93.717349878,90.7256194602,2.97173041782,0.02
 12/04  04:00:00,101.331877315,24.2725976471,20.6159958372,15.9112703788,4.12243109448,15.9888894789,116.201169583,113.209439165,2.97173041782,0.02
 12/04  05:00:00,120.279343466,28.2554431092,22.9541953942,10.007145276,12.3672932834,24.9413748627,132.037905992,127.065021962,4.9528840297,0.02
 12/04  06:00:00,167.550549281,28.698282187,28.8501055338,49.984190652,12.3672932834,24.9413748627,202.021186992,197.048302963,4.9528840297,0.02
 12/04  07:00:00,206.372560007,29.1429000912,22.0728479825,38.5209674846,24.7345865669,70.7195625826,166.846196067,156.920428008,9.90576805939,0.02
 12/04  08:00:00,210.479103346,29.181848513,22.2816886773,25.2654829425,37.1018798503,92.3937384068,144.489349664,134.563581605,9.90576805939,0.02
 12/04  09:00:00,215.658517417,29.1934325824,24.0055420709,19.0505579837,37.1018798503,104.434947198,135.680527711,125.754759652,9.90576805939,0.02
 12/04  10:00:00,223.61814062,29.218279812,25.2935558173,14.2925830728,37.1018798503,116.476155989,137.645390486,119.111121887,9.90576805939,8.62850053946
 12/04  11:00:00,224.618102447,29.2515233186,27.4310165312,11.5720002411,37.1018798503,116.476155989,124.690802446,114.765034387,9.90576805939,0.02
 12/04  12:00:00,227.694015832,29.3368914847,30.2866424214,9.72394995615,37.1018798503,116.476155989,128.704633719,110.163967615,9.90576805939,8.63489804476
 12/04  13:00:00,222.85301868,29.5741845812,32.9209699864,8.052823123,37.1018798503,104.434947198,114.593405641,104.667637581,9.90576805939,0.02
 12/04  14:00:00,236.238390022,29.7704190977,34.2910401639,6.47041431765,37.1018798503,116.476155989,118.985723282,100.444934318,9.90576805939,8.63502090441
 12/04  15:00:00,235.355292571,29.7137194758,34.1501622835,5.35665367082,37.1018798503,116.476155989,109.511449569,99.58568151,9.90576805939,0.02
 12/04  16:00:00,233.474158846,29.7038370133,32.8941484439,4.65592961615,37.1018798503,116.476155989,117.668322646,99.1309284474,9.90576805939,8.63162613898
 12/04  17:00:00,230.1895412,29.5476676137,29.4996475073,4.61099346988,37.1018798503,116.476155989,111.065373206,101.139605147,9.90576805939,0.02
 12/04  18:00:00,235.477743157,29.4523723668,26.9289142079,5.18588557568,37.1018798503,116.476155989,113.481448866,103.555680807,9.90576805939,0.02
 12/04  19:00:00,146.013354285,27.3837690419,22.6689256294,0.0,24.7345865669,47.5788473902,84.8140292183,79.8411451886,4.9528840297,0.02
 12/04  20:00:00,148.725755349,27.9648850868,24.1186822189,0.0,24.7345865669,47.5788473902,90.7565295336,85.7836455039,4.9528840297,0.02
 12/04  21:00:00,121.232875066,26.5120949746,17.9880338538,0.0,12.3672932834,38.6892022431,113.111438785,101.530925637,2.97173041782,8.60878272982
 12/04  22:00:00,105.11886633,21.4155320647,18.7123471513,0.157086305189,12.3672932834,27.0668015668,87.1163608954,84.1246304776,2.97173041782,0.02
 12/04  23:00:00,73.9217166743,17.6747299831,11.917163315,0.0,4.12243109448,15.9888894789,79.0322787832,76.0405483653,2.97173041782,0.02
 12/04  24:00:00,85.5483559851,22.6164169192,16.6369567749,0.273873861977,4.12243109448,15.9888894789,101.45136867,98.4596382517,2.97173041782,0.02
 12/05  01:00:00,76.0193657618,18.1105670167,12.736747972,0.356436963688,4.12243109448,15.9888894789,82.4502098737,79.4584794559,2.97173041782,0.02
 12/05  02:00:00,92.2237440528,23.4009235798,18.1654578471,1.89215920261,4.12243109448,15.9888894789,104.133121816,101.141391398,2.97173041782,0.02
 12/05  03:00:00,73.8300206866,17.7618973898,10.6038447902,0.0696540469207,4.12243109448,15.9888894789,83.7584271966,80.7666967787,2.97173041782,0.02
 12/05  04:00:00,99.8185047267,24.1854302404,19.5804517402,5.43129927559,4.12243109448,15.9888894789,106.396436911,103.404706493,2.97173041782,0.02
 12/05  05:00:00,119.984110299,27.8196060756,18.2628719962,3.02162129381,12.3672932834,24.9413748627,120.021774076,115.048890047,4.9528840297,0.02
 12/05  06:00:00,159.12345478,28.7330985806,25.4107949372,34.227428044,12.3672932834,24.9413748627,190.387669004,185.414784974,4.9528840297,0.02
 12/05  07:00:00,200.474182335,29.2156364906,18.0737450972,25.7006314851,24.7345865669,70.7195625826,156.524233392,146.598465333,9.90576805939,0.02
 12/05  08:00:00,210.070600456,29.2756985243,17.9772754031,18.1895754288,37.1018798503,92.3937384068,135.843618321,125.917850261,9.90576805939,0.02
 12/05  09:00:00,218.73727412,29.3275538533,20.6082729955,14.378868042,37.1018798503,104.434947198,128.726412963,118.800644903,9.90576805939,0.02
 12/05  10:00:00,231.712765562,29.3733451883,23.9875846315,12.243868375,37.1018798503,116.476155989,133.165465134,114.631082012,9.90576805939,8.6286150627
 12/05  11:00:00,230.969530597,29.4150510479,25.3881358106,10.76779222,37.1018798503,116.476155989,121.922573438,111.996805379,9.90576805939,0.02
 12/05  12:00:00,230.695581987,29.4541027717,25.9055909462,9.48518566491,37.1018798503,116.476155989,128.21189353,109.671069538,9.90576805939,8.63505593318
 12/05  13:00:00,218.878734995,29.4899164887,26.0281200622,8.37833727717,37.1018798503,104.434947198,117.650721937,107.724953878,9.90576805939,0.02
 12/05  14:00:00,228.774190982,29.5265358474,26.144598254,7.47361585148,37.1018798503,116.476155989,124.612701133,106.073381866,9.90576805939,8.63355120834
 12/05  15:00:00,228.547105916,29.5597851698,26.2520787738,6.87609053391,37.1018798503,116.476155989,114.89143814,104.965670081,9.90576805939,0.02
 12/05  16:00:00,228.415285951,29.5805308474,26.3070779109,6.67549010715,37.1018798503,116.476155989,122.828031514,104.290505832,9.90576805939,8.63175762216
 12/05  17:00:00,233.117217739,29.5909169227,25.8041043663,6.8098885229,37.1018798503,116.476155989,113.983088867,104.057320807,9.90576805939,0.02
 12/05  18:00:00,243.558843078,29.5973116872,25.4372980356,7.02497150811,37.1018798503,116.476155989,113.735558381,103.809790322,9.90576805939,0.02
 12/05  19:00:00,155.203251856,27.8196060756,23.7961766736,0.0,24.7345865669,47.5788473902,93.8471602989,80.2854497979,4.9528840297,8.60882647127
 12/05  20:00:00,157.29840624,28.110164098,25.3917709166,0.0,24.7345865669,47.5788473902,90.3989460602,85.4260620305,4.9528840297,0.02
 12/05  21:00:00,132.258324402,26.9479320082,21.3359876868,0.0611722157721,12.3672932834,38.6892022431,103.560601223,100.568870805,2.97173041782,0.02
 12/05  22:00:00,111.001915947,21.3428925591,20.0922141767,0.437595727769,12.3672932834,27.0668015668,86.9194492036,83.9277187858,2.97173041782,0.02
 12/05  23:00:00,80.7311601737,17.6747299831,14.6387743432,0.0,4.12243109448,15.9888894789,79.0344423589,76.0427119411,2.97173041782,0.02
 12/05  24:00:00,101.065887123,23.0522539529,23.1175404244,0.852381307419,4.12243109448,15.9888894789,99.1481822517,96.1564518338,2.97173041782,0.02
 12/06  01:00:00,88.7540586746,18.5464040504,18.0224527185,1.47709793404,4.12243109448,15.9888894789,81.8402610507,78.8485306329,2.97173041782,0.02
 12/06  02:00:00,84.4729003434,22.5292495125,18.1957677578,0.876823847335,4.12243109448,15.9888894789,103.664737449,100.673007032,2.97173041782,0.02
 12/06  03:00:00,74.2436670575,18.8079062706,16.3163492523,2.49327193752,4.12243109448,15.9888894789,84.9624760893,81.9707456715,2.97173041782,0.02
 12/06  04:00:00,85.7186132394,23.2265887663,18.6037952832,3.18725257476,4.12243109448,15.9888894789,105.394487587,102.402757169,2.97173041782,0.02
 12/06  05:00:00,112.455554138,27.6743270643,20.7621261093,2.34857444546,12.3672932834,24.9413748627,119.19671019,114.22382616,4.9528840297,0.02
 12/06  06:00:00,155.419589819,28.7521056499,28.905087146,31.673253006,12.3672932834,24.9413748627,189.378525156,184.405641126,4.9528840297,0.02
 12/06  07:00:00,203.490405698,29.235063825,22.4533357584,25.4014516942,24.7345865669,70.7195625826,155.440395933,145.514627874,9.90576805939,0.02
 12/06  08:00:00,212.759989383,29.3289094992,22.83652839,17.7446201651,37.1018798503,92.3937384068,135.656795508,125.731027448,9.90576805939,0.02
 12/06  09:00:00,217.048217098,29.4461963722,24.3024491432,12.1443290911,37.1018798503,104.434947198,134.998838387,116.467749212,9.90576805939,8.62532111557
 12/06  10:00:00,229.205244926,29.5342274626,25.8329611807,9.13918914494,37.1018798503,116.476155989,120.261764093,110.335996034,9.90576805939,0.02
 12/06  11:00:00,232.44257602,29.6887235157,27.5981771283,7.72006492496,37.1018798503,116.476155989,123.263994692,104.724654107,9.90576805939,8.63357252569
 12/06  12:00:00,236.750560802,29.8686082127,29.7693941118,6.33214210376,37.1018798503,116.476155989,110.455159549,100.52939149,9.90576805939,0.02
 12/06  13:00:00,225.548644625,29.7816227548,29.2599200784,5.52200858518,37.1018798503,104.434947198,119.337456285,100.801216163,9.90576805939,8.63047206259
 12/06  14:00:00,236.056793317,29.8529607054,29.746171557,4.91547637048,37.1018798503,116.476155989,109.680228284,99.7544602251,9.90576805939,0.02
 12/06  15:00:00,236.817311831,30.0160672508,30.8987210197,4.11003400876,37.1018798503,116.476155989,115.448387934,96.909149283,9.90576805939,8.63347059126
 12/06  16:00:00,236.003466708,29.8749589112,30.5182408192,3.77306833671,37.1018798503,116.476155989,107.438213272,97.512445213,9.90576805939,0.02
 12/06  17:00:00,239.087275696,29.7527223707,28.2051987785,4.16110297365,37.1018798503,116.476155989,109.040366456,99.1145983966,9.90576805939,0.02
 12/06  18:00:00,248.113928136,29.718945279,26.6761704688,4.66613184673,37.1018798503,116.476155989,118.924067616,100.400078015,9.90576805939,8.61822154096
 12/06  19:00:00,158.803670823,27.8196060756,23.1682986822,0.0,24.7345865669,47.5788473902,82.7818795431,77.8089955134,4.9528840297,0.02
 12/06  20:00:00,157.936679398,28.2554431092,23.9524110281,0.0,24.7345865669,47.5788473902,88.9327051754,83.9598211457,4.9528840297,0.02
 12/06  21:00:00,128.413967478,26.9479320082,17.2840870532,0.0331326045113,12.3672932834,38.6892022431,102.774757258,99.7830268403,2.97173041782,0.02
 12/06  22:00:00,107.64162307,21.5462831748,16.5950658263,0.328327161577,12.3672932834,27.0668015668,86.7801258179,83.7883954001,2.97173041782,0.02
 12/06  23:00:00,75.9126946977,17.6747299831,10.1680463854,0.0,4.12243109448,15.9888894789,78.9118149272,75.9200845093,2.97173041782,0.02
 12/06  24:00:00,92.4056462463,23.0522539529,16.3018952553,0.832026451805,4.12243109448,15.9888894789,100.261548061,97.2698176435,2.97173041782,0.02
 12/07  01:00:00,81.3380506601,18.5464040504,13.1877865648,1.35228166562,4.12243109448,15.9888894789,82.2059881985,79.2142577806,2.97173041782,0.02
 12/07  02:00:00,94.5995463473,23.2265887663,17.0872418982,2.29316002918,4.12243109448,15.9888894789,102.682750354,99.691019936,2.97173041782,0.02
 12/07  03:00:00,87.5104898425,19.330910711,16.6506352189,4.4710869961,4.12243109448,15.9888894789,83.8864644878,80.89473407,2.97173041782,0.02
 12/07  04:00:00,102.008776197,24.2725976471,21.9986444539,6.86632266312,4.12243109448,15.9888894789,104.949724061,101.957993643,2.97173041782,0.02
 12/07  05:00:00,116.478106725,27.6016875587,20.8940323835,2.55476516654,12.3672932834,24.9413748627,118.313260328,113.340376299,4.9528840297,0.02
 12/07  06:00:00,147.330997787,28.296411781,27.6535916217,27.3721582794,12.3672932834,24.9413748627,188.400484677,183.427600647,4.9528840297,0.02
 12/07  07:00:00,195.228199916,29.2344594463,24.3238446413,24.8366755126,24.7345865669,70.7195625826,153.74514417,143.81937611,9.90576805939,0.02
 12/07  08:00:00,202.441294587,29.3403805655,25.4591013193,17.1276444114,37.1018798503,92.3937384068,143.172235154,124.658056242,9.90576805939,8.60841085292
 12/07  09:00:00,213.550899238,29.4047497929,27.4031286057,14.4784313508,37.1018798503,104.434947198,128.464689103,118.538921043,9.90576805939,0.02
 12/07  10:00:00,225.821185247,29.4534839548,29.3190256807,12.7424091798,37.1018798503,116.476155989,125.208682427,115.282914367,9.90576805939,0.02
 12/07  11:00:00,227.538076111,29.4957690166,32.6713390868,11.0640821676,37.1018798503,116.476155989,131.052744775,112.513269068,9.90576805939,8.63370764762
 12/07  12:00:00,229.573961048,29.5316482062,36.1031328642,9.63206896023,37.1018798503,116.476155989,120.026849681,110.101081621,9.90576805939,0.02
 12/07  13:00:00,219.69608238,29.5628002262,39.4512980854,8.41667415431,37.1018798503,104.434947198,126.654472427,108.1182349,9.90576805939,8.63046946793
 12/07  14:00:00,233.75989792,29.5883876572,42.1733895509,7.69101873099,37.1018798503,116.476155989,116.567067241,106.641299182,9.90576805939,0.02
 12/07  15:00:00,230.382627861,29.6083417332,39.1348616505,7.33252771674,37.1018798503,116.476155989,124.557741971,106.018349757,9.90576805939,8.63362415414
 12/07  16:00:00,224.218605182,29.6054132116,32.4649084345,7.84161232575,37.1018798503,116.476155989,116.147542892,106.221774833,9.90576805939,0.02
 12/07  17:00:00,225.505941055,29.6040610589,28.5954375063,8.30199305172,37.1018798503,116.476155989,125.028643177,106.495636578,9.90576805939,8.62723854015
 12/07  18:00:00,232.000799575,29.6164520224,25.813571622,8.17087441718,37.1018798503,116.476155989,115.586982047,105.661213987,9.90576805939,0.02
 12/07  19:00:00,137.768420909,27.8196060756,22.8084100463,0.00631147932111,24.7345865669,47.5788473902,87.5261309573,82.5532469276,4.9528840297,0.02
 12/07  20:00:00,139.703682795,28.2554431092,24.1849035655,0.129237687109,24.7345865669,47.5788473902,93.5074609917,88.534576962,4.9528840297,0.02
 12/07  21:00:00,113.702363869,26.9479320082,17.932327624,0.208934139739,12.3672932834,38.6892022431,105.860799893,102.869069475,2.97173041782,0.02
 12/07  22:00:00,98.9162827487,21.4881715703,17.7961971559,0.808854748811,12.3672932834,27.0668015668,88.2346647566,85.2429343388,2.97173041782,0.02
 12/07  23:00:00,68.0561449527,17.6747299831,11.2254564139,0.0,4.12243109448,15.9888894789,80.2895669797,77.2978365619,2.97173041782,0.02
 12/07  24:00:00,83.1685793654,23.183005063,17.2378596906,2.0480996579,4.12243109448,15.9888894789,102.639356616,99.6476261979,2.97173041782,0.02
 12/08  01:00:00,70.3354843198,18.1105670167,11.7178576138,1.16594429395,4.12243109448,15.9888894789,92.0355055096,80.4619260946,2.97173041782,8.60184899719
 12/08  02:00:00,91.1204035719,24.1854302404,19.809977957,6.47079809592,4.12243109448,15.9888894789,105.614546151,102.622815733,2.97173041782,0.02
 12/08  03:00:00,80.6336740777,19.4180781177,15.7435648199,6.48642607369,4.12243109448,15.9888894789,85.2805049821,82.2887745643,2.97173041782,0.02
 12/08  04:00:00,93.5977681659,24.2725976471,19.0305190767,9.46534493339,4.12243109448,15.9888894789,107.262726626,104.270996208,2.97173041782,0.02
 12/08  05:00:00,113.11063111,28.2554431092,19.756725872,6.16636551593,12.3672932834,24.9413748627,121.223605983,116.250721953,4.9528840297,0.02
 12/08  06:00:00,155.560926363,28.7241757024,26.4414710438,38.2120964314,12.3672932834,24.9413748627,190.48466861,185.51178458,4.9528840297,0.02
 12/08  07:00:00,197.443122166,29.2097674044,18.708527632,28.9865620035,24.7345865669,70.7195625826,156.458333017,146.532564958,9.90576805939,0.02
 12/08  08:00:00,205.343677253,29.2874269048,18.0186683244,20.5047668776,37.1018798503,92.3937384068,136.703918699,126.778150639,9.90576805939,0.02
 12/08  09:00:00,211.819458619,29.3495936618,17.5373939776,15.419983887,37.1018798503,104.434947198,128.338922847,118.413154787,9.90576805939,0.02
 12/08  10:00:00,222.783098413,29.431052281,21.0804253773,11.8032203334,37.1018798503,116.476155989,131.324880069,112.790257473,9.90576805939,8.62885453609
 12/08  11:00:00,222.503076498,29.5276589996,24.7307696711,9.51524956717,37.1018798503,116.476155989,117.763124615,107.837356556,9.90576805939,0.02
 12/08  12:00:00,222.791479211,29.6149158803,26.3272195993,8.09671938825,37.1018798503,116.476155989,123.005223268,104.464067965,9.90576805939,8.6353872433
 12/08  13:00:00,213.66628981,29.7999217402,29.2025645301,6.84862409737,37.1018798503,104.434947198,110.849419402,100.923651343,9.90576805939,0.02
 12/08  14:00:00,228.104866162,29.9028827318,31.9184540733,5.5772693601,37.1018798503,116.476155989,117.251321158,98.7101755223,9.90576805939,8.63537757606
 12/08  15:00:00,232.392706072,30.0109505735,32.9167817458,4.48140504754,37.1018798503,116.476155989,106.242858753,96.3170906936,9.90576805939,0.02
 12/08  16:00:00,233.094384228,29.9301624099,32.70031875,3.90712877929,37.1018798503,116.476155989,114.953874736,96.4160511427,9.90576805939,8.63205553371
 12/08  17:00:00,233.063300089,29.7788320304,30.1291484446,3.98017255706,37.1018798503,116.476155989,108.175409405,98.2496413452,9.90576805939,0.02
 12/08  18:00:00,240.01229066,29.7003128218,27.5961657033,4.56821165443,37.1018798503,116.476155989,110.113458884,100.187690825,9.90576805939,0.02
 12/08  19:00:00,149.836150884,27.8196060756,24.2970002585,0.0,24.7345865669,47.5788473902,82.8143923969,77.8415083672,4.9528840297,0.02
 12/08  20:00:00,144.557356802,28.110164098,23.6486090941,0.0,24.7345865669,47.5788473902,89.3576053887,84.384721359,4.9528840297,0.02
 12/08  21:00:00,119.793420174,26.9479320082,18.8055085007,0.0157703814208,12.3672932834,38.6892022431,111.563900875,99.9832803567,2.97173041782,8.60889010008
 12/08  22:00:00,101.121872337,21.3428925591,17.9423241221,0.163158078287,12.3672932834,27.0668015668,85.8333470432,82.8416166254,2.97173041782,0.02
 12/08  23:00:00,70.0582002162,17.6747299831,11.6324460699,0.0,4.12243109448,15.9888894789,78.6242220336,75.6324916158,2.97173041782,0.02
 12/08  24:00:00,88.3965987117,23.4009235798,19.0332044358,0.967661110845,4.12243109448,15.9888894789,100.845984916,97.8542544982,2.97173041782,0.02
 12/09  01:00:00,71.0721644039,17.6747299831,11.282544767,0.0,4.12243109448,15.9888894789,81.9897691041,78.9980386863,2.97173041782,0.02
 12/09  02:00:00,86.5741912565,23.4009235798,18.6583482786,1.88985816656,4.12243109448,15.9888894789,103.370048922,100.378318504,2.97173041782,0.02
 12/09  03:00:00,76.1416457183,18.1105670167,11.9758146933,0.831738549868,4.12243109448,15.9888894789,83.7576264765,80.7658960587,2.97173041782,0.02
 12/09  04:00:00,99.9993570822,24.2725976471,19.3078693412,6.11417539155,4.12243109448,15.9888894789,105.442982785,102.451252367,2.97173041782,0.02
 12/09  05:00:00,109.347271458,28.2554431092,19.0605388768,6.07109109446,4.12243109448,16.0517297156,125.221766209,122.230035791,2.97173041782,0.02
 12/09  06:00:00,122.743217306,28.6912801429,19.828035652,9.23373441345,4.12243109448,16.0517297156,125.971825048,122.98009463,2.97173041782,0.02
 12/09  07:00:00,147.029926639,29.1271171765,13.1867428108,12.7531326221,4.12243109448,39.6058045677,117.615990773,114.624260355,2.97173041782,0.02
 12/09  08:00:00,205.866888537,29.1395776544,16.7133491072,46.5957247665,12.3672932834,65.3531420225,172.565035094,167.592151065,4.9528840297,0.02
 12/09  09:00:00,196.127654655,29.1378482005,17.1082586751,36.8861559233,12.3672932834,68.2430321324,166.8732296,161.90034557,4.9528840297,0.02
 12/09  10:00:00,215.541268153,29.1643433211,18.0117816346,27.2350167496,16.4897243779,93.1370602926,150.760980677,142.816366229,7.92461444751,0.02
 12/09  11:00:00,215.374232245,29.1657477062,20.5338247516,24.8124228181,16.4897243779,93.1370602926,153.001403604,136.462918541,7.92461444751,8.6138706156
 12/09  12:00:00,214.652003062,29.1651396455,21.967387336,22.6799167885,16.4897243779,93.1370602926,141.836932836,133.892318389,7.92461444751,0.02
 12/09  13:00:00,204.558709293,29.1640167624,21.950498334,21.5911624591,16.4897243779,83.9857416113,140.154927743,132.210313295,7.92461444751,0.02
 12/09  14:00:00,203.718890887,29.162790056,21.9481163868,20.7409878286,16.4897243779,83.9857416113,138.994491264,131.049876817,7.92461444751,0.02
 12/09  15:00:00,201.837199625,29.1621651974,22.9410383352,20.5828386618,16.4897243779,83.9857416113,138.712101885,130.767487438,7.92461444751,0.02
 12/09  16:00:00,156.670340684,29.1271171765,18.5355972562,0.666708481057,12.3672932834,70.6512738906,89.2620498283,75.6983046818,4.9528840297,8.61086111685
 12/09  17:00:00,161.919875508,29.1271171765,17.3085710788,1.99866231981,12.3672932834,70.6512738906,80.4464663675,75.4735823378,4.9528840297,0.02
 12/09  18:00:00,161.968113105,29.1271171765,17.2171431556,3.62491752413,12.3672932834,58.1284167478,83.6815768333,78.7086928036,4.9528840297,0.02
 12/09  19:00:00,121.871525748,26.5120949746,16.2459163107,0.0,12.3672932834,24.9413748627,105.42825208,100.45536805,4.9528840297,0.02
 12/09  20:00:00,120.66839549,26.5120949746,15.1046729593,0.0,12.3672932834,24.9413748627,111.742471058,106.769587029,4.9528840297,0.02
 12/09  21:00:00,110.043458725,27.1658505251,16.6916493491,1.99334925332,4.12243109448,16.0517297156,120.259472931,117.267742514,2.97173041782,0.02
 12/09  22:00:00,104.751989712,22.9530241143,16.6213956995,7.16061371604,4.12243109448,15.9888894789,100.377006924,97.3852765059,2.97173041782,0.02
 12/09  23:00:00,99.7746730036,19.8539151514,15.643922476,10.8387684311,4.12243109448,15.9888894789,85.8326041939,82.8408737761,2.97173041782,0.02
 12/09  24:00:00,108.840426316,23.8367606135,16.7093143545,9.82200560223,4.12243109448,15.9888894789,107.85238245,104.860652032,2.97173041782,0.02
 12/10  01:00:00,101.920253063,19.8539151514,15.4400703597,14.1856764549,2.06121554724,15.9888894789,88.0316456601,85.0399152423,2.97173041782,0.02
 12/10  02:00:00,112.399868155,23.8367606135,16.2378479888,12.2435561624,2.06121554724,15.9888894789,110.780603286,107.788872868,2.97173041782,0.02
 12/10  03:00:00,105.337476237,19.8539151514,14.8723716394,16.6970861362,2.06121554724,15.9888894789,89.6914487338,86.699718316,2.97173041782,0.02
 12/10  04:00:00,110.937671949,23.8367606135,15.8824669291,13.9420626069,2.06121554724,15.9888894789,112.628625778,109.63689536,2.97173041782,0.02
 12/10  05:00:00,105.613078893,19.8539151514,14.7683987051,18.5741984039,2.06121554724,15.9888894789,91.0274543679,88.0357239501,2.97173041782,0.02
 12/10  06:00:00,113.680367154,23.8367606135,15.7949785517,15.2206547758,2.06121554724,15.9888894789,113.774371013,110.782640595,2.97173041782,0.02
 12/10  07:00:00,106.708955286,19.8539151514,14.6830226736,19.9220711965,2.06121554724,15.9888894789,91.9184554773,88.9267250595,2.97173041782,0.02
 12/10  08:00:00,100.302818365,23.8367606135,16.0200639628,15.7849000038,2.06121554724,15.9888894789,114.628457275,111.636726858,2.97173041782,0.02
 12/10  09:00:00,116.838530846,19.8539151514,15.5845009236,16.2851028121,4.12243109448,41.7362269337,89.0776106964,84.1047266667,4.9528840297,0.02
 12/10  10:00:00,124.592633539,23.8367606135,17.9125511059,11.086459417,4.12243109448,41.7362269337,106.448652405,101.475768375,4.9528840297,0.02
 12/10  11:00:00,114.295730304,19.8539151514,17.1855736351,11.1481785115,4.12243109448,41.7362269337,83.9825358325,79.0096518028,4.9528840297,0.02
 12/10  12:00:00,123.089409076,23.8367606135,19.8192902256,7.59068277382,4.12243109448,41.7362269337,101.965794356,96.992910326,4.9528840297,0.02
 12/10  13:00:00,114.551570721,19.8539151514,18.5647359137,8.26012028131,4.12243109448,41.7362269337,81.9356242103,76.9627401806,4.9528840297,0.02
 12/10  14:00:00,125.687433253,23.8367606135,20.8536604895,5.93771432606,4.12243109448,41.7362269337,98.9931514284,94.0202673987,4.9528840297,0.02
 12/10  15:00:00,111.317706837,19.5633571289,18.1083060755,5.69844116522,4.12243109448,41.7362269337,88.8070302472,75.2522974468,4.9528840297,8.60184877071
 12/10  16:00:00,112.717818293,22.5292495125,17.0526591842,1.36518435084,4.12243109448,41.7362269337,100.751748825,95.7788647952,4.9528840297,0.02
 12/10  17:00:00,83.638980027,17.6747299831,12.5725791785,0.0,4.12243109448,24.8785346261,83.8175412357,78.844657206,4.9528840297,0.02
 12/10  18:00:00,108.916744373,23.8149687618,20.4828397935,7.19958902176,2.06121554724,15.9888894789,109.017094697,106.02536428,2.97173041782,0.02
 12/10  19:00:00,96.4047997347,19.4180781177,16.539711106,9.64303164996,2.06121554724,15.9888894789,90.4271096233,87.4353792055,2.97173041782,0.02
 12/10  20:00:00,113.530066734,24.2725976471,20.2869974542,14.0105135099,2.06121554724,15.9888894789,113.233313592,110.241583174,2.97173041782,0.02
 12/10  21:00:00,97.3250137085,19.4180781177,16.1245652109,12.3512879635,2.06121554724,15.9888894789,92.0001193133,89.0083888955,2.97173041782,0.02
 12/10  22:00:00,114.327060142,24.2725976471,20.2062897132,16.6902520122,2.06121554724,15.9888894789,114.776754028,111.78502361,2.97173041782,0.02
 12/10  23:00:00,97.1538487155,19.4180781177,16.0794965007,14.0599303716,2.06121554724,15.9888894789,93.0365235072,90.0447930894,2.97173041782,0.02
 12/10  24:00:00,113.33097218,24.2725976471,20.1554838808,18.5560446894,2.06121554724,15.9888894789,115.929581944,112.937851527,2.97173041782,0.02
 12/11  01:00:00,98.6129130313,19.4180781177,16.0634414414,14.6296006298,4.12243109448,15.9888894789,92.9023244513,89.9105940335,2.97173041782,0.02
 12/11  02:00:00,115.693308488,24.2725976471,20.6663637532,18.6610535722,4.12243109448,15.9888894789,115.068273072,112.076542654,2.97173041782,0.02
 12/11  03:00:00,99.3738262878,19.4180781177,16.3832693505,15.168745887,4.12243109448,15.9888894789,92.8332479397,89.8415175219,2.97173041782,0.02
 12/11  04:00:00,115.870203615,24.2725976471,20.565527068,19.3620801697,4.12243109448,15.9888894789,114.858468791,111.866738373,2.97173041782,0.02
 12/11  05:00:00,133.837904252,28.2554431092,22.6280848762,11.7936868475,12.3672932834,24.9413748627,131.037605936,126.064721906,4.9528840297,0.02
 12/11  06:00:00,187.055714537,28.6913410378,29.9031360447,57.4468628654,12.3672932834,24.9413748627,201.215080777,196.242196748,4.9528840297,0.02
 12/11  07:00:00,226.033572064,29.1273335535,24.5664374823,44.7652856104,24.7345865669,70.7195625826,165.842122532,155.916354472,9.90576805939,0.02
 12/11  08:00:00,232.30112549,29.1371619699,25.6330776965,30.4216152267,37.1018798503,92.3937384068,143.949089706,134.023321646,9.90576805939,0.02
 12/11  09:00:00,235.040549341,29.1478178069,27.3898029562,23.5399869413,37.1018798503,104.434947198,144.296360006,125.764894979,9.90576805939,8.62569696765
 12/11  10:00:00,244.735549131,29.1591535409,30.4577980977,18.6127072225,37.1018798503,116.476155989,130.31913927,120.393371211,9.90576805939,0.02
 12/11  11:00:00,241.247967373,29.1676679063,32.2407597669,13.8659390646,37.1018798503,116.476155989,124.177122708,114.251354648,9.90576805939,0.02
 12/11  12:00:00,240.395268918,29.1753253259,34.2693793179,11.1757654105,37.1018798503,116.476155989,129.046547692,110.504988838,9.90576805939,8.63579079442
 12/11  13:00:00,232.893719346,29.2620353442,38.8918518247,9.02989297174,37.1018798503,104.434947198,115.581407508,105.655639449,9.90576805939,0.02
 12/11  14:00:00,243.865869621,29.2826668903,41.1280592145,7.18037341195,37.1018798503,116.476155989,122.406623118,103.865007352,9.90576805939,8.63584770645
 12/11  15:00:00,243.000639722,29.3071918883,41.2425879142,5.77266736304,37.1018798503,116.476155989,112.397478007,102.471709948,9.90576805939,0.02
 12/11  16:00:00,245.325130641,29.326493304,41.3216386071,4.87083629372,37.1018798503,116.476155989,120.206637821,101.66849255,9.90576805939,8.63237721097
 12/11  17:00:00,235.421613535,29.3292755444,40.2429630302,4.51379914561,37.1018798503,116.476155989,112.560602567,102.634834508,9.90576805939,0.02
 12/11  18:00:00,242.197891203,29.3459030042,39.9622494653,4.48978406413,37.1018798503,116.476155989,122.183827307,103.659526244,9.90576805939,8.61853300319
 12/11  19:00:00,144.839796121,27.1658505251,30.5398527824,0.0,24.7345865669,47.5788473902,84.522171293,79.5492872633,4.9528840297,0.02
 12/11  20:00:00,145.366882967,27.3837690419,30.8490223103,0.0,24.7345865669,47.5788473902,89.9556610372,84.9827770075,4.9528840297,0.02
 12/11  21:00:00,123.252075707,27.3837690419,29.9911500897,0.0,12.3672932834,38.6892022431,103.621844176,100.630113758,2.97173041782,0.02
 12/11  22:00:00,83.3399610838,14.1397839864,15.2840396897,0.0,12.3672932834,27.0668015668,65.1067494016,62.1150189838,2.97173041782,0.02
 12/11  23:00:00,73.0211922432,18.5584664822,19.7490579044,0.0,4.12243109448,15.9888894789,85.3475155697,82.3557851519,2.97173041782,0.02
 12/11  24:00:00,70.6259073963,17.6747299831,18.261666387,0.0,4.12243109448,15.9888894789,81.6895051755,78.6977747577,2.97173041782,0.02
 12/12  01:00:00,79.4415541491,22.0934124788,22.537846303,0.0,4.12243109448,15.9888894789,101.815349814,98.8236193957,2.97173041782,0.02
 12/12  02:00:00,76.9309984961,18.8079062706,23.2477152194,0.185865870736,4.12243109448,15.9888894789,81.9989017222,79.0071713044,2.97173041782,0.02
 12/12  03:00:00,80.4901194459,22.0934124788,23.5864115385,0.0,4.12243109448,15.9888894789,102.296719097,99.304988679,2.97173041782,0.02
 12/12  04:00:00,78.2067503332,18.8079062706,24.3661152483,0.343217611169,4.12243109448,15.9888894789,83.0129153178,80.0211849,2.97173041782,0.02
 12/12  05:00:00,115.357348852,28.226387307,34.6110906201,0.391443588977,12.3672932834,24.9413748627,117.168569767,112.195685737,4.9528840297,0.02
 12/12  06:00:00,136.600616038,28.2902546254,36.6438070954,19.5381269406,12.3672932834,24.9413748627,187.071670587,182.098786558,4.9528840297,0.02
 12/12  07:00:00,192.25805315,29.2304190747,36.985907391,15.7678182606,24.7345865669,70.7195625826,152.185614377,142.259846317,9.90576805939,0.02
 12/12  08:00:00,209.729183218,29.3130384094,37.7505095993,10.095228046,37.1018798503,92.3937384068,141.142882765,122.628593322,9.90576805939,8.60852138386
 12/12  09:00:00,219.965968055,29.3971978306,40.0193359842,8.28482671098,37.1018798503,104.434947198,126.548445534,116.622677475,9.90576805939,0.02
 12/12  10:00:00,234.523407378,29.4689699387,44.2369554166,6.5112050369,37.1018798503,116.476155989,122.487184661,112.561416601,9.90576805939,0.02
 12/12  11:00:00,237.202718611,29.5606700903,48.4241190224,4.91101366851,37.1018798503,116.476155989,126.334983622,107.795040325,9.90576805939,8.63417523773
 12/12  12:00:00,238.619652344,29.6187939311,50.9706875647,3.72304381585,37.1018798503,116.476155989,115.034996719,105.10922866,9.90576805939,0.02
 12/12  13:00:00,227.53128588,29.6629888573,52.4762224901,3.12673899224,37.1018798503,104.434947198,122.170899469,103.634075704,9.90576805939,8.63105570565
 12/12  14:00:00,243.270548945,29.8229288271,56.6806883697,2.45981108975,37.1018798503,116.476155989,110.502959336,100.577191276,9.90576805939,0.02
 12/12  15:00:00,243.639049994,29.9742608221,57.6921823277,1.66568557269,37.1018798503,116.476155989,116.471805611,97.931948769,9.90576805939,8.63408878268
 12/12  16:00:00,239.055266165,29.9433320445,53.4438000463,1.3614438456,37.1018798503,116.476155989,107.514725654,97.5889575949,9.90576805939,0.02
 12/12  17:00:00,244.947131149,29.8998978328,54.5420177468,1.50074818252,37.1018798503,116.476155989,116.528739843,97.9963255339,9.90576805939,8.62664624936
 12/12  18:00:00,255.751259258,29.86214505,55.6910626423,1.79813867362,37.1018798503,116.476155989,108.316728619,98.3909605596,9.90576805939,0.02
 12/12  19:00:00,158.497071933,27.8196060756,43.5433673676,0.0,24.7345865669,47.5788473902,79.8040812796,74.8311972499,4.9528840297,0.02
 12/12  20:00:00,161.277629536,28.473361626,45.6701642554,0.0,24.7345865669,47.5788473902,85.1127274928,80.1398434631,4.9528840297,0.02
 12/12  21:00:00,128.043507948,26.5120949746,35.6542421981,0.0,12.3672932834,38.6892022431,98.5952971587,95.6035667409,2.97173041782,0.02
 12/12  22:00:00,95.3731670834,15.4472950874,26.0097263146,0.0,12.3672932834,27.0668015668,63.1718065364,60.1800761185,2.97173041782,0.02
 12/12  23:00:00,79.6052851704,19.4422029814,25.4252566437,0.0,4.12243109448,15.9888894789,87.4061220024,84.4143915846,2.97173041782,0.02
 12/12  24:00:00,65.8988219008,12.447415963,18.9309920425,0.0,4.12243109448,15.9888894789,61.1404385202,49.5668450572,2.97173041782,8.60186304526
 12/13  01:00:00,80.2625307657,19.1032627743,26.4455993019,0.0,4.12243109448,15.9888894789,86.3416961218,83.349965704,2.97173041782,0.02
 12/13  02:00:00,60.3537810478,11.0406750235,14.8168491138,0.0,4.12243109448,15.9888894789,50.3842068223,47.3924764045,2.97173041782,0.02
 12/13  03:00:00,80.7649417986,19.6480590664,26.4012945417,0.00191970706501,4.12243109448,15.9888894789,87.1826209989,84.1908905811,2.97173041782,0.02
 12/13  04:00:00,67.3720019007,14.1277215546,18.5838341375,0.0917189230871,4.12243109448,15.9888894789,61.9687365051,58.9770060873,2.97173041782,0.02
 12/13  05:00:00,114.863562853,27.9648850868,34.6823378226,0.0879123769507,12.3672932834,24.9413748627,114.337050098,109.364166069,4.9528840297,0.02
 12/13  06:00:00,136.395298067,28.7934179693,40.3751449618,15.0983076332,12.3672932834,24.9413748627,182.550769246,177.577885217,4.9528840297,0.02
 12/13  07:00:00,189.839772859,29.2449161645,39.29140054,11.0295477027,24.7345865669,70.7195625826,149.214347084,139.288579025,9.90576805939,0.02
