Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  08:00:00,209.224351033,29.5164730497,40.2240563776,6.91342196722,37.1018798503,92.3937384068,130.13534244,120.209574381,9.90576805939,0.02
 12/13  09:00:00,219.029530336,29.5961294474,41.666053161,5.50270746281,37.1018798503,104.434947198,124.135336956,114.209568896,9.90576805939,0.02
 12/13  10:00:00,231.335831022,29.6506874975,43.0106644972,4.3681833017,37.1018798503,116.476155989,129.093101015,110.558050783,9.90576805939,8.62928217327
 12/13  11:00:00,232.286625172,29.6916400651,44.3924258852,3.89566480725,37.1018798503,116.476155989,118.127387822,108.201619763,9.90576805939,0.02
 12/13  12:00:00,230.503730287,29.7267610703,42.8226703286,3.64714299544,37.1018798503,116.476155989,125.074854091,106.533192057,9.90576805939,8.63589397391
 12/13  13:00:00,214.833432997,29.7494050906,39.273165938,3.54555115221,37.1018798503,104.434947198,115.385043929,105.45927587,9.90576805939,0.02
 12/13  14:00:00,225.520411056,29.773277677,37.9876061555,3.45236744148,37.1018798503,116.476155989,122.845077424,104.303398877,9.90576805939,8.63591048802
 12/13  15:00:00,225.508142801,29.785573747,37.9904134107,3.42526444469,37.1018798503,116.476155989,113.362902596,103.437134536,9.90576805939,0.02
 12/13  16:00:00,224.948820194,29.7907221478,37.3751720949,3.47619157229,37.1018798503,116.476155989,121.368667078,102.830406394,9.90576805939,8.6324926244
 12/13  17:00:00,229.165766804,29.7918569235,36.7940827848,3.57540813173,37.1018798503,116.476155989,112.301958883,102.376190824,9.90576805939,0.02
 12/13  18:00:00,238.154356771,29.7890636801,36.1725034506,3.79284699034,37.1018798503,116.476155989,112.143635989,102.217867929,9.90576805939,0.02
 12/13  19:00:00,145.430590295,27.8196060756,30.4768700878,0.0,24.7345865669,47.5788473902,83.6677028799,78.6948188503,4.9528840297,0.02
 12/13  20:00:00,146.370646651,28.2554431092,30.9810896148,0.0,24.7345865669,47.5788473902,97.5694286249,84.0075570195,4.9528840297,8.60898757569
 12/13  21:00:00,116.277827781,26.9479320082,23.4527371911,0.0,12.3672932834,38.6892022431,102.461066646,99.4693362278,2.97173041782,0.02
 12/13  22:00:00,89.9025578825,17.127600679,18.6982399946,0.0372399735342,12.3672932834,27.0668015668,71.3635668319,68.3718364141,2.97173041782,0.02
 12/13  23:00:00,73.6730088034,22.0934124788,16.4993133887,0.0,4.12243109448,15.9888894789,97.199382807,94.2076523892,2.97173041782,0.02
 12/13  24:00:00,71.6894899125,18.7207388638,17.1204902501,0.336338970391,4.12243109448,15.9888894789,80.3976689956,77.4059385777,2.97173041782,0.02
 12/14  01:00:00,78.4634922722,23.0522539529,19.5498889389,0.636966165758,4.12243109448,15.9888894789,101.480359407,98.4886289891,2.97173041782,0.02
 12/14  02:00:00,66.0656822602,17.6747299831,12.8988950657,0.0,4.12243109448,15.9888894789,82.7739976613,79.7822672434,2.97173041782,0.02
 12/14  03:00:00,81.0501782661,23.4009235798,20.3053512739,1.46279896231,4.12243109448,15.9888894789,103.777284597,100.785554179,2.97173041782,0.02
 12/14  04:00:00,73.3385019202,18.7643225672,16.31629754,1.6148972273,4.12243109448,15.9888894789,84.5298890415,81.5381586237,2.97173041782,0.02
 12/14  05:00:00,104.114251176,27.6743270643,22.1772502531,1.18652446407,12.3672932834,24.9413748627,118.606714371,113.633830341,4.9528840297,0.02
 12/14  06:00:00,139.244162082,28.7643139844,30.1328524681,24.6832430304,12.3672932834,24.9413748627,187.386902197,182.414018167,4.9528840297,0.02
 12/14  07:00:00,186.756614327,29.2468684932,24.4852098811,18.942551042,24.7345865669,70.7195625826,153.080888386,143.155120326,9.90576805939,0.02
 12/14  08:00:00,201.795671921,29.4274027172,25.2191842802,13.5615076127,37.1018798503,92.3937384068,133.820681179,123.89491312,9.90576805939,0.02
 12/14  09:00:00,209.403032849,29.4957863911,25.4983783083,12.0277780861,37.1018798503,104.434947198,136.897147653,118.36547493,9.90576805939,8.62590466436
 12/14  10:00:00,220.802609305,29.5341643768,26.1952010916,10.7669941433,37.1018798503,116.476155989,125.126121126,115.200353066,9.90576805939,0.02
 12/14  11:00:00,220.238069737,29.5632472751,26.695855619,9.67201177016,37.1018798503,116.476155989,131.181355929,112.641321324,9.90576805939,8.63426654546
 12/14  12:00:00,219.467212988,29.5921432462,26.802972077,8.76499366094,37.1018798503,116.476155989,120.479011434,110.553243375,9.90576805939,0.02
 12/14  13:00:00,207.312441447,29.6228846235,26.9055236216,8.04112839035,37.1018798503,104.434947198,127.372170409,108.83534635,9.90576805939,8.63105600003
 12/14  14:00:00,218.437249278,29.6530989031,26.9955009814,7.48154193793,37.1018798503,116.476155989,117.211657642,107.285889583,9.90576805939,0.02
 12/14  15:00:00,218.177407122,29.6721974196,27.0593438423,7.13891269067,37.1018798503,116.476155989,124.77174993,106.23167299,9.90576805939,8.63430888058
 12/14  16:00:00,218.087672063,29.684810213,27.0923985136,7.0037847437,37.1018798503,116.476155989,115.363807104,105.438039045,9.90576805939,0.02
 12/14  17:00:00,223.218782036,29.6896784804,27.1086880959,7.05395651844,37.1018798503,116.476155989,114.935354372,105.009586313,9.90576805939,0.02
 12/14  18:00:00,232.384552659,29.6931853643,27.1179408077,7.14239813496,37.1018798503,116.476155989,123.252157935,104.7277374,9.90576805939,8.61865247548
 12/14  19:00:00,142.078007907,27.8196060756,24.3167764691,0.0,24.7345865669,47.5788473902,86.1051752087,81.132291179,4.9528840297,0.02
 12/14  20:00:00,144.146434173,28.2554431092,25.473449775,0.0126283082174,24.7345865669,47.5788473902,91.3247737486,86.3518897189,4.9528840297,0.02
 12/14  21:00:00,117.066366589,26.9479320082,19.6810322728,0.0873541317901,12.3672932834,38.6892022431,104.395266698,101.40353628,2.97173041782,0.02
 12/14  22:00:00,99.9398678004,21.5462831748,19.2044283137,0.494743554811,12.3672932834,27.0668015668,87.4412765456,84.4495461278,2.97173041782,0.02
 12/14  23:00:00,66.8978503795,17.6747299831,11.9587194472,0.0,4.12243109448,15.9888894789,79.5205557247,76.5288253069,2.97173041782,0.02
 12/14  24:00:00,80.1838728456,23.1394213596,18.5559606542,1.25107689561,4.12243109448,15.9888894789,101.191079178,98.19934876,2.97173041782,0.02
 12/15  01:00:00,71.1632550462,18.5464040504,14.7604560342,1.54298726927,4.12243109448,15.9888894789,83.005841621,80.0141112032,2.97173041782,0.02
 12/15  02:00:00,76.6706607434,22.5292495125,16.0547709799,0.885124354102,4.12243109448,15.9888894789,103.738404752,100.746674334,2.97173041782,0.02
 12/15  03:00:00,74.8270305346,18.8079062706,15.4961952484,2.6021023958,4.12243109448,15.9888894789,84.7049143522,81.7131839344,2.97173041782,0.02
 12/15  04:00:00,86.9554560253,23.4009235798,18.9514760569,3.47386900727,4.12243109448,15.9888894789,105.774412838,102.78268242,2.97173041782,0.02
 12/15  05:00:00,111.094691164,28.4007221204,23.2226923302,4.31517439786,12.3672932834,24.9413748627,119.732728507,114.759844477,4.9528840297,0.02
 12/15  06:00:00,133.585667702,28.3093846756,27.1687244899,24.7689249541,12.3672932834,24.9413748627,189.623571672,184.650687642,4.9528840297,0.02
 12/15  07:00:00,186.107173064,29.243640844,22.6734774573,23.8979766223,24.7345865669,70.7195625826,154.913075992,144.987307933,9.90576805939,0.02
 12/15  08:00:00,202.510862507,29.3671813069,23.2881666411,17.2851134312,37.1018798503,92.3937384068,143.986339321,125.471994952,9.90576805939,8.6085763098
 12/15  09:00:00,210.72477167,29.4363841723,23.6123207394,15.4114509063,37.1018798503,104.434947198,129.80192235,119.876154291,9.90576805939,0.02
 12/15  10:00:00,221.581958457,29.4787455147,23.7460161207,14.0508969795,37.1018798503,116.476155989,126.775035954,116.849267895,9.90576805939,0.02
 12/15  11:00:00,219.8675202,29.5250544515,23.8570263596,12.1785266032,37.1018798503,116.476155989,132.23693383,113.696694772,9.90576805939,8.63447099859
 12/15  12:00:00,218.21936466,29.6282605945,25.2827727489,9.00117482756,37.1018798503,116.476155989,117.006741479,107.08097342,9.90576805939,0.02
 12/15  13:00:00,206.231850915,29.6233272704,25.9991353997,7.92627761658,37.1018798503,104.434947198,124.783304252,106.246021176,9.90576805939,8.63151501711
 12/15  14:00:00,217.520824299,29.6275388256,25.9912412008,7.59489309933,37.1018798503,116.476155989,116.164675907,106.238907847,9.90576805939,0.02
 12/15  15:00:00,217.461739277,29.6379486408,26.0220462158,7.49482890295,37.1018798503,116.476155989,124.431677685,105.891488488,9.90576805939,8.63442113753
 12/15  16:00:00,216.575357081,29.6423311563,25.0053974936,7.62090936068,37.1018798503,116.476155989,115.53162533,105.605857271,9.90576805939,0.02
 12/15  17:00:00,221.430702167,29.6432029816,24.2678503009,7.87558172401,37.1018798503,116.476155989,123.995548604,105.461998591,9.90576805939,8.6277819541
 12/15  18:00:00,230.842655061,29.6469539302,24.275598526,8.05531491699,37.1018798503,116.476155989,115.148262649,105.22249459,9.90576805939,0.02
 12/15  19:00:00,140.874635499,27.8196060756,22.5895399208,0.00279824357304,24.7345865669,47.5788473902,86.7087427728,81.7358587432,4.9528840297,0.02
 12/15  20:00:00,141.379195978,28.2554431092,24.710697665,0.058281904433,24.7345865669,47.5788473902,92.0319857311,87.0591017014,4.9528840297,0.02
 12/15  21:00:00,112.613033682,26.9479320082,19.669004849,0.118918312764,12.3672932834,38.6892022431,105.059725668,102.06799525,2.97173041782,0.02
 12/15  22:00:00,95.7919353124,21.5462831748,19.4338126986,0.595437930381,12.3672932834,27.0668015668,96.5973152263,85.019925344,2.97173041782,8.60565946447
 12/15  23:00:00,65.2803842955,17.6747299831,12.7872307868,0.0,4.12243109448,15.9888894789,79.8256995477,76.8339691299,2.97173041782,0.02
 12/15  24:00:00,79.8332978814,23.183005063,20.1841540226,1.41235201273,4.12243109448,15.9888894789,101.737553654,98.7458232364,2.97173041782,0.02
 12/16  01:00:00,68.0420227333,18.1105670167,14.4236613297,0.708899263086,4.12243109448,15.9888894789,83.109652688,80.1179222702,2.97173041782,0.02
 12/16  02:00:00,78.7876618345,22.9650865461,19.0734469998,1.74118187538,4.12243109448,15.9888894789,104.172975914,101.181245496,2.97173041782,0.02
 12/16  03:00:00,72.9008342288,18.8079062706,16.6816307516,2.62482815247,4.12243109448,15.9888894789,84.5854970131,81.5937665953,2.97173041782,0.02
 12/16  04:00:00,81.7421043395,23.3137561731,20.0503572222,3.42040204639,4.12243109448,15.9888894789,105.988736972,102.997006554,2.97173041782,0.02
 12/16  05:00:00,89.8906981569,27.8196060756,22.8150157745,4.26215633116,4.12243109448,16.0517297156,125.540686293,122.548955875,2.97173041782,0.02
 12/16  06:00:00,93.3698980859,28.2554431092,24.1221014498,5.99843357128,4.12243109448,16.0517297156,127.083149849,124.091419431,2.97173041782,0.02
 12/16  07:00:00,118.040552662,29.1271171765,19.5217479108,10.8436927807,4.12243109448,39.6058045677,107.9409958,104.949265382,2.97173041782,0.02
 12/16  08:00:00,176.950502133,29.1531605896,24.2460875026,42.7568929448,12.3672932834,65.3531420225,167.35915672,162.38627269,4.9528840297,0.02
 12/16  09:00:00,170.815921973,29.1464752455,24.6597966498,35.6735471802,12.3672932834,68.2430321324,164.104940789,159.132056759,4.9528840297,0.02
 12/16  10:00:00,193.021453343,29.1716245299,25.4556986871,28.0411315366,16.4897243779,93.1370602926,153.569075449,145.624461002,7.92461444751,0.02
 12/16  11:00:00,191.627688355,29.1719096283,26.3627578159,25.7399011543,16.4897243779,93.1370602926,149.157459128,141.21284468,7.92461444751,0.02
 12/16  12:00:00,189.975717842,29.1707237964,26.3789292001,24.0729629164,16.4897243779,93.1370602926,155.465368095,138.926719218,7.92461444751,8.61403442966
 12/16  13:00:00,179.336469893,29.1703665235,25.9326278112,23.0320284123,16.4897243779,83.9857416113,145.102181598,137.15756715,7.92461444751,0.02
 12/16  14:00:00,179.050656539,29.169806248,26.3580914176,22.3213063832,16.4897243779,83.9857416113,143.925604866,135.980990419,7.92461444751,0.02
 12/16  15:00:00,179.11189194,29.1690178864,26.8231663408,21.9183005101,16.4897243779,83.9857416113,143.080223564,135.135609117,7.92461444751,0.02
 12/16  16:00:00,136.558215312,29.1271171765,22.46935502,1.21722602069,12.3672932834,70.6512738906,83.8107645139,78.8378804842,4.9528840297,0.02
 12/16  17:00:00,141.809491215,29.1271171765,21.283896676,2.95561990646,12.3672932834,70.6512738906,91.366373284,77.8023997432,4.9528840297,8.61108951108
 12/16  18:00:00,139.778648018,29.1271171765,21.3225701463,4.01300817721,12.3672932834,58.1284167478,85.7674470936,80.794563064,4.9528840297,0.02
 12/16  19:00:00,98.5798274603,26.5120949746,19.9393053577,0.0,12.3672932834,24.9413748627,107.490615592,102.517731563,4.9528840297,0.02
 12/16  20:00:00,99.7681812475,26.7300134914,20.7916605973,0.118080060136,12.3672932834,24.9413748627,113.341609627,108.368725597,4.9528840297,0.02
 12/16  21:00:00,87.5289342224,27.3837690419,23.0395215755,2.11172386475,4.12243109448,16.0517297156,121.557246853,118.565516435,2.97173041782,0.02
 12/16  22:00:00,70.8583594993,20.3259394805,15.7704384964,0.0,4.12243109448,15.9888894789,99.7456177181,96.7538873003,2.97173041782,0.02
 12/16  23:00:00,68.4886063454,18.02339961,14.7023000339,1.07339574554,4.12243109448,15.9888894789,87.5678334032,84.5761029854,2.97173041782,0.02
 12/16  24:00:00,89.5356265673,24.0110954269,23.2020653867,7.51217054091,4.12243109448,15.9888894789,109.622611407,106.63088099,2.97173041782,0.02
 12/17  01:00:00,78.0467347162,19.330910711,18.4914435297,7.59608501887,2.06121554724,15.9888894789,88.8573800566,85.8656496388,2.97173041782,0.02
 12/17  02:00:00,91.4050720191,24.2725976471,23.3349830906,11.0484115579,2.06121554724,15.9888894789,111.909706195,108.917975777,2.97173041782,0.02
 12/17  03:00:00,79.9686176507,19.4180781177,18.4422318321,9.4800122275,2.06121554724,15.9888894789,90.3231949713,87.3314645534,2.97173041782,0.02
 12/17  04:00:00,92.5642537948,24.2725976471,23.0328275933,12.509748805,2.06121554724,15.9888894789,113.17073755,110.179007133,2.97173041782,0.02
 12/17  05:00:00,80.8838115091,19.4180781177,18.2587917573,10.5786461264,2.06121554724,15.9888894789,91.2855054666,88.2937750488,2.97173041782,0.02
 12/17  06:00:00,93.6885543824,24.2725976471,22.8417904967,13.825086447,2.06121554724,15.9888894789,114.220079571,111.228349153,2.97173041782,0.02
 12/17  07:00:00,82.0936391787,19.4180781177,18.4870875507,11.5601779529,2.06121554724,15.9888894789,92.0165156453,89.0247852275,2.97173041782,0.02
 12/17  08:00:00,83.5619525428,24.2725976471,23.5720975749,14.7140108057,2.06121554724,15.9888894789,114.922276051,111.930545633,2.97173041782,0.02
 12/17  09:00:00,95.3522490213,19.4180781177,19.5297915468,10.0401080403,4.12243109448,41.7362269337,90.0059264204,85.0330423907,4.9528840297,0.02
 12/17  10:00:00,108.283244289,24.2725976471,25.7713146267,11.7766990956,4.12243109448,41.7362269337,108.918036778,103.945152748,4.9528840297,0.02
 12/17  11:00:00,93.7654469101,19.2437433042,21.5225563586,6.64455087514,4.12243109448,41.7362269337,86.1789540419,81.2060700122,4.9528840297,0.02
 12/17  12:00:00,105.354005997,23.8367606135,28.7907611818,6.2562798417,4.12243109448,41.7362269337,104.846383028,99.873498998,4.9528840297,0.02
 12/17  13:00:00,88.4291371049,18.1105670167,22.4951112321,1.48161007163,4.12243109448,41.7362269337,84.2998918155,79.3270077858,4.9528840297,0.02
 12/17  14:00:00,97.6080721049,22.0934124788,29.052026534,0.0,4.12243109448,41.7362269337,103.072862908,98.0999788779,4.9528840297,0.02
 12/17  15:00:00,87.6946360233,17.6747299831,23.6780571602,0.0,4.12243109448,41.7362269337,83.9320764085,78.9591923788,4.9528840297,0.02
 12/17  16:00:00,98.5124913819,22.0934124788,29.956445711,0.0,4.12243109448,41.7362269337,103.916274735,98.9433907057,4.9528840297,0.02
 12/17  17:00:00,78.2036812643,18.1105670167,25.6663596588,0.244264578887,4.12243109448,24.8785346261,85.0595848723,80.0867008426,4.9528840297,0.02
 12/17  18:00:00,69.5791676534,14.1277215546,21.293050898,1.65088342445,2.06121554724,15.9888894789,66.0231290301,63.0313986122,2.97173041782,0.02
 12/17  19:00:00,75.926241287,18.779400607,24.4883485601,0.0,2.06121554724,15.9888894789,107.682074567,96.1084807407,2.97173041782,8.60186340831
 12/17  20:00:00,72.0393095583,17.6747299831,21.7362835982,0.0,2.06121554724,15.9888894789,90.2934421244,87.3017117066,2.97173041782,0.02
 12/17  21:00:00,81.9662644443,22.0934124788,27.1237717997,0.0,2.06121554724,15.9888894789,112.860620967,109.868890549,2.97173041782,0.02
 12/17  22:00:00,71.5722563944,17.6747299831,21.2692305685,0.0,2.06121554724,15.9888894789,91.2116047621,88.2198743443,2.97173041782,0.02
 12/17  23:00:00,90.8434294047,23.4009235798,30.8620959717,3.83132980241,2.06121554724,15.9888894789,113.627857825,110.636127407,2.97173041782,0.02
 12/17  24:00:00,71.1814305833,17.6747299831,20.8784048547,0.0,2.06121554724,15.9888894789,91.5343663786,88.5426359608,2.97173041782,0.02
 12/18  01:00:00,93.4545129619,23.4009235798,31.2649713985,3.97832241634,4.12243109448,15.9888894789,113.111631353,110.119900935,2.97173041782,0.02
 12/18  02:00:00,73.1403048647,17.6747299831,20.7760636043,0.0,4.12243109448,15.9888894789,90.9245344282,87.9328040104,2.97173041782,0.02
 12/18  03:00:00,92.2327944086,23.4009235798,29.5975696788,4.42400563361,4.12243109448,15.9888894789,113.214965895,110.223235477,2.97173041782,0.02
 12/18  04:00:00,74.8802807849,18.02339961,21.243071297,0.924298637868,4.12243109448,15.9888894789,91.2670803475,88.2753499296,2.97173041782,0.02
 12/18  05:00:00,123.636196079,28.5460011317,37.7101062686,5.25166135396,12.3672932834,24.9413748627,128.623780224,123.650896194,4.9528840297,0.02
 12/18  06:00:00,150.308027235,28.2816215028,39.5583686315,30.3396097789,12.3672932834,24.9413748627,197.732383719,192.75949969,4.9528840297,0.02
 12/18  07:00:00,207.577794162,29.1953645483,40.1283039542,27.9802173331,24.7345865669,70.7195625826,162.950873308,153.025105249,9.90576805939,0.02
 12/18  08:00:00,223.453501964,29.2299736817,43.7410599625,17.9120649821,37.1018798503,92.3937384068,141.503717369,131.57794931,9.90576805939,0.02
 12/18  09:00:00,233.37394283,29.2389928746,46.9592140664,14.9110580261,37.1018798503,104.434947198,134.691322997,124.765554937,9.90576805939,0.02
 12/18  10:00:00,244.34165269,29.2498135328,48.0413591669,12.7442056303,37.1018798503,116.476155989,139.079337912,120.543895626,9.90576805939,8.62967422629
 12/18  11:00:00,243.423493272,29.2601639371,49.55656712,10.2998145527,37.1018798503,116.476155989,126.631129696,116.705361636,9.90576805939,0.02
 12/18  12:00:00,244.4039576,29.3687087025,53.3489352934,7.3791710067,37.1018798503,116.476155989,128.207541992,109.665299462,9.90576805939,8.63647446998
 12/18  13:00:00,232.147512999,29.5871415369,54.9781064226,5.31690374794,37.1018798503,104.434947198,114.5509385,104.625170441,9.90576805939,0.02
 12/18  14:00:00,241.746831999,29.5711980103,54.0983696376,3.77011837703,37.1018798503,116.476155989,122.571047073,104.028793596,9.90576805939,8.6364854171
 12/18  15:00:00,240.676337672,29.559642167,53.5354816609,3.27426621793,37.1018798503,116.476155989,113.982120979,104.05635292,9.90576805939,0.02
 12/18  16:00:00,237.53832763,29.5648456219,50.4317526616,3.23501385706,37.1018798503,116.476155989,122.240420356,103.701690741,9.90576805939,8.63296155517
 12/18  17:00:00,237.943618072,29.5702783105,46.094074813,3.27480318697,37.1018798503,116.476155989,113.314978449,103.38921039,9.90576805939,0.02
 12/18  18:00:00,245.817081773,29.587318239,44.498487793,3.3313032675,37.1018798503,116.476155989,121.624820002,103.10014563,9.90576805939,8.61890631226
 12/18  19:00:00,148.588951369,27.6016875587,33.853161694,0.0,24.7345865669,47.5788473902,83.1794109436,78.2065269139,4.9528840297,0.02
 12/18  20:00:00,151.304927484,28.473361626,35.6974677997,0.0,24.7345865669,47.5788473902,88.8062416791,83.8333576494,4.9528840297,0.02
 12/18  21:00:00,118.619911155,26.5120949746,26.2306540111,0.0,12.3672932834,38.6892022431,102.761256026,99.769525608,2.97173041782,0.02
 12/18  22:00:00,87.9347019423,15.0986254605,18.9199360904,0.0,12.3672932834,27.0668015668,63.218171482,60.2264410642,2.97173041782,0.02
 12/18  23:00:00,72.1982877929,18.776384999,18.708234641,0.0,4.12243109448,15.9888894789,84.6072083248,81.615477907,2.97173041782,0.02
 12/18  24:00:00,72.2663917837,18.5464040504,18.974031702,0.054594166437,4.12243109448,15.9888894789,80.8041744337,77.8124440159,2.97173041782,0.02
 12/19  01:00:00,80.4836793767,23.0522539529,22.4141171849,0.207012581653,4.12243109448,15.9888894789,101.794873008,98.8031425904,2.97173041782,0.02
 12/19  02:00:00,69.4058223717,18.1105670167,16.4150782287,0.190665701131,4.12243109448,15.9888894789,82.418070138,79.4263397202,2.97173041782,0.02
 12/19  03:00:00,79.7363478876,22.9650865461,21.3292810329,0.631684590521,4.12243109448,15.9888894789,104.535315027,101.543584609,2.97173041782,0.02
 12/19  04:00:00,74.4547997537,18.982241084,19.3077615295,1.47528564781,4.12243109448,15.9888894789,84.3661416236,81.3744112058,2.97173041782,0.02
 12/19  05:00:00,106.331921618,27.6743270643,25.7266377501,0.802529178905,12.3672932834,24.9413748627,119.581557121,114.608673091,4.9528840297,0.02
 12/19  06:00:00,139.4104183,28.7465543622,33.5367123946,24.998723877,12.3672932834,24.9413748627,189.602968437,184.630084408,4.9528840297,0.02
 12/19  07:00:00,186.740010542,29.2324492133,29.5428897531,17.6907628634,24.7345865669,70.7195625826,153.92010872,143.994340661,9.90576805939,0.02
 12/19  08:00:00,203.809271863,29.323859506,29.4544413448,12.460557056,37.1018798503,92.3937384068,143.010980528,124.496535106,9.90576805939,8.60867736287
 12/19  09:00:00,212.313716105,29.3876247894,29.2392258784,11.4222343985,37.1018798503,104.434947198,129.163101674,119.237333615,9.90576805939,0.02
 12/19  10:00:00,224.056626719,29.4215013002,29.2048781328,11.1239493459,37.1018798503,116.476155989,127.077435576,117.151667517,9.90576805939,0.02
 12/19  11:00:00,223.495379315,29.450389017,29.126202311,10.6118429876,37.1018798503,116.476155989,133.772932068,115.232299751,9.90576805939,8.63486425744
 12/19  12:00:00,223.08814505,29.4791256994,29.2275295778,10.074333357,37.1018798503,116.476155989,123.419964916,113.494196856,9.90576805939,0.02
 12/19  13:00:00,210.76445641,29.5005590189,29.294512143,9.70402628065,37.1018798503,104.434947198,130.591410438,112.054203816,9.90576805939,8.63143856222
 12/19  14:00:00,222.174115816,29.5199120588,28.8677297733,9.47932080292,37.1018798503,116.476155989,120.699319513,110.773551454,9.90576805939,0.02
 12/19  15:00:00,220.517854396,29.5497488316,28.0953108274,8.56585064744,37.1018798503,116.476155989,127.563219403,109.023384141,9.90576805939,8.6340672032
 12/19  16:00:00,219.882583195,29.5652593896,27.6803336504,8.33026768328,37.1018798503,116.476155989,117.661474459,107.7357064,9.90576805939,0.02
 12/19  17:00:00,223.50785802,29.5790447124,26.8005518215,8.12377959121,37.1018798503,116.476155989,125.27795172,106.743847542,9.90576805939,8.62833611873
 12/19  18:00:00,231.136771587,29.5871459908,24.9548482694,8.19484726381,37.1018798503,116.476155989,116.146217813,106.220449754,9.90576805939,0.02
 12/19  19:00:00,140.692885328,27.8196060756,22.6271185965,0.00271220445297,24.7345865669,47.5788473902,87.6271103462,82.6542263165,4.9528840297,0.02
 12/19  20:00:00,141.768317226,28.2554431092,22.7152071614,0.19471167955,24.7345865669,47.5788473902,94.0329057241,89.0600216944,4.9528840297,0.02
 12/19  21:00:00,119.167607568,26.9479320082,15.6323937543,0.309563179008,12.3672932834,38.6892022431,107.328780666,104.337050248,2.97173041782,0.02
 12/19  22:00:00,105.440553691,22.1685174537,13.9708719626,1.06495176954,12.3672932834,27.0668015668,95.3195116808,87.882914515,2.97173041782,4.46486674803
 12/19  23:00:00,74.4264887167,17.7618973898,8.49154437997,0.127959807886,4.12243109448,15.9888894789,84.9865477985,77.8576279017,2.97173041782,4.15718947897
 12/19  24:00:00,106.763468273,24.0982628337,16.8403800904,5.59623472371,4.12243109448,15.9888894789,102.746306958,99.7545765398,2.97173041782,0.02
 12/20  01:00:00,100.470708695,19.4180781177,12.6111458018,7.78188550375,4.12243109448,15.9888894789,83.9513136531,80.9595832352,2.97173041782,0.02
 12/20  02:00:00,121.362018445,24.2725976471,14.5764264272,11.8106586569,4.12243109448,15.9888894789,106.702678381,103.710947963,2.97173041782,0.02
 12/20  03:00:00,104.914664958,19.4180781177,10.832649693,10.6260443863,4.12243109448,15.9888894789,86.0205985233,83.0288681054,2.97173041782,0.02
 12/20  04:00:00,124.803485543,24.2725976471,13.185335886,14.6290938961,4.12243109448,15.9888894789,107.961016826,104.969286408,2.97173041782,0.02
 12/20  05:00:00,147.24565062,28.2554431092,12.1139573127,10.526083915,12.3672932834,24.9413748627,122.032746081,117.059862051,4.9528840297,0.02
 12/20  06:00:00,191.645033405,28.7112851288,18.2697905586,48.0801495078,12.3672932834,24.9413748627,192.709182889,187.736298859,4.9528840297,0.02
 12/20  07:00:00,230.366236329,29.1969090932,10.4320545051,37.7332240374,24.7345865669,70.7195625826,183.303290204,173.377522145,9.90576805939,0.02
 12/20  08:00:00,239.044510869,29.2574534448,10.4321777052,27.6348054492,37.1018798503,92.3937384068,164.214720419,154.28895236,9.90576805939,0.02
 12/20  09:00:00,240.996253354,29.2768475499,10.437350411,22.0206556154,37.1018798503,104.434947198,155.274019647,145.348251588,9.90576805939,0.02
 12/20  10:00:00,248.330284983,29.3216937394,11.1152124046,17.2527142339,37.1018798503,116.476155989,154.483680185,135.94810789,9.90576805939,8.62980423494
 12/20  11:00:00,245.534209662,29.392206927,11.9721542044,14.0069568803,37.1018798503,116.476155989,135.822653648,125.896885589,9.90576805939,0.02
 12/20  12:00:00,245.033261313,29.5189795287,12.923419054,11.9632745581,37.1018798503,116.476155989,133.742472901,115.200111916,9.90576805939,8.63659292506
 12/20  13:00:00,233.665818645,29.6918273273,14.0896463365,10.4744326861,37.1018798503,104.434947198,114.445733734,104.519965674,9.90576805939,0.02
 12/20  14:00:00,243.418931299,29.8540762233,14.7531869005,9.26680388159,37.1018798503,116.476155989,116.191490995,97.6490537198,9.90576805939,8.63666921617
 12/20  15:00:00,244.215142133,30.0015712988,16.2357842051,8.11035807244,37.1018798503,116.476155989,105.244360017,95.3185919574,9.90576805939,0.02
 12/20  16:00:00,244.274122384,29.9745850456,16.9135936281,7.42928436331,37.1018798503,116.476155989,112.865007273,94.3260987164,9.90576805939,8.63314049715
 12/20  17:00:00,246.413392355,29.7013593283,14.528459229,7.40252565985,37.1018798503,116.476155989,109.267736994,99.3419689348,9.90576805939,0.02
 12/20  18:00:00,256.992516529,29.5701115279,13.416191427,8.19497940888,37.1018798503,116.476155989,118.780478975,108.854710915,9.90576805939,0.02
 12/20  19:00:00,168.566106199,27.6743270643,14.346237476,0.05876467726,24.7345865669,47.5788473902,94.2107596229,80.6487203392,4.9528840297,8.60915525396
 12/20  20:00:00,170.123315838,28.110164098,15.4425242652,0.323858031755,24.7345865669,47.5788473902,91.1264416077,86.1535575781,4.9528840297,0.02
 12/20  21:00:00,143.693528796,26.9479320082,10.2309499883,0.32388310574,12.3672932834,38.6892022431,104.646183475,101.654453057,2.97173041782,0.02
 12/20  22:00:00,122.476037969,22.5171870806,11.3333245766,1.93588095492,12.3672932834,27.0668015668,90.2075010639,87.2157706461,2.97173041782,0.02
 12/20  23:00:00,98.5805397875,19.4180781177,11.3302257554,5.14926992842,4.12243109448,15.9888894789,80.0111170067,77.0193865889,2.97173041782,0.02
 12/20  24:00:00,117.873863067,24.2725976471,14.0630590684,9.08214059828,4.12243109448,15.9888894789,102.259879473,99.268149055,2.97173041782,0.02
 12/21  01:00:00,102.37535213,19.4180781177,11.0308418717,9.18616253423,4.12243109448,15.9888894789,83.3947248346,80.4029944167,2.97173041782,0.02
 12/21  02:00:00,121.25496616,24.2725976471,13.4810826245,13.2433807111,4.12243109448,15.9888894789,105.299494416,102.307763998,2.97173041782,0.02
 12/21  03:00:00,105.479713089,19.4180781177,10.6623916048,12.2223564419,4.12243109448,15.9888894789,85.6056920126,82.6139615948,2.97173041782,0.02
 12/21  04:00:00,124.903857595,24.2725976471,13.5849144664,16.26708371,4.12243109448,15.9888894789,107.579221703,104.587491286,2.97173041782,0.02
 12/21  05:00:00,145.203474983,28.2554431092,13.3324661489,11.5041654315,12.3672932834,24.9413748627,121.733864931,116.760980901,4.9528840297,0.02
 12/21  06:00:00,191.306870619,28.7010234664,20.0706304902,50.1739625224,12.3672932834,24.9413748627,191.566326126,186.593442096,4.9528840297,0.02
 12/21  07:00:00,230.359798454,29.1827939808,12.2215075409,39.2059407901,24.7345865669,70.7195625826,176.482747086,166.556979026,9.90576805939,0.02
 12/21  08:00:00,235.724606696,29.2418133744,11.8528231243,28.7278520791,37.1018798503,92.3937384068,158.677466825,148.751698765,9.90576805939,0.02
 12/21  09:00:00,236.699322921,29.2610635137,12.6399443027,23.7918300472,37.1018798503,104.434947198,157.828810903,139.296646926,9.90576805939,8.62639591753
 12/21  10:00:00,244.594379572,29.3156345185,14.0737190113,17.62580888,37.1018798503,116.476155989,135.32788089,125.402112831,9.90576805939,0.02
 12/21  11:00:00,241.172928182,29.4242379382,15.344822825,13.9811257295,37.1018798503,116.476155989,130.545206508,112.004430047,9.90576805939,8.63500840235
 12/21  12:00:00,238.01265813,29.5722776502,16.8210742349,11.5090962,37.1018798503,116.476155989,112.546151787,102.620383727,9.90576805939,0.02
 12/21  13:00:00,225.53131904,29.72875857,17.8991328794,9.67743937248,37.1018798503,104.434947198,118.125525005,99.5879794602,9.90576805939,8.63177748546
 12/21  14:00:00,235.23582228,29.7910276207,18.0944923375,8.55230966497,37.1018798503,116.476155989,108.47902757,98.5532595102,9.90576805939,0.02
 12/21  15:00:00,234.972776472,29.9147855908,18.4568752099,7.51952306427,37.1018798503,116.476155989,115.132705717,96.5919739447,9.90576805939,8.63496371259
 12/21  16:00:00,234.042521022,29.8401622944,18.2643442647,6.84030941156,37.1018798503,116.476155989,106.441363167,96.5155951072,9.90576805939,0.02
 12/21  17:00:00,235.938053522,29.6398668628,16.6588362237,6.86385066686,37.1018798503,116.476155989,117.415814887,98.8816412537,9.90576805939,8.628405574
 12/21  18:00:00,243.858591282,29.5494469615,14.3549053679,7.74055751809,37.1018798503,116.476155989,116.107495264,106.181727205,9.90576805939,0.02
 12/21  19:00:00,154.514795651,27.6743270643,14.266924781,0.0170230359231,24.7345865669,47.5788473902,86.4531387224,81.4802546927,4.9528840297,0.02
 12/21  20:00:00,154.913194701,27.9648850868,14.8327476667,0.235847772235,24.7345865669,47.5788473902,91.9578355855,86.9849515558,4.9528840297,0.02
 12/21  21:00:00,132.979068787,27.3837690419,13.2135211009,0.555735543238,12.3672932834,38.6892022431,105.247917302,102.256186884,2.97173041782,0.02
 12/21  22:00:00,104.992482795,21.2096759797,8.31789808964,0.0,12.3672932834,27.0668015668,90.48211488,87.4903844621,2.97173041782,0.02
 12/21  23:00:00,87.1862445465,19.2437433042,11.5735258048,3.34690564399,4.12243109448,15.9888894789,80.3846064496,77.3928760318,2.97173041782,0.02
 12/21  24:00:00,104.818084469,24.2725976471,14.3986977377,7.7527221445,4.12243109448,15.9888894789,102.807339157,99.8156087387,2.97173041782,0.02
 12/22  01:00:00,91.796150385,19.4180781177,10.973463955,8.22053901007,4.12243109448,15.9888894789,92.5361117127,80.9625070522,2.97173041782,8.60187424265
 12/22  02:00:00,108.461374773,24.2725976471,13.3952069104,12.3763962806,4.12243109448,15.9888894789,106.043176266,103.051445848,2.97173041782,0.02
 12/22  03:00:00,94.7851801226,19.4180781177,10.498470155,11.6638664376,4.12243109448,15.9888894789,86.2418973636,83.2501669458,2.97173041782,0.02
 12/22  04:00:00,113.937359849,24.2725976471,13.1190445297,15.8282579656,4.12243109448,15.9888894789,108.375937822,105.384207404,2.97173041782,0.02
 12/22  05:00:00,133.333675812,28.2554431092,12.7293989964,11.3445310879,12.3672932834,24.9413748627,122.471887829,117.499003799,4.9528840297,0.02
 12/22  06:00:00,176.98374267,28.7021232999,19.336214776,50.0205355921,12.3672932834,24.9413748627,192.764346561,187.791462531,4.9528840297,0.02
 12/22  07:00:00,216.830449472,29.1851444556,10.8792936782,39.5674626691,24.7345865669,70.7195625826,181.944542742,172.018774683,9.90576805939,0.02
 12/22  08:00:00,226.276032472,29.2452840907,11.0796656929,29.7480277817,37.1018798503,92.3937384068,163.323651937,153.397883878,9.90576805939,0.02
 12/22  09:00:00,228.395791508,29.2639989828,13.2953638336,25.9362920265,37.1018798503,104.434947198,149.480451763,139.554683704,9.90576805939,0.02
 12/22  10:00:00,235.847649308,29.2773408524,15.8433280441,21.4151264687,37.1018798503,116.476155989,143.361198528,124.825456065,9.90576805939,8.62997440336
 12/22  11:00:00,234.530444338,29.314698973,18.083608878,17.4377915133,37.1018798503,116.476155989,123.812401867,113.886633807,9.90576805939,0.02
 12/22  12:00:00,233.708588308,29.3462360099,19.312063578,15.1085649883,37.1018798503,116.476155989,129.445608544,110.903125619,9.90576805939,8.63671486527
 12/22  13:00:00,223.128301902,29.3767815609,22.4810987117,12.9707174312,37.1018798503,104.434947198,118.877831914,108.952063854,9.90576805939,0.02
 12/22  14:00:00,237.400637427,29.408937834,24.6944234607,11.3031287649,37.1018798503,116.476155989,125.354367258,106.811820915,9.90576805939,8.63677828375
 12/22  15:00:00,235.919513708,29.4433376304,24.7972503491,10.3416473036,37.1018798503,116.476155989,115.440131889,105.514363829,9.90576805939,0.02
 12/22  16:00:00,236.424994402,29.4695510834,24.8753455075,9.81048244988,37.1018798503,116.476155989,123.162054651,104.62294751,9.90576805939,8.63333908145
 12/22  17:00:00,243.199737117,29.4890684346,24.897535967,9.61203140951,37.1018798503,116.476155989,113.833565696,103.907797637,9.90576805939,0.02
 12/22  18:00:00,254.686911528,29.5021573989,23.95103421,9.65829497701,37.1018798503,116.476155989,113.432065438,103.506297379,9.90576805939,0.02
 12/22  19:00:00,160.472808008,27.6743270643,20.4139686946,0.0,24.7345865669,47.5788473902,94.602445211,81.0403907514,4.9528840297,8.60917042991
 12/22  20:00:00,161.324606903,28.110164098,21.3627276849,0.117990101168,24.7345865669,47.5788473902,91.5000225284,86.5271384987,4.9528840297,0.02
 12/22  21:00:00,135.573714713,26.9479320082,16.7269435248,0.207892376122,12.3672932834,38.6892022431,104.509578108,101.51784769,2.97173041782,0.02
 12/22  22:00:00,108.757506213,20.9361113276,14.145907661,0.555666712994,12.3672932834,27.0668015668,87.4383474472,84.4466170294,2.97173041782,0.02
 12/22  23:00:00,84.313315695,18.1105670167,12.0340976868,0.758526927391,4.12243109448,15.9888894789,79.0795058648,76.0877754469,2.97173041782,0.02
 12/22  24:00:00,97.4708247981,22.0934124788,14.3302810858,0.0,4.12243109448,15.9888894789,101.071712367,98.0799819489,2.97173041782,0.02
 12/23  01:00:00,90.6446666317,18.7207388638,15.1497380453,2.63454842761,4.12243109448,15.9888894789,82.1840624257,79.1923320079,2.97173041782,0.02
 12/23  02:00:00,111.689860156,24.2725976471,21.6744185579,7.11248781359,4.12243109448,15.9888894789,103.172724426,100.180994008,2.97173041782,0.02
 12/23  03:00:00,95.587265567,19.4180781177,16.9821240097,6.71288449049,4.12243109448,15.9888894789,83.7158840291,80.7241536113,2.97173041782,0.02
 12/23  04:00:00,116.081386226,24.2725976471,20.7463120293,9.60534138961,4.12243109448,15.9888894789,105.135609161,102.143878743,2.97173041782,0.02
 12/23  05:00:00,121.336164647,28.2554431092,21.6562926449,8.49781295185,4.12243109448,16.0517297156,124.773736813,121.782006395,2.97173041782,0.02
 12/23  06:00:00,121.916810722,28.6912801429,23.9826534676,11.2645522521,4.12243109448,16.0517297156,126.260840353,123.269109935,2.97173041782,0.02
 12/23  07:00:00,140.732949676,29.1271171765,17.6158940975,14.4687481612,4.12243109448,39.6058045677,106.996563026,104.004832608,2.97173041782,0.02
 12/23  08:00:00,201.788689907,29.1272607523,22.5431217668,50.5243227489,12.3672932834,65.3531420225,166.405697073,161.432813043,4.9528840297,0.02
 12/23  09:00:00,193.031222269,29.1273290662,24.1436604502,40.7815875303,12.3672932834,68.2430321324,162.426944542,157.454060512,4.9528840297,0.02
 12/23  10:00:00,212.811444637,29.1498685872,25.6191073258,30.9814973019,16.4897243779,93.1370602926,159.428453169,142.890288886,7.92461444751,8.61354983587
 12/23  11:00:00,209.775780545,29.1533810855,28.4162055159,27.2379489597,16.4897243779,93.1370602926,145.963184252,138.018569804,7.92461444751,0.02
 12/23  12:00:00,206.56482616,29.1540459848,31.2403569472,22.8291617659,16.4897243779,93.1370602926,141.658304833,133.713690385,7.92461444751,0.02
 12/23  13:00:00,196.137865905,29.1539195468,32.7672738916,17.7404119647,16.4897243779,83.9857416113,135.874599097,127.929984649,7.92461444751,0.02
 12/23  14:00:00,196.681097314,29.1540336328,34.5512537595,14.7928137123,16.4897243779,83.9857416113,132.784016327,124.839401879,7.92461444751,0.02
 12/23  15:00:00,198.880365102,29.1546581454,38.3673469186,12.7380708733,16.4897243779,83.9857416113,139.763099216,123.227254772,7.92461444751,8.61122999669
 12/23  16:00:00,165.619111061,29.1271171765,35.0126066125,0.00165130272669,12.3672932834,70.6512738906,70.5985336004,65.6256495707,4.9528840297,0.02
 12/23  17:00:00,167.708532052,29.1271171765,32.1176658719,0.199782327064,12.3672932834,70.6512738906,71.8339615812,66.8610775515,4.9528840297,0.02
 12/23  18:00:00,163.098669891,29.1271171765,29.6984693942,0.630080527139,12.3672932834,58.1284167478,77.5764927112,72.6036086815,4.9528840297,0.02
 12/23  19:00:00,121.254095506,26.5120949746,23.6927221973,0.0,12.3672932834,24.9413748627,100.615174189,95.6422901589,4.9528840297,0.02
 12/23  20:00:00,121.138055934,26.5120949746,23.3424904115,0.0,12.3672932834,24.9413748627,107.26319106,102.290307031,4.9528840297,0.02
 12/23  21:00:00,103.751507992,26.5120949746,22.5374551036,0.0,4.12243109448,16.0517297156,116.077480012,113.085749594,2.97173041782,0.02
 12/23  22:00:00,88.4704842817,20.3259394805,17.4832979885,0.0,4.12243109448,15.9888894789,95.8396400861,92.8479096683,2.97173041782,0.02
 12/23  23:00:00,81.3008351894,17.6747299831,15.0611871472,0.0,4.12243109448,15.9888894789,84.0893368035,81.0976063856,2.97173041782,0.02
 12/23  24:00:00,93.5150834965,22.0934124788,18.9706474774,0.0,4.12243109448,15.9888894789,105.536091109,102.544360691,2.97173041782,0.02
 12/24  01:00:00,79.2769922447,17.6747299831,15.0145736216,0.0,2.06121554724,15.9888894789,85.9749333533,82.9832029355,2.97173041782,0.02
 12/24  02:00:00,99.2598978855,23.4009235798,23.716801251,1.78994273876,2.06121554724,15.9888894789,107.807824073,104.816093656,2.97173041782,0.02
 12/24  03:00:00,80.2218615427,17.6747299831,15.8710732879,0.0,2.06121554724,15.9888894789,86.9419794176,83.9502489998,2.97173041782,0.02
 12/24  04:00:00,86.2406412645,23.1394213596,23.4196903911,1.88521121749,2.06121554724,15.9888894789,109.471696552,106.479966134,2.97173041782,0.02
 12/24  05:00:00,67.2553641721,17.6747299831,16.9523379545,0.0,2.06121554724,15.9888894789,88.902875988,85.9111455702,2.97173041782,0.02
 12/24  06:00:00,85.6099074147,23.4009235798,26.2345956807,3.22530760917,2.06121554724,15.9888894789,111.582438929,108.590708511,2.97173041782,0.02
 12/24  07:00:00,68.5628181121,17.6747299831,18.2597917933,0.0,2.06121554724,15.9888894789,89.8059251614,86.8141947435,2.97173041782,0.02
 12/24  08:00:00,76.6350046514,23.183005063,27.3814359737,2.71814963112,2.06121554724,15.9888894789,111.978788553,108.987058135,2.97173041782,0.02
 12/24  09:00:00,94.9758622448,19.3890223154,26.6781984452,2.56679208463,4.12243109448,41.7362269337,95.0842888092,81.5295362383,4.9528840297,8.60186854123
 12/24  10:00:00,106.852681426,23.8367606135,34.3525297124,2.20075752047,4.12243109448,41.7362269337,103.968307635,98.9954236054,4.9528840297,0.02
 12/24  11:00:00,92.9761565266,18.7207388638,27.1659248381,0.747643578368,4.12243109448,41.7362269337,83.5160988004,78.5432147707,4.9528840297,0.02
 12/24  12:00:00,108.812908609,23.8367606135,37.5046063343,1.00890821643,4.12243109448,41.7362269337,102.462868273,97.4899842431,4.9528840297,0.02
 12/24  13:00:00,98.5540504837,19.4180781177,31.9105844037,0.819335748241,4.12243109448,41.7362269337,82.9395803123,77.9666962827,4.9528840297,0.02
 12/24  14:00:00,107.330606967,23.4009235798,36.6783284994,0.400409543404,4.12243109448,41.7362269337,100.949804524,95.976920494,4.9528840297,0.02
 12/24  15:00:00,96.89093268,19.0694084908,30.9504780751,0.372156511347,4.12243109448,41.7362269337,81.7839980853,76.8111140556,4.9528840297,0.02
 12/24  16:00:00,110.660370959,23.8367606135,39.7927248514,0.42061415524,4.12243109448,41.7362269337,101.089373586,96.1164895562,4.9528840297,0.02
 12/24  17:00:00,86.5590127509,19.4180781177,32.4471236328,0.511320976596,4.12243109448,24.8785346261,82.0822464737,77.109362444,4.9528840297,0.02
 12/24  18:00:00,61.2562259318,11.783153322,17.0058223104,0.0,2.06121554724,15.9888894789,60.6782399375,57.6865095197,2.97173041782,0.02
 12/24  19:00:00,71.5402722567,14.5635585883,23.6976128468,0.771589111443,2.06121554724,15.9888894789,65.9307789387,62.9390485209,2.97173041782,0.02
 12/24  20:00:00,56.1293980022,9.72110149068,13.9974122138,0.0,2.06121554724,15.9888894789,51.0617463015,48.0700158837,2.97173041782,0.02
 12/24  21:00:00,88.9924581716,23.4009235798,31.3896775975,1.45277676448,2.06121554724,15.9888894789,109.662268276,106.670537859,2.97173041782,0.02
 12/24  22:00:00,71.8167441595,18.1105670167,20.4058426375,0.672038529837,2.06121554724,15.9888894789,90.0839768013,87.0922463835,2.97173041782,0.02
 12/24  23:00:00,83.795421576,22.9650865461,26.0646100041,2.01664477811,2.06121554724,15.9888894789,112.682967549,109.691237131,2.97173041782,0.02
 12/24  24:00:00,76.4903457637,18.8732818256,22.1826252284,2.80614270733,2.06121554724,15.9888894789,91.204229998,88.2124995802,2.97173041782,0.02
 12/25  01:00:00,77.5727398388,22.5292495125,21.0269368969,1.1026029516,2.06121554724,15.9888894789,113.758019747,110.766289329,2.97173041782,0.02
 12/25  02:00:00,76.0964477267,18.5464040504,16.1325743124,3.00706738016,2.06121554724,15.9888894789,91.3413057634,88.3495753455,2.97173041782,0.02
 12/25  03:00:00,97.9586039318,23.4009235798,19.760599439,5.33052155342,2.06121554724,15.9888894789,113.838877068,110.847146651,2.97173041782,0.02
 12/25  04:00:00,89.2305559318,18.982241084,15.6258334155,6.03776068595,2.06121554724,15.9888894789,91.7881355299,88.7964051121,2.97173041782,0.02
 12/25  05:00:00,109.798457728,24.2725976471,19.5710077752,12.049944174,2.06121554724,15.9888894789,115.11319839,112.121467972,2.97173041782,0.02
 12/25  06:00:00,96.4959928016,19.4180781177,14.3835367913,11.1647762442,2.06121554724,15.9888894789,92.9379991755,89.9462687576,2.97173041782,0.02
 12/25  07:00:00,115.476617128,24.2725976471,17.1534066242,15.1611795751,2.06121554724,15.9888894789,115.819664726,112.827934308,2.97173041782,0.02
 12/25  08:00:00,89.8791576745,19.4180781177,13.4559053355,13.0576005269,2.06121554724,15.9888894789,93.5724404792,90.5807100614,2.97173041782,0.02
 12/25  09:00:00,127.46868877,24.2725976471,16.9893289726,13.090421057,4.12243109448,41.7362269337,112.203552025,107.230667996,4.9528840297,0.02
 12/25  10:00:00,109.142709826,19.4180781177,13.8886689975,7.8047493278,4.12243109448,41.7362269337,87.2506704684,82.2777864387,4.9528840297,0.02
 12/25  11:00:00,125.511812352,24.2725976471,17.6945446797,8.42673890197,4.12243109448,41.7362269337,103.558610859,98.5857268289,4.9528840297,0.02
 12/25  12:00:00,108.448843062,19.4180781177,14.1902620948,6.05034465565,4.12243109448,41.7362269337,91.5091420024,77.9555020162,4.9528840297,8.60075595652
 12/25  13:00:00,125.190383542,24.2725976471,18.4203958854,7.17781655941,4.12243109448,41.7362269337,100.783247941,95.8103639111,4.9528840297,0.02
 12/25  14:00:00,105.400790966,18.8950736773,13.9268672914,3.76801504449,4.12243109448,41.7362269337,81.8021469268,76.8292628971,4.9528840297,0.02
 12/25  15:00:00,120.257932564,23.4009235798,17.415459818,3.83884723189,4.12243109448,41.7362269337,101.560399135,96.5875151049,4.9528840297,0.02
 12/25  16:00:00,97.139814855,17.6747299831,10.6601460256,0.0,4.12243109448,41.7362269337,82.9128431144,77.9399590847,4.9528840297,0.02
 12/25  17:00:00,105.088391851,23.1103655574,16.5234101733,2.70377053838,4.12243109448,24.8785346261,104.346451791,99.3735677611,4.9528840297,0.02
 12/25  18:00:00,95.8263033557,19.4180781177,14.8405667748,7.34214150433,2.06121554724,15.9888894789,89.2714293497,86.2796989319,2.97173041782,0.02
 12/25  19:00:00,110.467596531,24.2725976471,16.5281888007,12.3062577224,2.06121554724,15.9888894789,113.305202056,110.313471638,2.97173041782,0.02
 12/25  20:00:00,95.5604539422,19.4180781177,13.0475372103,11.7798076694,2.06121554724,15.9888894789,92.5192787156,89.5275482978,2.97173041782,0.02
 12/25  21:00:00,112.371899039,24.2725976471,16.7495558369,16.385731949,2.06121554724,15.9888894789,115.711038684,112.719308266,2.97173041782,0.02
 12/25  22:00:00,96.208035918,19.4180781177,13.5723480501,14.474079183,2.06121554724,15.9888894789,93.8632387465,90.8715083287,2.97173041782,0.02
 12/25  23:00:00,112.856898187,24.2725976471,16.9220696217,19.109322032,2.06121554724,15.9888894789,116.99106228,113.999331862,2.97173041782,0.02
 12/25  24:00:00,97.4601555023,19.4180781177,13.2969499478,16.4950319906,2.06121554724,15.9888894789,94.6250540837,91.6333236658,2.97173041782,0.02
 12/26  01:00:00,114.025902263,24.2725976471,16.6636690849,20.2945229253,4.12243109448,15.9888894789,116.961302841,113.969572423,2.97173041782,0.02
 12/26  02:00:00,97.6202986635,19.4180781177,13.2828599415,17.0865890589,4.12243109448,15.9888894789,94.3471830325,91.3554526146,2.97173041782,0.02
 12/26  03:00:00,113.770176681,24.2725976471,16.0887678914,21.9124357258,4.12243109448,15.9888894789,117.326606507,114.33487609,2.97173041782,0.02
 12/26  04:00:00,98.4852862671,19.4180781177,12.4795721187,18.70219755,4.12243109448,15.9888894789,94.8944874083,91.9027569905,2.97173041782,0.02
 12/26  05:00:00,135.715128164,28.6912801429,16.8834018706,18.8538000813,12.3672932834,24.9413748627,134.976817948,130.003933918,4.9528840297,0.02
 12/26  06:00:00,171.183246388,28.2562820368,20.675968945,51.3735591709,12.3672932834,24.9413748627,206.001264142,201.028380112,4.9528840297,0.02
 12/26  07:00:00,225.168445956,29.1311171636,15.185915042,53.3161517104,24.7345865669,70.7195625826,182.398321063,172.472553004,9.90576805939,0.02
 12/26  08:00:00,231.434407242,29.1524721659,15.0040652602,37.8824334123,37.1018798503,92.3937384068,161.303448005,151.377679946,9.90576805939,0.02
 12/26  09:00:00,229.831805673,29.1678714954,16.8352822238,29.5523005734,37.1018798503,104.434947198,155.484727269,136.95223223,9.90576805939,8.62672697928
 12/26  10:00:00,242.14370451,29.1771374814,21.6705009829,23.6573765176,37.1018798503,116.476155989,133.297669318,123.371901258,9.90576805939,0.02
 12/26  11:00:00,242.535267923,29.1841627402,25.414791501,19.3223307873,37.1018798503,116.476155989,137.202324641,118.661105155,9.90576805939,8.63545142639
 12/26  12:00:00,241.216295544,29.1900281054,27.499004577,15.8821143169,37.1018798503,116.476155989,124.952375534,115.026607475,9.90576805939,0.02
 12/26  13:00:00,231.021991974,29.195686243,29.3580703604,14.1084510888,37.1018798503,104.434947198,131.555133701,113.018842642,9.90576805939,8.63052300014
 12/26  14:00:00,239.317571783,29.2031149993,29.0782578517,12.3128125808,37.1018798503,116.476155989,120.67999326,110.7542252,9.90576805939,0.02
 12/26  15:00:00,238.412218264,29.2097646233,29.4593502221,10.6489822928,37.1018798503,116.476155989,127.073025238,108.53188682,9.90576805939,8.63537035834
 12/26  16:00:00,233.25360152,29.2156836102,29.2656004726,9.99561873286,37.1018798503,116.476155989,117.723827464,107.798059405,9.90576805939,0.02
 12/26  17:00:00,232.706522369,29.2273676182,26.6275501268,9.99178066495,37.1018798503,116.476155989,126.377371984,107.842742804,9.90576805939,8.62886112128
 12/26  18:00:00,235.254643625,29.2461771492,26.6272792495,9.89248046752,37.1018798503,116.476155989,117.933291598,108.007523538,9.90576805939,0.02
