Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/26  19:00:00,138.032139289,27.1658505251,23.7321802678,0.0,24.7345865669,47.5788473902,88.8856784087,83.912794379,4.9528840297,0.02
 12/26  20:00:00,142.303655608,28.2554431092,26.8981143223,0.0159846650323,24.7345865669,47.5788473902,93.7415522996,88.7686682699,4.9528840297,0.02
 12/26  21:00:00,111.693860864,26.5120949746,19.3045852519,0.0,12.3672932834,38.6892022431,107.075865388,104.08413497,2.97173041782,0.02
 12/26  22:00:00,88.5371604004,19.4422029814,14.9487499449,0.0,12.3672932834,27.0668015668,86.7023965814,83.7106661635,2.97173041782,0.02
 12/26  23:00:00,65.4034108139,17.6747299831,12.900891921,0.0,4.12243109448,15.9888894789,80.9579419948,77.9662115769,2.97173041782,0.02
 12/26  24:00:00,80.2386601954,23.3137561731,20.6763821747,1.24611448661,4.12243109448,15.9888894789,103.520228031,100.528497613,2.97173041782,0.02
 12/27  01:00:00,65.1180050452,17.6747299831,12.6987408789,0.0,4.12243109448,15.9888894789,84.8265120451,81.8347816273,2.97173041782,0.02
 12/27  02:00:00,81.6231867269,23.4009235798,20.4475993281,2.87561443271,4.12243109448,15.9888894789,114.436962358,102.863352578,2.97173041782,8.60187936177
 12/27  03:00:00,65.4881495244,17.7618973898,12.8730711393,0.133314424935,4.12243109448,15.9888894789,86.0138657596,83.0221353417,2.97173041782,0.02
 12/27  04:00:00,82.6725927129,23.4009235798,20.3553483543,4.07674860489,4.12243109448,15.9888894789,108.353880609,105.362150191,2.97173041782,0.02
 12/27  05:00:00,110.183316973,28.4007221204,24.7690247643,4.88514183297,12.3672932834,24.9413748627,121.955810985,116.982926955,4.9528840297,0.02
 12/27  06:00:00,137.802950047,28.2906545327,28.6477084663,28.7361588655,12.3672932834,24.9413748627,192.021496934,187.048612905,4.9528840297,0.02
 12/27  07:00:00,190.647902624,29.2137511752,25.0848089235,26.0754334019,24.7345865669,70.7195625826,156.646182351,146.720414292,9.90576805939,0.02
 12/27  08:00:00,208.274532112,29.2488255724,25.7094390546,18.3966905431,37.1018798503,92.3937384068,136.675100401,126.749332342,9.90576805939,0.02
 12/27  09:00:00,213.919829734,29.2734454811,26.1823112073,16.1993989273,37.1018798503,104.434947198,130.808461386,120.882693327,9.90576805939,0.02
 12/27  10:00:00,224.707129809,29.2963445292,26.4159832991,14.6884610458,37.1018798503,116.476155989,136.345411421,117.80932016,9.90576805939,8.63032320185
 12/27  11:00:00,223.051729984,29.3189233425,26.1090411911,13.3168196232,37.1018798503,116.476155989,125.232533843,115.306765784,9.90576805939,0.02
 12/27  12:00:00,221.684076557,29.3565920161,26.1974755304,11.8228022944,37.1018798503,116.476155989,131.474817856,112.931847697,9.90576805939,8.63720210003
 12/27  13:00:00,207.146645972,29.4085272944,25.9597452002,9.51301196773,37.1018798503,104.434947198,119.825010659,109.899242599,9.90576805939,0.02
 12/27  14:00:00,217.297696091,29.4907302233,26.2161827221,7.28357660436,37.1018798503,116.476155989,123.568664566,105.025622626,9.90576805939,8.63727388049
 12/27  15:00:00,216.629506575,29.5439671611,26.7374597759,6.04112842723,37.1018798503,116.476155989,112.376884438,102.451116379,9.90576805939,0.02
 12/27  16:00:00,216.432961444,29.5608543082,27.2334716302,5.33186367417,37.1018798503,116.476155989,120.728952303,102.189512495,9.90576805939,8.63367174875
 12/27  17:00:00,221.719556242,29.5609645582,27.7985818669,5.35554139163,37.1018798503,116.476155989,113.176340076,103.250572017,9.90576805939,0.02
 12/27  18:00:00,231.110281355,29.5600810919,27.4173383126,5.73288229452,37.1018798503,116.476155989,113.96303023,104.037262171,9.90576805939,0.02
 12/27  19:00:00,139.860640068,27.8196060756,24.9069065877,0.0,24.7345865669,47.5788473902,94.4309431744,80.8697745539,4.9528840297,8.60828459077
 12/27  20:00:00,140.920044068,28.110164098,25.6757695653,0.0,24.7345865669,47.5788473902,91.4861531034,86.5132690737,4.9528840297,0.02
 12/27  21:00:00,113.389436364,26.9479320082,20.5141597362,0.0501773558298,12.3672932834,38.6892022431,104.602889514,101.611159096,2.97173041782,0.02
 12/27  22:00:00,96.4791894296,21.6334505815,20.3774932081,0.383005566115,12.3672932834,27.0668015668,86.764763342,83.7730329242,2.97173041782,0.02
 12/27  23:00:00,65.613707613,17.6747299831,13.2494661799,0.0,4.12243109448,15.9888894789,79.2173643938,76.225633976,2.97173041782,0.02
 12/27  24:00:00,79.7774961769,23.183005063,20.7854079756,0.998787409022,4.12243109448,15.9888894789,101.559406837,98.5676764192,2.97173041782,0.02
 12/28  01:00:00,67.0405289618,17.9362322032,14.228020096,0.186765130655,4.12243109448,15.9888894789,82.4275821757,79.4358517579,2.97173041782,0.02
 12/28  02:00:00,78.9658867961,22.9650865461,19.7380639514,1.45244047989,4.12243109448,15.9888894789,104.024249255,101.032518837,2.97173041782,0.02
 12/28  03:00:00,73.4699975268,18.8950736773,17.50321208,2.38220018228,4.12243109448,15.9888894789,84.6575109203,81.6657805025,2.97173041782,0.02
 12/28  04:00:00,75.9118594625,22.5292495125,17.4750980816,0.956713415082,4.12243109448,15.9888894789,105.317895572,102.326165155,2.97173041782,0.02
 12/28  05:00:00,110.0385454,28.5460011317,25.593839861,3.77027665697,12.3672932834,24.9413748627,119.189024418,114.216140388,4.9528840297,0.02
 12/28  06:00:00,134.976794912,28.3013577353,29.5623694437,24.9846399446,12.3672932834,24.9413748627,189.381128498,184.408244468,4.9528840297,0.02
 12/28  07:00:00,189.161485618,29.2342470923,26.1979290906,23.4554006023,24.7345865669,70.7195625826,154.687795721,144.762027661,9.90576805939,0.02
 12/28  08:00:00,207.649631853,29.3166225479,27.07786054,16.3355659156,37.1018798503,92.3937384068,134.98566989,125.05990183,9.90576805939,0.02
 12/28  09:00:00,213.62460447,29.3929705823,28.2351405289,13.7318147723,37.1018798503,104.434947198,137.257831818,118.72653865,9.90576805939,8.62552510773
 12/28  10:00:00,224.647201177,29.4443677871,29.1680896677,11.7284359041,37.1018798503,116.476155989,124.841334393,114.915566334,9.90576805939,0.02
 12/28  11:00:00,223.970593094,29.4950478945,30.6170667264,9.55148663428,37.1018798503,116.476155989,130.010802223,111.469411213,9.90576805939,8.6356229507
 12/28  12:00:00,223.78218194,29.5690969167,32.4999276759,7.40598433422,37.1018798503,116.476155989,116.98284809,107.05708003,9.90576805939,0.02
 12/28  13:00:00,212.525007643,29.728179746,34.6373193527,5.89410764183,37.1018798503,104.434947198,120.935599699,102.397503089,9.90576805939,8.63232855064
 12/28  14:00:00,224.417712838,29.8734476718,35.8304951911,4.40659653871,37.1018798503,116.476155989,109.607712957,99.6819448972,9.90576805939,0.02
 12/28  15:00:00,225.122575817,29.9314610712,37.5873371196,3.29679248865,37.1018798503,116.476155989,117.039910799,98.4986419562,9.90576805939,8.63550078297
 12/28  16:00:00,225.712056384,29.8366964039,38.6073399316,2.96127662818,37.1018798503,116.476155989,109.097893554,99.1721254943,9.90576805939,0.02
 12/28  17:00:00,228.0772531,29.7655475905,38.4446344576,3.21172429369,37.1018798503,116.476155989,118.56427281,100.031081259,9.90576805939,8.6274234918
 12/28  18:00:00,238.928260127,29.7414537684,37.2160739134,3.5707876614,37.1018798503,116.476155989,110.849908867,100.924140808,9.90576805939,0.02
 12/28  19:00:00,146.841170955,27.8196060756,31.8874520898,0.0,24.7345865669,47.5788473902,82.7319879823,77.7591039526,4.9528840297,0.02
 12/28  20:00:00,149.313277545,28.2554431092,33.9237163193,0.0,24.7345865669,47.5788473902,88.134220994,83.1613369643,4.9528840297,0.02
 12/28  21:00:00,119.786031085,26.9479320082,26.9609137027,0.0,12.3672932834,38.6892022431,101.628098693,98.6363682754,2.97173041782,0.02
 12/28  22:00:00,88.450666512,15.3601276807,19.1622993541,0.0120856297069,12.3672932834,27.0668015668,62.9350551325,59.9433247147,2.97173041782,0.02
 12/28  23:00:00,78.9170013329,22.0934124788,22.0132919373,0.0,4.12243109448,15.9888894789,106.11047057,94.538066485,2.97173041782,8.60067366685
 12/28  24:00:00,76.1319253593,18.8079062706,22.4579238944,0.176582618378,4.12243109448,15.9888894789,79.3922174838,76.4004870659,2.97173041782,0.02
 12/29  01:00:00,82.1322404293,22.7471680293,24.4330667431,0.141708893107,4.12243109448,15.9888894789,100.494147874,97.502417456,2.97173041782,0.02
 12/29  02:00:00,71.6518327046,18.1105670167,18.6846516445,0.167101639862,4.12243109448,15.9888894789,81.6610402473,78.6693098295,2.97173041782,0.02
 12/29  03:00:00,85.0993126121,23.4009235798,26.1482061007,0.739886354611,4.12243109448,15.9888894789,102.201809428,99.21007901,2.97173041782,0.02
 12/29  04:00:00,74.5944266491,18.5464040504,20.6984996802,0.660010678484,4.12243109448,15.9888894789,82.4019108834,79.4101804656,2.97173041782,0.02
 12/29  05:00:00,111.926846977,27.9648850868,31.0683729437,0.76516067719,12.3672932834,24.9413748627,116.48952626,111.516642231,4.9528840297,0.02
 12/29  06:00:00,140.38207062,28.7735655723,37.5240132969,21.9560635379,12.3672932834,24.9413748627,185.101727558,180.128843529,4.9528840297,0.02
 12/29  07:00:00,192.022971027,29.2405581989,36.3570533877,16.151450271,24.7345865669,70.7195625826,151.142202541,141.216434482,9.90576805939,0.02
 12/29  08:00:00,214.013657751,29.448880609,38.7356646302,10.9095332299,37.1018798503,92.3937384068,131.819230026,121.893461967,9.90576805939,0.02
 12/29  09:00:00,220.980950843,29.5310875177,40.4777238096,8.70745076801,37.1018798503,104.434947198,125.366038717,115.440270657,9.90576805939,0.02
 12/29  10:00:00,233.442374144,29.6228733656,43.2108585271,6.30230917634,37.1018798503,116.476155989,128.332481079,109.796271826,9.90576805939,8.63044119389
 12/29  11:00:00,237.191354916,29.6742064005,47.9201082398,5.2900762347,37.1018798503,116.476155989,116.995225305,107.069457246,9.90576805939,0.02
 12/29  12:00:00,240.917707511,29.7239966376,52.5497277353,4.3367821814,37.1018798503,116.476155989,123.595353841,105.053474525,9.90576805939,8.63611125624
 12/29  13:00:00,232.343206988,29.8455557056,56.9508117814,3.28145984031,37.1018798503,104.434947198,111.856522388,101.930754329,9.90576805939,0.02
 12/29  14:00:00,247.43521685,30.0055895303,60.7123988604,2.41002828401,37.1018798503,116.476155989,117.62230834,99.0790958159,9.90576805939,8.63744446474
 12/29  15:00:00,249.770451086,30.0619261416,63.5181951872,1.88335766816,37.1018798503,116.476155989,107.786558139,97.8607900792,9.90576805939,0.02
 12/29  16:00:00,250.680509679,30.0643200569,64.6413541725,1.66807262312,37.1018798503,116.476155989,116.020805102,97.4811760357,9.90576805939,8.63386100654
 12/29  17:00:00,249.895427272,30.0606320716,61.5196547661,1.65982196885,37.1018798503,116.476155989,107.077648208,97.1518801489,9.90576805939,0.02
 12/29  18:00:00,257.843159905,30.0056357482,57.6002328203,1.83729987651,37.1018798503,116.476155989,116.065866894,97.5408654892,9.90576805939,8.61923334524
 12/29  19:00:00,160.364750372,27.7106468171,45.519987349,0.0,24.7345865669,47.5788473902,79.271459272,74.2985752423,4.9528840297,0.02
 12/29  20:00:00,164.208057094,28.473361626,48.6005880445,0.0,24.7345865669,47.5788473902,84.7152663709,79.7423823412,4.9528840297,0.02
 12/29  21:00:00,133.582355876,26.9479320082,40.7572536998,0.0,12.3672932834,38.6892022431,98.2411694446,95.2494390267,2.97173041782,0.02
 12/29  22:00:00,94.441789189,15.0114580538,25.5141864905,0.0,12.3672932834,27.0668015668,57.9692720048,54.977541587,2.97173041782,0.02
 12/29  23:00:00,83.3106109435,19.4422029814,29.1305825352,0.0,4.12243109448,15.9888894789,86.4759176951,83.4841872773,2.97173041782,0.02
 12/29  24:00:00,67.3270497029,11.9123490908,20.9089467831,0.00949690274776,4.12243109448,15.9888894789,47.9261454288,44.934415011,2.97173041782,0.02
 12/30  01:00:00,82.6596302951,19.2122220327,28.7337396024,0.0,4.12243109448,15.9888894789,85.4155731981,82.4238427803,2.97173041782,0.02
 12/30  02:00:00,60.895415845,11.0406750235,15.3584838028,0.0,4.12243109448,15.9888894789,50.1730428025,47.1813123846,2.97173041782,0.02
 12/30  03:00:00,81.7032834776,19.6480590664,27.3310262801,0.0105294111115,4.12243109448,15.9888894789,86.9003085631,83.9085781453,2.97173041782,0.02
 12/30  04:00:00,71.086111728,15.2293765706,21.1596718526,0.104178810807,4.12243109448,15.9888894789,67.483720965,64.4919905471,2.97173041782,0.02
 12/30  05:00:00,91.1117947508,26.7300134914,29.3841090526,0.00375150784825,4.12243109448,16.0517297156,120.504109083,117.512378665,2.97173041782,0.02
 12/30  06:00:00,90.3666625088,27.3837690419,27.7649917214,0.223981006015,4.12243109448,16.0517297156,122.195946847,119.204216429,2.97173041782,0.02
 12/30  07:00:00,114.931083401,29.1271171765,25.4566116303,1.79935895963,4.12243109448,39.6058045677,103.736890927,100.745160509,2.97173041782,0.02
 12/30  08:00:00,170.450606148,29.1741592885,32.62988198,25.5030362222,12.3672932834,65.3531420225,162.483519705,157.510635676,4.9528840297,0.02
 12/30  09:00:00,167.397090668,29.1583887502,35.488484756,21.4140914113,12.3672932834,68.2430321324,167.475779284,153.912730186,4.9528840297,8.61016506838
 12/30  10:00:00,192.56581322,29.1817035732,37.5950948199,15.4360147575,16.4897243779,93.1370602926,147.621967078,139.67735263,7.92461444751,0.02
 12/30  11:00:00,196.101727677,29.1824423847,43.9586998751,12.6074795089,16.4897243779,93.1370602926,141.979672597,134.035058149,7.92461444751,0.02
 12/30  12:00:00,198.480754948,29.1860991289,49.3475714817,9.59396642678,16.4897243779,93.1370602926,137.81405583,129.869441383,7.92461444751,0.02
 12/30  13:00:00,189.721572614,29.193018925,51.6103123982,7.71675721248,16.4897243779,83.9857416113,135.324115219,127.379500771,7.92461444751,0.02
 12/30  14:00:00,184.594318741,29.1923138036,47.4721548055,6.72835836415,16.4897243779,83.9857416113,142.630698921,126.094217765,7.92461444751,8.61186670825
 12/30  15:00:00,181.441278093,29.1899772462,44.8465067821,6.20337917925,16.4897243779,83.9857416113,133.193631184,125.249016736,7.92461444751,0.02
 12/30  16:00:00,157.083059311,29.1271171765,44.2114319357,0.0,12.3672932834,70.6512738906,71.4954276878,66.5225436581,4.9528840297,0.02
 12/30  17:00:00,156.630565428,29.1271171765,41.4097658587,0.0,12.3672932834,70.6512738906,72.3259475192,67.3530634895,4.9528840297,0.02
 12/30  18:00:00,151.602386719,29.1271171765,37.1593109949,0.0,12.3672932834,58.1284167478,77.8656039157,72.892719886,4.9528840297,0.02
 12/30  19:00:00,106.895551356,26.5120949746,28.2550282767,0.0,12.3672932834,24.9413748627,101.055935188,96.0830511586,4.9528840297,0.02
 12/30  20:00:00,109.295707383,27.3837690419,29.7686872141,0.0148230000396,12.3672932834,24.9413748627,107.929055933,102.956171903,4.9528840297,0.02
 12/30  21:00:00,87.0239513788,26.9479320082,25.0409514596,0.0411470945766,4.12243109448,16.0517297156,117.07564637,114.083915952,2.97173041782,0.02
 12/30  22:00:00,71.8736334429,19.4422029814,17.6936046698,0.0,4.12243109448,15.9888894789,94.3322009327,91.3404705149,2.97173041782,0.02
 12/30  23:00:00,68.3475255345,17.6747299831,15.9832834312,0.0,4.12243109448,15.9888894789,84.8396535833,81.8479231655,2.97173041782,0.02
 12/30  24:00:00,80.0245001124,22.5292495125,22.5474321472,0.137522035805,4.12243109448,15.9888894789,106.438239978,103.44650956,2.97173041782,0.02
 12/31  01:00:00,71.8022715977,18.5464040504,20.1810724943,0.446498367281,2.06121554724,15.9888894789,85.8814624884,82.8897320706,2.97173041782,0.02
 12/31  02:00:00,75.7751519082,22.0934124788,20.9326584412,0.0,2.06121554724,15.9888894789,108.928880158,105.93714974,2.97173041782,0.02
 12/31  03:00:00,72.8154652649,18.7207388638,20.6440214385,0.822408191238,2.06121554724,15.9888894789,87.0905860737,84.0988556559,2.97173041782,0.02
 12/31  04:00:00,77.2865307781,22.0934124788,22.4440372246,0.0,2.06121554724,15.9888894789,118.611505142,107.037895118,2.97173041782,8.60187960656
 12/31  05:00:00,76.421306503,18.982241084,23.2568943551,1.55387430397,2.06121554724,15.9888894789,88.6047766875,85.6130462697,2.97173041782,0.02
 12/31  06:00:00,82.4093132805,22.7471680293,26.1249273418,0.788136974835,2.06121554724,15.9888894789,111.399393548,108.40766313,2.97173041782,0.02
 12/31  07:00:00,72.5447646555,18.1105670167,21.0980586302,0.707842410222,2.06121554724,15.9888894789,89.6921369393,86.7004065215,2.97173041782,0.02
 12/31  08:00:00,79.871862895,23.4009235798,30.8721392766,2.24638591091,2.06121554724,15.9888894789,111.936984799,108.945254381,2.97173041782,0.02
 12/31  09:00:00,94.8103515055,19.0694084908,27.8074802155,1.59161331924,4.12243109448,41.7362269337,86.7303379542,81.7574539245,4.9528840297,0.02
 12/31  10:00:00,109.290635633,23.9239280202,36.7660087383,2.13806517986,4.12243109448,41.7362269337,105.502278636,100.529394606,4.9528840297,0.02
 12/31  11:00:00,96.2432494091,18.982241084,29.5988352798,1.32032365013,4.12243109448,41.7362269337,85.3011029529,80.3282189232,4.9528840297,0.02
 12/31  12:00:00,108.182537457,23.4009235798,37.2101961722,1.10878407968,4.12243109448,41.7362269337,104.232503578,99.2596195484,4.9528840297,0.02
 12/31  13:00:00,98.7388398139,19.4180781177,31.7298169497,1.24909540547,4.12243109448,41.7362269337,84.3066379345,79.3337539048,4.9528840297,0.02
 12/31  14:00:00,105.367979428,23.9239280202,33.2210015939,1.76041622871,4.12243109448,41.7362269337,104.540673358,99.5677893278,4.9528840297,0.02
 12/31  15:00:00,88.9368318073,18.982241084,21.8043461864,1.8083952235,4.12243109448,41.7362269337,86.038061963,81.0651779333,4.9528840297,0.02
 12/31  16:00:00,96.2830644186,23.4009235798,24.1507632345,2.19258390786,4.12243109448,41.7362269337,106.610984308,101.638100279,4.9528840297,0.02
 12/31  17:00:00,75.5143289909,19.4180781177,20.7790685375,3.41490030204,4.12243109448,24.8785346261,86.8748398597,81.90195583,4.9528840297,0.02
 12/31  18:00:00,78.9083860028,22.9650865461,20.2477505972,2.80863957418,2.06121554724,15.9888894789,111.778475821,108.786745403,2.97173041782,0.02
 12/31  19:00:00,64.8931265036,17.8490647965,13.9808547754,0.434910608602,2.06121554724,15.9888894789,92.2541244647,89.2623940469,2.97173041782,0.02
 12/31  20:00:00,83.6593839154,23.6188420966,21.2511114897,6.04034973024,2.06121554724,15.9888894789,114.531604477,111.539874059,2.97173041782,0.02
 12/31  21:00:00,76.3412867545,19.2001596009,17.6123693406,6.84107873718,2.06121554724,15.9888894789,93.1562178887,90.1644874709,2.97173041782,0.02
 12/31  22:00:00,90.118635638,24.1636383887,22.0811724204,10.240009145,2.06121554724,15.9888894789,115.759198259,112.767467841,2.97173041782,0.02
 12/31  23:00:00,82.2411645769,19.4180781177,17.0549694802,9.55710425929,2.06121554724,15.9888894789,93.3218442945,90.3301138766,2.97173041782,0.02
 12/31  24:00:00,98.0203108936,24.2725976471,20.652920487,13.0453455146,2.06121554724,15.9888894789,116.087358881,113.095628464,2.97173041782,0.02
 01/01  01:00:00,82.2252373919,19.4180781177,17.7849659227,10.7094890165,2.06121554724,15.9888894789,93.9465874992,90.9548570814,2.97173041782,0.02
 01/01  02:00:00,95.178904345,24.2725976471,24.4600886246,13.5283025225,2.06121554724,15.9888894789,116.528686926,113.536956508,2.97173041782,0.02
 01/01  03:00:00,82.9528933852,19.4180781177,19.8902893098,11.016229371,2.06121554724,15.9888894789,93.9513404575,90.9596100397,2.97173041782,0.02
 01/01  04:00:00,96.0502813038,24.2725976471,24.924194385,14.1044083823,2.06121554724,15.9888894789,116.558066019,113.566335601,2.97173041782,0.02
 01/01  05:00:00,82.7882859692,19.4180781177,19.0541607277,11.6795108017,2.06121554724,15.9888894789,94.2282364421,91.2365060243,2.97173041782,0.02
 01/01  06:00:00,95.435297981,24.2725976471,23.0946301964,15.2680985161,2.06121554724,15.9888894789,117.339829553,114.348099135,2.97173041782,0.02
 01/01  07:00:00,82.7245891703,19.4180781177,18.0667138693,12.5934239966,2.06121554724,15.9888894789,94.8847172694,91.8929868516,2.97173041782,0.02
 01/01  08:00:00,86.4660645591,24.2725976471,23.1635070018,15.6085624244,2.06121554724,15.9888894789,126.078074501,114.504467074,2.97173041782,8.60187700889
 01/01  09:00:00,94.5549987532,19.4180781177,19.784535768,8.58641530819,4.12243109448,41.7362269337,90.3717636479,85.3988796182,4.9528840297,0.02
 01/01  10:00:00,105.66183143,24.2725976471,26.4737095075,7.43940867113,4.12243109448,41.7362269337,106.772555936,101.799671907,4.9528840297,0.02
 01/01  11:00:00,92.6563691445,19.2437433042,22.1465809626,4.45158922128,4.12243109448,41.7362269337,85.4811934065,80.5083093768,4.9528840297,0.02
 01/01  12:00:00,94.4193311858,22.0934124788,24.9182937075,0.0,4.12243109448,41.7362269337,101.328230203,96.3553461735,4.9528840297,0.02
 01/01  13:00:00,92.6487057981,18.7643225672,25.8751187361,1.15842678276,4.12243109448,41.7362269337,79.6411757617,74.668291732,4.9528840297,0.02
 01/01  14:00:00,109.052932613,23.8367606135,35.9006352929,2.0007470678,4.12243109448,41.7362269337,95.4712815052,90.4983974755,4.9528840297,0.02
 01/01  15:00:00,101.790279592,19.8547232142,33.0061786765,2.22548341486,4.12243109448,41.7362269337,76.682195296,71.7093112663,4.9528840297,0.02
 01/01  16:00:00,111.408237802,23.8377233464,39.2779958455,1.21765462168,4.12243109448,41.7362269337,93.8491736879,88.8762896582,4.9528840297,0.02
 01/01  17:00:00,85.4813394121,19.8539151514,32.0080983805,1.55365205944,4.12243109448,24.8785346261,78.0143368894,73.0414528597,4.9528840297,0.02
 01/01  18:00:00,79.7619940266,22.0934124788,24.7293860018,0.0,2.06121554724,15.9888894789,104.34200373,101.350273312,2.97173041782,0.02
 01/01  19:00:00,68.7502270075,17.6747299831,18.4472007024,0.0,2.06121554724,15.9888894789,88.6980732467,85.7063428289,2.97173041782,0.02
 01/01  20:00:00,78.3675475491,22.0934124788,23.5250544883,0.0,2.06121554724,15.9888894789,111.504174133,108.512443715,2.97173041782,0.02
 01/01  21:00:00,68.626446701,17.6747299831,18.3234203925,0.0,2.06121554724,15.9888894789,90.605019197,87.6132887792,2.97173041782,0.02
 01/01  22:00:00,76.3153719136,22.0934124788,21.4728788393,0.0,2.06121554724,15.9888894789,113.942465765,110.950735347,2.97173041782,0.02
 01/01  23:00:00,66.5304490902,17.6747299831,16.2274227589,0.0,2.06121554724,15.9888894789,92.3408569769,89.3491265591,2.97173041782,0.02
 01/01  24:00:00,74.7423290669,22.0934124788,19.8998359611,0.0,2.06121554724,15.9888894789,115.654055641,112.662325223,2.97173041782,0.02
